Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,1.5,34.0,212.09,26.69
2016,1,1,8,0,368.0,32.0,1.6,2.0,68.0,414.35,329.82
2016,1,1,8,15,460.0,40.5,1.6,2.5,108.0,515.44,429.58
2016,1,1,8,30,552.0,49.0,1.6,3.0,148.0,619.9,517.72
2016,1,1,8,45,608.0,55.0,1.6,3.5,188.5,689.52,574.17
2016,1,1,9,0,664.0,61.0,1.6,4.0,229.0,758.59,627.48
2016,1,1,9,15,701.5,65.0,1.6,5.0,267.5,805.92,660.93
2016,1,1,9,30,739.0,69.0,1.6,6.0,306.0,842.8,685.29
2016,1,1,9,45,755.5,74.0,1.65,7.0,338.5,866.66,699.91
2016,1,1,10,0,772.0,79.0,1.7,8.0,371.0,887.25,711.8
2016,1,1,10,15,790.0,81.5,1.6,8.0,399.0,902.95,720.57
2016,1,1,10,30,808.0,84.0,1.5,8.0,427.0,915.0,726.58
2016,1,1,10,45,818.5,86.5,1.45,8.5,448.0,916.14,724.31
2016,1,1,11,0,829.0,89.0,1.4,9.0,469.0,913.58,719.68
2016,1,1,11,15,836.0,90.0,1.3,9.0,483.0,902.32,709.67
2016,1,1,11,30,843.0,91.0,1.2,9.0,497.0,887.46,697.38
2016,1,1,11,45,846.5,91.0,1.15,9.5,504.0,864.86,679.41
2016,1,1,12,0,850.0,91.0,1.1,10.0,511.0,838.96,659.38
2016,1,1,12,15,849.5,91.0,1.05,10.0,510.0,806.64,636.14
2016,1,1,12,30,849.0,91.0,1.0,10.0,509.0,771.51,610.96
2016,1,1,12,45,850.5,88.5,1.0,10.5,501.0,732.46,582.52
2016,1,1,13,0,852.0,86.0,1.0,11.0,493.0,690.81,550.42
2016,1,1,13,15,843.5,85.0,1.0,11.0,477.0,641.97,512.96
2016,1,1,13,30,835.0,84.0,1.0,11.0,461.0,591.75,473.5
2016,1,1,13,45,822.0,82.0,1.0,11.0,438.0,537.01,429.43
2016,1,1,14,0,809.0,80.0,1.0,11.0,415.0,481.89,383.68
2016,1,1,14,15,789.5,77.5,0.95,10.5,385.5,423.42,334.24
2016,1,1,14,30,770.0,75.0,0.9,10.0,356.0,365.83,283.98
2016,1,1,14,45,743.5,71.5,0.9,10.0,321.0,306.33,230.8
2016,1,1,15,0,717.0,68.0,0.9,10.0,286.0,247.83,177.94
2016,1,1,15,15,675.5,63.5,0.85,9.5,247.0,189.03,126.42
2016,1,1,15,30,634.0,59.0,0.8,9.0,208.0,134.88,81.82
2016,1,1,15,45,571.5,52.5,0.75,8.5,167.5,82.53,45.98
2016,1,1,16,0,509.0,46.0,0.7,8.0,127.0,38.24,28.69
2016,1,1,16,15,406.0,36.5,0.75,7.5,88.5,30.29,20.91
2016,1,1,16,30,303.0,27.0,0.8,7.0,50.0,22.4,10.41
2016,1,1,16,45,151.5,13.5,0.9,7.0,25.0,10.62,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,1.35,4.0,11.0,8.36,0.0
2016,1,2,8,0,0.0,22.0,1.5,5.0,22.0,16.78,7.96
2016,1,2,8,15,0.0,34.5,1.5,5.5,34.5,27.12,17.69
2016,1,2,8,30,0.0,47.0,1.5,6.0,47.0,38.88,28.29
2016,1,2,8,45,0.0,60.5,1.5,6.5,60.5,51.58,39.62
2016,1,2,9,0,0.0,74.0,1.5,7.0,74.0,64.05,50.6
2016,1,2,9,15,0.0,86.0,1.5,7.5,86.0,74.58,59.75
2016,1,2,9,30,0.0,98.0,1.5,8.0,98.0,85.12,68.75
2016,1,2,9,45,0.0,109.5,1.55,9.0,109.5,95.11,77.01
2016,1,2,10,0,0.0,121.0,1.6,10.0,121.0,105.14,85.17
2016,1,2,10,15,63.0,152.5,1.75,10.5,179.5,217.75,182.43
2016,1,2,10,30,126.0,184.0,1.9,11.0,238.0,336.31,280.52
2016,1,2,10,45,138.5,194.0,2.1,12.0,255.5,354.42,293.67
2016,1,2,11,0,151.0,204.0,2.3,13.0,273.0,371.66,306.45
2016,1,2,11,15,145.0,210.0,2.4,13.0,278.5,365.8,301.19
2016,1,2,11,30,139.0,216.0,2.5,13.0,284.0,359.79,295.93
2016,1,2,11,45,319.0,191.5,2.6,13.5,348.5,498.15,409.27
2016,1,2,12,0,499.0,167.0,2.7,14.0,413.0,627.2,510.02
2016,1,2,12,15,278.0,188.0,2.7,14.0,325.5,432.33,354.01
2016,1,2,12,30,57.0,209.0,2.7,14.0,238.0,239.09,194.54
2016,1,2,12,45,87.5,211.5,2.7,14.5,254.5,259.26,211.78
2016,1,2,13,0,118.0,214.0,2.7,15.0,271.0,290.55,236.91
2016,1,2,13,15,103.5,205.5,2.6,15.0,254.5,251.02,204.4
2016,1,2,13,30,89.0,197.0,2.5,15.0,238.0,226.95,184.44
2016,1,2,13,45,78.5,186.0,2.45,15.0,220.5,204.21,165.55
2016,1,2,14,0,68.0,175.0,2.4,15.0,203.0,182.84,147.73
2016,1,2,14,15,64.5,163.5,2.15,14.5,188.5,165.4,133.25
2016,1,2,14,30,61.0,152.0,1.9,14.0,174.0,148.58,119.15
2016,1,2,14,45,57.5,137.5,1.65,14.0,157.0,129.81,103.08
2016,1,2,15,0,54.0,123.0,1.4,14.0,140.0,111.79,87.6
2016,1,2,15,15,48.0,107.5,1.2,13.5,121.0,93.24,71.95
2016,1,2,15,30,42.0,92.0,1.0,13.0,102.0,75.79,57.33
2016,1,2,15,45,33.0,75.0,0.85,12.5,82.0,58.19,42.94
2016,1,2,16,0,24.0,58.0,0.7,12.0,62.0,42.26,31.8
2016,1,2,16,15,12.0,41.5,0.75,11.5,43.5,30.66,20.92
2016,1,2,16,30,0.0,25.0,0.8,11.0,25.0,18.8,8.08
2016,1,2,16,45,0.0,12.5,0.9,10.5,12.5,9.83,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,49.5,17.0,1.8,8.0,22.0,79.11,3.28
2016,1,3,8,0,99.0,34.0,1.9,9.0,44.0,162.53,126.05
2016,1,3,8,15,128.0,51.0,1.9,9.5,70.0,212.72,176.25
2016,1,3,8,30,157.0,68.0,1.9,10.0,96.0,262.5,220.84
2016,1,3,8,45,173.0,84.5,1.95,10.5,122.5,299.24,252.87
2016,1,3,9,0,189.0,101.0,2.0,11.0,149.0,335.53,283.44
2016,1,3,9,15,198.5,116.5,1.9,11.0,174.0,363.37,306.3
2016,1,3,9,30,208.0,132.0,1.8,11.0,199.0,390.41,327.85
2016,1,3,9,45,218.5,143.5,1.7,11.5,220.5,411.62,343.68
2016,1,3,10,0,229.0,155.0,1.6,12.0,242.0,432.06,358.48
2016,1,3,10,15,371.0,143.5,1.55,12.5,296.5,571.93,468.81
2016,1,3,10,30,513.0,132.0,1.5,13.0,351.0,687.98,554.69
2016,1,3,10,45,427.0,157.5,1.5,13.5,345.5,627.37,505.38
2016,1,3,11,0,341.0,183.0,1.5,14.0,340.0,544.42,440.17
2016,1,3,11,15,342.5,189.0,1.6,14.0,351.0,541.97,438.85
2016,1,3,11,30,344.0,195.0,1.7,14.0,362.0,538.06,435.72
2016,1,3,11,45,412.0,183.5,1.85,14.0,386.0,590.2,476.58
2016,1,3,12,0,480.0,172.0,2.0,14.0,410.0,617.48,498.29
2016,1,3,12,15,491.0,169.0,2.1,14.0,412.5,602.14,486.61
2016,1,3,12,30,502.0,166.0,2.2,14.0,415.0,584.39,473.24
2016,1,3,12,45,389.0,185.5,2.35,14.5,376.5,480.84,391.24
2016,1,3,13,0,276.0,205.0,2.5,15.0,338.0,403.41,328.24
2016,1,3,13,15,368.5,181.0,2.45,15.0,352.5,420.46,342.61
2016,1,3,13,30,461.0,157.0,2.4,15.0,367.0,442.29,358.99
2016,1,3,13,45,337.0,167.0,2.35,15.5,316.5,345.25,279.45
2016,1,3,14,0,213.0,177.0,2.3,16.0,266.0,263.69,212.4
2016,1,3,14,15,144.0,165.0,1.95,15.5,223.5,208.47,167.19
2016,1,3,14,30,75.0,153.0,1.6,15.0,181.0,154.72,123.37
2016,1,3,14,45,67.0,139.0,1.3,15.0,162.5,134.13,105.95
2016,1,3,15,0,59.0,125.0,1.0,15.0,144.0,114.77,89.5
2016,1,3,15,15,52.0,109.0,0.85,14.5,124.0,95.28,73.18
2016,1,3,15,30,45.0,93.0,0.7,14.0,104.0,77.04,58.01
2016,1,3,15,45,32.5,76.0,0.6,13.5,83.0,58.98,43.45
2016,1,3,16,0,20.0,59.0,0.5,13.0,62.0,43.0,32.36
2016,1,3,16,15,10.0,42.0,0.5,12.5,43.5,31.05,21.25
2016,1,3,16,30,0.0,25.0,0.5,12.0,25.0,18.85,8.47
2016,1,3,16,45,0.0,12.5,0.55,12.0,12.5,9.83,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.65,11.5,14.5,11.05,0.0
2016,1,4,8,0,0.0,29.0,2.7,12.0,29.0,25.9,14.78
2016,1,4,8,15,1.5,46.0,2.8,12.0,46.0,46.21,33.18
2016,1,4,8,30,3.0,63.0,2.9,12.0,63.0,64.98,49.83
2016,1,4,8,45,10.0,78.5,3.0,12.5,81.0,85.86,68.3
2016,1,4,9,0,17.0,94.0,3.1,13.0,99.0,106.77,86.55
2016,1,4,9,15,21.5,108.5,3.15,13.0,115.5,123.97,101.46
2016,1,4,9,30,26.0,123.0,3.2,13.0,132.0,158.7,130.91
2016,1,4,9,45,28.5,135.5,3.3,13.5,146.0,172.36,142.04
2016,1,4,10,0,31.0,148.0,3.4,14.0,160.0,186.09,153.09
2016,1,4,10,15,301.5,134.0,3.5,14.5,262.0,467.77,391.0
2016,1,4,10,30,572.0,120.0,3.6,15.0,364.0,740.01,601.95
2016,1,4,10,45,398.0,160.5,3.75,15.5,334.0,603.67,492.89
2016,1,4,11,0,224.0,201.0,3.9,16.0,304.0,436.26,357.64
2016,1,4,11,15,202.0,209.0,3.95,16.0,304.5,416.96,341.85
2016,1,4,11,30,180.0,217.0,4.0,16.0,305.0,397.83,325.59
2016,1,4,11,45,220.5,216.5,4.05,16.0,325.5,423.07,346.46
2016,1,4,12,0,261.0,216.0,4.1,16.0,346.0,464.53,379.36
2016,1,4,12,15,232.0,219.0,4.05,16.0,334.5,412.98,337.63
2016,1,4,12,30,203.0,222.0,4.0,16.0,323.0,381.69,311.81
2016,1,4,12,45,104.0,194.0,4.0,16.0,246.0,267.7,218.17
2016,1,4,13,0,5.0,166.0,4.0,16.0,169.0,139.32,111.0
2016,1,4,13,15,195.5,169.5,3.9,16.0,259.5,285.95,234.77
2016,1,4,13,30,386.0,173.0,3.8,16.0,350.0,401.54,327.85
2016,1,4,13,45,274.5,177.5,3.75,16.0,300.5,322.42,262.02
2016,1,4,14,0,163.0,182.0,3.7,16.0,251.0,244.51,197.77
2016,1,4,14,15,136.5,169.5,3.4,15.5,224.5,209.58,168.83
2016,1,4,14,30,110.0,157.0,3.1,15.0,198.0,177.81,142.35
2016,1,4,14,45,102.0,143.0,2.85,14.5,178.5,153.84,122.0
2016,1,4,15,0,94.0,129.0,2.6,14.0,159.0,131.11,102.58
2016,1,4,15,15,86.0,113.0,2.35,13.5,137.5,108.05,82.94
2016,1,4,15,30,78.0,97.0,2.1,13.0,116.0,86.36,64.74
2016,1,4,15,45,65.0,79.5,1.85,13.0,93.5,63.85,46.51
2016,1,4,16,0,52.0,62.0,1.6,13.0,71.0,45.36,34.42
2016,1,4,16,15,29.0,45.0,1.65,12.5,50.0,33.08,23.01
2016,1,4,16,30,6.0,28.0,1.7,12.0,29.0,20.93,10.36
2016,1,4,16,45,3.0,14.0,1.75,12.0,14.5,10.69,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,51.5,17.0,1.7,11.5,22.0,80.69,2.27
2016,1,5,8,0,103.0,34.0,1.8,12.0,44.0,165.89,127.29
2016,1,5,8,15,131.5,50.5,2.0,12.0,70.0,214.6,176.33
2016,1,5,8,30,160.0,67.0,2.2,12.0,96.0,263.15,220.14
2016,1,5,8,45,181.0,83.0,2.45,12.0,123.0,303.9,256.16
2016,1,5,9,0,202.0,99.0,2.7,12.0,150.0,344.43,291.08
2016,1,5,9,15,210.5,114.5,2.8,12.0,175.0,371.68,313.81
2016,1,5,9,30,219.0,130.0,2.9,12.0,200.0,398.04,335.26
2016,1,5,9,45,226.5,143.0,3.0,12.5,222.5,418.73,351.12
2016,1,5,10,0,234.0,156.0,3.1,13.0,245.0,438.46,365.89
2016,1,5,10,15,118.0,151.0,3.2,13.0,196.0,290.0,242.03
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,129.21,104.13
2016,1,5,10,45,1.0,102.0,3.4,13.0,102.5,82.29,64.66
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,44.45,32.42
2016,1,5,11,15,0.0,53.5,3.55,13.0,53.5,40.98,29.45
2016,1,5,11,30,0.0,49.0,3.6,13.0,49.0,37.52,26.47
2016,1,5,11,45,0.0,55.5,3.65,13.0,55.5,42.54,30.73
2016,1,5,12,0,0.0,62.0,3.7,13.0,62.0,47.56,34.99
2016,1,5,12,15,1.5,114.0,3.65,12.5,114.5,91.33,72.24
2016,1,5,12,30,3.0,166.0,3.6,12.0,167.0,139.32,112.76
2016,1,5,12,45,1.5,145.0,3.6,12.0,145.5,118.25,95.0
2016,1,5,13,0,0.0,124.0,3.6,12.0,124.0,98.32,78.24
2016,1,5,13,15,0.0,105.0,3.45,11.5,105.0,82.0,64.63
2016,1,5,13,30,0.0,86.0,3.3,11.0,86.0,66.28,51.42
2016,1,5,13,45,3.5,118.0,3.2,11.0,120.0,94.68,75.78
2016,1,5,14,0,7.0,150.0,3.1,11.0,154.0,123.27,100.09
2016,1,5,14,15,3.5,137.0,2.95,11.0,139.0,109.89,88.8
2016,1,5,14,30,0.0,124.0,2.8,11.0,124.0,97.19,78.13
2016,1,5,14,45,0.0,112.5,2.7,11.0,112.5,87.46,69.91
2016,1,5,15,0,0.0,101.0,2.6,11.0,101.0,77.89,61.76
2016,1,5,15,15,0.0,87.5,2.35,10.5,87.5,66.94,52.43
2016,1,5,15,30,0.0,74.0,2.1,10.0,74.0,56.19,43.15
2016,1,5,15,45,0.0,60.0,1.9,10.0,60.0,45.3,33.55
2016,1,5,16,0,0.0,46.0,1.7,10.0,46.0,34.68,25.4
2016,1,5,16,15,0.0,32.5,1.6,9.5,32.5,24.75,16.11
2016,1,5,16,30,0.0,19.0,1.5,9.0,19.0,14.48,5.79
2016,1,5,16,45,0.0,9.5,1.45,9.0,9.5,7.22,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.5,20.0,3.3,12.0,21.5,38.91,0.0
2016,1,6,8,0,37.0,40.0,3.3,12.0,43.0,92.71,68.6
2016,1,6,8,15,84.0,60.5,3.15,11.5,73.5,177.95,145.57
2016,1,6,8,30,131.0,81.0,3.0,11.0,104.0,247.39,207.48
2016,1,6,8,45,177.0,97.5,2.95,11.0,137.5,326.02,275.26
2016,1,6,9,0,223.0,114.0,2.9,11.0,171.0,389.39,329.2
2016,1,6,9,15,254.0,127.5,2.95,11.0,202.0,434.08,366.52
2016,1,6,9,30,285.0,141.0,3.0,11.0,233.0,478.76,403.01
2016,1,6,9,45,338.5,138.0,3.05,11.5,259.0,520.77,436.94
2016,1,6,10,0,392.0,135.0,3.1,12.0,285.0,587.54,488.83
2016,1,6,10,15,215.0,153.5,3.15,12.0,237.0,410.23,342.92
2016,1,6,10,30,38.0,172.0,3.2,12.0,189.0,213.72,176.39
2016,1,6,10,45,19.0,162.5,3.25,12.0,171.5,160.84,131.8
2016,1,6,11,0,0.0,153.0,3.3,12.0,154.0,130.5,105.41
2016,1,6,11,15,0.0,114.0,3.4,12.0,114.5,91.36,72.38
2016,1,6,11,30,0.0,75.0,3.5,12.0,75.0,57.61,43.71
2016,1,6,11,45,220.5,129.5,3.6,12.0,240.0,341.48,287.85
2016,1,6,12,0,441.0,184.0,3.7,12.0,405.0,599.68,495.16
2016,1,6,12,15,459.0,179.5,3.65,12.0,409.5,589.73,485.58
2016,1,6,12,30,477.0,175.0,3.6,12.0,414.0,577.0,475.25
2016,1,6,12,45,262.5,189.0,3.55,12.0,320.0,394.07,326.36
2016,1,6,13,0,48.0,203.0,3.5,12.0,226.0,217.22,178.08
2016,1,6,13,15,24.0,126.0,3.35,11.5,137.5,122.49,99.29
2016,1,6,13,30,0.0,49.0,3.2,11.0,49.0,37.51,26.72
2016,1,6,13,45,0.0,84.5,3.1,11.0,84.5,65.1,50.5
2016,1,6,14,0,0.0,120.0,3.0,11.0,120.0,94.31,75.51
2016,1,6,14,15,209.5,124.0,2.85,11.0,203.0,207.9,170.2
2016,1,6,14,30,419.0,128.0,2.7,11.0,286.0,283.47,227.34
2016,1,6,14,45,392.5,123.0,2.55,11.0,260.0,241.48,189.32
2016,1,6,15,0,366.0,118.0,2.4,11.0,234.0,202.15,153.98
2016,1,6,15,15,340.5,105.5,2.2,10.5,202.5,159.93,117.04
2016,1,6,15,30,315.0,93.0,2.0,10.0,171.0,120.9,84.23
2016,1,6,15,45,270.5,79.5,1.8,10.0,138.0,81.65,54.72
2016,1,6,16,0,226.0,66.0,1.6,10.0,105.0,50.55,39.53
2016,1,6,16,15,166.5,50.0,1.55,9.5,74.5,36.83,26.75
2016,1,6,16,30,107.0,34.0,1.5,9.0,44.0,25.27,14.65
2016,1,6,16,45,53.5,17.0,1.45,9.0,22.0,12.92,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,20.0,0.55,8.5,29.0,136.19,9.71
2016,1,7,8,0,181.0,40.0,0.5,9.0,58.0,265.97,205.93
2016,1,7,8,15,271.5,53.0,0.5,9.5,94.5,363.22,296.66
2016,1,7,8,30,362.0,66.0,0.5,10.0,131.0,465.73,381.01
2016,1,7,8,45,454.0,70.0,0.5,10.5,172.5,562.13,456.12
2016,1,7,9,0,546.0,74.0,0.5,11.0,214.0,662.77,530.66
2016,1,7,9,15,587.5,79.5,0.6,11.0,251.5,715.76,570.03
2016,1,7,9,30,629.0,85.0,0.7,11.0,289.0,766.77,607.47
2016,1,7,9,45,704.0,77.5,0.8,11.5,328.5,831.35,652.37
2016,1,7,10,0,779.0,70.0,0.9,12.0,368.0,886.0,689.09
2016,1,7,10,15,796.0,72.5,1.0,12.0,396.0,901.24,699.62
2016,1,7,10,30,813.0,75.0,1.1,12.0,424.0,912.94,708.23
2016,1,7,10,45,582.0,129.5,1.2,12.0,385.5,752.56,596.08
2016,1,7,11,0,351.0,184.0,1.3,12.0,347.0,556.24,450.04
2016,1,7,11,15,599.0,132.5,1.35,12.0,421.5,745.62,595.8
2016,1,7,11,30,847.0,81.0,1.4,12.0,496.0,885.65,693.23
2016,1,7,11,45,847.5,82.5,1.5,12.0,503.0,862.74,676.36
2016,1,7,12,0,848.0,84.0,1.6,12.0,510.0,836.64,659.23
2016,1,7,12,15,847.5,84.0,1.65,12.0,509.5,804.91,637.4
2016,1,7,12,30,847.0,84.0,1.7,12.0,509.0,770.35,613.43
2016,1,7,12,45,840.0,84.5,1.75,12.0,500.5,728.91,584.23
2016,1,7,13,0,833.0,85.0,1.8,12.0,492.0,685.47,552.02
2016,1,7,13,15,825.0,84.0,1.85,12.0,477.0,637.99,515.26
2016,1,7,13,30,817.0,83.0,1.9,12.0,462.0,589.11,476.41
2016,1,7,13,45,802.0,82.0,1.95,12.0,439.5,535.25,432.52
2016,1,7,14,0,787.0,81.0,2.0,12.0,417.0,481.16,387.13
2016,1,7,14,15,769.0,78.5,1.95,12.0,388.5,424.38,337.96
2016,1,7,14,30,751.0,76.0,1.9,12.0,360.0,368.32,288.1
2016,1,7,14,45,727.5,72.0,1.85,12.0,326.5,310.11,235.58
2016,1,7,15,0,704.0,68.0,1.8,12.0,293.0,252.49,183.08
2016,1,7,15,15,666.0,64.0,1.55,11.5,255.0,195.11,132.14
2016,1,7,15,30,628.0,60.0,1.3,11.0,217.0,141.9,87.44
2016,1,7,15,45,575.0,53.5,1.05,10.5,177.5,89.87,50.2
2016,1,7,16,0,522.0,47.0,0.8,10.0,138.0,44.38,28.7
2016,1,7,16,15,430.0,38.5,0.8,9.5,99.5,31.89,22.5
2016,1,7,16,30,338.0,30.0,0.8,9.0,61.0,24.87,14.65
2016,1,7,16,45,169.0,15.0,0.85,8.5,30.5,12.17,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,46.5,17.0,0.85,6.5,21.5,76.43,4.29
2016,1,8,8,0,93.0,34.0,0.9,7.0,43.0,156.73,122.26
2016,1,8,8,15,120.0,51.0,0.95,7.0,69.0,204.93,170.61
2016,1,8,8,30,147.0,68.0,1.0,7.0,95.0,252.72,213.86
2016,1,8,8,45,165.0,84.5,1.05,7.5,121.5,291.2,247.38
2016,1,8,9,0,183.0,101.0,1.1,8.0,148.0,329.36,279.54
2016,1,8,9,15,192.0,117.0,1.0,8.5,173.0,357.55,301.85
2016,1,8,9,30,201.0,133.0,0.9,9.0,198.0,384.92,322.68
2016,1,8,9,45,202.0,146.5,0.85,9.5,217.5,378.1,316.15
2016,1,8,10,0,203.0,160.0,0.8,10.0,237.0,391.8,325.64
2016,1,8,10,15,202.5,172.5,0.7,10.5,254.5,401.78,331.52
2016,1,8,10,30,202.0,185.0,0.6,11.0,272.0,410.94,336.6
2016,1,8,10,45,229.5,192.0,0.55,11.5,295.5,438.71,357.12
2016,1,8,11,0,257.0,199.0,0.5,12.0,319.0,486.89,392.02
2016,1,8,11,15,260.5,205.5,0.45,12.0,330.5,488.22,391.45
2016,1,8,11,30,264.0,212.0,0.4,12.0,342.0,488.3,390.49
2016,1,8,11,45,260.0,218.0,0.35,12.5,347.5,479.93,382.39
2016,1,8,12,0,256.0,224.0,0.3,13.0,353.0,470.66,373.79
2016,1,8,12,15,211.5,226.0,0.3,13.0,332.5,405.18,323.48
2016,1,8,12,30,167.0,228.0,0.3,13.0,312.0,361.25,289.21
2016,1,8,12,45,215.0,220.0,0.35,13.5,326.5,377.19,302.42
2016,1,8,13,0,263.0,212.0,0.4,14.0,341.0,403.78,322.52
2016,1,8,13,15,318.5,196.0,0.45,14.0,347.5,406.5,324.88
2016,1,8,13,30,374.0,180.0,0.5,14.0,354.0,403.89,322.82
2016,1,8,13,45,374.5,170.5,0.6,14.0,338.0,371.91,297.45
2016,1,8,14,0,375.0,161.0,0.7,14.0,322.0,339.43,271.11
2016,1,8,14,15,331.5,155.5,0.65,13.5,291.0,290.94,231.48
2016,1,8,14,30,288.0,150.0,0.6,13.0,260.0,246.83,195.05
2016,1,8,14,45,264.0,141.0,0.55,13.0,234.5,210.59,164.07
2016,1,8,15,0,240.0,132.0,0.5,13.0,209.0,177.01,135.22
2016,1,8,15,15,224.5,116.5,0.5,12.5,182.0,142.73,106.06
2016,1,8,15,30,209.0,101.0,0.5,12.0,155.0,110.65,79.4
2016,1,8,15,45,182.0,85.0,0.55,11.5,126.0,79.54,55.67
2016,1,8,16,0,155.0,69.0,0.6,11.0,97.0,52.19,37.68
2016,1,8,16,15,117.0,52.0,0.65,10.5,69.5,37.94,27.76
2016,1,8,16,30,79.0,35.0,0.7,10.0,42.0,25.91,15.7
2016,1,8,16,45,39.5,17.5,0.75,10.0,21.0,13.46,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,28.0,17.0,3.25,9.0,20.0,49.42,1.58
2016,1,9,8,0,56.0,34.0,3.4,9.0,40.0,107.05,81.75
2016,1,9,8,15,77.5,51.5,3.35,9.0,63.5,150.09,123.84
2016,1,9,8,30,99.0,69.0,3.3,9.0,87.0,192.07,162.14
2016,1,9,8,45,111.5,86.0,3.25,9.5,111.0,224.43,190.85
2016,1,9,9,0,124.0,103.0,3.2,10.0,135.0,256.45,218.45
2016,1,9,9,15,131.0,119.5,3.1,10.0,158.0,281.97,240.08
2016,1,9,9,30,138.0,136.0,3.0,10.0,181.0,306.95,260.77
2016,1,9,9,45,135.5,149.5,2.95,10.0,197.5,317.48,268.88
2016,1,9,10,0,133.0,163.0,2.9,10.0,214.0,327.55,276.47
2016,1,9,10,15,166.5,174.5,2.8,10.0,243.5,369.39,311.15
2016,1,9,10,30,200.0,186.0,2.7,10.0,273.0,410.32,344.36
2016,1,9,10,45,235.5,192.0,2.65,10.5,299.0,466.62,388.45
2016,1,9,11,0,271.0,198.0,2.6,11.0,325.0,498.97,413.1
2016,1,9,11,15,317.5,197.0,2.45,11.0,350.5,530.61,437.84
2016,1,9,11,30,364.0,196.0,2.3,11.0,376.0,559.44,459.93
2016,1,9,11,45,326.0,206.0,2.2,11.0,369.0,523.82,430.14
2016,1,9,12,0,288.0,216.0,2.1,11.0,362.0,488.77,401.2
2016,1,9,12,15,199.0,221.5,1.95,11.0,322.5,390.05,321.04
2016,1,9,12,30,110.0,227.0,1.8,11.0,283.0,299.52,246.34
2016,1,9,12,45,156.5,223.5,1.65,11.0,301.5,338.18,278.37
2016,1,9,13,0,203.0,220.0,1.5,11.0,320.0,356.23,292.81
2016,1,9,13,15,141.5,211.5,1.45,11.0,280.5,294.89,242.05
2016,1,9,13,30,80.0,203.0,1.4,11.0,241.0,227.68,186.57
2016,1,9,13,45,49.0,182.5,1.35,11.0,205.5,184.86,151.1
2016,1,9,14,0,18.0,162.0,1.3,11.0,170.0,138.85,112.7
2016,1,9,14,15,77.5,162.5,1.2,11.0,193.0,170.41,138.89
2016,1,9,14,30,137.0,163.0,1.1,11.0,216.0,194.13,157.02
2016,1,9,14,45,127.5,150.0,1.0,11.0,196.0,168.78,134.93
2016,1,9,15,0,118.0,137.0,0.9,11.0,176.0,144.74,114.07
2016,1,9,15,15,109.0,121.0,0.85,11.0,153.5,119.78,92.56
2016,1,9,15,30,100.0,105.0,0.8,11.0,131.0,96.29,72.63
2016,1,9,15,45,85.5,87.5,0.8,11.0,106.5,72.8,53.7
2016,1,9,16,0,71.0,70.0,0.8,11.0,82.0,51.64,37.88
2016,1,9,16,15,48.0,52.0,0.8,10.5,59.5,37.93,27.81
2016,1,9,16,30,25.0,34.0,0.8,10.0,37.0,25.31,15.42
2016,1,9,16,45,12.5,17.0,0.8,10.0,18.5,13.12,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,166.0,17.0,1.6,8.5,33.0,197.96,28.11
2016,1,10,8,0,332.0,34.0,1.8,9.0,66.0,383.32,300.06
2016,1,10,8,15,422.0,43.0,1.85,9.0,105.5,483.14,396.42
2016,1,10,8,30,512.0,52.0,1.9,9.0,145.0,586.24,483.39
2016,1,10,8,45,579.0,56.5,2.0,9.5,186.5,664.38,546.51
2016,1,10,9,0,646.0,61.0,2.1,10.0,228.0,742.22,606.69
2016,1,10,9,15,683.5,65.0,2.1,10.5,266.5,790.17,641.49
2016,1,10,9,30,721.0,69.0,2.1,11.0,305.0,828.14,667.76
2016,1,10,9,45,758.0,69.5,2.15,11.5,340.5,867.42,694.57
2016,1,10,10,0,795.0,70.0,2.2,12.0,376.0,903.38,718.31
2016,1,10,10,15,670.5,99.0,2.1,12.0,370.5,821.68,657.22
2016,1,10,10,30,546.0,128.0,2.0,12.0,365.0,717.98,580.19
2016,1,10,10,45,557.0,133.0,1.95,12.5,385.5,725.24,584.36
2016,1,10,11,0,568.0,138.0,1.9,13.0,406.0,729.81,585.52
2016,1,10,11,15,339.5,179.5,1.8,13.5,341.5,529.79,429.93
2016,1,10,11,30,111.0,221.0,1.7,14.0,277.0,320.62,260.64
2016,1,10,11,45,133.5,225.5,1.6,14.5,293.0,358.37,290.98
2016,1,10,12,0,156.0,230.0,1.5,15.0,309.0,374.31,302.73
2016,1,10,12,15,235.5,221.5,1.45,15.0,341.0,419.84,339.63
2016,1,10,12,30,315.0,213.0,1.4,15.0,373.0,476.98,383.97
2016,1,10,12,45,207.0,216.5,1.35,15.0,321.5,367.89,296.95
2016,1,10,13,0,99.0,220.0,1.3,15.0,270.0,270.01,217.89
2016,1,10,13,15,126.5,214.5,1.25,15.0,276.0,288.32,233.07
2016,1,10,13,30,154.0,209.0,1.2,15.0,282.0,289.7,234.0
2016,1,10,13,45,136.5,199.0,1.15,15.0,261.5,259.14,208.92
2016,1,10,14,0,119.0,189.0,1.1,15.0,241.0,230.48,185.41
2016,1,10,14,15,266.5,161.0,1.05,14.5,267.5,268.39,214.84
2016,1,10,14,30,414.0,133.0,1.0,14.0,294.0,288.91,227.26
2016,1,10,14,45,397.0,124.0,1.0,14.0,267.0,246.62,190.11
2016,1,10,15,0,380.0,115.0,1.0,14.0,240.0,206.08,154.42
2016,1,10,15,15,364.0,102.0,0.9,13.5,210.0,164.44,118.2
2016,1,10,15,30,348.0,89.0,0.8,13.0,180.0,124.86,84.89
2016,1,10,15,45,318.5,76.0,0.75,12.5,148.0,86.34,55.94
2016,1,10,16,0,289.0,63.0,0.7,12.0,116.0,51.73,35.51
2016,1,10,16,15,245.0,48.5,0.75,11.5,85.0,36.33,26.35
2016,1,10,16,30,201.0,34.0,0.8,11.0,54.0,25.73,15.89
2016,1,10,16,45,100.5,17.0,0.9,11.0,27.0,12.95,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,51.0,17.5,1.05,9.5,22.5,81.31,10.46
2016,1,11,8,0,102.0,35.0,1.1,10.0,45.0,166.05,129.18
2016,1,11,8,15,132.0,51.5,1.25,10.0,71.5,215.8,178.42
2016,1,11,8,30,162.0,68.0,1.4,10.0,98.0,265.66,223.27
2016,1,11,8,45,179.5,84.5,1.55,10.5,125.0,304.09,256.65
2016,1,11,9,0,197.0,101.0,1.7,11.0,152.0,342.13,288.66
2016,1,11,9,15,207.0,117.0,1.7,11.0,178.0,371.58,312.81
2016,1,11,9,30,217.0,133.0,1.7,11.0,204.0,400.16,335.63
2016,1,11,9,45,225.5,146.0,1.7,11.5,226.5,421.88,351.88
2016,1,11,10,0,234.0,159.0,1.7,12.0,249.0,442.67,367.05
2016,1,11,10,15,205.5,174.0,1.65,12.5,257.5,406.56,336.32
2016,1,11,10,30,177.0,189.0,1.6,13.0,266.0,391.93,322.55
2016,1,11,10,45,146.0,199.0,1.55,13.5,265.0,367.8,301.23
2016,1,11,11,0,115.0,209.0,1.5,14.0,264.0,343.91,280.22
2016,1,11,11,15,144.5,216.0,1.45,14.5,287.0,372.83,302.95
2016,1,11,11,30,174.0,223.0,1.4,15.0,310.0,400.03,323.64
2016,1,11,11,45,209.5,223.5,1.4,15.5,329.5,422.63,340.88
2016,1,11,12,0,245.0,224.0,1.4,16.0,349.0,462.03,370.36
2016,1,11,12,15,241.5,224.5,1.4,16.0,348.0,446.56,357.79
2016,1,11,12,30,238.0,225.0,1.4,16.0,347.0,413.35,332.22
2016,1,11,12,45,274.0,216.5,1.4,16.0,355.0,433.6,348.11
2016,1,11,13,0,310.0,208.0,1.4,16.0,363.0,433.26,347.82
2016,1,11,13,15,288.5,204.5,1.4,16.0,345.5,396.98,318.88
2016,1,11,13,30,267.0,201.0,1.4,16.0,328.0,362.07,290.94
2016,1,11,13,45,358.5,175.5,1.4,16.0,337.5,369.66,296.75
2016,1,11,14,0,450.0,150.0,1.4,16.0,347.0,378.95,302.15
2016,1,11,14,15,437.5,143.0,1.3,16.0,324.5,337.29,266.64
2016,1,11,14,30,425.0,136.0,1.2,16.0,302.0,296.44,231.43
2016,1,11,14,45,577.0,100.0,1.1,16.0,303.5,290.17,219.43
