Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,729.0,64.0,1.0,16.0,305.0,261.69,186.66
2016,1,11,15,15,694.0,60.0,0.95,15.5,267.0,203.57,135.88
2016,1,11,15,30,659.0,56.0,0.9,15.0,229.0,149.25,90.68
2016,1,11,15,45,612.5,50.0,0.85,14.5,189.5,93.75,50.46
2016,1,11,16,0,566.0,44.0,0.8,14.0,150.0,46.14,27.18
2016,1,11,16,15,482.5,37.0,0.85,13.5,110.5,30.89,21.42
2016,1,11,16,30,399.0,30.0,0.9,13.0,71.0,25.0,15.3
2016,1,11,16,45,199.5,15.0,0.95,12.5,35.5,12.17,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,9.0,35.5,228.89,46.81
2016,1,12,8,0,417.0,29.0,2.1,10.0,71.0,451.63,352.26
2016,1,12,8,15,503.0,36.5,2.05,10.0,111.5,547.05,445.03
2016,1,12,8,30,589.0,44.0,2.0,10.0,152.0,636.19,520.11
2016,1,12,8,45,641.0,49.0,1.95,10.5,193.0,703.35,573.33
2016,1,12,9,0,693.0,54.0,1.9,11.0,234.0,769.49,622.85
2016,1,12,9,15,727.0,57.5,1.75,11.5,272.5,814.92,653.75
2016,1,12,9,30,761.0,61.0,1.6,12.0,311.0,857.94,681.25
2016,1,12,9,45,752.0,65.0,1.45,12.5,334.0,856.75,676.18
2016,1,12,10,0,743.0,69.0,1.3,13.0,357.0,852.28,668.94
2016,1,12,10,15,606.5,107.5,1.35,13.5,354.5,770.45,609.49
2016,1,12,10,30,470.0,146.0,1.4,14.0,352.0,667.51,534.06
2016,1,12,10,45,387.5,171.0,1.5,14.5,346.5,608.92,488.5
2016,1,12,11,0,305.0,196.0,1.6,15.0,341.0,529.05,426.16
2016,1,12,11,15,400.5,182.5,1.6,15.0,379.0,612.81,490.99
2016,1,12,11,30,496.0,169.0,1.6,15.0,417.0,670.88,534.48
2016,1,12,11,45,411.0,191.0,1.6,15.5,398.5,602.65,480.02
2016,1,12,12,0,326.0,213.0,1.6,16.0,380.0,518.44,414.55
2016,1,12,12,15,359.0,206.5,1.6,16.0,390.5,522.55,418.58
2016,1,12,12,30,392.0,200.0,1.6,16.0,401.0,523.53,419.4
2016,1,12,12,45,373.0,200.5,1.6,16.5,390.0,490.07,392.36
2016,1,12,13,0,354.0,201.0,1.6,17.0,379.0,457.01,365.71
2016,1,12,13,15,376.0,190.5,1.55,17.0,374.5,440.09,352.35
2016,1,12,13,30,398.0,180.0,1.5,17.0,370.0,433.39,346.1
2016,1,12,13,45,278.0,186.5,1.45,17.0,316.0,336.36,268.89
2016,1,12,14,0,158.0,193.0,1.4,17.0,262.0,253.82,202.71
2016,1,12,14,15,300.0,162.0,1.3,16.5,283.5,284.91,226.47
2016,1,12,14,30,442.0,131.0,1.2,16.0,305.0,299.38,233.88
2016,1,12,14,45,421.5,123.5,1.1,16.0,277.5,255.55,195.52
2016,1,12,15,0,401.0,116.0,1.0,16.0,250.0,213.78,158.92
2016,1,12,15,15,383.5,103.0,1.0,15.5,219.0,170.47,121.62
2016,1,12,15,30,366.0,90.0,1.0,15.0,188.0,129.39,87.28
2016,1,12,15,45,332.0,77.5,1.0,14.5,155.0,89.62,57.6
2016,1,12,16,0,298.0,65.0,1.0,14.0,122.0,54.28,36.77
2016,1,12,16,15,252.0,50.5,1.0,13.5,90.0,37.78,27.47
2016,1,12,16,30,206.0,36.0,1.0,13.0,58.0,27.2,17.29
2016,1,12,16,45,103.0,18.0,1.05,12.5,29.0,13.7,0.73
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.0,16.0,2.9,12.5,34.5,211.04,49.09
2016,1,13,8,0,366.0,32.0,3.1,13.0,69.0,410.96,320.59
2016,1,13,8,15,457.0,40.0,3.2,13.0,109.0,510.83,416.18
2016,1,13,8,30,548.0,48.0,3.3,13.0,149.0,614.3,503.56
2016,1,13,8,45,595.0,55.0,3.45,13.5,189.5,677.57,555.47
2016,1,13,9,0,642.0,62.0,3.6,14.0,230.0,740.32,604.67
2016,1,13,9,15,321.0,86.5,3.8,14.0,170.5,460.1,385.95
2016,1,13,9,30,0.0,111.0,4.0,14.0,111.0,99.41,78.96
2016,1,13,9,45,367.0,98.0,4.25,14.5,241.0,518.73,435.98
2016,1,13,10,0,734.0,85.0,4.5,15.0,371.0,872.06,706.04
2016,1,13,10,15,433.0,138.5,4.55,15.0,310.5,629.18,518.11
2016,1,13,10,30,132.0,192.0,4.6,15.0,250.0,351.95,290.46
2016,1,13,10,45,372.0,159.5,4.7,15.0,334.5,581.04,480.13
2016,1,13,11,0,612.0,127.0,4.8,15.0,419.0,771.13,628.04
2016,1,13,11,15,489.5,163.0,4.85,15.0,401.5,673.97,551.46
2016,1,13,11,30,367.0,199.0,4.9,15.0,384.0,567.08,465.68
2016,1,13,11,45,237.5,215.5,4.95,15.0,336.0,458.2,376.48
2016,1,13,12,0,108.0,232.0,5.0,15.0,288.0,316.98,259.83
2016,1,13,12,15,100.5,231.0,4.95,14.5,283.0,302.8,248.63
2016,1,13,12,30,93.0,230.0,4.9,14.0,278.0,289.16,237.56
2016,1,13,12,45,57.0,211.5,4.9,14.0,241.0,236.16,193.2
2016,1,13,13,0,21.0,193.0,4.9,14.0,204.0,174.65,141.61
2016,1,13,13,15,10.5,151.5,4.8,14.0,157.0,128.56,103.15
2016,1,13,13,30,0.0,110.0,4.7,14.0,110.0,85.94,67.29
2016,1,13,13,45,248.0,127.0,4.6,14.0,236.5,262.44,216.84
2016,1,13,14,0,496.0,144.0,4.5,14.0,363.0,397.93,324.89
2016,1,13,14,15,248.0,93.5,4.3,13.5,203.0,208.25,168.83
2016,1,13,14,30,0.0,43.0,4.1,13.0,43.0,32.86,22.61
2016,1,13,14,45,348.5,60.0,3.95,13.0,177.5,179.58,139.34
2016,1,13,15,0,697.0,77.0,3.8,13.0,312.0,265.62,195.81
2016,1,13,15,15,659.5,72.5,3.25,12.5,274.0,207.56,143.54
2016,1,13,15,30,622.0,68.0,2.7,12.0,236.0,153.65,97.59
2016,1,13,15,45,583.0,60.0,2.2,11.5,196.5,101.14,58.3
2016,1,13,16,0,544.0,52.0,1.7,11.0,157.0,53.53,33.13
2016,1,13,16,15,455.5,44.0,1.55,10.5,116.5,36.34,26.6
2016,1,13,16,30,367.0,36.0,1.4,10.0,76.0,29.8,19.9
2016,1,13,16,45,226.5,24.0,1.25,9.5,44.5,19.74,5.17
2016,1,13,17,0,86.0,12.0,1.1,9.0,13.0,9.44,0.0
2016,1,13,17,15,43.0,6.0,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,85.0,17.5,1.15,8.5,26.0,126.25,32.54
2016,1,14,8,0,170.0,35.0,1.2,9.0,52.0,244.68,193.72
2016,1,14,8,15,203.5,51.0,1.35,9.5,81.5,298.01,247.18
2016,1,14,8,30,237.0,67.0,1.5,10.0,111.0,331.28,278.86
2016,1,14,8,45,261.5,81.5,1.7,10.5,141.5,374.7,316.56
2016,1,14,9,0,286.0,96.0,1.9,11.0,172.0,418.04,352.79
2016,1,14,9,15,301.5,109.5,1.95,11.0,200.0,450.67,379.4
2016,1,14,9,30,317.0,123.0,2.0,11.0,228.0,482.41,404.6
2016,1,14,9,45,362.0,130.0,2.15,11.5,262.5,556.56,462.31
2016,1,14,10,0,407.0,137.0,2.3,12.0,297.0,606.69,500.43
2016,1,14,10,15,301.5,164.0,2.3,12.0,287.0,509.3,421.21
2016,1,14,10,30,196.0,191.0,2.3,12.0,277.0,412.71,341.85
2016,1,14,10,45,329.5,179.0,2.35,12.5,333.0,540.77,445.36
2016,1,14,11,0,463.0,167.0,2.4,13.0,389.0,667.13,542.07
2016,1,14,11,15,348.0,194.5,2.45,13.0,364.5,557.08,454.43
2016,1,14,11,30,233.0,222.0,2.5,13.0,340.0,452.22,370.36
2016,1,14,11,45,228.5,227.0,2.55,13.0,344.0,443.62,363.64
2016,1,14,12,0,224.0,232.0,2.6,13.0,348.0,434.46,355.96
2016,1,14,12,15,156.5,231.5,2.65,13.0,313.0,366.91,300.53
2016,1,14,12,30,89.0,231.0,2.7,13.0,278.0,286.96,234.78
2016,1,14,12,45,53.5,210.5,2.8,13.0,239.0,232.34,189.74
2016,1,14,13,0,18.0,190.0,2.9,13.0,200.0,169.63,137.44
2016,1,14,13,15,11.5,178.0,2.9,13.0,184.0,152.82,123.53
2016,1,14,13,30,5.0,166.0,2.9,13.0,168.0,137.03,110.36
2016,1,14,13,45,2.5,151.0,2.95,13.0,152.0,121.86,97.79
2016,1,14,14,0,0.0,136.0,3.0,13.0,136.0,107.37,85.75
2016,1,14,14,15,0.0,96.0,2.85,12.5,96.0,74.31,58.05
2016,1,14,14,30,0.0,56.0,2.7,12.0,56.0,42.88,31.38
2016,1,14,14,45,0.0,50.5,2.55,12.0,50.5,38.63,27.79
2016,1,14,15,0,0.0,45.0,2.4,12.0,45.0,34.39,24.16
2016,1,14,15,15,0.0,39.5,2.15,11.5,39.5,30.15,20.57
2016,1,14,15,30,0.0,34.0,1.9,11.0,34.0,25.93,16.93
2016,1,14,15,45,0.0,27.5,1.7,11.0,27.5,20.94,12.54
2016,1,14,16,0,0.0,21.0,1.5,11.0,21.0,15.97,8.14
2016,1,14,16,15,0.0,15.5,1.65,11.0,15.5,11.77,4.82
2016,1,14,16,30,0.0,10.0,1.8,11.0,10.0,7.58,0.86
2016,1,14,16,45,0.0,5.5,1.95,11.0,5.5,4.16,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,17.0,0.25,10.5,34.0,202.0,62.07
2016,1,15,8,0,338.0,34.0,0.2,11.0,68.0,388.52,300.02
2016,1,15,8,15,426.5,42.5,0.3,11.0,107.5,486.63,388.26
2016,1,15,8,30,515.0,51.0,0.4,11.0,147.0,588.08,470.07
2016,1,15,8,45,570.0,57.0,0.5,11.5,187.5,657.15,523.56
2016,1,15,9,0,625.0,63.0,0.6,12.0,228.0,725.92,574.7
2016,1,15,9,15,662.0,67.5,0.7,12.0,266.5,774.33,610.48
2016,1,15,9,30,699.0,72.0,0.8,12.0,305.0,820.8,644.04
2016,1,15,9,45,712.5,78.0,0.9,12.5,337.5,843.91,659.37
2016,1,15,10,0,726.0,84.0,1.0,13.0,370.0,864.0,672.55
2016,1,15,10,15,745.0,86.5,1.05,13.0,399.0,881.56,684.22
2016,1,15,10,30,764.0,89.0,1.1,13.0,428.0,888.77,688.75
2016,1,15,10,45,694.0,107.5,1.2,13.0,427.0,841.02,656.18
2016,1,15,11,0,624.0,126.0,1.3,13.0,426.0,782.96,616.41
2016,1,15,11,15,544.5,153.0,1.3,13.0,421.0,714.69,567.43
2016,1,15,11,30,465.0,180.0,1.3,13.0,416.0,656.81,523.49
2016,1,15,11,45,473.5,181.5,1.35,13.5,425.0,649.31,517.53
2016,1,15,12,0,482.0,183.0,1.4,14.0,434.0,639.4,509.25
2016,1,15,12,15,429.5,195.5,1.3,14.0,419.0,588.36,469.12
2016,1,15,12,30,377.0,208.0,1.2,14.0,404.0,521.84,417.88
2016,1,15,12,45,244.0,218.5,1.15,14.0,345.0,414.48,333.41
2016,1,15,13,0,111.0,229.0,1.1,14.0,286.0,287.37,231.89
2016,1,15,13,15,348.5,184.0,1.0,14.0,354.5,416.88,337.28
2016,1,15,13,30,586.0,139.0,0.9,14.0,423.0,517.0,412.66
2016,1,15,13,45,692.5,110.0,0.8,14.0,431.5,514.32,407.28
2016,1,15,14,0,799.0,81.0,0.7,14.0,440.0,497.78,390.93
2016,1,15,14,15,781.0,78.5,0.65,14.0,411.5,440.05,342.63
2016,1,15,14,30,763.0,76.0,0.6,14.0,383.0,382.98,293.86
2016,1,15,14,45,747.5,71.0,0.6,14.5,350.5,325.36,243.13
2016,1,15,15,0,732.0,66.0,0.6,15.0,318.0,268.72,192.38
2016,1,15,15,15,696.5,62.5,0.5,14.5,279.5,210.38,141.6
2016,1,15,15,30,661.0,59.0,0.4,14.0,241.0,153.6,94.21
2016,1,15,15,45,614.0,53.0,0.35,14.0,200.5,99.66,54.72
2016,1,15,16,0,567.0,47.0,0.3,14.0,160.0,51.49,29.87
2016,1,15,16,15,486.0,40.0,0.35,13.5,120.0,33.25,23.68
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,27.4,17.87
2016,1,15,16,45,267.5,22.5,0.45,13.0,47.5,18.51,6.45
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,9.44,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,65.5,19.5,2.85,11.5,26.0,98.21,31.3
2016,1,16,8,0,131.0,39.0,2.9,12.0,52.0,198.36,156.71
2016,1,16,8,15,179.5,55.0,2.85,12.0,83.0,263.22,218.52
2016,1,16,8,30,228.0,71.0,2.8,12.0,114.0,329.8,277.49
2016,1,16,8,45,265.0,85.0,2.8,12.5,147.0,383.43,323.42
2016,1,16,9,0,302.0,99.0,2.8,13.0,180.0,437.72,368.28
2016,1,16,9,15,336.0,108.0,2.75,13.5,210.5,504.57,420.99
2016,1,16,9,30,370.0,117.0,2.7,14.0,241.0,549.37,455.26
2016,1,16,9,45,239.5,143.0,2.7,14.5,226.5,430.76,357.09
2016,1,16,10,0,109.0,169.0,2.7,15.0,212.0,310.89,256.23
2016,1,16,10,15,62.5,167.5,2.65,15.0,192.5,234.87,192.92
2016,1,16,10,30,16.0,166.0,2.6,15.0,173.0,163.19,131.97
2016,1,16,10,45,22.0,178.0,2.6,15.5,188.5,179.11,144.99
2016,1,16,11,0,28.0,190.0,2.6,16.0,204.0,214.95,173.88
2016,1,16,11,15,91.5,210.0,2.55,16.0,257.0,294.28,239.84
2016,1,16,11,30,155.0,230.0,2.5,16.0,310.0,390.88,317.31
2016,1,16,11,45,77.5,176.5,2.5,16.5,216.5,232.72,188.7
2016,1,16,12,0,0.0,123.0,2.5,17.0,123.0,97.88,75.95
2016,1,16,12,15,44.5,178.5,2.4,17.0,201.5,199.03,160.38
2016,1,16,12,30,89.0,234.0,2.3,17.0,280.0,289.88,233.76
2016,1,16,12,45,49.0,207.5,2.25,17.0,232.5,225.48,180.9
2016,1,16,13,0,9.0,181.0,2.2,17.0,185.0,154.75,122.8
2016,1,16,13,15,11.0,179.5,2.1,17.0,185.0,153.63,122.12
2016,1,16,13,30,13.0,178.0,2.0,17.0,185.0,152.34,121.15
2016,1,16,13,45,9.5,168.0,1.95,17.0,173.0,140.33,111.35
2016,1,16,14,0,6.0,158.0,1.9,17.0,161.0,128.9,102.05
2016,1,16,14,15,3.0,82.0,1.8,17.0,83.5,64.43,48.68
2016,1,16,14,30,0.0,6.0,1.7,17.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.5,1.6,17.0,5.5,4.18,0.0
2016,1,16,15,0,0.0,5.0,1.5,17.0,5.0,3.8,0.0
2016,1,16,15,15,0.0,4.0,1.3,16.5,4.0,3.03,0.0
2016,1,16,15,30,0.0,3.0,1.1,16.0,3.0,2.27,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.5,2.5,1.89,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.7,14.0,1.0,0.75,0.0
2016,1,17,8,0,0.0,2.0,2.7,14.0,2.0,1.51,0.0
2016,1,17,8,15,0.0,4.0,2.75,14.0,4.0,3.02,0.0
2016,1,17,8,30,0.0,6.0,2.8,14.0,6.0,4.54,0.0
2016,1,17,8,45,0.0,7.5,2.85,14.5,7.5,5.68,0.0
2016,1,17,9,0,0.0,9.0,2.9,15.0,9.0,6.83,0.21
2016,1,17,9,15,0.0,10.5,2.95,15.0,10.5,7.97,1.2
2016,1,17,9,30,0.0,12.0,3.0,15.0,12.0,9.12,2.18
2016,1,17,9,45,0.0,20.5,3.1,15.5,20.5,15.61,7.72
2016,1,17,10,0,0.0,29.0,3.2,16.0,29.0,22.12,13.23
2016,1,17,10,15,0.0,48.5,3.2,16.0,48.5,37.11,25.92
2016,1,17,10,30,0.0,68.0,3.2,16.0,68.0,52.17,38.59
2016,1,17,10,45,0.0,76.5,3.2,16.0,76.5,58.76,44.07
2016,1,17,11,0,0.0,85.0,3.2,16.0,85.0,65.42,49.59
2016,1,17,11,15,0.0,99.5,3.2,16.0,99.5,77.87,59.95
2016,1,17,11,30,0.0,114.0,3.2,16.0,114.0,90.45,70.36
2016,1,17,11,45,0.0,124.0,3.2,16.0,124.0,99.06,77.45
2016,1,17,12,0,0.0,134.0,3.2,16.0,134.0,107.66,84.54
2016,1,17,12,15,0.0,109.5,3.1,16.0,109.5,85.86,66.42
2016,1,17,12,30,0.0,85.0,3.0,16.0,85.0,65.38,49.38
2016,1,17,12,45,0.0,100.0,2.95,16.0,100.0,77.66,59.66
2016,1,17,13,0,0.0,115.0,2.9,16.0,115.0,90.18,70.11
2016,1,17,13,15,0.0,121.0,2.85,16.0,121.0,95.13,74.27
2016,1,17,13,30,0.0,127.0,2.8,16.0,127.0,100.05,78.43
2016,1,17,13,45,6.0,146.5,2.75,16.0,149.5,119.73,94.92
2016,1,17,14,0,12.0,166.0,2.7,16.0,172.0,138.71,110.7
2016,1,17,14,15,6.0,115.0,2.65,15.5,118.0,92.33,72.39
2016,1,17,14,30,0.0,64.0,2.6,15.0,64.0,49.06,36.2
2016,1,17,14,45,0.0,58.5,2.55,15.0,58.5,44.81,32.67
2016,1,17,15,0,0.0,53.0,2.5,15.0,53.0,40.56,29.09
2016,1,17,15,15,0.0,46.5,2.3,14.5,46.5,35.54,24.89
2016,1,17,15,30,0.0,40.0,2.1,14.0,40.0,30.54,20.65
2016,1,17,15,45,0.0,33.0,1.95,14.0,33.0,25.16,15.98
2016,1,17,16,0,0.0,26.0,1.8,14.0,26.0,19.79,11.28
2016,1,17,16,15,0.0,19.5,1.75,14.0,19.5,14.82,7.44
2016,1,17,16,30,0.0,13.0,1.7,14.0,13.0,9.86,2.84
2016,1,17,16,45,0.0,8.0,1.65,14.0,8.0,6.06,0.0
2016,1,17,17,0,0.0,3.0,1.6,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,1.65,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,15.5,0.5,12.5,37.0,227.3,95.85
2016,1,18,8,0,403.0,31.0,0.6,13.0,74.0,441.33,341.44
2016,1,18,8,15,487.5,38.5,0.65,13.5,114.5,535.74,424.45
2016,1,18,8,30,572.0,46.0,0.7,14.0,155.0,633.65,501.51
2016,1,18,8,45,627.0,50.5,0.8,15.0,197.5,693.31,546.51
2016,1,18,9,0,682.0,55.0,0.9,16.0,240.0,762.04,595.79
2016,1,18,9,15,717.0,59.0,1.0,16.0,279.0,809.49,630.2
2016,1,18,9,30,752.0,63.0,1.1,16.0,318.0,854.67,662.2
2016,1,18,9,45,772.0,66.5,1.2,16.5,352.5,881.74,679.77
2016,1,18,10,0,792.0,70.0,1.3,17.0,387.0,905.64,694.99
2016,1,18,10,15,808.0,72.0,1.45,17.0,416.0,920.23,705.73
2016,1,18,10,30,824.0,74.0,1.6,17.0,445.0,931.25,714.06
2016,1,18,10,45,831.5,76.5,1.8,17.5,467.0,930.97,714.0
2016,1,18,11,0,839.0,79.0,2.0,18.0,489.0,927.03,711.44
2016,1,18,11,15,663.5,128.5,2.15,18.0,459.5,810.4,631.05
2016,1,18,11,30,488.0,178.0,2.3,18.0,430.0,677.28,535.16
2016,1,18,11,45,482.5,183.0,2.45,18.0,435.0,660.71,523.96
2016,1,18,12,0,477.0,188.0,2.6,18.0,440.0,642.32,510.34
2016,1,18,12,15,309.0,215.0,2.55,18.0,378.5,492.83,394.2
2016,1,18,12,30,141.0,242.0,2.5,18.0,317.0,356.22,285.13
2016,1,18,12,45,217.5,232.0,2.45,18.0,346.0,393.05,315.89
2016,1,18,13,0,294.0,222.0,2.4,18.0,375.0,438.69,351.69
2016,1,18,13,15,147.0,188.0,2.3,17.5,264.5,275.25,221.62
2016,1,18,13,30,0.0,154.0,2.2,17.0,154.0,123.09,96.75
2016,1,18,13,45,0.0,106.0,2.15,17.0,106.0,82.44,63.52
2016,1,18,14,0,0.0,58.0,2.1,17.0,58.0,44.45,31.89
2016,1,18,14,15,0.0,49.5,1.9,17.0,49.5,37.88,26.44
2016,1,18,14,30,0.0,41.0,1.7,17.0,41.0,31.33,20.96
2016,1,18,14,45,0.0,39.0,1.55,17.0,39.0,29.79,19.7
2016,1,18,15,0,0.0,37.0,1.4,17.0,37.0,28.24,18.42
2016,1,18,15,15,0.0,32.5,1.2,16.5,32.5,24.78,15.54
2016,1,18,15,30,0.0,28.0,1.0,16.0,28.0,21.33,12.63
2016,1,18,15,45,0.0,23.5,0.8,15.5,23.5,17.88,9.68
2016,1,18,16,0,0.0,19.0,0.6,15.0,19.0,14.44,6.7
2016,1,18,16,15,0.0,14.5,0.6,14.5,14.5,11.0,4.09
2016,1,18,16,30,0.0,10.0,0.6,14.0,10.0,7.58,0.91
2016,1,18,16,45,0.0,6.0,0.65,14.0,6.0,4.54,0.0
2016,1,18,17,0,0.0,2.0,0.7,14.0,2.0,1.57,0.0
2016,1,18,17,15,0.0,1.0,0.7,14.0,1.0,0.79,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,63.0,5.25,15.5,63.0,48.28,35.56
2016,1,19,10,0,0.0,121.0,5.3,16.0,121.0,103.02,81.55
2016,1,19,10,15,0.5,136.5,5.3,16.0,136.5,117.75,93.72
2016,1,19,10,30,1.0,152.0,5.3,16.0,152.0,132.45,105.81
2016,1,19,10,45,110.0,184.0,5.3,16.5,238.0,312.11,257.23
2016,1,19,11,0,219.0,216.0,5.3,17.0,324.0,450.43,369.8
2016,1,19,11,15,518.5,155.0,5.35,17.0,420.5,695.1,567.08
2016,1,19,11,30,818.0,94.0,5.4,17.0,517.0,888.13,711.06
2016,1,19,11,45,409.0,64.0,5.5,17.0,275.5,464.36,383.81
2016,1,19,12,0,0.0,34.0,5.6,17.0,34.0,26.01,16.17
2016,1,19,12,15,35.5,134.0,5.45,16.5,153.0,146.41,117.94
2016,1,19,12,30,71.0,234.0,5.3,16.0,272.0,274.94,223.87
2016,1,19,12,45,35.5,138.5,5.2,16.0,157.5,146.21,117.55
2016,1,19,13,0,0.0,43.0,5.1,16.0,43.0,32.93,22.14
2016,1,19,13,15,153.5,125.5,4.9,16.0,202.5,229.98,189.18
2016,1,19,13,30,307.0,208.0,4.7,16.0,362.0,395.6,323.07
2016,1,19,13,45,199.5,205.0,4.55,16.0,303.5,300.66,244.44
2016,1,19,14,0,92.0,202.0,4.4,16.0,245.0,219.63,177.47
2016,1,19,14,15,108.5,190.5,4.25,15.5,238.5,217.48,175.66
2016,1,19,14,30,125.0,179.0,4.1,15.0,232.0,204.27,164.24
2016,1,19,14,45,274.5,149.0,4.0,15.0,251.0,224.64,176.91
2016,1,19,15,0,424.0,119.0,3.9,15.0,270.0,226.38,171.23
2016,1,19,15,15,378.5,114.5,3.55,14.5,238.5,181.97,133.02
2016,1,19,15,30,333.0,110.0,3.2,14.0,207.0,142.73,100.74
2016,1,19,15,45,298.5,96.5,2.9,14.0,173.0,101.81,69.06
2016,1,19,16,0,264.0,83.0,2.6,14.0,139.0,68.0,47.73
2016,1,19,16,15,215.5,67.0,2.25,13.5,105.5,48.85,37.48
2016,1,19,16,30,167.0,51.0,1.9,13.0,72.0,37.44,26.81
2016,1,19,16,45,83.5,34.5,1.6,13.0,45.0,25.44,14.03
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,13.39,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,7.08,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,7.87,0.0
2016,1,20,7,45,115.0,24.0,0.85,9.5,36.5,168.27,83.18
2016,1,20,8,0,230.0,38.0,0.9,10.0,63.0,299.4,240.0
2016,1,20,8,15,271.5,53.0,1.0,10.5,96.0,359.98,297.16
2016,1,20,8,30,313.0,68.0,1.1,11.0,129.0,422.04,350.58
2016,1,20,8,45,349.0,80.0,1.25,11.5,163.0,475.28,394.81
2016,1,20,9,0,385.0,92.0,1.4,12.0,197.0,528.74,437.56
2016,1,20,9,15,407.5,102.0,1.35,12.5,228.5,565.94,465.09
2016,1,20,9,30,430.0,112.0,1.3,13.0,260.0,601.99,490.78
2016,1,20,9,45,583.0,93.0,1.3,13.5,316.0,738.45,590.02
2016,1,20,10,0,736.0,74.0,1.3,14.0,372.0,856.88,670.66
2016,1,20,10,15,576.0,119.5,1.25,14.5,363.0,758.78,597.06
2016,1,20,10,30,416.0,165.0,1.2,15.0,354.0,640.51,508.52
2016,1,20,10,45,351.0,187.0,1.2,15.5,352.0,572.51,456.6
2016,1,20,11,0,286.0,209.0,1.2,16.0,350.0,527.95,420.52
2016,1,20,11,15,413.5,187.5,1.15,16.0,399.0,634.14,501.06
2016,1,20,11,30,541.0,166.0,1.1,16.0,448.0,713.46,558.52
2016,1,20,11,45,580.5,156.0,1.1,16.5,463.0,719.06,560.52
2016,1,20,12,0,620.0,146.0,1.1,17.0,478.0,730.51,567.28
2016,1,20,12,15,522.5,175.0,1.0,17.0,455.0,646.74,504.21
2016,1,20,12,30,425.0,204.0,0.9,17.0,432.0,575.2,449.78
2016,1,20,12,45,656.5,139.0,0.8,17.5,486.5,669.56,519.77
2016,1,20,13,0,888.0,74.0,0.7,18.0,541.0,722.79,555.67
2016,1,20,13,15,881.0,73.5,0.6,18.0,526.5,675.15,518.86
2016,1,20,13,30,874.0,73.0,0.5,18.0,512.0,625.78,480.96
2016,1,20,13,45,864.5,71.5,0.45,18.0,490.0,572.44,439.92
2016,1,20,14,0,855.0,70.0,0.4,18.0,468.0,518.14,396.98
2016,1,20,14,15,687.0,99.0,0.35,18.0,406.5,422.31,322.78
2016,1,20,14,30,519.0,128.0,0.3,18.0,345.0,332.22,252.86
2016,1,20,14,45,539.0,112.5,0.3,18.0,321.5,290.51,217.05
2016,1,20,15,0,559.0,97.0,0.3,18.0,298.0,250.66,181.07
2016,1,20,15,15,534.5,89.5,0.25,17.5,265.0,200.3,138.15
2016,1,20,15,30,510.0,82.0,0.2,17.0,232.0,152.74,98.86
2016,1,20,15,45,473.5,73.5,0.15,17.0,195.5,106.23,64.42
2016,1,20,16,0,437.0,65.0,0.1,17.0,159.0,64.41,40.96
2016,1,20,16,15,390.0,53.0,0.15,16.5,122.5,42.84,31.89
2016,1,20,16,30,343.0,41.0,0.2,16.0,86.0,33.47,23.23
2016,1,20,16,45,171.5,32.0,0.3,15.5,54.5,24.14,13.33
2016,1,20,17,0,0.0,23.0,0.4,15.0,23.0,16.64,0.0
2016,1,20,17,15,0.0,11.5,0.35,14.5,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.5,2.15,10.5,4.5,0.0,0.0
2016,1,21,7,30,0.0,9.0,2.3,11.0,9.0,7.08,0.0
2016,1,21,7,45,69.5,24.5,2.45,11.5,32.5,114.36,58.48
2016,1,21,8,0,139.0,40.0,2.6,12.0,56.0,203.83,163.67
2016,1,21,8,15,172.0,57.0,2.65,12.5,85.0,257.68,214.12
2016,1,21,8,30,205.0,74.0,2.7,13.0,114.0,311.92,261.75
2016,1,21,8,45,230.5,89.5,2.75,13.5,145.0,356.94,300.14
2016,1,21,9,0,256.0,105.0,2.8,14.0,176.0,402.03,337.28
2016,1,21,9,15,273.0,118.5,2.75,14.5,204.5,435.51,363.62
2016,1,21,9,30,290.0,132.0,2.7,15.0,233.0,468.33,388.64
2016,1,21,9,45,538.0,102.0,2.7,15.5,312.5,705.19,572.29
2016,1,21,10,0,786.0,72.0,2.7,16.0,392.0,904.43,713.74
2016,1,21,10,15,633.5,112.5,2.75,16.5,382.5,808.3,640.9
2016,1,21,10,30,481.0,153.0,2.8,17.0,373.0,690.38,553.11
2016,1,21,10,45,657.0,117.0,2.9,18.0,434.0,821.07,647.35
2016,1,21,11,0,833.0,81.0,3.0,19.0,495.0,926.76,718.39
2016,1,21,11,15,720.5,113.5,3.0,19.0,479.5,849.03,661.97
2016,1,21,11,30,608.0,146.0,3.0,19.0,464.0,762.63,600.06
2016,1,21,11,45,594.5,154.5,3.0,19.0,469.5,739.62,583.61
2016,1,21,12,0,581.0,163.0,3.0,19.0,475.0,706.64,558.9
2016,1,21,12,15,500.0,185.0,2.85,19.0,454.5,639.28,506.43
2016,1,21,12,30,419.0,207.0,2.7,19.0,434.0,573.93,455.27
2016,1,21,12,45,357.5,217.0,2.55,19.0,409.0,499.28,397.51
2016,1,21,13,0,296.0,227.0,2.4,19.0,384.0,445.83,355.03
2016,1,21,13,15,320.5,216.0,2.1,18.5,381.5,432.54,344.88
2016,1,21,13,30,345.0,205.0,1.8,18.0,379.0,416.55,332.0
2016,1,21,13,45,255.0,206.5,1.5,18.0,332.5,344.82,274.13
2016,1,21,14,0,165.0,208.0,1.2,18.0,286.0,271.77,215.52
2016,1,21,14,15,137.5,195.0,1.15,17.5,257.5,234.66,186.1
2016,1,21,14,30,110.0,182.0,1.1,17.0,229.0,200.85,158.95
2016,1,21,14,45,165.5,165.0,1.05,16.5,229.0,195.48,153.09
2016,1,21,15,0,221.0,148.0,1.0,16.0,229.0,188.47,144.62
2016,1,21,15,15,206.5,134.0,1.0,15.5,203.0,156.14,117.27
2016,1,21,15,30,192.0,120.0,1.0,15.0,177.0,125.79,92.13
2016,1,21,15,45,177.0,103.0,1.05,15.0,149.5,95.29,68.02
2016,1,21,16,0,162.0,86.0,1.1,15.0,122.0,67.14,48.41
2016,1,21,16,15,138.0,68.0,1.15,14.5,94.0,49.03,37.59
2016,1,21,16,30,114.0,50.0,1.2,14.0,66.0,36.62,26.17
2016,1,21,16,45,57.0,34.0,1.25,14.0,42.0,25.26,14.64
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,13.52,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
