Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,13.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,13.0,6.0,4.72,0.0
2016,1,22,7,45,0.0,21.5,3.5,13.5,21.5,18.36,4.91
2016,1,22,8,0,0.0,37.0,3.5,14.0,37.0,35.78,23.48
2016,1,22,8,15,11.0,55.0,3.45,14.0,57.5,64.65,49.11
2016,1,22,8,30,22.0,73.0,3.4,14.0,78.0,105.64,84.83
2016,1,22,8,45,31.5,90.5,3.4,14.0,99.0,133.34,109.11
2016,1,22,9,0,41.0,108.0,3.4,14.0,120.0,160.92,132.95
2016,1,22,9,15,47.0,124.0,3.4,14.0,139.5,182.68,151.42
2016,1,22,9,30,53.0,140.0,3.4,14.0,159.0,204.42,169.58
2016,1,22,9,45,116.0,157.5,3.4,14.5,204.0,305.87,254.67
2016,1,22,10,0,179.0,175.0,3.4,15.0,249.0,386.37,320.38
2016,1,22,10,15,231.5,183.0,3.35,15.0,285.5,465.34,383.25
2016,1,22,10,30,284.0,191.0,3.3,15.0,322.0,520.54,426.6
2016,1,22,10,45,304.5,198.5,3.25,15.5,345.0,541.98,441.63
2016,1,22,11,0,325.0,206.0,3.2,16.0,368.0,561.65,455.29
2016,1,22,11,15,197.0,218.0,3.35,16.0,317.5,422.79,344.06
2016,1,22,11,30,69.0,230.0,3.5,16.0,267.0,289.85,234.75
2016,1,22,11,45,78.0,236.0,3.65,16.0,278.5,299.32,242.84
2016,1,22,12,0,87.0,242.0,3.8,16.0,290.0,308.1,249.95
2016,1,22,12,15,60.0,230.5,3.8,15.5,263.5,266.57,216.04
2016,1,22,12,30,33.0,219.0,3.8,15.0,237.0,227.77,184.17
2016,1,22,12,45,16.5,177.0,3.8,15.0,186.0,157.03,125.98
2016,1,22,13,0,0.0,135.0,3.8,15.0,135.0,106.99,84.24
2016,1,22,13,15,4.0,156.5,3.65,15.0,159.0,127.94,101.84
2016,1,22,13,30,8.0,178.0,3.5,15.0,183.0,148.55,118.99
2016,1,22,13,45,20.5,183.0,3.35,15.0,193.5,158.96,127.79
2016,1,22,14,0,33.0,188.0,3.2,15.0,204.0,176.07,141.96
2016,1,22,14,15,16.5,150.0,3.1,15.0,158.0,125.67,100.22
2016,1,22,14,30,0.0,112.0,3.0,15.0,112.0,86.84,68.0
2016,1,22,14,45,0.0,87.0,2.9,15.0,87.0,66.94,51.37
2016,1,22,15,0,0.0,62.0,2.8,15.0,62.0,47.51,34.98
2016,1,22,15,15,0.0,55.0,2.65,14.5,55.0,42.1,30.49
2016,1,22,15,30,0.0,48.0,2.5,14.0,48.0,36.7,25.94
2016,1,22,15,45,0.0,40.5,2.35,14.0,40.5,30.93,20.95
2016,1,22,16,0,0.0,33.0,2.2,14.0,33.0,25.17,15.92
2016,1,22,16,15,0.0,25.5,2.1,13.5,25.5,19.42,11.62
2016,1,22,16,30,0.0,18.0,2.0,13.0,18.0,13.68,6.33
2016,1,22,16,45,0.0,11.5,1.9,13.0,11.5,8.72,1.49
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,3.78,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,1.97,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,8.0,6.0,2.1,9.5,6.5,0.0,0.0
2016,1,23,7,30,16.0,12.0,2.4,10.0,13.0,22.1,0.0
2016,1,23,7,45,101.0,30.5,2.7,11.0,42.0,156.66,91.92
2016,1,23,8,0,186.0,49.0,3.0,12.0,71.0,263.96,213.64
2016,1,23,8,15,273.0,62.5,3.2,12.0,110.0,375.46,312.68
2016,1,23,8,30,360.0,76.0,3.4,12.0,149.0,476.38,399.34
2016,1,23,8,45,180.0,63.5,3.6,12.5,100.0,265.9,226.03
2016,1,23,9,0,0.0,51.0,3.8,13.0,51.0,39.02,27.93
2016,1,23,9,15,0.0,60.0,3.85,13.0,60.0,45.97,34.01
2016,1,23,9,30,0.0,69.0,3.9,13.0,69.0,52.97,39.98
2016,1,23,9,45,313.5,93.5,4.0,13.0,223.0,460.72,390.38
2016,1,23,10,0,627.0,118.0,4.1,13.0,377.0,812.16,663.6
2016,1,23,10,15,648.5,122.0,4.0,13.0,406.5,835.14,676.75
2016,1,23,10,30,670.0,126.0,3.9,13.0,436.0,854.8,689.59
2016,1,23,10,45,335.0,128.0,3.85,13.0,283.0,509.46,422.16
2016,1,23,11,0,0.0,130.0,3.8,13.0,130.0,105.78,83.71
2016,1,23,11,15,155.0,177.5,3.8,13.0,259.5,334.64,278.77
2016,1,23,11,30,310.0,225.0,3.8,13.0,389.0,547.75,449.96
2016,1,23,11,45,155.0,191.5,3.8,13.0,273.5,336.91,278.19
2016,1,23,12,0,0.0,158.0,3.8,13.0,158.0,129.0,102.94
2016,1,23,12,15,213.0,183.5,3.8,13.0,300.0,379.1,314.38
2016,1,23,12,30,426.0,209.0,3.8,13.0,442.0,582.45,476.7
2016,1,23,12,45,418.0,208.5,3.8,13.0,434.5,553.25,452.16
2016,1,23,13,0,410.0,208.0,3.8,13.0,427.0,523.26,428.03
2016,1,23,13,15,205.0,115.0,3.8,13.0,224.5,254.12,210.61
2016,1,23,13,30,0.0,22.0,3.8,13.0,22.0,16.8,8.7
2016,1,23,13,45,208.0,99.0,3.85,13.0,198.0,227.03,187.95
2016,1,23,14,0,416.0,176.0,3.9,13.0,374.0,391.99,320.35
2016,1,23,14,15,359.5,174.0,3.8,13.0,338.0,326.4,264.73
2016,1,23,14,30,303.0,172.0,3.7,13.0,302.0,277.0,222.78
2016,1,23,14,45,307.0,157.0,3.65,13.0,280.0,243.36,192.75
2016,1,23,15,0,311.0,142.0,3.6,13.0,258.0,209.37,161.88
2016,1,23,15,15,466.5,110.5,3.35,12.5,263.0,199.73,145.49
2016,1,23,15,30,622.0,79.0,3.1,12.0,268.0,169.5,111.17
2016,1,23,15,45,577.0,72.0,2.9,12.0,227.0,116.18,70.27
2016,1,23,16,0,532.0,65.0,2.7,12.0,186.0,68.55,43.23
2016,1,23,16,15,454.5,56.5,2.5,11.5,144.0,45.97,35.42
2016,1,23,16,30,377.0,48.0,2.3,11.0,102.0,39.31,28.99
2016,1,23,16,45,249.0,35.5,2.1,10.5,66.0,27.0,16.89
2016,1,23,17,0,121.0,23.0,1.9,10.0,30.0,17.38,0.0
2016,1,23,17,15,60.5,11.5,1.85,9.5,15.0,9.05,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,37.0,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,74.0,13.0,1.1,8.0,15.0,68.78,0.0
2016,1,24,7,45,194.5,27.0,1.1,8.5,46.5,243.03,152.68
2016,1,24,8,0,315.0,41.0,1.1,9.0,78.0,374.81,303.49
2016,1,24,8,15,398.5,51.0,1.2,9.0,119.0,471.29,388.51
2016,1,24,8,30,482.0,61.0,1.3,9.0,160.0,570.57,470.53
2016,1,24,8,45,396.0,84.0,1.4,9.5,177.5,524.8,436.64
2016,1,24,9,0,310.0,107.0,1.5,10.0,195.0,455.87,382.56
2016,1,24,9,15,343.5,115.5,1.55,10.0,226.5,521.94,435.69
2016,1,24,9,30,377.0,124.0,1.6,10.0,258.0,566.12,469.99
2016,1,24,9,45,291.0,150.0,1.7,10.5,259.5,490.2,407.4
2016,1,24,10,0,205.0,176.0,1.8,11.0,261.0,412.78,343.23
2016,1,24,10,15,236.5,186.0,1.75,11.0,291.0,473.9,391.51
2016,1,24,10,30,268.0,196.0,1.7,11.0,321.0,511.07,419.76
2016,1,24,10,45,294.5,202.5,1.65,11.0,346.5,537.23,439.23
2016,1,24,11,0,321.0,209.0,1.6,11.0,372.0,561.57,457.14
2016,1,24,11,15,213.5,225.0,1.6,11.5,335.0,446.51,364.4
2016,1,24,11,30,106.0,241.0,1.6,12.0,298.0,336.34,274.26
2016,1,24,11,45,203.0,239.0,1.6,12.5,349.5,434.26,353.67
2016,1,24,12,0,300.0,237.0,1.6,13.0,401.0,525.6,424.03
2016,1,24,12,15,428.0,205.0,1.65,13.0,440.0,601.58,483.08
2016,1,24,12,30,556.0,173.0,1.7,13.0,479.0,649.88,520.65
2016,1,24,12,45,407.0,205.5,1.8,13.5,428.5,542.44,435.9
2016,1,24,13,0,258.0,238.0,1.9,14.0,378.0,430.28,347.07
2016,1,24,13,15,559.0,159.5,2.05,14.0,451.5,552.14,445.97
2016,1,24,13,30,860.0,81.0,2.2,14.0,525.0,634.59,509.33
2016,1,24,13,45,847.0,80.5,2.35,14.0,503.0,579.76,464.9
2016,1,24,14,0,834.0,80.0,2.5,14.0,481.0,524.3,419.51
2016,1,24,14,15,819.0,78.0,2.5,13.5,452.5,466.07,370.7
2016,1,24,14,30,804.0,76.0,2.5,13.0,424.0,408.03,320.4
2016,1,24,14,45,774.0,75.5,2.55,13.0,389.0,346.68,265.79
2016,1,24,15,0,744.0,75.0,2.6,13.0,354.0,287.76,212.42
2016,1,24,15,15,712.5,71.0,2.25,12.5,315.0,226.11,157.2
2016,1,24,15,30,681.0,67.0,1.9,12.0,276.0,169.46,108.2
2016,1,24,15,45,638.0,61.5,1.6,11.5,234.5,114.05,65.91
2016,1,24,16,0,595.0,56.0,1.3,11.0,193.0,63.93,38.08
2016,1,24,16,15,524.5,49.0,1.2,10.5,150.5,40.46,30.71
2016,1,24,16,30,454.0,42.0,1.1,10.0,108.0,34.76,25.2
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.0,26.0,16.38
2016,1,24,17,0,232.0,21.0,1.0,9.0,34.0,17.3,0.0
2016,1,24,17,15,116.0,10.5,1.0,8.5,17.0,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.75,9.0,8.5,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.8,9.0,17.0,147.12,0.0
2016,1,25,7,45,312.5,22.5,0.85,9.5,52.0,337.56,218.37
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,484.64,385.56
2016,1,25,8,15,529.5,40.0,1.0,10.5,129.5,575.17,463.79
2016,1,25,8,30,608.0,47.0,1.1,11.0,172.0,659.79,531.78
2016,1,25,8,45,655.5,52.0,1.25,11.5,215.0,724.11,581.96
2016,1,25,9,0,703.0,57.0,1.4,12.0,258.0,787.41,629.24
2016,1,25,9,15,736.0,60.5,1.5,12.5,298.0,833.17,661.54
2016,1,25,9,30,769.0,64.0,1.6,13.0,338.0,876.53,691.2
2016,1,25,9,45,761.5,74.5,1.75,13.5,369.0,886.07,696.98
2016,1,25,10,0,754.0,85.0,1.9,14.0,400.0,899.11,705.33
2016,1,25,10,15,771.5,87.5,1.95,14.0,430.0,909.02,711.5
2016,1,25,10,30,789.0,90.0,2.0,14.0,460.0,922.81,720.42
2016,1,25,10,45,799.0,92.5,2.1,14.5,483.5,925.53,720.87
2016,1,25,11,0,809.0,95.0,2.2,15.0,507.0,924.57,718.95
2016,1,25,11,15,817.0,96.0,2.2,15.0,523.5,916.2,712.36
2016,1,25,11,30,825.0,97.0,2.2,15.0,540.0,904.16,703.42
2016,1,25,11,45,829.0,98.0,2.25,15.5,549.0,884.85,688.77
2016,1,25,12,0,833.0,99.0,2.3,16.0,558.0,862.11,671.88
2016,1,25,12,15,833.5,99.0,2.3,16.0,559.5,831.97,650.67
2016,1,25,12,30,834.0,99.0,2.3,16.0,561.0,798.83,627.36
2016,1,25,12,45,835.5,97.0,2.35,16.0,555.0,761.45,601.27
2016,1,25,13,0,837.0,95.0,2.4,16.0,549.0,721.35,572.59
2016,1,25,13,15,831.0,94.0,2.35,16.0,535.0,674.68,536.53
2016,1,25,13,30,825.0,93.0,2.3,16.0,521.0,626.28,498.43
2016,1,25,13,45,815.0,91.0,2.3,16.0,500.0,573.08,455.99
2016,1,25,14,0,805.0,89.0,2.3,16.0,479.0,519.07,411.71
2016,1,25,14,15,789.5,87.0,2.25,15.5,451.0,461.94,364.25
2016,1,25,14,30,774.0,85.0,2.2,15.0,423.0,405.11,315.52
2016,1,25,14,45,753.5,81.5,2.15,15.0,389.5,345.76,262.99
2016,1,25,15,0,733.0,78.0,2.1,15.0,356.0,286.25,209.55
2016,1,25,15,15,701.5,74.0,1.85,14.5,317.0,226.76,156.79
2016,1,25,15,30,670.0,70.0,1.6,14.0,278.0,170.63,108.74
2016,1,25,15,45,626.5,64.5,1.35,14.0,236.5,115.7,67.03
2016,1,25,16,0,583.0,59.0,1.1,14.0,195.0,66.14,39.56
2016,1,25,16,15,513.0,51.5,1.05,13.0,153.0,42.31,32.06
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,36.28,26.37
2016,1,25,16,45,331.5,33.0,1.0,11.5,73.0,27.16,17.39
2016,1,25,17,0,220.0,22.0,1.0,11.0,35.0,18.08,1.95
2016,1,25,17,15,110.0,11.0,1.0,10.5,17.5,8.65,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,14.16,0.0
2016,1,26,7,45,215.5,27.5,0.6,8.5,53.5,263.02,177.77
2016,1,26,8,0,431.0,37.0,0.6,9.0,89.0,472.15,377.39
2016,1,26,8,15,512.0,44.5,0.6,9.5,132.5,565.86,455.42
2016,1,26,8,30,593.0,52.0,0.6,10.0,176.0,662.26,530.19
2016,1,26,8,45,648.0,57.0,0.65,10.5,220.0,732.38,582.49
2016,1,26,9,0,703.0,62.0,0.7,11.0,264.0,793.95,626.36
2016,1,26,9,15,737.0,65.5,0.9,11.5,305.0,841.04,660.88
2016,1,26,9,30,771.0,69.0,1.1,12.0,346.0,885.62,692.76
2016,1,26,9,45,787.0,74.0,1.3,13.0,381.5,911.4,709.6
2016,1,26,10,0,803.0,79.0,1.5,14.0,417.0,933.86,723.88
2016,1,26,10,15,820.0,81.0,1.55,14.0,448.0,950.02,734.14
2016,1,26,10,30,837.0,83.0,1.6,14.0,479.0,962.47,741.95
2016,1,26,10,45,848.0,85.0,1.65,14.5,503.0,965.18,741.87
2016,1,26,11,0,859.0,87.0,1.7,15.0,527.0,964.03,739.42
2016,1,26,11,15,866.5,88.0,1.7,15.0,544.0,954.4,732.08
2016,1,26,11,30,874.0,89.0,1.7,15.0,561.0,940.95,722.4
2016,1,26,11,45,684.0,142.0,1.75,15.5,515.5,811.06,631.42
2016,1,26,12,0,494.0,195.0,1.8,16.0,470.0,668.76,527.15
2016,1,26,12,15,534.5,182.0,1.8,16.0,480.0,667.66,527.94
2016,1,26,12,30,575.0,169.0,1.8,16.0,490.0,662.01,523.98
2016,1,26,12,45,535.5,180.5,1.85,16.0,476.5,616.08,488.96
2016,1,26,13,0,496.0,192.0,1.9,16.0,463.0,570.83,454.31
2016,1,26,13,15,464.0,193.5,1.85,16.0,442.5,522.36,416.57
2016,1,26,13,30,432.0,195.0,1.8,16.0,422.0,475.38,379.51
2016,1,26,13,45,503.5,168.5,1.8,16.0,422.5,464.17,370.41
2016,1,26,14,0,575.0,142.0,1.8,16.0,423.0,450.72,358.08
2016,1,26,14,15,590.5,129.0,1.75,16.0,403.0,409.3,322.82
2016,1,26,14,30,606.0,116.0,1.7,16.0,383.0,365.26,284.42
2016,1,26,14,45,508.0,124.0,1.65,16.0,336.0,292.49,224.25
2016,1,26,15,0,410.0,132.0,1.6,16.0,289.0,235.37,177.15
2016,1,26,15,15,384.0,123.0,1.4,15.5,258.0,191.88,139.84
2016,1,26,15,30,358.0,114.0,1.2,15.0,227.0,151.47,106.11
2016,1,26,15,45,334.0,100.0,1.0,14.5,193.5,110.84,74.68
2016,1,26,16,0,310.0,86.0,0.8,14.0,160.0,73.5,50.94
2016,1,26,16,15,274.0,70.5,0.85,13.0,126.0,51.74,40.44
2016,1,26,16,30,238.0,55.0,0.9,12.0,92.0,40.84,30.43
2016,1,26,16,45,172.0,39.5,0.95,11.5,61.0,29.54,19.56
2016,1,26,17,0,106.0,24.0,1.0,11.0,30.0,18.09,3.71
2016,1,26,17,15,53.0,12.0,1.0,11.0,15.0,9.44,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,1,27,7,45,67.0,29.5,1.5,9.0,37.5,125.54,85.16
2016,1,27,8,0,134.0,46.0,1.7,10.0,62.0,207.73,170.1
2016,1,27,8,15,165.5,64.0,1.6,10.0,92.5,261.34,219.06
2016,1,27,8,30,197.0,82.0,1.5,10.0,123.0,315.33,266.22
2016,1,27,8,45,217.0,99.0,1.4,10.5,154.0,357.16,301.03
2016,1,27,9,0,237.0,116.0,1.3,11.0,185.0,398.77,334.24
2016,1,27,9,15,259.5,128.5,1.25,11.5,214.0,435.55,362.76
2016,1,27,9,30,282.0,141.0,1.2,12.0,243.0,472.07,390.16
2016,1,27,9,45,447.5,124.5,1.2,12.5,305.5,636.17,516.6
2016,1,27,10,0,613.0,108.0,1.2,13.0,368.0,789.41,624.67
2016,1,27,10,15,592.0,123.0,1.15,13.5,389.0,782.79,615.16
2016,1,27,10,30,571.0,138.0,1.1,14.0,410.0,772.75,605.34
2016,1,27,10,45,716.5,110.5,1.05,15.0,468.5,875.6,672.9
2016,1,27,11,0,862.0,83.0,1.0,16.0,527.0,962.84,725.58
2016,1,27,11,15,869.0,84.0,0.9,16.0,544.0,952.77,714.89
2016,1,27,11,30,876.0,85.0,0.8,16.0,561.0,938.89,703.29
2016,1,27,11,45,882.0,84.5,0.7,16.5,570.5,908.22,679.56
2016,1,27,12,0,888.0,84.0,0.6,17.0,580.0,884.79,661.05
2016,1,27,12,15,731.5,127.5,0.5,17.0,536.5,784.92,592.73
2016,1,27,12,30,575.0,171.0,0.4,17.0,493.0,664.67,507.99
2016,1,27,12,45,633.0,150.5,0.35,17.5,501.5,668.77,510.95
2016,1,27,13,0,691.0,130.0,0.3,18.0,510.0,658.03,501.73
2016,1,27,13,15,781.0,106.0,0.3,18.0,525.5,655.02,499.53
2016,1,27,13,30,871.0,82.0,0.3,18.0,541.0,645.32,491.57
2016,1,27,13,45,695.0,120.5,0.35,18.0,478.0,536.23,411.14
2016,1,27,14,0,519.0,159.0,0.4,18.0,415.0,431.68,333.28
2016,1,27,14,15,507.0,153.0,0.45,18.0,391.5,386.65,298.28
2016,1,27,14,30,495.0,147.0,0.5,18.0,368.0,342.17,261.99
2016,1,27,14,45,526.5,126.5,0.55,18.0,345.0,301.37,226.72
2016,1,27,15,0,558.0,106.0,0.6,18.0,322.0,261.19,190.39
2016,1,27,15,15,531.0,100.0,0.55,17.5,288.5,210.99,147.57
2016,1,27,15,30,504.0,94.0,0.5,17.0,255.0,160.28,105.61
2016,1,27,15,45,578.5,73.5,0.5,16.5,233.0,118.69,70.49
2016,1,27,16,0,653.0,53.0,0.5,16.0,211.0,67.84,39.03
2016,1,27,16,15,588.5,47.0,0.5,15.5,167.0,39.35,29.19
2016,1,27,16,30,524.0,41.0,0.5,15.0,123.0,34.31,24.44
2016,1,27,16,45,417.0,31.5,0.5,15.0,83.0,26.24,16.64
2016,1,27,17,0,310.0,22.0,0.5,15.0,43.0,18.26,5.02
2016,1,27,17,15,155.0,11.0,0.5,14.5,21.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.5,0.5,10.0,5.5,4.33,0.0
2016,1,28,7,30,0.0,11.0,0.5,10.0,11.0,8.65,0.0
2016,1,28,7,45,24.5,28.0,0.5,10.5,31.0,55.4,35.46
2016,1,28,8,0,49.0,45.0,0.5,11.0,51.0,113.64,90.46
2016,1,28,8,15,62.5,64.0,0.6,11.5,75.0,150.36,123.28
2016,1,28,8,30,76.0,83.0,0.7,12.0,99.0,186.17,154.43
2016,1,28,8,45,85.0,101.0,0.85,12.5,123.0,215.62,179.47
2016,1,28,9,0,94.0,119.0,1.0,13.0,147.0,244.81,203.66
2016,1,28,9,15,100.5,136.0,0.95,13.0,169.5,269.68,223.73
2016,1,28,9,30,107.0,153.0,0.9,13.0,192.0,294.2,243.06
2016,1,28,9,45,109.0,169.0,0.85,13.5,212.0,312.33,256.27
2016,1,28,10,0,111.0,185.0,0.8,14.0,232.0,329.91,268.8
2016,1,28,10,15,86.5,194.0,0.85,14.0,232.5,288.64,234.96
2016,1,28,10,30,62.0,203.0,0.9,14.0,233.0,269.73,218.83
2016,1,28,10,45,445.0,144.0,1.0,14.5,374.0,638.19,511.13
2016,1,28,11,0,828.0,85.0,1.1,15.0,515.0,933.41,713.73
2016,1,28,11,15,539.0,164.0,1.35,15.0,447.5,729.48,571.13
2016,1,28,11,30,250.0,243.0,1.6,15.0,380.0,513.23,408.55
2016,1,28,11,45,248.5,248.5,1.85,15.5,386.5,506.34,404.7
2016,1,28,12,0,247.0,254.0,2.1,16.0,393.0,478.45,383.46
2016,1,28,12,15,123.5,160.5,2.0,16.0,230.0,261.77,212.22
2016,1,28,12,30,0.0,67.0,1.9,16.0,67.0,51.47,37.47
2016,1,28,12,45,0.0,77.5,1.8,16.5,77.5,59.6,44.35
2016,1,28,13,0,0.0,88.0,1.7,17.0,88.0,67.73,51.03
2016,1,28,13,15,58.0,164.5,1.65,17.0,195.5,179.85,144.28
2016,1,28,13,30,116.0,241.0,1.6,17.0,303.0,296.54,237.35
2016,1,28,13,45,204.5,224.5,1.6,17.0,328.5,321.78,257.24
2016,1,28,14,0,293.0,208.0,1.6,17.0,354.0,347.91,276.92
2016,1,28,14,15,146.5,147.0,1.5,17.0,220.0,196.24,155.74
2016,1,28,14,30,0.0,86.0,1.4,17.0,86.0,66.16,49.97
2016,1,28,14,45,35.0,124.0,1.3,17.0,138.0,111.23,87.06
2016,1,28,15,0,70.0,162.0,1.2,17.0,190.0,147.85,115.83
2016,1,28,15,15,65.5,146.0,1.0,16.5,170.0,127.58,98.92
2016,1,28,15,30,61.0,130.0,0.8,16.0,150.0,108.18,82.96
2016,1,28,15,45,55.5,112.5,0.65,16.0,128.5,88.55,67.02
2016,1,28,16,0,50.0,95.0,0.5,16.0,107.0,70.02,52.69
2016,1,28,16,15,40.0,76.5,0.45,15.5,85.0,54.92,42.89
2016,1,28,16,30,30.0,58.0,0.4,15.0,63.0,42.24,31.39
2016,1,28,16,45,15.0,40.5,0.4,15.0,43.0,29.94,19.89
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,17.33,5.5
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,1,29,7,30,0.0,11.0,2.0,14.0,11.0,8.65,0.0
2016,1,29,7,45,14.5,28.0,2.25,14.5,30.0,46.37,28.76
2016,1,29,8,0,29.0,45.0,2.5,15.0,49.0,79.88,61.25
2016,1,29,8,15,44.0,64.0,2.55,15.0,72.0,116.33,93.64
2016,1,29,8,30,59.0,83.0,2.6,15.0,95.0,152.03,124.98
2016,1,29,8,45,69.5,101.0,2.7,15.5,119.0,181.55,150.26
2016,1,29,9,0,80.0,119.0,2.8,16.0,143.0,211.0,174.89
2016,1,29,9,15,86.0,136.5,2.85,16.0,165.5,235.16,194.81
2016,1,29,9,30,92.0,154.0,2.9,16.0,188.0,259.06,214.19
2016,1,29,9,45,156.0,168.5,3.0,16.5,233.0,357.78,295.02
2016,1,29,10,0,220.0,183.0,3.1,17.0,278.0,435.35,356.85
2016,1,29,10,15,110.5,171.0,3.15,17.0,218.5,304.0,248.42
2016,1,29,10,30,1.0,159.0,3.2,17.0,159.0,137.28,108.68
2016,1,29,10,45,65.0,198.0,3.25,17.5,231.5,260.28,211.12
2016,1,29,11,0,129.0,237.0,3.3,18.0,304.0,387.19,312.31
2016,1,29,11,15,76.5,225.5,3.35,18.0,265.5,294.06,236.57
2016,1,29,11,30,24.0,214.0,3.4,18.0,227.0,206.9,164.99
2016,1,29,11,45,43.0,230.5,3.45,18.0,255.0,258.64,207.13
2016,1,29,12,0,62.0,247.0,3.5,18.0,283.0,289.17,231.7
2016,1,29,12,15,63.0,247.5,3.55,18.0,283.5,285.16,228.33
2016,1,29,12,30,64.0,248.0,3.6,18.0,284.0,281.08,225.02
2016,1,29,12,45,32.0,143.0,3.65,18.0,161.0,147.17,116.77
2016,1,29,13,0,0.0,38.0,3.7,18.0,38.0,29.1,18.68
2016,1,29,13,15,0.0,23.5,3.7,18.0,23.5,17.97,9.41
2016,1,29,13,30,0.0,9.0,3.7,18.0,9.0,6.87,0.11
2016,1,29,13,45,0.0,82.0,3.7,18.0,82.0,63.05,47.12
2016,1,29,14,0,0.0,155.0,3.7,18.0,155.0,122.12,96.0
2016,1,29,14,15,0.0,146.0,3.65,17.5,146.0,114.27,89.8
2016,1,29,14,30,0.0,137.0,3.6,17.0,137.0,106.54,83.74
2016,1,29,14,45,0.0,71.0,3.55,17.0,71.0,54.48,40.4
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.1,16.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,16.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.5,3.0,15.5,2.5,1.89,0.0
2016,1,29,16,30,0.0,2.0,3.0,15.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,3.0,15.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,85.5,8.0,1.5,9.5,11.0,70.91,0.0
2016,1,30,7,30,171.0,16.0,1.8,10.0,22.0,185.99,0.0
2016,1,30,7,45,303.5,26.5,2.1,10.5,58.5,341.22,252.83
2016,1,30,8,0,436.0,37.0,2.4,11.0,95.0,476.74,388.29
2016,1,30,8,15,512.0,44.0,2.45,11.0,138.0,565.49,465.56
2016,1,30,8,30,588.0,51.0,2.5,11.0,181.0,656.87,540.6
2016,1,30,8,45,456.5,79.5,2.6,11.5,193.5,574.72,478.07
2016,1,30,9,0,325.0,108.0,2.7,12.0,206.0,492.54,412.52
2016,1,30,9,15,340.5,121.5,2.7,12.0,237.0,526.8,440.12
2016,1,30,9,30,356.0,135.0,2.7,12.0,268.0,559.77,465.29
2016,1,30,9,45,591.5,101.0,2.75,12.5,347.0,761.38,619.78
2016,1,30,10,0,827.0,67.0,2.8,13.0,426.0,944.78,749.71
2016,1,30,10,15,842.5,68.5,2.8,13.0,456.5,947.12,748.21
2016,1,30,10,30,858.0,70.0,2.8,13.0,487.0,957.64,754.36
2016,1,30,10,45,871.5,70.5,2.85,13.5,512.0,961.13,754.61
2016,1,30,11,0,885.0,71.0,2.9,14.0,537.0,960.81,752.37
2016,1,30,11,15,892.0,72.0,2.9,14.0,554.5,951.0,744.64
2016,1,30,11,30,899.0,73.0,2.9,14.0,572.0,937.39,734.49
2016,1,30,11,45,902.5,73.5,2.95,14.0,581.5,916.21,719.55
2016,1,30,12,0,906.0,74.0,3.0,14.0,591.0,891.46,702.2
2016,1,30,12,15,686.5,143.0,3.0,14.0,535.0,765.94,611.33
2016,1,30,12,30,467.0,212.0,3.0,14.0,479.0,621.11,499.61
2016,1,30,12,45,676.5,146.5,3.0,14.0,529.5,700.05,563.14
2016,1,30,13,0,886.0,81.0,3.0,14.0,580.0,739.33,593.62
2016,1,30,13,15,881.0,80.5,2.95,14.0,566.0,692.7,557.16
2016,1,30,13,30,876.0,80.0,2.9,14.0,552.0,644.09,518.31
2016,1,30,13,45,574.5,148.0,2.85,14.0,453.0,493.92,398.48
2016,1,30,14,0,273.0,216.0,2.8,14.0,354.0,344.7,278.41
2016,1,30,14,15,185.5,207.5,2.8,13.5,299.0,267.31,216.13
2016,1,30,14,30,98.0,199.0,2.8,13.0,244.0,202.82,163.75
2016,1,30,14,45,65.5,178.0,2.8,13.0,207.0,165.63,133.13
2016,1,30,15,0,33.0,157.0,2.8,13.0,170.0,133.06,106.55
2016,1,30,15,15,29.5,142.0,2.55,12.5,152.5,116.31,92.68
2016,1,30,15,30,26.0,127.0,2.3,12.0,135.0,100.3,79.37
2016,1,30,15,45,20.5,110.0,2.05,12.0,116.0,83.39,65.3
2016,1,30,16,0,15.0,93.0,1.8,12.0,97.0,68.32,52.89
2016,1,30,16,15,7.5,75.5,1.65,11.0,77.5,54.93,43.76
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,42.52,32.38
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,29.74,20.39
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,16.77,6.76
2016,1,30,17,15,0.0,11.0,1.2,9.0,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,7.0,8.5,6.69,0.0
2016,1,31,7,30,0.0,17.0,0.9,7.0,17.0,15.38,0.0
2016,1,31,7,45,65.0,33.0,1.0,7.5,42.0,113.47,84.28
2016,1,31,8,0,130.0,49.0,1.1,8.0,67.0,206.57,171.41
2016,1,31,8,15,153.5,68.0,1.3,8.0,96.5,254.81,215.29
2016,1,31,8,30,177.0,87.0,1.5,8.0,126.0,302.78,257.68
2016,1,31,8,45,193.5,104.5,1.75,8.5,156.0,341.54,290.77
2016,1,31,9,0,210.0,122.0,2.0,9.0,186.0,380.01,322.63
2016,1,31,9,15,224.5,137.0,2.2,9.0,214.0,412.26,349.15
2016,1,31,9,30,239.0,152.0,2.4,9.0,242.0,443.92,374.72
2016,1,31,9,45,130.5,159.5,2.65,9.0,209.5,318.57,269.07
2016,1,31,10,0,22.0,167.0,2.9,9.0,177.0,172.56,143.16
2016,1,31,10,15,90.5,193.0,3.05,9.0,237.0,289.45,243.65
2016,1,31,10,30,159.0,219.0,3.2,9.0,297.0,407.75,341.53
2016,1,31,10,45,79.5,148.5,3.4,9.5,187.5,236.44,197.96
2016,1,31,11,0,0.0,78.0,3.6,10.0,78.0,59.96,45.84
2016,1,31,11,15,19.0,153.5,3.75,10.0,164.5,144.16,118.16
2016,1,31,11,30,38.0,229.0,3.9,10.0,251.0,255.91,211.4
2016,1,31,11,45,266.0,217.0,4.05,10.5,370.0,485.95,403.86
2016,1,31,12,0,494.0,205.0,4.2,11.0,489.0,681.32,558.97
2016,1,31,12,15,712.0,142.5,4.25,11.0,552.5,787.57,641.82
2016,1,31,12,30,930.0,80.0,4.3,11.0,616.0,851.91,689.62
2016,1,31,12,45,925.0,81.0,4.4,11.5,610.0,810.15,657.59
2016,1,31,13,0,920.0,82.0,4.5,12.0,604.0,765.84,624.15
2016,1,31,13,15,914.5,81.5,4.55,12.0,589.5,717.24,586.56
2016,1,31,13,30,909.0,81.0,4.6,12.0,575.0,666.62,545.56
2016,1,31,13,45,898.0,80.5,4.65,12.0,552.5,611.01,499.53
2016,1,31,14,0,887.0,80.0,4.7,12.0,530.0,557.23,453.57
2016,1,31,14,15,873.0,78.0,4.65,11.5,501.0,496.1,400.99
2016,1,31,14,30,859.0,76.0,4.6,11.0,472.0,434.93,346.76
2016,1,31,14,45,832.5,75.5,4.6,11.0,435.5,371.01,288.53
2016,1,31,15,0,806.0,75.0,4.6,11.0,399.0,309.04,231.13
2016,1,31,15,15,777.0,71.5,4.4,10.5,359.0,246.13,173.56
2016,1,31,15,30,748.0,68.0,4.2,10.0,319.0,186.21,120.66
2016,1,31,15,45,698.5,65.0,4.05,10.0,274.0,124.65,72.74
2016,1,31,16,0,649.0,62.0,3.9,10.0,229.0,71.82,43.34
2016,1,31,16,15,583.0,55.5,3.85,9.5,183.5,45.84,35.86
2016,1,31,16,30,517.0,49.0,3.8,9.0,138.0,40.58,30.8
2016,1,31,16,45,407.0,39.0,3.75,8.5,96.0,32.24,22.73
2016,1,31,17,0,297.0,29.0,3.7,8.0,54.0,23.99,12.81
2016,1,31,17,15,148.5,14.5,3.95,8.0,27.0,11.41,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,166.0,8.0,3.45,5.5,15.5,131.73,0.0
2016,2,1,7,30,332.0,16.0,3.7,6.0,31.0,309.22,0.0
2016,2,1,7,45,462.0,24.5,3.95,6.5,73.0,458.98,355.3
2016,2,1,8,0,592.0,33.0,4.2,7.0,115.0,596.62,494.01
2016,2,1,8,15,662.0,38.5,4.35,7.5,162.0,683.99,571.47
2016,2,1,8,30,732.0,44.0,4.5,8.0,209.0,772.63,645.25
2016,2,1,8,45,776.0,48.0,4.65,8.5,256.0,835.17,695.41
2016,2,1,9,0,820.0,52.0,4.8,9.0,303.0,896.4,742.36
2016,2,1,9,15,722.0,71.0,4.85,9.0,314.5,836.38,696.08
2016,2,1,9,30,624.0,90.0,4.9,9.0,326.0,778.48,651.01
2016,2,1,9,45,760.5,79.0,4.95,9.5,394.5,895.23,738.95
2016,2,1,10,0,897.0,68.0,5.0,10.0,463.0,1005.85,818.46
