Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,910.5,69.5,4.9,10.0,495.0,1017.93,824.18
2016,2,1,10,30,924.0,71.0,4.8,10.0,527.0,1026.17,827.79
2016,2,1,10,45,930.5,73.5,4.7,10.5,551.5,1024.84,822.98
2016,2,1,11,0,937.0,76.0,4.6,11.0,576.0,1019.5,815.51
2016,2,1,11,15,942.5,77.0,4.5,11.0,593.0,1007.25,804.83
2016,2,1,11,30,948.0,78.0,4.4,11.0,610.0,991.06,791.55
2016,2,1,11,45,945.5,80.5,4.35,11.5,618.5,965.49,770.71
2016,2,1,12,0,943.0,83.0,4.3,12.0,627.0,936.4,747.6
2016,2,1,12,15,942.5,83.0,4.2,12.0,628.5,902.75,722.31
2016,2,1,12,30,942.0,83.0,4.1,12.0,630.0,865.86,695.0
2016,2,1,12,45,935.0,84.0,4.0,12.0,622.5,821.98,662.53
2016,2,1,13,0,928.0,85.0,3.9,12.0,615.0,775.66,628.16
2016,2,1,13,15,922.0,84.5,3.75,12.0,600.0,726.24,589.52
2016,2,1,13,30,916.0,84.0,3.6,12.0,585.0,674.82,547.73
2016,2,1,13,45,904.5,83.5,3.45,12.0,562.5,618.43,501.15
2016,2,1,14,0,893.0,83.0,3.3,12.0,540.0,563.98,454.86
2016,2,1,14,15,878.5,81.0,3.15,11.5,510.0,502.13,402.37
2016,2,1,14,30,864.0,79.0,3.0,11.0,480.0,440.3,348.27
2016,2,1,14,45,851.0,74.5,2.85,11.0,445.5,376.97,290.87
2016,2,1,15,0,838.0,70.0,2.7,11.0,411.0,314.13,232.84
2016,2,1,15,15,810.5,67.0,2.35,10.5,369.5,250.06,174.54
2016,2,1,15,30,783.0,64.0,2.0,10.0,328.0,188.75,120.66
2016,2,1,15,45,745.0,59.5,1.65,10.0,283.5,128.1,73.5
2016,2,1,16,0,707.0,55.0,1.3,10.0,239.0,72.12,42.37
2016,2,1,16,15,646.5,49.0,1.2,9.5,193.0,44.83,35.0
2016,2,1,16,30,586.0,43.0,1.1,9.0,147.0,39.35,29.8
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.5,28.99,20.0
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,21.78,11.66
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,10.23,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,6.69,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,14.25,0.0
2016,2,2,7,45,46.0,35.0,1.6,7.5,41.5,99.84,75.32
2016,2,2,8,0,92.0,53.0,1.7,8.0,66.0,162.57,134.91
2016,2,2,8,15,116.0,72.0,1.75,8.0,94.5,208.72,176.84
2016,2,2,8,30,140.0,91.0,1.8,8.0,123.0,254.89,217.75
2016,2,2,8,45,158.0,109.5,1.85,8.0,153.0,294.7,252.14
2016,2,2,9,0,176.0,128.0,1.9,8.0,183.0,334.39,285.54
2016,2,2,9,15,192.5,143.0,1.9,8.0,210.5,366.95,312.28
2016,2,2,9,30,209.0,158.0,1.9,8.0,238.0,399.35,338.33
2016,2,2,9,45,255.0,169.0,1.9,8.5,275.5,478.22,400.81
2016,2,2,10,0,301.0,180.0,1.9,9.0,313.0,534.11,443.66
2016,2,2,10,15,546.0,139.5,1.8,9.0,402.0,748.79,609.37
2016,2,2,10,30,791.0,99.0,1.7,9.0,491.0,941.68,743.89
2016,2,2,10,45,798.0,103.0,1.65,9.0,515.0,943.35,740.71
2016,2,2,11,0,805.0,107.0,1.6,9.0,539.0,941.27,737.54
2016,2,2,11,15,814.0,108.0,1.45,9.0,557.0,934.02,729.49
2016,2,2,11,30,823.0,109.0,1.3,9.0,575.0,922.98,718.95
2016,2,2,11,45,833.5,107.5,1.2,9.5,586.5,906.74,704.52
2016,2,2,12,0,844.0,106.0,1.1,10.0,598.0,886.67,687.71
2016,2,2,12,15,647.0,164.0,1.0,10.0,541.5,755.73,594.17
2016,2,2,12,30,450.0,222.0,0.9,10.0,485.0,618.09,490.52
2016,2,2,12,45,449.0,222.0,0.85,10.5,482.5,593.35,471.85
2016,2,2,13,0,448.0,222.0,0.8,11.0,480.0,567.06,450.61
2016,2,2,13,15,653.0,158.5,0.85,11.0,524.0,626.54,497.23
2016,2,2,13,30,858.0,95.0,0.9,11.0,568.0,655.05,518.46
2016,2,2,13,45,853.0,92.0,0.95,11.0,547.5,601.62,476.56
2016,2,2,14,0,848.0,89.0,1.0,11.0,527.0,546.78,433.0
2016,2,2,14,15,834.0,87.0,1.1,11.0,498.0,487.48,384.67
2016,2,2,14,30,820.0,85.0,1.2,11.0,469.0,428.2,334.42
2016,2,2,14,45,805.0,81.0,1.3,11.5,435.0,367.07,280.38
2016,2,2,15,0,790.0,77.0,1.4,12.0,401.0,306.7,225.74
2016,2,2,15,15,762.0,73.5,1.3,11.5,361.0,244.82,170.56
2016,2,2,15,30,734.0,70.0,1.2,11.0,321.0,185.83,119.56
2016,2,2,15,45,685.5,67.0,1.1,10.5,277.0,124.97,73.05
2016,2,2,16,0,637.0,64.0,1.0,10.0,233.0,72.82,44.41
2016,2,2,16,15,575.5,57.0,1.0,9.5,188.0,46.87,36.87
2016,2,2,16,30,514.0,50.0,1.0,9.0,143.0,41.27,31.56
2016,2,2,16,45,409.5,40.5,1.0,8.5,101.0,33.39,23.96
2016,2,2,17,0,305.0,31.0,1.0,8.0,59.0,25.61,15.16
2016,2,2,17,15,152.5,15.5,1.05,8.0,29.5,12.6,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,44.92,0.0
2016,2,3,7,45,223.0,36.0,1.95,5.5,68.0,284.93,227.65
2016,2,3,8,0,446.0,42.0,2.0,6.0,106.0,491.63,409.46
2016,2,3,8,15,519.0,49.5,2.05,6.5,150.0,579.59,484.17
2016,2,3,8,30,592.0,57.0,2.1,7.0,194.0,669.69,557.1
2016,2,3,8,45,642.5,61.5,2.15,8.0,238.5,735.61,606.97
2016,2,3,9,0,693.0,66.0,2.2,9.0,283.0,800.97,654.03
2016,2,3,9,15,725.0,70.0,2.15,9.5,324.5,839.23,679.52
2016,2,3,9,30,757.0,74.0,2.1,10.0,366.0,882.9,708.12
2016,2,3,9,45,776.0,78.0,2.1,11.0,402.0,910.74,723.68
2016,2,3,10,0,795.0,82.0,2.1,12.0,438.0,935.3,736.67
2016,2,3,10,15,639.5,126.5,2.0,12.0,425.5,838.28,665.13
2016,2,3,10,30,484.0,171.0,1.9,12.0,413.0,718.99,576.69
2016,2,3,10,45,668.5,130.0,1.85,12.5,482.0,856.1,675.26
2016,2,3,11,0,853.0,89.0,1.8,13.0,551.0,967.55,748.47
2016,2,3,11,15,688.5,140.0,1.7,13.5,520.5,858.86,668.55
2016,2,3,11,30,524.0,191.0,1.6,14.0,490.0,732.26,575.86
2016,2,3,11,45,553.5,184.5,1.55,14.5,504.5,733.87,576.75
2016,2,3,12,0,583.0,178.0,1.5,15.0,519.0,731.76,573.61
2016,2,3,12,15,578.0,182.0,1.45,15.0,521.0,707.74,555.09
2016,2,3,12,30,573.0,186.0,1.4,15.0,523.0,681.71,535.25
2016,2,3,12,45,473.0,211.5,1.4,15.0,488.5,601.89,474.76
2016,2,3,13,0,373.0,237.0,1.4,15.0,454.0,512.19,406.6
2016,2,3,13,15,218.5,239.5,1.35,15.0,366.0,372.92,298.25
2016,2,3,13,30,64.0,242.0,1.3,15.0,278.0,250.72,200.32
2016,2,3,13,45,62.0,234.0,1.3,15.0,267.5,236.11,189.13
2016,2,3,14,0,60.0,226.0,1.3,15.0,257.0,221.82,177.62
2016,2,3,14,15,32.0,193.5,1.2,14.5,210.0,174.37,139.46
2016,2,3,14,30,4.0,161.0,1.1,14.0,163.0,127.04,101.19
2016,2,3,14,45,8.0,156.0,1.05,14.0,160.0,123.41,98.38
2016,2,3,15,0,12.0,151.0,1.0,14.0,157.0,119.17,94.85
2016,2,3,15,15,8.0,137.0,0.85,13.5,141.0,105.74,84.0
2016,2,3,15,30,4.0,123.0,0.7,13.0,125.0,92.96,73.68
2016,2,3,15,45,2.0,106.5,0.6,13.0,107.5,79.32,62.3
2016,2,3,16,0,0.0,90.0,0.5,13.0,90.0,66.19,51.21
2016,2,3,16,15,0.0,72.5,0.55,12.5,72.5,53.4,42.28
2016,2,3,16,30,0.0,55.0,0.6,12.0,55.0,40.96,30.94
2016,2,3,16,45,0.0,39.0,0.7,11.5,39.0,29.38,20.22
2016,2,3,17,0,0.0,23.0,0.8,11.0,23.0,17.56,8.74
2016,2,3,17,15,0.0,11.5,0.8,10.5,11.5,8.75,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.5,10.0,1.15,6.5,16.0,97.4,0.0
2016,2,4,7,30,237.0,20.0,1.3,7.0,32.0,250.34,35.2
2016,2,4,7,45,357.5,30.5,1.5,7.5,71.5,390.06,308.73
2016,2,4,8,0,478.0,41.0,1.7,8.0,111.0,518.33,426.22
2016,2,4,8,15,550.0,48.0,1.75,8.0,156.0,605.53,500.3
2016,2,4,8,30,622.0,55.0,1.8,8.0,201.0,694.84,572.27
2016,2,4,8,45,665.0,60.5,1.85,8.5,245.5,755.74,618.49
2016,2,4,9,0,708.0,66.0,1.9,9.0,290.0,808.13,656.45
2016,2,4,9,15,739.0,69.5,1.9,9.5,331.5,852.91,686.89
2016,2,4,9,30,770.0,73.0,1.9,10.0,373.0,895.14,714.46
2016,2,4,9,45,649.0,105.5,1.95,10.5,375.0,826.67,662.68
2016,2,4,10,0,528.0,138.0,2.0,11.0,377.0,733.45,593.06
2016,2,4,10,15,677.5,113.5,1.95,11.0,441.5,861.73,685.94
2016,2,4,10,30,827.0,89.0,1.9,11.0,506.0,967.12,756.92
2016,2,4,10,45,837.0,91.0,1.9,11.5,530.5,969.17,754.47
2016,2,4,11,0,847.0,93.0,1.9,12.0,555.0,967.36,750.79
2016,2,4,11,15,854.0,94.0,1.85,12.0,572.5,957.56,742.56
2016,2,4,11,30,861.0,95.0,1.8,12.0,590.0,943.94,731.98
2016,2,4,11,45,866.0,95.5,1.75,12.5,600.0,924.1,716.0
2016,2,4,12,0,871.0,96.0,1.7,13.0,610.0,900.61,697.76
2016,2,4,12,15,737.0,134.5,1.65,13.0,570.5,802.52,628.59
2016,2,4,12,30,603.0,173.0,1.6,13.0,531.0,701.01,554.37
2016,2,4,12,45,740.5,132.0,1.6,13.5,567.0,737.1,582.08
2016,2,4,13,0,878.0,91.0,1.6,14.0,603.0,754.58,593.89
2016,2,4,13,15,704.5,138.0,1.6,14.0,542.5,642.93,508.92
2016,2,4,13,30,531.0,185.0,1.6,14.0,482.0,530.67,422.73
2016,2,4,13,45,568.5,165.0,1.65,14.5,472.5,501.0,399.27
2016,2,4,14,0,606.0,145.0,1.7,15.0,463.0,472.9,375.19
2016,2,4,14,15,510.0,160.0,1.7,14.5,418.0,395.73,313.58
2016,2,4,14,30,414.0,175.0,1.7,14.0,373.0,333.45,263.22
2016,2,4,14,45,478.5,148.5,1.75,14.0,361.0,303.98,235.7
2016,2,4,15,0,543.0,122.0,1.8,14.0,349.0,266.79,200.02
2016,2,4,15,15,512.5,117.0,1.6,13.5,315.0,217.12,156.61
2016,2,4,15,30,482.0,112.0,1.4,13.0,281.0,170.82,117.47
2016,2,4,15,45,458.5,99.5,1.25,13.0,243.5,123.35,80.43
2016,2,4,16,0,435.0,87.0,1.1,13.0,206.0,79.08,53.35
2016,2,4,16,15,393.0,74.5,1.05,12.0,167.5,55.5,44.23
2016,2,4,16,30,351.0,62.0,1.0,11.0,129.0,46.55,36.07
2016,2,4,16,45,290.5,47.5,1.0,10.5,92.5,35.91,26.1
2016,2,4,17,0,230.0,33.0,1.0,10.0,56.0,25.13,15.28
2016,2,4,17,15,115.0,16.5,1.0,9.5,28.0,12.6,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,6.0,16.5,84.22,0.0
2016,2,5,7,30,200.0,22.0,1.1,7.0,33.0,224.4,61.55
2016,2,5,7,45,315.5,34.5,1.2,8.0,72.5,358.94,286.08
2016,2,5,8,0,431.0,47.0,1.3,9.0,112.0,484.15,397.3
2016,2,5,8,15,506.0,55.0,1.35,9.5,157.0,574.99,472.42
2016,2,5,8,30,581.0,63.0,1.4,10.0,202.0,667.75,545.14
2016,2,5,8,45,633.0,68.5,1.45,10.5,248.0,736.75,596.67
2016,2,5,9,0,685.0,74.0,1.5,11.0,294.0,805.11,645.58
2016,2,5,9,15,718.5,78.5,1.6,11.5,336.0,852.74,678.39
2016,2,5,9,30,752.0,83.0,1.7,12.0,378.0,898.11,708.87
2016,2,5,9,45,784.5,83.5,1.85,13.0,417.5,927.29,726.65
2016,2,5,10,0,817.0,84.0,2.0,14.0,457.0,961.23,747.53
2016,2,5,10,15,833.0,86.5,1.95,14.5,489.0,977.42,754.81
2016,2,5,10,30,849.0,89.0,1.9,15.0,521.0,989.8,759.66
2016,2,5,10,45,860.5,90.5,1.9,15.5,546.0,992.52,758.74
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,991.27,755.41
2016,2,5,11,15,720.0,135.5,1.85,16.0,539.5,885.13,681.62
2016,2,5,11,30,568.0,179.0,1.8,16.0,508.0,760.7,594.15
2016,2,5,11,45,632.5,161.0,1.8,16.5,532.5,790.76,615.43
2016,2,5,12,0,697.0,143.0,1.8,17.0,557.0,805.75,624.23
2016,2,5,12,15,649.5,159.0,1.65,17.0,546.0,754.4,586.13
2016,2,5,12,30,602.0,175.0,1.5,17.0,535.0,702.5,546.69
2016,2,5,12,45,587.5,178.0,1.4,17.5,526.5,657.21,512.09
2016,2,5,13,0,573.0,181.0,1.3,18.0,518.0,619.08,482.14
2016,2,5,13,15,508.0,196.5,1.1,18.0,490.5,557.67,434.36
2016,2,5,13,30,443.0,212.0,0.9,18.0,463.0,499.73,389.0
2016,2,5,13,45,458.5,199.5,0.7,18.0,450.5,468.39,363.84
2016,2,5,14,0,474.0,187.0,0.5,18.0,438.0,434.67,336.0
2016,2,5,14,15,647.0,137.5,0.65,17.5,460.5,446.35,343.56
2016,2,5,14,30,820.0,88.0,0.8,17.0,483.0,431.74,327.96
2016,2,5,14,45,809.0,83.0,0.95,17.0,449.5,370.86,276.24
2016,2,5,15,0,798.0,78.0,1.1,17.0,416.0,310.3,223.41
2016,2,5,15,15,772.5,74.5,1.0,16.5,376.0,248.27,169.24
2016,2,5,15,30,747.0,71.0,0.9,16.0,336.0,188.81,118.87
2016,2,5,15,45,712.5,66.0,0.85,15.5,292.5,130.01,74.65
2016,2,5,16,0,678.0,61.0,0.8,15.0,249.0,71.65,41.87
2016,2,5,16,15,621.5,55.0,0.9,14.0,203.5,45.68,35.2
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,40.77,30.7
2016,2,5,16,45,466.5,40.5,1.1,12.0,113.5,33.61,23.98
2016,2,5,17,0,368.0,32.0,1.2,11.0,69.0,26.55,16.63
2016,2,5,17,15,184.0,16.0,1.15,10.5,34.5,12.99,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,11.0,1.1,6.5,18.5,104.25,0.0
2016,2,6,7,30,253.0,22.0,1.3,7.0,37.0,268.82,104.0
2016,2,6,7,45,368.0,32.5,1.55,8.0,77.0,400.98,321.26
2016,2,6,8,0,483.0,43.0,1.8,9.0,117.0,525.33,431.82
2016,2,6,8,15,552.5,50.0,1.75,9.5,162.0,610.75,502.35
2016,2,6,8,30,622.0,57.0,1.7,10.0,207.0,698.06,570.2
2016,2,6,8,45,672.0,61.0,1.7,10.5,252.5,763.6,618.64
2016,2,6,9,0,722.0,65.0,1.7,11.0,298.0,821.49,659.3
2016,2,6,9,15,751.5,68.5,1.75,11.5,340.0,865.02,688.62
2016,2,6,9,30,781.0,72.0,1.8,12.0,382.0,905.95,715.32
2016,2,6,9,45,801.0,75.0,1.85,13.0,418.5,933.77,730.9
2016,2,6,10,0,821.0,78.0,1.9,14.0,455.0,958.25,743.97
2016,2,6,10,15,835.5,80.0,1.8,14.5,486.5,972.31,749.18
2016,2,6,10,30,850.0,82.0,1.7,15.0,518.0,982.61,751.88
2016,2,6,10,45,859.5,83.5,1.65,15.5,542.5,983.41,748.98
2016,2,6,11,0,869.0,85.0,1.6,16.0,567.0,980.31,743.74
2016,2,6,11,15,875.5,86.0,1.65,16.0,584.0,958.2,728.82
2016,2,6,11,30,882.0,87.0,1.7,16.0,601.0,944.19,719.67
2016,2,6,11,45,886.5,87.0,1.8,16.5,610.5,923.43,705.21
2016,2,6,12,0,891.0,87.0,1.9,17.0,620.0,899.08,688.36
2016,2,6,12,15,723.0,140.5,1.95,17.0,574.0,798.06,618.77
2016,2,6,12,30,555.0,194.0,2.0,17.0,528.0,676.08,530.05
2016,2,6,12,45,604.0,175.0,2.15,17.0,535.5,674.89,531.22
2016,2,6,13,0,653.0,156.0,2.3,17.0,543.0,661.21,521.96
2016,2,6,13,15,504.0,196.0,2.3,17.0,490.5,554.55,439.64
2016,2,6,13,30,355.0,236.0,2.3,17.0,438.0,453.46,360.69
2016,2,6,13,45,445.0,204.0,2.35,17.0,447.5,464.5,369.38
2016,2,6,14,0,535.0,172.0,2.4,17.0,457.0,453.69,359.62
2016,2,6,14,15,483.5,173.5,2.35,17.0,421.5,394.88,311.42
2016,2,6,14,30,432.0,175.0,2.3,17.0,386.0,340.74,266.62
2016,2,6,14,45,590.0,125.5,2.3,17.0,390.5,329.05,251.27
2016,2,6,15,0,748.0,76.0,2.3,17.0,395.0,293.88,213.8
2016,2,6,15,15,623.0,91.0,2.05,16.5,340.0,225.22,157.38
2016,2,6,15,30,498.0,106.0,1.8,16.0,285.0,168.71,113.79
2016,2,6,15,45,471.0,96.5,1.55,15.5,248.5,122.17,78.23
2016,2,6,16,0,444.0,87.0,1.3,15.0,212.0,79.11,52.93
2016,2,6,16,15,406.5,74.5,1.2,14.0,173.5,55.64,44.04
2016,2,6,16,30,369.0,62.0,1.1,13.0,135.0,46.72,36.0
2016,2,6,16,45,315.5,48.0,1.05,12.0,98.0,36.45,26.53
2016,2,6,17,0,262.0,34.0,1.0,11.0,61.0,27.7,17.82
2016,2,6,17,15,131.0,17.0,1.0,10.5,30.5,13.03,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,10.0,1.1,8.5,21.0,133.7,0.0
2016,2,7,7,30,333.0,20.0,1.3,9.0,42.0,322.97,152.29
2016,2,7,7,45,449.0,28.5,1.5,10.0,84.0,453.01,360.12
2016,2,7,8,0,565.0,37.0,1.7,11.0,126.0,579.36,469.82
2016,2,7,8,15,630.0,42.5,1.75,11.5,172.5,662.13,537.44
2016,2,7,8,30,695.0,48.0,1.8,12.0,219.0,745.93,602.06
2016,2,7,8,45,738.5,51.5,1.85,12.5,265.0,806.99,646.74
2016,2,7,9,0,782.0,55.0,1.9,13.0,311.0,866.78,688.54
2016,2,7,9,15,810.0,58.0,1.95,13.5,353.5,908.83,716.2
2016,2,7,9,30,838.0,61.0,2.0,14.0,396.0,936.63,733.21
2016,2,7,9,45,851.5,65.0,2.05,15.0,433.5,959.58,745.21
2016,2,7,10,0,865.0,69.0,2.1,16.0,471.0,979.03,754.6
2016,2,7,10,15,879.5,71.0,2.1,16.0,503.0,993.09,762.49
2016,2,7,10,30,894.0,73.0,2.1,16.0,535.0,1003.36,767.93
2016,2,7,10,45,903.5,74.5,2.1,16.5,560.0,1004.07,765.64
2016,2,7,11,0,913.0,76.0,2.1,17.0,585.0,1000.81,760.96
2016,2,7,11,15,919.0,77.0,2.1,17.5,602.5,989.53,751.12
2016,2,7,11,30,925.0,78.0,2.1,18.0,620.0,974.33,738.93
2016,2,7,11,45,928.5,78.5,2.15,18.5,630.0,952.34,722.94
2016,2,7,12,0,932.0,79.0,2.2,19.0,640.0,926.63,704.59
2016,2,7,12,15,932.5,79.0,2.2,19.0,642.0,894.14,682.52
2016,2,7,12,30,933.0,79.0,2.2,19.0,644.0,858.35,658.18
2016,2,7,12,45,932.5,78.0,2.25,19.0,638.0,817.5,630.64
2016,2,7,13,0,932.0,77.0,2.3,19.0,632.0,773.75,600.81
2016,2,7,13,15,927.0,76.0,2.3,19.0,617.5,724.2,565.18
2016,2,7,13,30,922.0,75.0,2.3,19.0,603.0,672.54,525.81
2016,2,7,13,45,913.0,74.5,2.3,19.5,581.0,617.16,481.64
2016,2,7,14,0,904.0,74.0,2.3,20.0,559.0,560.54,435.37
2016,2,7,14,15,891.5,72.5,2.15,19.5,530.5,500.28,386.09
2016,2,7,14,30,879.0,71.0,2.0,19.0,502.0,439.73,334.98
2016,2,7,14,45,861.5,69.0,1.95,19.0,466.5,376.9,280.32
2016,2,7,15,0,844.0,67.0,1.9,19.0,431.0,313.84,224.43
2016,2,7,15,15,820.0,64.0,1.65,18.5,390.5,249.85,168.1
2016,2,7,15,30,796.0,61.0,1.4,18.0,350.0,188.17,115.6
2016,2,7,15,45,761.0,57.5,1.15,17.5,305.5,127.51,70.16
2016,2,7,16,0,726.0,54.0,0.9,17.0,261.0,71.09,40.39
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.5,45.05,34.37
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,40.41,30.18
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,33.83,24.01
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,25.16,15.6
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,12.22,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.0,20.5,104.68,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,41.0,274.14,147.86
2016,2,8,7,45,368.0,35.0,1.55,12.0,82.5,403.74,322.28
2016,2,8,8,0,484.0,46.0,1.7,13.0,124.0,530.04,429.98
2016,2,8,8,15,555.5,53.0,1.75,13.5,170.0,617.73,501.05
2016,2,8,8,30,627.0,60.0,1.8,14.0,216.0,707.26,569.82
2016,2,8,8,45,670.5,65.5,1.9,15.0,261.5,769.15,614.32
2016,2,8,9,0,714.0,71.0,2.0,16.0,307.0,830.11,656.22
2016,2,8,9,15,745.5,74.5,2.0,16.5,349.5,867.6,680.18
2016,2,8,9,30,777.0,78.0,2.0,17.0,392.0,910.67,707.4
2016,2,8,9,45,809.0,78.0,2.0,17.5,432.0,946.86,729.09
2016,2,8,10,0,841.0,78.0,2.0,18.0,472.0,979.63,748.09
2016,2,8,10,15,855.5,80.0,2.0,18.5,503.5,993.71,754.31
2016,2,8,10,30,870.0,82.0,2.0,19.0,535.0,1003.94,758.2
2016,2,8,10,45,880.0,83.5,2.0,19.5,560.0,1005.06,756.18
2016,2,8,11,0,890.0,85.0,2.0,20.0,585.0,990.26,743.88
2016,2,8,11,15,896.5,86.0,1.95,20.5,603.0,979.65,734.12
2016,2,8,11,30,903.0,87.0,1.9,21.0,621.0,965.17,721.96
2016,2,8,11,45,905.5,88.0,1.85,21.5,630.5,943.19,705.07
2016,2,8,12,0,908.0,89.0,1.8,22.0,640.0,917.59,686.04
2016,2,8,12,15,908.5,89.0,1.75,22.0,641.5,885.65,664.23
2016,2,8,12,30,909.0,89.0,1.7,22.0,643.0,850.47,640.32
2016,2,8,12,45,912.5,86.0,1.65,22.0,638.0,811.28,613.66
2016,2,8,13,0,916.0,83.0,1.6,22.0,633.0,768.98,584.78
2016,2,8,13,15,910.5,82.5,1.5,22.0,618.5,720.16,549.55
2016,2,8,13,30,905.0,82.0,1.4,22.0,604.0,669.3,511.15
2016,2,8,13,45,896.0,81.0,1.35,22.5,582.0,614.07,468.18
2016,2,8,14,0,887.0,80.0,1.3,23.0,560.0,557.65,423.28
2016,2,8,14,15,874.5,78.5,1.2,23.0,531.5,498.14,375.37
2016,2,8,14,30,862.0,77.0,1.1,23.0,503.0,439.1,326.38
2016,2,8,14,45,844.0,74.5,1.0,23.0,467.5,375.54,272.76
2016,2,8,15,0,826.0,72.0,0.9,23.0,432.0,313.01,218.91
2016,2,8,15,15,801.5,69.0,0.85,22.5,392.0,249.83,165.12
2016,2,8,15,30,777.0,66.0,0.8,22.0,352.0,189.05,114.85
2016,2,8,15,45,742.0,62.5,0.8,21.5,307.5,129.44,71.27
2016,2,8,16,0,707.0,59.0,0.8,21.0,263.0,74.1,42.71
2016,2,8,16,15,653.0,53.5,0.85,20.5,216.5,48.55,36.76
2016,2,8,16,30,599.0,48.0,0.9,20.0,170.0,40.21,29.38
2016,2,8,16,45,511.0,40.5,1.0,19.5,125.0,33.81,23.5
2016,2,8,17,0,423.0,33.0,1.1,19.0,80.0,27.52,17.31
2016,2,8,17,15,211.5,16.5,1.15,18.5,40.0,13.4,1.26
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,152.0,12.0,1.3,11.0,22.5,124.36,0.0
2016,2,9,7,30,304.0,24.0,1.4,12.0,45.0,318.05,188.71
2016,2,9,7,45,416.5,33.5,1.5,13.0,88.0,442.56,351.83
2016,2,9,8,0,529.0,43.0,1.6,14.0,131.0,565.62,455.21
2016,2,9,8,15,597.0,50.0,1.7,14.5,178.0,651.17,523.96
2016,2,9,8,30,665.0,57.0,1.8,15.0,225.0,738.52,590.54
2016,2,9,8,45,708.0,61.5,1.9,16.0,271.5,791.83,628.17
2016,2,9,9,0,751.0,66.0,2.0,17.0,318.0,852.37,669.29
2016,2,9,9,15,781.0,69.5,2.0,17.5,361.0,896.95,697.81
2016,2,9,9,30,811.0,73.0,2.0,18.0,404.0,938.84,723.66
2016,2,9,9,45,794.5,76.5,2.05,18.5,426.0,930.89,715.48
2016,2,9,10,0,778.0,80.0,2.1,19.0,448.0,919.22,705.3
2016,2,9,10,15,755.0,94.0,2.05,19.5,470.0,910.5,696.23
2016,2,9,10,30,732.0,108.0,2.0,20.0,492.0,905.33,689.69
2016,2,9,10,45,646.0,142.5,1.95,20.5,493.0,850.91,649.61
2016,2,9,11,0,560.0,177.0,1.9,21.0,494.0,782.54,600.25
2016,2,9,11,15,500.0,203.0,1.85,21.5,493.0,739.71,567.0
2016,2,9,11,30,440.0,229.0,1.8,22.0,492.0,695.27,532.27
2016,2,9,11,45,479.0,220.5,1.75,22.5,510.5,705.59,538.78
2016,2,9,12,0,518.0,212.0,1.7,23.0,529.0,711.83,541.84
2016,2,9,12,15,617.0,178.0,1.6,23.0,556.5,746.81,566.61
2016,2,9,12,30,716.0,144.0,1.5,23.0,584.0,765.88,579.51
2016,2,9,12,45,817.5,115.0,1.4,23.5,612.5,776.72,584.73
2016,2,9,13,0,919.0,86.0,1.3,24.0,641.0,774.75,581.33
2016,2,9,13,15,913.0,85.5,1.15,24.0,626.5,725.32,545.14
2016,2,9,13,30,907.0,85.0,1.0,24.0,612.0,673.89,506.42
2016,2,9,13,45,779.0,112.0,0.9,24.0,553.5,580.02,436.87
2016,2,9,14,0,651.0,139.0,0.8,24.0,495.0,491.68,370.64
2016,2,9,14,15,594.5,147.5,0.8,23.5,460.0,430.1,324.18
2016,2,9,14,30,538.0,156.0,0.8,23.0,425.0,368.4,276.38
2016,2,9,14,45,449.0,161.5,0.8,23.0,375.0,303.38,225.42
2016,2,9,15,0,360.0,167.0,0.8,23.0,325.0,243.25,178.44
2016,2,9,15,15,304.0,157.5,0.8,22.0,282.5,195.6,141.41
2016,2,9,15,30,248.0,148.0,0.8,21.0,240.0,154.82,110.64
2016,2,9,15,45,230.0,132.5,0.8,20.5,209.5,120.9,85.18
2016,2,9,16,0,212.0,117.0,0.8,20.0,179.0,89.56,65.07
2016,2,9,16,15,193.0,98.5,0.85,19.0,147.5,69.6,55.29
2016,2,9,16,30,174.0,80.0,0.9,18.0,116.0,57.34,44.56
2016,2,9,16,45,144.0,61.0,1.0,17.5,85.5,44.35,32.86
2016,2,9,17,0,114.0,42.0,1.1,17.0,55.0,31.06,20.57
2016,2,9,17,15,57.0,25.0,1.1,16.5,31.5,18.73,5.46
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,127.0,13.0,0.5,12.5,22.5,106.27,0.0
2016,2,10,7,30,254.0,26.0,0.5,13.0,45.0,282.29,178.74
2016,2,10,7,45,350.0,38.0,0.55,13.5,85.0,391.95,310.49
2016,2,10,8,0,446.0,50.0,0.6,14.0,125.0,501.79,401.71
2016,2,10,8,15,511.0,58.0,0.65,14.0,169.5,584.26,467.43
2016,2,10,8,30,576.0,66.0,0.7,14.0,214.0,668.22,531.18
2016,2,10,8,45,638.0,65.0,0.8,14.5,257.5,737.96,581.5
2016,2,10,9,0,700.0,64.0,0.9,15.0,301.0,800.68,625.02
2016,2,10,9,15,690.5,75.5,0.95,15.5,334.5,822.66,638.21
2016,2,10,9,30,681.0,87.0,1.0,16.0,368.0,834.72,644.63
2016,2,10,9,45,753.5,85.5,1.1,16.5,423.0,901.46,689.03
2016,2,10,10,0,826.0,84.0,1.2,17.0,478.0,973.38,735.11
2016,2,10,10,15,840.5,86.5,1.25,17.5,510.0,988.12,741.86
2016,2,10,10,30,855.0,89.0,1.3,18.0,542.0,999.03,746.95
2016,2,10,10,45,863.0,91.5,1.4,18.5,566.5,999.48,746.19
2016,2,10,11,0,871.0,94.0,1.5,19.0,591.0,995.96,743.07
2016,2,10,11,15,765.0,125.5,1.5,19.0,571.5,919.16,691.49
2016,2,10,11,30,659.0,157.0,1.5,19.0,552.0,834.07,634.27
2016,2,10,11,45,775.5,127.0,1.55,19.5,599.5,886.45,669.75
2016,2,10,12,0,892.0,97.0,1.6,20.0,647.0,923.83,693.22
2016,2,10,12,15,723.0,149.0,1.6,20.0,595.5,808.44,614.56
2016,2,10,12,30,554.0,201.0,1.6,20.0,544.0,682.83,525.14
2016,2,10,12,45,724.5,148.0,1.6,20.0,591.5,743.11,570.93
2016,2,10,13,0,895.0,95.0,1.6,20.0,639.0,766.87,588.13
2016,2,10,13,15,889.5,94.0,1.6,20.0,625.0,724.15,556.56
2016,2,10,13,30,884.0,93.0,1.6,20.0,611.0,672.43,518.08
2016,2,10,13,45,878.5,90.5,1.6,20.5,590.0,617.44,475.31
2016,2,10,14,0,873.0,88.0,1.6,21.0,569.0,560.99,430.27
2016,2,10,14,15,757.0,107.0,1.55,20.5,509.0,470.76,360.51
2016,2,10,14,30,641.0,126.0,1.5,20.0,449.0,390.65,297.45
2016,2,10,14,45,558.5,136.0,1.5,20.0,403.5,321.15,241.13
2016,2,10,15,0,476.0,146.0,1.5,20.0,358.0,265.36,195.49
2016,2,10,15,15,500.0,127.0,1.3,19.5,331.0,220.85,155.96
2016,2,10,15,30,524.0,108.0,1.1,19.0,304.0,173.55,114.84
2016,2,10,15,45,483.5,102.0,0.95,18.5,266.0,126.34,80.14
2016,2,10,16,0,443.0,96.0,0.8,18.0,228.0,84.12,56.87
2016,2,10,16,15,405.0,83.5,0.85,17.0,188.5,61.66,48.83
2016,2,10,16,30,367.0,71.0,0.9,16.0,149.0,52.88,41.08
2016,2,10,16,45,312.0,56.0,0.95,15.5,110.5,42.06,31.21
2016,2,10,17,0,257.0,41.0,1.0,15.0,72.0,31.05,20.88
2016,2,10,17,15,128.5,26.5,1.0,14.5,42.0,19.98,7.43
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,13.0,1.1,12.0,23.0,104.79,0.0
2016,2,11,7,30,250.0,26.0,1.2,13.0,46.0,281.77,189.81
2016,2,11,7,45,333.0,39.0,1.35,14.0,85.0,378.9,304.11
2016,2,11,8,0,416.0,52.0,1.5,15.0,124.0,477.99,387.99
2016,2,11,8,15,470.5,61.5,1.45,15.5,166.0,552.0,447.44
2016,2,11,8,30,525.0,71.0,1.4,16.0,208.0,627.12,504.47
2016,2,11,8,45,568.5,75.5,1.35,16.5,249.0,686.09,546.64
2016,2,11,9,0,612.0,80.0,1.3,17.0,290.0,744.09,586.16
2016,2,11,9,15,490.5,117.0,1.15,17.5,299.0,668.47,527.64
2016,2,11,9,30,369.0,154.0,1.0,18.0,308.0,571.99,453.45
2016,2,11,9,45,431.0,156.5,0.9,19.0,352.0,661.32,515.92
2016,2,11,10,0,493.0,159.0,0.8,20.0,396.0,725.17,556.39
2016,2,11,10,15,512.5,165.5,0.75,20.5,426.5,748.73,568.94
2016,2,11,10,30,532.0,172.0,0.7,21.0,457.0,769.71,580.04
2016,2,11,10,45,522.5,187.0,0.65,21.5,476.5,768.73,575.69
2016,2,11,11,0,513.0,202.0,0.6,22.0,496.0,764.95,569.78
2016,2,11,11,15,568.0,186.5,0.55,22.0,521.5,787.18,584.29
2016,2,11,11,30,623.0,171.0,0.5,22.0,547.0,814.92,601.07
2016,2,11,11,45,609.5,181.5,0.5,22.0,554.5,792.44,585.19
2016,2,11,12,0,596.0,192.0,0.5,22.0,562.0,760.12,563.19
2016,2,11,12,15,469.5,230.5,0.5,21.5,522.5,666.43,498.18
2016,2,11,12,30,343.0,269.0,0.5,21.0,483.0,560.9,424.1
2016,2,11,12,45,265.0,278.5,0.55,21.0,443.0,490.24,373.55
2016,2,11,13,0,187.0,288.0,0.6,21.0,403.0,409.38,314.17
2016,2,11,13,15,275.5,267.0,0.6,21.0,432.0,450.19,345.81
2016,2,11,13,30,364.0,246.0,0.6,21.0,461.0,467.32,358.35
2016,2,11,13,45,324.0,244.0,0.6,21.0,430.5,417.49,320.38
2016,2,11,14,0,284.0,242.0,0.6,21.0,400.0,371.07,285.05
2016,2,11,14,15,249.0,233.0,0.6,20.5,366.5,324.77,249.92
2016,2,11,14,30,214.0,224.0,0.6,20.0,333.0,275.49,212.02
2016,2,11,14,45,301.5,195.0,0.6,19.5,336.5,271.28,206.35
2016,2,11,15,0,389.0,166.0,0.6,19.0,340.0,255.03,189.22
2016,2,11,15,15,471.0,135.0,0.6,18.5,327.0,219.94,156.01
2016,2,11,15,30,553.0,104.0,0.6,18.0,314.0,178.4,117.52
2016,2,11,15,45,493.5,103.0,0.65,18.0,273.5,127.71,80.92
2016,2,11,16,0,434.0,102.0,0.7,18.0,233.0,87.46,59.95
2016,2,11,16,15,388.5,89.0,0.75,17.5,191.5,65.13,51.78
2016,2,11,16,30,343.0,76.0,0.8,17.0,150.0,56.05,43.71
2016,2,11,16,45,276.0,60.5,0.85,16.5,110.5,44.92,33.61
2016,2,11,17,0,209.0,45.0,0.9,16.0,71.0,33.63,23.09
2016,2,11,17,15,104.5,28.0,0.9,15.5,41.0,21.03,8.98
2016,2,11,17,30,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
