Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,15.0,0.75,11.5,25.0,106.4,0.0
2016,2,12,7,30,250.0,30.0,0.8,12.0,50.0,287.17,201.89
2016,2,12,7,45,353.0,42.0,0.85,12.5,92.0,398.52,320.28
2016,2,12,8,0,456.0,54.0,0.9,13.0,134.0,515.16,416.54
2016,2,12,8,15,522.5,62.0,0.9,13.5,180.0,599.82,482.77
2016,2,12,8,30,589.0,70.0,0.9,14.0,226.0,685.8,546.48
2016,2,12,8,45,634.0,75.5,0.9,14.5,271.5,748.87,590.46
2016,2,12,9,0,679.0,81.0,0.9,15.0,317.0,810.97,631.92
2016,2,12,9,15,709.5,85.5,0.9,15.5,359.0,855.92,659.94
2016,2,12,9,30,740.0,90.0,0.9,16.0,401.0,898.52,685.66
2016,2,12,9,45,760.5,93.5,0.95,16.5,438.5,926.93,702.22
2016,2,12,10,0,781.0,97.0,1.0,17.0,476.0,944.67,711.7
2016,2,12,10,15,644.0,140.0,1.1,17.5,465.5,862.23,655.34
2016,2,12,10,30,507.0,183.0,1.2,18.0,455.0,757.5,582.79
2016,2,12,10,45,491.5,197.5,1.3,18.5,471.5,749.83,576.98
2016,2,12,11,0,476.0,212.0,1.4,19.0,488.0,739.65,568.31
2016,2,12,11,15,453.0,225.5,1.5,19.0,494.5,718.85,553.19
2016,2,12,11,30,430.0,239.0,1.6,19.0,501.0,696.29,536.85
2016,2,12,11,45,431.0,243.0,1.7,19.0,509.0,684.74,528.92
2016,2,12,12,0,432.0,247.0,1.8,19.0,517.0,671.05,519.31
2016,2,12,12,15,466.0,236.5,1.8,19.0,528.5,669.32,518.43
2016,2,12,12,30,500.0,226.0,1.8,19.0,540.0,663.55,514.44
2016,2,12,12,45,502.5,222.5,1.8,19.0,535.5,635.82,493.94
2016,2,12,13,0,505.0,219.0,1.8,19.0,531.0,606.22,471.98
2016,2,12,13,15,347.0,248.0,1.8,18.5,460.0,480.75,377.4
2016,2,12,13,30,189.0,277.0,1.8,18.0,389.0,371.74,293.22
2016,2,12,13,45,210.0,264.5,1.8,18.0,385.0,357.87,282.84
2016,2,12,14,0,231.0,252.0,1.8,18.0,381.0,341.74,269.76
2016,2,12,14,15,158.5,238.5,1.7,17.5,325.0,278.02,219.48
2016,2,12,14,30,86.0,225.0,1.6,17.0,269.0,216.5,171.04
2016,2,12,14,45,278.5,188.0,1.5,17.0,316.5,257.17,199.5
2016,2,12,15,0,471.0,151.0,1.4,17.0,364.0,267.13,199.26
2016,2,12,15,15,275.0,155.0,1.25,16.5,277.0,186.21,138.18
2016,2,12,15,30,79.0,159.0,1.1,16.0,190.0,130.82,100.62
2016,2,12,15,45,70.0,141.5,0.95,15.5,166.0,109.28,83.86
2016,2,12,16,0,61.0,124.0,0.8,15.0,142.0,89.21,69.07
2016,2,12,16,15,51.5,104.0,0.8,14.5,117.5,73.26,59.6
2016,2,12,16,30,42.0,84.0,0.8,14.0,93.0,59.9,47.68
2016,2,12,16,45,27.0,64.0,0.8,14.0,69.0,46.27,35.21
2016,2,12,17,0,12.0,44.0,0.8,14.0,45.0,32.42,22.37
2016,2,12,17,15,6.0,26.0,0.8,13.5,26.5,19.52,8.72
2016,2,12,17,30,0.0,8.0,0.8,13.0,8.0,6.29,0.0
2016,2,12,17,45,0.0,4.0,0.8,13.0,4.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.5,14.0,1.3,10.5,28.5,142.36,0.0
2016,2,13,7,30,347.0,28.0,1.4,11.0,57.0,365.92,266.54
2016,2,13,7,45,450.0,37.0,1.55,11.5,101.5,474.89,383.57
2016,2,13,8,0,553.0,46.0,1.7,12.0,146.0,590.88,480.45
2016,2,13,8,15,616.0,52.5,1.7,12.5,194.0,672.35,544.86
2016,2,13,8,30,679.0,59.0,1.7,13.0,242.0,747.0,600.73
2016,2,13,8,45,339.5,75.5,1.75,13.5,167.0,455.36,377.56
2016,2,13,9,0,0.0,92.0,1.8,14.0,92.0,75.87,58.81
2016,2,13,9,15,4.5,122.0,1.85,14.5,124.0,109.82,87.87
2016,2,13,9,30,9.0,152.0,1.9,15.0,156.0,144.2,116.24
2016,2,13,9,45,10.0,163.0,2.0,15.5,168.0,153.63,123.51
2016,2,13,10,0,11.0,174.0,2.1,16.0,180.0,163.24,130.9
2016,2,13,10,15,9.0,179.0,2.15,16.5,184.0,163.59,130.54
2016,2,13,10,30,7.0,184.0,2.2,17.0,188.0,164.28,130.5
2016,2,13,10,45,60.5,226.5,2.25,17.5,262.0,281.9,226.33
2016,2,13,11,0,114.0,269.0,2.3,18.0,336.0,379.69,303.07
2016,2,13,11,15,158.0,277.5,2.3,18.0,373.0,447.6,355.29
2016,2,13,11,30,202.0,286.0,2.3,18.0,410.0,490.03,387.75
2016,2,13,11,45,579.0,181.5,2.35,18.5,544.5,764.94,597.14
2016,2,13,12,0,956.0,77.0,2.4,19.0,679.0,948.64,722.15
2016,2,13,12,15,753.5,142.5,2.4,19.0,618.0,828.18,637.14
2016,2,13,12,30,551.0,208.0,2.4,19.0,557.0,687.35,534.87
2016,2,13,12,45,746.5,145.5,2.45,19.5,613.0,757.96,588.51
2016,2,13,13,0,942.0,83.0,2.5,20.0,669.0,789.45,610.4
2016,2,13,13,15,937.5,82.0,2.55,20.0,655.0,739.3,574.09
2016,2,13,13,30,933.0,81.0,2.6,20.0,641.0,686.95,534.62
2016,2,13,13,45,926.5,79.5,2.65,20.0,619.0,630.94,491.26
2016,2,13,14,0,920.0,78.0,2.7,20.0,597.0,573.41,445.32
2016,2,13,14,15,908.0,76.5,2.75,19.5,567.5,511.99,395.63
2016,2,13,14,30,896.0,75.0,2.8,19.0,538.0,450.18,343.74
2016,2,13,14,45,879.0,73.5,2.9,19.0,501.5,386.46,288.17
2016,2,13,15,0,862.0,72.0,3.0,19.0,465.0,322.21,231.01
2016,2,13,15,15,838.5,69.0,2.7,18.5,423.5,256.69,173.1
2016,2,13,15,30,815.0,66.0,2.4,18.0,382.0,193.43,119.21
2016,2,13,15,45,782.5,62.5,2.1,17.5,336.5,131.37,72.93
2016,2,13,16,0,750.0,59.0,1.8,17.0,291.0,73.26,43.26
2016,2,13,16,15,700.5,54.0,1.65,16.0,242.5,49.42,38.31
2016,2,13,16,30,651.0,49.0,1.5,15.0,194.0,44.86,34.26
2016,2,13,16,45,566.0,42.5,1.35,14.0,146.5,38.76,28.65
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,30.15,20.58
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,20.73,10.21
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,11.02,0.0
2016,2,13,17,45,95.0,7.0,1.2,12.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,199.5,12.5,1.4,10.5,30.5,195.29,0.0
2016,2,14,7,30,399.0,25.0,1.6,11.0,61.0,392.57,292.76
2016,2,14,7,45,493.5,33.0,1.85,12.0,105.0,496.65,401.56
2016,2,14,8,0,588.0,41.0,2.1,13.0,149.0,606.22,492.77
2016,2,14,8,15,645.0,46.0,2.15,13.5,196.0,682.26,553.41
2016,2,14,8,30,702.0,51.0,2.2,14.0,243.0,758.85,611.24
2016,2,14,8,45,473.5,95.5,2.3,15.0,235.5,612.4,499.67
2016,2,14,9,0,245.0,140.0,2.4,16.0,228.0,432.07,355.44
2016,2,14,9,15,430.0,124.0,2.6,16.5,300.0,617.58,503.32
2016,2,14,9,30,615.0,108.0,2.8,17.0,372.0,796.62,634.16
2016,2,14,9,45,490.5,150.0,3.0,18.0,372.5,713.48,569.18
2016,2,14,10,0,366.0,192.0,3.2,19.0,373.0,611.55,488.74
2016,2,14,10,15,246.0,220.5,3.35,19.0,345.5,520.42,416.21
2016,2,14,10,30,126.0,249.0,3.5,19.0,318.0,403.92,322.71
2016,2,14,10,45,351.0,214.5,3.7,19.5,418.5,604.23,481.92
2016,2,14,11,0,576.0,180.0,3.9,20.0,519.0,802.33,629.63
2016,2,14,11,15,538.5,200.0,3.95,20.0,524.5,773.92,606.17
2016,2,14,11,30,501.0,220.0,4.0,20.0,530.0,743.47,582.46
2016,2,14,11,45,456.5,238.5,4.05,20.5,524.0,703.48,550.62
2016,2,14,12,0,412.0,257.0,4.1,21.0,518.0,643.84,504.79
2016,2,14,12,15,450.5,245.5,4.1,21.0,532.0,664.67,520.38
2016,2,14,12,30,489.0,234.0,4.1,21.0,546.0,662.1,518.62
2016,2,14,12,45,493.5,229.5,4.1,21.0,541.5,635.22,498.25
2016,2,14,13,0,498.0,225.0,4.1,21.0,537.0,606.33,476.27
2016,2,14,13,15,529.0,208.0,4.05,21.0,533.5,582.24,457.93
2016,2,14,13,30,560.0,191.0,4.0,21.0,530.0,554.04,435.91
2016,2,14,13,45,557.5,185.0,3.95,21.0,512.0,512.02,402.4
2016,2,14,14,0,555.0,179.0,3.9,21.0,494.0,469.08,367.49
2016,2,14,14,15,707.5,129.0,3.8,21.0,510.0,466.37,361.94
2016,2,14,14,30,860.0,79.0,3.7,21.0,526.0,439.15,334.65
2016,2,14,14,45,703.5,108.5,3.6,21.0,458.0,352.78,263.96
2016,2,14,15,0,547.0,138.0,3.5,21.0,390.0,278.34,204.06
2016,2,14,15,15,543.5,124.5,3.3,20.5,356.0,227.33,159.68
2016,2,14,15,30,540.0,111.0,3.1,20.0,322.0,180.25,119.66
2016,2,14,15,45,503.5,104.0,2.9,19.5,283.0,128.1,80.94
2016,2,14,16,0,467.0,97.0,2.7,19.0,244.0,84.01,56.98
2016,2,14,16,15,431.5,85.0,2.55,18.5,203.5,62.92,49.71
2016,2,14,16,30,396.0,73.0,2.4,18.0,163.0,54.52,42.27
2016,2,14,16,45,338.5,59.0,2.25,17.5,123.0,44.37,33.11
2016,2,14,17,0,281.0,45.0,2.1,17.0,83.0,34.07,23.59
2016,2,14,17,15,140.5,31.5,2.05,16.5,50.5,23.66,12.66
2016,2,14,17,30,0.0,18.0,2.0,16.0,18.0,14.16,0.0
2016,2,14,17,45,0.0,9.0,2.0,16.0,9.0,7.08,0.0
2016,2,14,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.5,13.0,1.6,12.5,34.0,209.1,0.0
2016,2,15,7,30,441.0,26.0,1.8,13.0,68.0,427.21,322.0
2016,2,15,7,45,538.0,33.5,2.05,14.0,114.0,534.81,429.15
2016,2,15,8,0,635.0,41.0,2.3,15.0,160.0,647.63,521.52
2016,2,15,8,15,691.0,46.0,2.35,15.5,209.0,724.2,581.63
2016,2,15,8,30,747.0,51.0,2.4,16.0,258.0,801.16,638.75
2016,2,15,8,45,783.0,54.5,2.45,16.5,305.5,856.68,677.66
2016,2,15,9,0,819.0,58.0,2.5,17.0,353.0,910.49,713.8
2016,2,15,9,15,844.0,60.5,2.45,17.5,396.5,938.25,729.61
2016,2,15,9,30,869.0,63.0,2.4,18.0,440.0,974.28,750.76
2016,2,15,9,45,887.0,65.0,2.4,18.5,478.5,999.4,764.4
2016,2,15,10,0,905.0,67.0,2.4,19.0,517.0,1021.0,775.6
2016,2,15,10,15,917.0,68.5,2.4,19.0,549.5,1032.05,781.19
2016,2,15,10,30,929.0,70.0,2.4,19.0,582.0,1039.13,784.38
2016,2,15,10,45,937.5,71.0,2.45,19.5,607.5,1037.96,781.35
2016,2,15,11,0,946.0,72.0,2.5,20.0,633.0,1032.67,775.85
2016,2,15,11,15,951.0,72.5,2.5,20.0,650.5,1019.2,766.06
2016,2,15,11,30,956.0,73.0,2.5,20.0,668.0,1001.7,753.83
2016,2,15,11,45,958.5,73.5,2.55,20.5,677.5,977.88,736.63
2016,2,15,12,0,961.0,74.0,2.6,21.0,687.0,950.24,717.0
2016,2,15,12,15,961.0,74.0,2.65,21.0,689.0,916.15,694.4
2016,2,15,12,30,961.0,74.0,2.7,21.0,691.0,878.64,669.4
2016,2,15,12,45,953.0,76.5,2.75,21.5,683.5,834.39,638.32
2016,2,15,13,0,945.0,79.0,2.8,22.0,676.0,787.59,605.31
2016,2,15,13,15,940.5,78.5,2.8,22.0,661.5,737.79,569.8
2016,2,15,13,30,936.0,78.0,2.8,22.0,647.0,685.74,530.39
2016,2,15,13,45,927.5,77.0,2.8,22.0,625.0,628.83,486.32
2016,2,15,14,0,919.0,76.0,2.8,22.0,603.0,570.59,439.92
2016,2,15,14,15,908.0,75.0,2.65,21.5,573.5,510.1,390.67
2016,2,15,14,30,897.0,74.0,2.5,21.0,544.0,449.07,339.37
2016,2,15,14,45,880.0,72.0,2.45,21.0,508.0,384.75,283.7
2016,2,15,15,0,863.0,70.0,2.4,21.0,472.0,321.19,227.58
2016,2,15,15,15,841.0,67.5,2.1,20.5,431.0,254.88,169.63
2016,2,15,15,30,819.0,65.0,1.8,20.0,390.0,192.05,116.68
2016,2,15,15,45,785.5,62.0,1.55,20.0,344.0,129.98,71.03
2016,2,15,16,0,752.0,59.0,1.3,20.0,298.0,71.97,42.32
2016,2,15,16,15,704.5,54.5,1.25,19.0,250.0,49.87,38.23
2016,2,15,16,30,657.0,50.0,1.2,18.0,202.0,45.73,34.64
2016,2,15,16,45,580.0,43.5,1.15,17.0,154.5,39.69,29.17
2016,2,15,17,0,503.0,37.0,1.1,16.0,107.0,31.05,21.2
2016,2,15,17,15,366.5,26.5,1.1,16.0,66.5,22.05,11.83
2016,2,15,17,30,230.0,16.0,1.1,16.0,26.0,13.19,0.0
2016,2,15,17,45,115.0,8.0,1.1,16.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,209.0,14.0,1.0,12.5,34.5,208.06,0.0
2016,2,16,7,30,418.0,28.0,1.1,13.0,69.0,422.38,321.6
2016,2,16,7,45,511.0,36.5,1.2,14.0,115.0,525.2,418.96
2016,2,16,8,0,604.0,45.0,1.3,15.0,161.0,625.31,499.37
2016,2,16,8,15,660.5,50.5,1.3,15.5,209.5,702.56,558.21
2016,2,16,8,30,717.0,56.0,1.3,16.0,258.0,780.11,613.86
2016,2,16,8,45,753.0,60.0,1.3,16.5,305.0,835.86,651.31
2016,2,16,9,0,789.0,64.0,1.3,17.0,352.0,889.9,686.01
2016,2,16,9,15,814.5,67.0,1.35,17.5,395.0,930.0,710.74
2016,2,16,9,30,840.0,70.0,1.4,18.0,438.0,967.24,733.07
2016,2,16,9,45,862.0,71.0,1.45,19.0,477.0,982.84,739.31
2016,2,16,10,0,884.0,72.0,1.5,20.0,516.0,1006.92,751.28
2016,2,16,10,15,896.0,73.5,1.5,20.5,548.0,1017.86,755.13
2016,2,16,10,30,908.0,75.0,1.5,21.0,580.0,1024.92,756.74
2016,2,16,10,45,915.0,77.0,1.5,21.5,605.0,1023.59,753.13
2016,2,16,11,0,922.0,79.0,1.5,22.0,630.0,1018.21,747.22
2016,2,16,11,15,927.5,80.0,1.5,22.0,647.5,1006.07,738.64
2016,2,16,11,30,933.0,81.0,1.5,22.0,665.0,989.94,727.73
2016,2,16,11,45,934.0,82.0,1.5,22.5,674.5,965.69,710.37
2016,2,16,12,0,935.0,83.0,1.5,23.0,684.0,937.77,690.84
2016,2,16,12,15,935.0,83.0,1.5,23.0,685.5,904.29,669.1
2016,2,16,12,30,935.0,83.0,1.5,23.0,687.0,867.49,645.14
2016,2,16,12,45,935.0,81.5,1.55,23.5,681.0,825.88,617.22
2016,2,16,13,0,935.0,80.0,1.6,24.0,675.0,781.31,587.1
2016,2,16,13,15,930.5,79.5,1.65,24.0,660.5,731.88,553.44
2016,2,16,13,30,926.0,79.0,1.7,24.0,646.0,680.24,515.94
2016,2,16,13,45,917.5,78.0,1.75,24.0,624.0,623.77,473.76
2016,2,16,14,0,909.0,77.0,1.8,24.0,602.0,565.99,429.16
2016,2,16,14,15,898.0,75.5,1.75,24.0,573.0,505.5,380.54
2016,2,16,14,30,887.0,74.0,1.7,24.0,544.0,444.53,329.99
2016,2,16,14,45,873.0,71.5,1.7,24.0,508.5,381.37,276.46
2016,2,16,15,0,859.0,69.0,1.7,24.0,473.0,318.65,222.07
2016,2,16,15,15,837.5,66.5,1.5,23.5,432.0,252.58,165.37
2016,2,16,15,30,816.0,64.0,1.3,23.0,391.0,190.04,113.52
2016,2,16,15,45,786.0,60.5,1.1,22.5,345.5,128.08,68.75
2016,2,16,16,0,756.0,57.0,0.9,22.0,300.0,69.76,40.46
2016,2,16,16,15,710.5,52.5,0.95,21.0,252.5,48.32,36.57
2016,2,16,16,30,665.0,48.0,1.0,20.0,205.0,44.14,32.98
2016,2,16,16,45,590.5,42.0,1.05,19.5,157.0,38.48,27.83
2016,2,16,17,0,516.0,36.0,1.1,19.0,109.0,32.92,22.56
2016,2,16,17,15,258.0,32.0,1.1,18.5,68.5,26.19,15.27
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,19.69,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,17.0,3.45,16.0,17.0,13.51,0.0
2016,2,17,7,30,0.0,34.0,3.6,16.0,34.0,33.37,20.67
2016,2,17,7,45,13.0,53.0,3.8,16.0,55.5,63.88,47.93
2016,2,17,8,0,26.0,72.0,4.0,16.0,77.0,105.94,84.5
2016,2,17,8,15,35.5,92.0,4.1,16.5,101.0,136.4,110.82
2016,2,17,8,30,45.0,112.0,4.2,17.0,125.0,166.69,136.49
2016,2,17,8,45,53.0,131.0,4.35,17.5,149.0,193.97,159.1
2016,2,17,9,0,61.0,150.0,4.5,18.0,173.0,221.26,181.27
2016,2,17,9,15,294.5,142.5,4.65,18.0,270.5,480.96,397.67
2016,2,17,9,30,528.0,135.0,4.8,18.0,368.0,731.86,593.2
2016,2,17,9,45,554.0,140.5,4.95,18.5,404.0,765.89,615.65
2016,2,17,10,0,580.0,146.0,5.1,19.0,440.0,808.02,645.02
2016,2,17,10,15,460.5,190.5,5.25,19.0,433.0,725.39,580.88
2016,2,17,10,30,341.0,235.0,5.4,19.0,426.0,626.04,502.38
2016,2,17,10,45,324.5,250.0,5.55,19.0,438.5,618.92,496.12
2016,2,17,11,0,308.0,265.0,5.7,19.0,451.0,610.26,488.4
2016,2,17,11,15,307.0,274.5,5.8,19.0,464.0,608.99,486.78
2016,2,17,11,30,306.0,284.0,5.9,19.0,477.0,606.13,483.99
2016,2,17,11,45,300.0,291.0,6.0,19.0,482.5,594.33,474.38
2016,2,17,12,0,294.0,298.0,6.1,19.0,488.0,581.35,463.93
2016,2,17,12,15,344.5,287.0,6.1,19.0,510.5,596.97,476.77
2016,2,17,12,30,395.0,276.0,6.1,19.0,533.0,608.25,485.97
2016,2,17,12,45,374.0,281.0,6.15,19.0,523.0,574.84,459.38
2016,2,17,13,0,353.0,286.0,6.2,19.0,513.0,541.63,432.92
2016,2,17,13,15,364.0,272.5,6.1,18.5,502.0,513.5,411.49
2016,2,17,13,30,375.0,259.0,6.0,18.0,491.0,483.81,388.38
2016,2,17,13,45,406.0,241.0,5.95,18.0,484.5,460.23,369.05
2016,2,17,14,0,437.0,223.0,5.9,18.0,478.0,442.66,353.55
2016,2,17,14,15,387.0,222.0,5.75,17.5,439.0,378.19,301.01
2016,2,17,14,30,337.0,221.0,5.6,17.0,400.0,328.16,259.61
2016,2,17,14,45,258.0,215.0,5.5,17.0,347.0,269.12,211.11
2016,2,17,15,0,179.0,209.0,5.4,17.0,294.0,215.63,167.96
2016,2,17,15,15,239.0,184.0,5.25,16.5,287.0,197.3,149.74
2016,2,17,15,30,299.0,159.0,5.1,16.0,280.0,168.36,122.56
2016,2,17,15,45,276.0,146.0,4.95,16.0,247.5,132.18,94.91
2016,2,17,16,0,253.0,133.0,4.8,16.0,215.0,99.02,74.42
2016,2,17,16,15,228.0,114.0,4.7,15.5,179.5,79.8,65.27
2016,2,17,16,30,203.0,95.0,4.6,15.0,144.0,67.38,54.23
2016,2,17,16,45,166.0,75.5,4.6,15.0,109.5,54.21,42.21
2016,2,17,17,0,129.0,56.0,4.6,15.0,75.0,40.76,29.78
2016,2,17,17,15,64.5,37.5,4.75,15.0,47.0,27.67,16.98
2016,2,17,17,30,0.0,19.0,4.9,15.0,19.0,14.23,0.0
2016,2,17,17,45,0.0,9.5,5.1,15.0,9.5,7.47,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,32.0,118.22,25.26
2016,2,18,7,30,185.0,44.0,3.0,11.0,64.0,257.13,204.81
2016,2,18,7,45,292.0,57.5,3.1,11.5,107.5,366.78,305.51
2016,2,18,8,0,399.0,71.0,3.2,12.0,151.0,484.88,405.78
2016,2,18,8,15,466.5,80.5,3.3,12.0,198.0,567.67,474.44
2016,2,18,8,30,534.0,90.0,3.4,12.0,245.0,658.33,546.7
2016,2,18,8,45,341.5,123.0,3.55,12.5,228.5,499.27,419.11
2016,2,18,9,0,149.0,156.0,3.7,13.0,212.0,336.13,281.39
2016,2,18,9,15,425.0,133.5,3.75,13.0,318.5,624.36,518.8
2016,2,18,9,30,701.0,111.0,3.8,13.0,425.0,887.88,715.82
2016,2,18,9,45,729.0,113.0,3.85,13.5,464.0,921.97,735.89
2016,2,18,10,0,757.0,115.0,3.9,14.0,503.0,952.84,755.16
2016,2,18,10,15,443.0,187.5,3.9,14.0,418.0,704.07,568.54
2016,2,18,10,30,129.0,260.0,3.9,14.0,333.0,417.44,338.82
2016,2,18,10,45,64.5,174.0,3.9,14.5,210.5,224.88,183.37
2016,2,18,11,0,0.0,88.0,3.9,15.0,88.0,67.79,51.18
2016,2,18,11,15,114.0,193.0,3.85,15.0,265.5,307.2,251.29
2016,2,18,11,30,228.0,298.0,3.8,15.0,443.0,525.01,422.93
2016,2,18,11,45,221.0,306.5,3.8,15.0,449.0,516.53,414.55
2016,2,18,12,0,214.0,315.0,3.8,15.0,455.0,507.32,406.76
2016,2,18,12,15,314.0,292.0,3.75,15.0,497.5,575.48,460.84
2016,2,18,12,30,414.0,269.0,3.7,15.0,540.0,616.25,493.08
2016,2,18,12,45,218.0,257.0,3.65,15.0,400.0,428.94,345.14
2016,2,18,13,0,22.0,245.0,3.6,15.0,260.0,215.26,171.76
2016,2,18,13,15,11.0,143.5,3.55,15.0,151.0,119.94,94.45
2016,2,18,13,30,0.0,42.0,3.5,15.0,42.0,32.23,21.46
2016,2,18,13,45,6.0,124.0,3.45,15.0,127.5,99.73,77.96
2016,2,18,14,0,12.0,206.0,3.4,15.0,213.0,168.11,134.26
2016,2,18,14,15,15.0,203.0,3.3,15.0,211.5,165.36,132.0
2016,2,18,14,30,18.0,200.0,3.2,15.0,210.0,162.12,129.43
2016,2,18,14,45,262.0,177.0,3.15,15.0,303.5,240.11,188.39
2016,2,18,15,0,506.0,154.0,3.1,15.0,397.0,276.65,208.2
2016,2,18,15,15,473.5,150.0,2.85,14.5,362.0,228.28,166.29
2016,2,18,15,30,441.0,146.0,2.6,14.0,327.0,183.58,129.25
2016,2,18,15,45,547.0,113.0,2.35,14.0,311.0,136.36,88.06
2016,2,18,16,0,653.0,80.0,2.1,14.0,295.0,78.0,51.35
2016,2,18,16,15,601.0,73.5,1.85,13.0,247.5,58.98,47.36
2016,2,18,16,30,549.0,67.0,1.6,12.0,200.0,54.15,43.1
2016,2,18,16,45,479.0,57.0,1.35,11.5,154.5,46.37,35.92
2016,2,18,17,0,409.0,47.0,1.1,11.0,109.0,38.54,28.47
2016,2,18,17,15,281.5,34.0,1.1,10.5,69.5,27.85,17.81
2016,2,18,17,30,154.0,21.0,1.1,10.0,30.0,16.0,0.0
2016,2,18,17,45,77.0,10.5,1.1,10.0,15.0,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,182.0,17.0,2.75,10.5,37.0,197.74,75.53
2016,2,19,7,30,364.0,34.0,3.0,11.0,74.0,385.64,309.92
2016,2,19,7,45,452.5,43.5,3.25,11.5,119.0,485.24,401.49
2016,2,19,8,0,541.0,53.0,3.5,12.0,164.0,590.17,489.79
2016,2,19,8,15,598.5,59.5,3.6,12.5,212.0,666.92,551.73
2016,2,19,8,30,656.0,66.0,3.7,13.0,260.0,744.62,611.53
2016,2,19,8,45,692.0,71.0,3.85,13.5,305.5,799.84,652.15
2016,2,19,9,0,728.0,76.0,4.0,14.0,351.0,846.57,685.19
2016,2,19,9,15,754.5,80.0,4.0,14.0,394.0,888.26,714.19
2016,2,19,9,30,781.0,84.0,4.0,14.0,437.0,927.2,740.64
2016,2,19,9,45,794.5,88.5,4.05,14.5,473.5,950.49,754.34
2016,2,19,10,0,808.0,93.0,4.1,15.0,510.0,970.26,765.53
2016,2,19,10,15,728.0,120.5,4.1,15.0,513.5,926.77,732.7
2016,2,19,10,30,648.0,148.0,4.1,15.0,517.0,871.07,691.46
2016,2,19,10,45,583.0,179.0,4.15,15.5,522.0,820.11,652.55
2016,2,19,11,0,518.0,210.0,4.2,16.0,527.0,778.55,618.92
2016,2,19,11,15,431.5,244.0,4.15,16.0,513.0,716.77,569.95
2016,2,19,11,30,345.0,278.0,4.1,16.0,499.0,635.35,506.46
2016,2,19,11,45,311.5,290.0,4.05,16.0,492.0,602.72,480.58
2016,2,19,12,0,278.0,302.0,4.0,16.0,485.0,570.15,454.47
2016,2,19,12,15,283.0,302.0,3.85,15.5,488.5,558.66,446.09
2016,2,19,12,30,288.0,302.0,3.7,15.0,492.0,545.71,436.45
2016,2,19,12,45,275.0,304.0,3.55,15.0,484.5,519.21,415.2
2016,2,19,13,0,262.0,306.0,3.4,15.0,477.0,492.7,393.95
2016,2,19,13,15,176.0,297.0,3.2,14.5,410.5,392.22,314.86
2016,2,19,13,30,90.0,288.0,3.0,14.0,344.0,303.23,243.75
2016,2,19,13,45,84.5,276.0,2.9,14.0,327.5,280.93,225.98
2016,2,19,14,0,79.0,264.0,2.8,14.0,311.0,259.45,208.54
2016,2,19,14,15,219.0,241.5,2.8,14.0,362.5,306.29,245.63
2016,2,19,14,30,359.0,219.0,2.8,14.0,414.0,334.54,265.01
2016,2,19,14,45,247.5,216.0,2.8,14.0,346.5,265.14,208.78
2016,2,19,15,0,136.0,213.0,2.8,14.0,279.0,205.3,161.7
2016,2,19,15,15,95.0,190.5,2.55,13.5,234.5,164.12,128.89
2016,2,19,15,30,54.0,168.0,2.3,13.0,190.0,132.04,104.07
2016,2,19,15,45,46.0,150.0,2.1,13.0,167.5,112.0,88.07
2016,2,19,16,0,38.0,132.0,1.9,13.0,145.0,93.36,73.77
2016,2,19,16,15,30.5,112.0,1.65,12.5,121.5,78.69,65.01
2016,2,19,16,30,23.0,92.0,1.4,12.0,98.0,65.43,53.17
2016,2,19,16,45,12.0,72.0,1.15,12.0,75.5,52.42,41.25
2016,2,19,17,0,1.0,52.0,0.9,12.0,53.0,38.26,28.16
2016,2,19,17,15,0.5,33.0,0.85,11.5,33.5,24.7,15.28
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,45.5,21.0,1.25,6.5,26.0,67.41,30.25
2016,2,20,7,30,91.0,42.0,1.3,7.0,52.0,157.19,127.25
2016,2,20,7,45,120.5,62.5,1.4,7.5,83.0,193.89,163.19
2016,2,20,8,0,150.0,83.0,1.5,8.0,114.0,264.74,224.91
2016,2,20,8,15,168.5,103.0,1.45,8.5,147.0,289.62,246.81
2016,2,20,8,30,187.0,123.0,1.4,9.0,180.0,332.49,282.27
2016,2,20,8,45,210.0,139.0,1.4,9.5,212.0,394.88,332.09
2016,2,20,9,0,233.0,155.0,1.4,10.0,244.0,437.41,364.85
2016,2,20,9,15,392.5,144.5,1.3,10.5,315.0,605.43,496.32
2016,2,20,9,30,552.0,134.0,1.2,11.0,386.0,754.59,603.23
2016,2,20,9,45,686.5,117.5,1.2,11.5,457.5,884.74,690.88
2016,2,20,10,0,821.0,101.0,1.2,12.0,529.0,993.37,760.12
2016,2,20,10,15,678.5,144.0,1.15,12.5,512.0,904.04,694.57
2016,2,20,10,30,536.0,187.0,1.1,13.0,495.0,791.25,614.42
2016,2,20,10,45,560.0,187.5,1.05,13.5,521.5,806.74,624.14
2016,2,20,11,0,584.0,188.0,1.0,14.0,548.0,819.09,629.76
2016,2,20,11,15,445.0,238.5,0.95,14.0,517.5,723.93,558.4
2016,2,20,11,30,306.0,289.0,0.9,14.0,487.0,609.98,473.77
2016,2,20,11,45,345.5,284.0,0.9,14.5,510.5,627.01,486.82
2016,2,20,12,0,385.0,279.0,0.9,15.0,534.0,640.68,495.86
2016,2,20,12,15,426.5,267.0,0.95,15.0,550.0,663.2,512.3
2016,2,20,12,30,468.0,255.0,1.0,15.0,566.0,663.26,512.93
2016,2,20,12,45,502.0,238.5,1.1,15.0,569.5,648.45,503.52
2016,2,20,13,0,536.0,222.0,1.2,15.0,573.0,629.35,490.74
2016,2,20,13,15,563.5,207.0,1.2,15.0,569.0,602.77,471.11
2016,2,20,13,30,591.0,192.0,1.2,15.0,565.0,572.28,448.05
2016,2,20,13,45,732.0,144.5,1.3,15.5,590.5,581.59,454.0
2016,2,20,14,0,873.0,97.0,1.4,16.0,616.0,566.73,440.02
2016,2,20,14,15,861.5,95.0,1.4,15.5,587.0,505.83,390.9
2016,2,20,14,30,850.0,93.0,1.4,15.0,558.0,444.63,340.03
2016,2,20,14,45,838.5,89.0,1.45,15.0,522.5,381.64,285.56
2016,2,20,15,0,827.0,85.0,1.5,15.0,487.0,318.98,229.99
2016,2,20,15,15,805.0,81.5,1.4,14.5,446.0,254.93,173.66
2016,2,20,15,30,783.0,78.0,1.3,14.0,405.0,193.06,121.28
2016,2,20,15,45,756.5,73.0,1.25,14.0,360.0,131.96,76.09
2016,2,20,16,0,730.0,68.0,1.2,14.0,315.0,74.17,48.04
2016,2,20,16,15,684.5,63.0,1.15,13.0,266.5,52.1,41.24
2016,2,20,16,30,639.0,58.0,1.1,12.0,218.0,48.07,37.72
2016,2,20,16,45,567.5,50.5,1.05,11.5,169.5,41.88,32.0
2016,2,20,17,0,496.0,43.0,1.0,11.0,121.0,35.73,26.11
2016,2,20,17,15,374.0,32.0,1.0,10.5,78.5,26.49,17.03
2016,2,20,17,30,252.0,21.0,1.0,10.0,36.0,17.32,1.24
2016,2,20,17,45,126.0,10.5,1.05,10.0,18.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,2,21,7,15,213.5,23.5,1.2,8.0,49.0,234.83,136.5
2016,2,21,7,30,427.0,35.0,1.4,9.0,86.0,437.52,353.55
2016,2,21,7,45,518.0,43.5,1.6,10.0,134.5,540.53,443.06
2016,2,21,8,0,609.0,52.0,1.8,11.0,183.0,648.73,530.21
2016,2,21,8,15,664.0,58.0,1.85,11.5,232.5,724.57,588.56
2016,2,21,8,30,719.0,64.0,1.9,12.0,282.0,793.61,639.05
2016,2,21,8,45,759.0,67.5,2.0,12.5,331.0,853.04,680.83
2016,2,21,9,0,799.0,71.0,2.1,13.0,380.0,910.7,719.93
2016,2,21,9,15,824.5,74.0,2.1,13.5,424.5,951.08,744.72
2016,2,21,9,30,850.0,77.0,2.1,14.0,469.0,988.48,766.97
2016,2,21,9,45,870.0,79.0,2.1,14.5,509.0,1015.64,781.85
2016,2,21,10,0,890.0,81.0,2.1,15.0,549.0,1026.55,785.72
2016,2,21,10,15,902.5,83.0,2.1,15.0,582.0,1038.38,791.94
2016,2,21,10,30,915.0,85.0,2.1,15.0,615.0,1046.23,795.61
2016,2,21,10,45,924.5,86.0,2.1,15.5,641.0,1045.72,792.43
2016,2,21,11,0,934.0,87.0,2.1,16.0,667.0,1041.07,786.8
2016,2,21,11,15,939.5,88.0,2.1,16.0,685.5,1028.34,777.5
2016,2,21,11,30,945.0,89.0,2.1,16.0,704.0,1011.53,765.74
2016,2,21,11,45,948.5,89.5,2.15,16.5,714.0,988.25,749.02
2016,2,21,12,0,952.0,90.0,2.2,17.0,724.0,961.1,729.84
2016,2,21,12,15,952.5,90.0,2.2,17.0,726.0,927.04,706.85
2016,2,21,12,30,953.0,90.0,2.2,17.0,728.0,889.53,681.5
2016,2,21,12,45,951.0,89.5,2.25,17.0,721.5,846.25,652.47
2016,2,21,13,0,949.0,89.0,2.3,17.0,715.0,800.05,621.11
2016,2,21,13,15,944.5,88.5,2.35,17.0,700.0,749.43,584.84
2016,2,21,13,30,940.0,88.0,2.4,17.0,685.0,696.54,544.85
2016,2,21,13,45,929.5,88.0,2.5,17.0,661.5,638.57,500.08
2016,2,21,14,0,919.0,88.0,2.6,17.0,638.0,579.43,452.85
2016,2,21,14,15,809.0,106.0,2.6,16.5,573.5,490.34,382.09
2016,2,21,14,30,699.0,124.0,2.6,16.0,509.0,407.52,315.13
2016,2,21,14,45,779.0,103.0,2.6,16.0,506.5,372.03,280.45
2016,2,21,15,0,859.0,82.0,2.6,16.0,504.0,324.78,234.08
2016,2,21,15,15,636.5,114.5,2.4,15.5,412.5,239.63,167.88
2016,2,21,15,30,414.0,147.0,2.2,15.0,321.0,177.89,124.99
2016,2,21,15,45,393.0,134.5,2.0,15.0,285.0,134.11,92.11
2016,2,21,16,0,372.0,122.0,1.8,15.0,249.0,93.26,69.0
2016,2,21,16,15,350.5,105.5,1.65,14.0,211.0,75.28,61.62
2016,2,21,16,30,329.0,89.0,1.5,13.0,173.0,64.5,52.19
2016,2,21,16,45,290.5,73.0,1.4,12.0,135.0,53.56,42.33
2016,2,21,17,0,252.0,57.0,1.3,11.0,97.0,42.32,31.97
2016,2,21,17,15,184.5,40.0,1.3,10.5,63.5,29.95,20.12
2016,2,21,17,30,117.0,23.0,1.3,10.0,30.0,17.39,3.06
2016,2,21,17,45,58.5,11.5,1.3,10.0,15.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
