Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.0,5.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,162.0,11.0,1.0,9.0,15.0,125.05,0.0
2016,2,22,7,15,316.5,22.5,1.25,9.5,53.5,315.02,200.91
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,471.73,380.07
2016,2,22,7,45,554.5,41.5,1.75,11.0,140.5,568.52,464.11
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,661.93,539.66
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,736.28,597.03
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,810.64,651.62
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.0,865.21,690.05
2016,2,22,9,0,810.0,68.0,2.5,14.0,385.0,917.87,725.98
2016,2,22,9,15,834.5,71.0,2.6,14.5,429.5,957.36,751.25
2016,2,22,9,30,859.0,74.0,2.7,15.0,474.0,993.83,774.03
2016,2,22,9,45,876.0,76.5,2.85,15.5,513.0,1006.29,780.45
2016,2,22,10,0,893.0,79.0,3.0,16.0,552.0,1027.21,792.93
2016,2,22,10,15,905.5,80.5,3.0,16.0,585.0,1038.43,798.79
2016,2,22,10,30,918.0,82.0,3.0,16.0,618.0,1045.68,802.17
2016,2,22,10,45,925.0,84.0,3.05,16.5,644.0,1043.9,798.58
2016,2,22,11,0,932.0,86.0,3.1,17.0,670.0,1037.98,792.47
2016,2,22,11,15,784.5,136.0,3.15,17.0,637.0,952.27,733.29
2016,2,22,11,30,637.0,186.0,3.2,17.0,604.0,844.29,657.92
2016,2,22,11,45,665.0,179.5,3.25,17.5,621.5,842.17,655.91
2016,2,22,12,0,693.0,173.0,3.3,18.0,639.0,835.57,650.0
2016,2,22,12,15,681.0,178.0,3.35,18.0,637.0,801.51,625.49
2016,2,22,12,30,669.0,183.0,3.4,18.0,635.0,765.39,598.92
2016,2,22,12,45,649.0,188.0,3.45,18.5,623.0,721.23,565.01
2016,2,22,13,0,629.0,193.0,3.5,19.0,611.0,676.2,530.15
2016,2,22,13,15,637.0,185.0,3.5,19.0,600.5,638.59,501.63
2016,2,22,13,30,645.0,177.0,3.5,19.0,590.0,598.45,470.51
2016,2,22,13,45,672.0,160.5,3.5,19.0,578.0,559.59,439.73
2016,2,22,14,0,699.0,144.0,3.5,19.0,566.0,516.45,404.54
2016,2,22,14,15,796.5,115.0,3.4,18.5,574.5,491.68,382.11
2016,2,22,14,30,894.0,86.0,3.3,18.0,583.0,454.52,347.61
2016,2,22,14,45,880.5,83.5,3.2,18.0,547.0,389.85,290.54
2016,2,22,15,0,867.0,81.0,3.1,18.0,511.0,325.29,232.68
2016,2,22,15,15,769.0,86.5,2.8,17.5,444.0,249.16,169.22
2016,2,22,15,30,671.0,92.0,2.5,17.0,377.0,180.66,115.09
2016,2,22,15,45,719.5,80.0,2.2,16.5,355.5,127.81,73.83
2016,2,22,16,0,768.0,68.0,1.9,16.0,334.0,73.25,47.79
2016,2,22,16,15,724.5,63.0,1.75,15.0,284.0,56.89,45.15
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,52.53,41.38
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,43.0,32.83
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,37.6,27.73
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,28.71,19.1
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,19.94,5.87
2016,2,22,17,45,149.5,12.0,1.35,11.0,22.0,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,13.38,0.0
2016,2,23,7,15,232.0,27.5,0.6,10.0,57.0,258.1,175.9
2016,2,23,7,30,464.0,38.0,0.6,10.0,97.0,470.77,376.92
2016,2,23,7,45,549.5,46.5,0.6,10.5,147.0,571.08,459.2
2016,2,23,8,0,635.0,55.0,0.6,11.0,197.0,675.82,539.41
2016,2,23,8,15,689.0,60.5,0.65,11.5,248.0,751.06,594.37
2016,2,23,8,30,743.0,66.0,0.7,12.0,299.0,819.23,641.73
2016,2,23,8,45,780.5,70.0,0.75,12.5,349.0,877.5,680.15
2016,2,23,9,0,818.0,74.0,0.8,13.0,399.0,933.82,715.92
2016,2,23,9,15,843.0,77.5,0.9,13.5,444.0,974.68,741.4
2016,2,23,9,30,868.0,81.0,1.0,14.0,489.0,1012.42,764.57
2016,2,23,9,45,887.5,82.5,1.1,15.0,529.5,1038.53,778.46
2016,2,23,10,0,907.0,84.0,1.2,16.0,570.0,1048.16,781.71
2016,2,23,10,15,823.0,104.5,1.2,16.5,565.0,997.05,745.36
2016,2,23,10,30,739.0,125.0,1.2,17.0,560.0,936.65,703.65
2016,2,23,10,45,751.5,128.0,1.3,17.5,586.5,942.25,707.36
2016,2,23,11,0,764.0,131.0,1.4,18.0,613.0,944.08,707.76
2016,2,23,11,15,862.0,111.0,1.35,18.5,669.0,992.22,736.38
2016,2,23,11,30,960.0,91.0,1.3,19.0,725.0,1028.02,755.89
2016,2,23,11,45,961.5,92.0,1.3,19.5,734.5,1002.9,737.37
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,973.95,717.34
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.0,938.46,692.91
2016,2,23,12,30,962.0,93.0,1.1,20.0,746.0,899.55,666.33
2016,2,23,12,45,957.0,93.5,1.05,20.5,738.5,854.39,635.2
2016,2,23,13,0,952.0,94.0,1.0,21.0,731.0,806.51,602.25
2016,2,23,13,15,946.5,93.5,0.9,21.0,715.5,754.8,565.49
2016,2,23,13,30,941.0,93.0,0.8,21.0,700.0,700.92,525.66
2016,2,23,13,45,930.5,92.5,0.75,21.0,676.0,642.17,482.02
2016,2,23,14,0,920.0,92.0,0.7,21.0,652.0,582.27,436.24
2016,2,23,14,15,908.5,90.5,0.65,21.0,621.0,520.13,387.33
2016,2,23,14,30,897.0,89.0,0.6,21.0,590.0,457.93,336.7
2016,2,23,14,45,880.5,86.5,0.55,21.0,553.0,391.56,281.51
2016,2,23,15,0,864.0,84.0,0.5,21.0,516.0,326.01,225.75
2016,2,23,15,15,842.0,81.0,0.5,20.5,473.0,259.93,170.17
2016,2,23,15,30,820.0,78.0,0.5,20.0,430.0,195.97,118.29
2016,2,23,15,45,788.0,74.5,0.55,19.5,382.5,133.07,74.37
2016,2,23,16,0,756.0,71.0,0.6,19.0,335.0,74.16,48.71
2016,2,23,16,15,710.5,65.5,0.7,18.0,285.0,58.7,46.17
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,49.8,38.49
2016,2,23,16,45,587.5,53.5,0.9,16.5,184.0,44.32,33.54
2016,2,23,17,0,510.0,47.0,1.0,16.0,133.0,38.96,28.48
2016,2,23,17,15,392.0,36.0,1.0,15.5,88.5,29.78,19.76
2016,2,23,17,30,274.0,25.0,1.0,15.0,44.0,20.67,7.36
2016,2,23,17,45,137.0,12.5,1.05,15.0,22.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,232.74,166.35
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,414.12,335.92
2016,2,24,7,45,477.5,49.0,1.1,12.0,139.5,513.39,418.45
2016,2,24,8,0,564.0,58.0,1.2,13.0,187.0,617.31,499.84
2016,2,24,8,15,617.5,64.5,1.1,13.5,236.0,691.43,553.87
2016,2,24,8,30,671.0,71.0,1.0,14.0,285.0,766.14,605.14
2016,2,24,8,45,712.0,75.0,0.95,14.5,333.0,825.28,643.32
2016,2,24,9,0,753.0,79.0,0.9,15.0,381.0,876.34,674.37
2016,2,24,9,15,778.5,82.5,0.9,16.0,424.5,916.75,696.79
2016,2,24,9,30,804.0,86.0,0.9,17.0,468.0,954.27,716.73
2016,2,24,9,45,825.0,87.5,0.9,18.0,507.0,981.48,729.51
2016,2,24,10,0,846.0,89.0,0.9,19.0,546.0,1005.13,739.91
2016,2,24,10,15,859.0,91.0,0.85,19.5,578.5,1017.44,743.4
2016,2,24,10,30,872.0,93.0,0.8,20.0,611.0,1025.79,744.6
2016,2,24,10,45,880.5,95.0,0.8,20.5,636.5,1012.65,733.65
2016,2,24,11,0,889.0,97.0,0.8,21.0,662.0,1008.48,728.86
2016,2,24,11,15,894.5,98.0,0.7,21.0,679.5,996.2,718.22
2016,2,24,11,30,900.0,99.0,0.6,21.0,697.0,980.01,705.41
2016,2,24,11,45,901.0,100.0,0.55,21.5,706.5,955.76,687.6
2016,2,24,12,0,902.0,101.0,0.5,22.0,716.0,927.94,667.83
2016,2,24,12,15,902.5,101.0,0.5,22.0,717.5,895.15,647.37
2016,2,24,12,30,903.0,101.0,0.5,22.0,719.0,859.08,624.81
2016,2,24,12,45,900.0,101.5,0.5,22.0,712.0,817.64,598.67
2016,2,24,13,0,897.0,102.0,0.5,22.0,705.0,773.5,570.55
2016,2,24,13,15,892.0,101.0,0.6,22.0,690.5,724.03,538.21
2016,2,24,13,30,887.0,100.0,0.7,22.0,676.0,672.5,502.89
2016,2,24,13,45,880.5,98.0,0.8,22.0,653.5,617.35,463.51
2016,2,24,14,0,874.0,96.0,0.9,22.0,631.0,563.41,423.18
2016,2,24,14,15,862.5,94.0,0.95,21.5,601.5,502.23,376.22
2016,2,24,14,30,851.0,92.0,1.0,21.0,572.0,440.77,327.04
2016,2,24,14,45,835.0,89.5,1.05,21.0,535.5,377.27,273.91
2016,2,24,15,0,819.0,87.0,1.1,21.0,499.0,314.61,220.14
2016,2,24,15,15,797.0,83.5,1.05,20.5,457.5,250.89,165.82
2016,2,24,15,30,775.0,80.0,1.0,20.0,416.0,189.37,115.48
2016,2,24,15,45,741.5,76.5,1.0,20.0,369.5,129.23,73.25
2016,2,24,16,0,708.0,73.0,1.0,20.0,323.0,68.54,45.07
2016,2,24,16,15,663.5,67.5,1.0,18.5,274.5,55.03,42.88
2016,2,24,16,30,619.0,62.0,1.0,17.0,226.0,50.76,39.35
2016,2,24,16,45,549.0,54.5,1.0,16.0,177.5,44.71,33.97
2016,2,24,17,0,479.0,47.0,1.0,15.0,129.0,38.69,28.41
2016,2,24,17,15,369.0,35.5,1.0,14.5,86.5,29.2,19.45
2016,2,24,17,30,259.0,24.0,1.0,14.0,44.0,19.72,7.76
2016,2,24,17,45,129.5,12.0,1.05,13.5,22.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,5.51,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,87.27,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,264.73,193.05
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,393.0,314.49
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,482.98,387.38
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,576.69,458.47
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.5,651.95,513.21
2016,2,25,8,30,615.0,82.0,0.3,15.0,281.0,727.81,565.88
2016,2,25,8,45,646.0,89.5,0.35,16.0,326.5,780.88,599.48
2016,2,25,9,0,677.0,97.0,0.4,17.0,372.0,832.36,630.99
2016,2,25,9,15,704.0,101.5,0.5,17.5,414.5,874.03,657.21
2016,2,25,9,30,731.0,106.0,0.6,18.0,457.0,913.14,681.46
2016,2,25,9,45,750.5,109.5,0.7,18.5,495.0,940.41,697.77
2016,2,25,10,0,770.0,113.0,0.8,19.0,533.0,964.38,712.03
2016,2,25,10,15,784.0,116.0,0.8,19.5,564.5,970.59,712.86
2016,2,25,10,30,798.0,119.0,0.8,20.0,596.0,981.34,716.99
2016,2,25,10,45,730.5,145.0,0.85,20.5,595.5,940.94,689.56
2016,2,25,11,0,663.0,171.0,0.9,21.0,595.0,888.55,654.97
2016,2,25,11,15,653.5,180.5,0.85,21.0,608.0,872.94,643.91
2016,2,25,11,30,644.0,190.0,0.8,21.0,621.0,854.31,630.51
2016,2,25,11,45,642.0,195.5,0.8,21.5,630.5,835.9,616.81
2016,2,25,12,0,640.0,201.0,0.8,22.0,640.0,814.57,601.0
2016,2,25,12,15,568.0,227.0,0.75,22.0,617.5,743.44,551.21
2016,2,25,12,30,496.0,253.0,0.7,22.0,595.0,681.81,507.63
2016,2,25,12,45,686.0,179.0,0.65,22.5,647.0,740.09,548.93
2016,2,25,13,0,876.0,105.0,0.6,23.0,699.0,760.42,562.22
2016,2,25,13,15,727.5,155.0,0.55,23.0,641.5,671.33,497.6
2016,2,25,13,30,579.0,205.0,0.5,23.0,584.0,573.09,427.3
2016,2,25,13,45,715.0,153.5,0.45,23.0,605.0,576.15,429.08
2016,2,25,14,0,851.0,102.0,0.4,23.0,626.0,556.01,411.88
2016,2,25,14,15,839.5,100.0,0.3,23.0,597.0,495.97,364.43
2016,2,25,14,30,828.0,98.0,0.2,23.0,568.0,435.69,315.86
2016,2,25,14,45,808.0,96.5,0.15,23.0,532.0,372.89,264.61
2016,2,25,15,0,788.0,95.0,0.1,23.0,496.0,311.43,213.37
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.5,249.52,162.5
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,185.94,112.16
2016,2,25,15,45,708.5,84.5,0.3,21.5,367.5,126.88,71.97
2016,2,25,16,0,673.0,81.0,0.4,21.0,322.0,72.27,48.88
2016,2,25,16,15,628.0,75.0,0.5,20.0,274.0,60.03,46.94
2016,2,25,16,30,583.0,69.0,0.6,19.0,226.0,55.62,43.26
2016,2,25,16,45,519.5,60.0,0.75,18.5,178.5,48.68,37.1
2016,2,25,17,0,456.0,51.0,0.9,18.0,131.0,41.7,30.68
2016,2,25,17,15,350.0,38.5,0.9,17.5,88.0,31.53,21.24
2016,2,25,17,30,244.0,26.0,0.9,17.0,45.0,21.32,9.46
2016,2,25,17,45,122.0,13.0,0.95,17.0,22.5,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,8.26,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,23.58,0.0
2016,2,26,7,15,181.0,33.5,0.95,13.5,59.0,229.92,172.57
2016,2,26,7,30,362.0,46.0,1.1,14.0,97.0,396.67,321.16
2016,2,26,7,45,437.0,57.0,1.3,14.5,143.0,488.24,397.66
2016,2,26,8,0,512.0,68.0,1.5,15.0,189.0,583.52,473.72
2016,2,26,8,15,359.5,101.5,1.5,15.5,196.0,496.34,406.11
2016,2,26,8,30,207.0,135.0,1.5,16.0,203.0,383.45,314.43
2016,2,26,8,45,226.5,151.0,1.5,16.5,236.0,422.81,345.31
2016,2,26,9,0,246.0,167.0,1.5,17.0,269.0,462.14,374.31
2016,2,26,9,15,192.0,190.5,1.6,17.5,275.0,414.11,334.34
2016,2,26,9,30,138.0,214.0,1.7,18.0,281.0,385.96,309.63
2016,2,26,9,45,440.0,162.0,1.8,18.5,400.0,675.19,533.81
2016,2,26,10,0,742.0,110.0,1.9,19.0,519.0,931.86,710.68
2016,2,26,10,15,590.0,171.0,1.95,19.0,507.5,842.94,646.08
2016,2,26,10,30,438.0,232.0,2.0,19.0,496.0,740.59,571.26
2016,2,26,10,45,539.0,206.0,2.05,19.5,545.0,805.13,618.35
2016,2,26,11,0,640.0,180.0,2.1,20.0,594.0,874.91,665.23
2016,2,26,11,15,587.5,205.5,2.1,20.0,593.0,825.22,629.16
2016,2,26,11,30,535.0,231.0,2.1,20.0,592.0,784.34,598.98
2016,2,26,11,45,453.5,264.5,2.15,20.0,573.5,723.2,553.98
2016,2,26,12,0,372.0,298.0,2.2,20.0,555.0,645.16,496.84
2016,2,26,12,15,398.5,292.5,2.25,20.0,568.0,643.39,496.51
2016,2,26,12,30,425.0,287.0,2.3,20.0,581.0,654.43,504.35
2016,2,26,12,45,468.0,265.5,2.4,20.0,587.0,643.51,497.33
2016,2,26,13,0,511.0,244.0,2.5,20.0,593.0,627.61,486.48
2016,2,26,13,15,504.0,241.0,2.55,20.0,579.5,588.78,457.36
2016,2,26,13,30,497.0,238.0,2.6,20.0,566.0,549.16,427.23
2016,2,26,13,45,455.5,243.0,2.7,20.0,535.5,495.5,385.84
2016,2,26,14,0,414.0,248.0,2.8,20.0,505.0,436.3,339.73
2016,2,26,14,15,479.5,215.0,2.8,19.5,499.5,417.82,324.07
2016,2,26,14,30,545.0,182.0,2.8,19.0,494.0,382.99,294.05
2016,2,26,14,45,511.0,179.0,2.85,19.0,457.0,329.09,248.74
2016,2,26,15,0,477.0,176.0,2.9,19.0,420.0,278.67,205.98
2016,2,26,15,15,597.0,135.5,2.85,18.5,415.5,242.26,169.25
2016,2,26,15,30,717.0,95.0,2.8,18.0,411.0,185.95,116.84
2016,2,26,15,45,693.0,87.5,2.8,17.5,366.5,126.54,74.3
2016,2,26,16,0,669.0,80.0,2.8,17.0,322.0,70.29,56.45
2016,2,26,16,15,623.5,74.0,2.55,16.5,274.0,59.18,46.89
2016,2,26,16,30,578.0,68.0,2.3,16.0,226.0,54.75,43.04
2016,2,26,16,45,517.5,59.0,2.1,15.5,179.5,47.83,36.82
2016,2,26,17,0,457.0,50.0,1.9,15.0,133.0,40.84,30.35
2016,2,26,17,15,348.5,39.0,1.65,14.0,90.0,31.87,21.95
2016,2,26,17,30,240.0,28.0,1.4,13.0,47.0,22.95,11.53
2016,2,26,17,45,120.0,14.0,1.2,12.5,23.5,11.02,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,34.15,0.0
2016,2,27,7,15,218.0,34.0,1.0,11.5,66.0,257.68,199.16
2016,2,27,7,30,436.0,42.0,1.1,12.0,106.0,453.02,368.05
2016,2,27,7,45,519.5,49.5,1.25,12.5,155.0,549.67,447.59
2016,2,27,8,0,603.0,57.0,1.4,13.0,204.0,650.49,526.8
2016,2,27,8,15,652.5,63.0,1.4,13.5,253.0,721.4,578.79
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,792.64,628.53
2016,2,27,8,45,741.0,72.0,1.45,14.5,350.5,842.88,661.86
2016,2,27,9,0,780.0,75.0,1.5,15.0,399.0,898.58,698.05
2016,2,27,9,15,803.5,78.0,1.5,15.5,442.5,936.58,720.38
2016,2,27,9,30,827.0,81.0,1.5,16.0,486.0,971.6,740.38
2016,2,27,9,45,844.5,83.0,1.55,16.5,525.0,995.9,753.73
2016,2,27,10,0,862.0,85.0,1.6,17.0,564.0,1016.55,764.76
2016,2,27,10,15,874.5,87.0,1.6,17.0,596.0,1015.37,762.16
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,1023.09,765.87
2016,2,27,10,45,893.5,91.5,1.6,17.5,653.0,1021.31,761.98
2016,2,27,11,0,900.0,94.0,1.6,18.0,678.0,1015.5,755.77
2016,2,27,11,15,905.0,95.0,1.6,18.0,696.0,1002.43,746.49
2016,2,27,11,30,910.0,96.0,1.6,18.0,714.0,985.42,734.86
2016,2,27,11,45,772.5,150.5,1.6,18.5,680.0,909.24,682.8
2016,2,27,12,0,635.0,205.0,1.6,19.0,646.0,813.0,615.94
2016,2,27,12,15,605.5,216.0,1.65,18.5,637.5,770.17,587.74
2016,2,27,12,30,576.0,227.0,1.7,18.0,629.0,721.21,554.24
2016,2,27,12,45,731.5,167.0,1.75,18.0,673.0,762.69,586.36
2016,2,27,13,0,887.0,107.0,1.8,18.0,717.0,769.1,592.63
2016,2,27,13,15,882.5,106.0,1.8,18.0,702.5,720.16,556.17
2016,2,27,13,30,878.0,105.0,1.8,18.0,688.0,674.17,521.27
2016,2,27,13,45,876.5,101.5,1.85,18.0,666.5,619.53,479.5
2016,2,27,14,0,875.0,98.0,1.9,18.0,645.0,563.03,434.9
2016,2,27,14,15,864.5,96.0,1.9,18.0,616.0,502.05,385.09
2016,2,27,14,30,854.0,94.0,1.9,18.0,587.0,440.67,333.32
2016,2,27,14,45,841.5,91.0,1.9,18.0,551.0,377.6,278.72
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,314.95,223.37
2016,2,27,15,15,808.5,84.5,1.7,17.5,473.5,250.82,167.47
2016,2,27,15,30,788.0,81.0,1.5,17.0,432.0,188.69,115.91
2016,2,27,15,45,760.5,77.0,1.35,17.0,386.0,127.8,73.0
2016,2,27,16,0,733.0,73.0,1.2,17.0,340.0,70.37,56.45
2016,2,27,16,15,690.5,67.5,1.1,16.0,291.0,55.32,43.57
2016,2,27,16,30,648.0,62.0,1.0,15.0,242.0,51.01,39.93
2016,2,27,16,45,590.0,54.5,0.95,14.5,193.0,45.01,34.53
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,38.99,28.92
2016,2,27,17,15,424.0,37.0,0.9,13.5,99.0,30.62,21.01
2016,2,27,17,30,316.0,27.0,0.9,13.0,54.0,22.33,11.6
2016,2,27,17,45,158.0,13.5,0.95,12.5,27.0,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,23.05,0.0
2016,2,28,7,15,98.5,39.0,1.5,10.5,54.0,156.54,121.96
2016,2,28,7,30,197.0,56.0,1.7,11.0,86.0,257.95,214.53
2016,2,28,7,45,240.5,75.0,1.95,11.5,125.0,323.86,272.51
2016,2,28,8,0,284.0,94.0,2.2,12.0,164.0,391.77,330.23
2016,2,28,8,15,333.5,104.0,2.2,12.5,203.5,475.06,397.47
2016,2,28,8,30,383.0,114.0,2.2,13.0,243.0,541.0,448.95
2016,2,28,8,45,333.0,140.5,2.25,13.5,265.0,509.44,421.46
2016,2,28,9,0,283.0,167.0,2.3,14.0,287.0,497.06,408.66
2016,2,28,9,15,302.5,183.5,2.3,14.5,323.5,537.29,438.22
2016,2,28,9,30,322.0,200.0,2.3,15.0,360.0,576.51,466.02
2016,2,28,9,45,197.0,222.5,2.3,15.5,322.5,449.8,363.57
2016,2,28,10,0,72.0,245.0,2.3,16.0,285.0,320.64,257.65
2016,2,28,10,15,83.0,262.5,2.3,16.0,311.5,347.27,278.82
2016,2,28,10,30,94.0,280.0,2.3,16.0,338.0,373.29,298.69
2016,2,28,10,45,348.0,238.5,2.35,16.5,465.0,623.11,494.53
2016,2,28,11,0,602.0,197.0,2.4,17.0,592.0,853.74,661.91
2016,2,28,11,15,441.0,256.5,2.45,17.0,549.5,735.71,571.53
2016,2,28,11,30,280.0,316.0,2.5,17.0,507.0,609.08,475.84
2016,2,28,11,45,243.0,326.5,2.6,17.5,494.0,550.83,431.96
2016,2,28,12,0,206.0,337.0,2.7,18.0,481.0,515.64,404.07
2016,2,28,12,15,267.5,326.5,2.7,18.0,514.0,563.7,441.0
2016,2,28,12,30,329.0,316.0,2.7,18.0,547.0,586.68,458.68
2016,2,28,12,45,270.0,323.5,2.75,18.0,512.0,527.42,413.01
2016,2,28,13,0,211.0,331.0,2.8,18.0,477.0,457.34,359.35
2016,2,28,13,15,197.0,324.5,2.75,18.0,459.0,425.76,335.01
2016,2,28,13,30,183.0,318.0,2.7,18.0,441.0,395.16,311.07
2016,2,28,13,45,269.5,292.5,2.65,18.0,466.5,417.8,328.69
2016,2,28,14,0,356.0,267.0,2.6,18.0,492.0,419.99,329.33
2016,2,28,14,15,364.0,251.5,2.55,17.5,472.0,383.97,300.24
2016,2,28,14,30,372.0,236.0,2.5,17.0,452.0,346.88,269.57
2016,2,28,14,45,489.0,188.5,2.45,17.0,454.0,326.82,248.64
2016,2,28,15,0,606.0,141.0,2.4,17.0,456.0,290.63,212.4
2016,2,28,15,15,577.0,136.0,2.15,16.5,416.5,236.04,165.64
2016,2,28,15,30,548.0,131.0,1.9,16.0,377.0,181.57,121.24
2016,2,28,15,45,274.0,121.0,1.7,16.0,244.0,110.23,76.97
2016,2,28,16,0,0.0,111.0,1.5,16.0,111.0,81.75,66.68
2016,2,28,16,15,0.0,94.5,1.35,15.5,94.5,69.99,56.6
2016,2,28,16,30,0.0,78.0,1.2,15.0,78.0,58.19,46.28
2016,2,28,16,45,0.0,62.0,1.1,14.5,62.0,46.62,35.96
2016,2,28,17,0,0.0,46.0,1.0,14.0,46.0,34.94,25.37
2016,2,28,17,15,0.0,31.5,1.0,13.5,31.5,24.07,15.37
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,12.94,4.59
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.69,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,10.0,1.0,9.5,15.5,74.18,0.0
2016,2,29,7,0,196.0,20.0,1.0,10.0,31.0,202.75,75.03
2016,2,29,7,15,322.5,32.5,1.15,10.5,73.0,336.53,269.58
2016,2,29,7,30,449.0,45.0,1.3,11.0,115.0,467.17,383.12
2016,2,29,7,45,537.0,51.5,1.45,12.0,165.0,567.04,464.23
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,671.2,544.38
2016,2,29,8,15,312.5,80.0,1.6,13.5,158.5,421.74,350.56
2016,2,29,8,30,0.0,102.0,1.6,14.0,102.0,86.64,67.88
2016,2,29,8,45,22.5,136.5,1.65,15.0,146.0,142.97,116.14
2016,2,29,9,0,45.0,171.0,1.7,16.0,190.0,221.02,180.01
2016,2,29,9,15,53.5,191.0,1.75,16.5,216.5,249.47,202.12
2016,2,29,9,30,62.0,211.0,1.8,17.0,243.0,277.75,223.89
2016,2,29,9,45,463.5,149.5,1.85,17.5,410.0,682.57,542.58
2016,2,29,10,0,865.0,88.0,1.9,18.0,577.0,1023.34,773.78
2016,2,29,10,15,876.5,90.0,1.85,18.0,609.0,1020.8,765.68
2016,2,29,10,30,888.0,92.0,1.8,18.0,641.0,1027.27,767.89
2016,2,29,10,45,891.5,95.5,1.8,18.5,665.0,1023.41,762.65
2016,2,29,11,0,895.0,99.0,1.8,19.0,689.0,1015.51,755.11
2016,2,29,11,15,900.0,100.0,1.75,19.0,706.5,1002.25,745.02
2016,2,29,11,30,905.0,101.0,1.7,19.0,724.0,985.04,732.59
2016,2,29,11,45,913.0,98.5,1.7,19.5,734.5,962.9,716.42
2016,2,29,12,0,921.0,96.0,1.7,20.0,745.0,936.85,697.87
2016,2,29,12,15,921.5,96.0,1.75,20.0,746.5,903.11,676.22
2016,2,29,12,30,922.0,96.0,1.8,20.0,748.0,866.03,652.24
2016,2,29,12,45,925.5,93.5,1.85,20.5,742.5,825.54,624.54
2016,2,29,13,0,929.0,91.0,1.9,21.0,737.0,781.82,594.44
2016,2,29,13,15,925.0,90.0,1.9,21.0,722.5,731.35,558.31
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,678.64,519.07
2016,2,29,13,45,755.0,140.5,1.9,21.5,637.0,582.66,445.42
2016,2,29,14,0,589.0,192.0,1.9,22.0,566.0,486.89,371.74
2016,2,29,14,15,599.0,178.5,1.8,22.0,543.5,444.73,337.46
2016,2,29,14,30,609.0,165.0,1.7,22.0,521.0,395.77,296.65
2016,2,29,14,45,566.5,167.0,1.6,22.0,482.0,334.93,246.73
2016,2,29,15,0,524.0,169.0,1.5,22.0,443.0,282.74,203.34
2016,2,29,15,15,661.5,124.0,1.35,21.5,442.0,242.76,163.55
2016,2,29,15,30,799.0,79.0,1.2,21.0,441.0,184.83,110.31
2016,2,29,15,45,759.5,78.0,1.05,20.5,393.0,124.57,70.14
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,64.19,50.37
2016,2,29,16,15,678.0,71.5,0.9,19.0,296.0,57.95,45.32
2016,2,29,16,30,636.0,66.0,0.9,18.0,247.0,53.76,41.86
2016,2,29,16,45,564.5,59.5,0.9,17.5,197.0,48.5,37.2
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,43.33,32.43
2016,2,29,17,15,390.5,42.0,0.9,16.5,102.0,34.38,24.13
2016,2,29,17,30,288.0,31.0,0.9,16.0,57.0,25.45,14.94
2016,2,29,17,45,144.0,15.5,0.95,16.0,28.5,12.56,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.5,95.22,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,37.0,250.56,123.32
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.5,381.84,303.75
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,512.55,415.47
2016,3,1,7,45,583.5,50.0,1.85,15.0,175.0,604.4,489.7
2016,3,1,8,0,659.0,57.0,2.1,16.0,226.0,699.79,562.83
2016,3,1,8,15,705.0,62.0,2.15,16.5,277.0,761.34,607.4
2016,3,1,8,30,751.0,67.0,2.2,17.0,328.0,829.94,655.14
2016,3,1,8,45,785.0,70.5,2.3,17.5,377.0,884.04,691.21
2016,3,1,9,0,819.0,74.0,2.4,18.0,426.0,936.14,724.95
2016,3,1,9,15,840.5,76.5,2.45,18.0,470.5,971.92,747.67
2016,3,1,9,30,862.0,79.0,2.5,18.0,515.0,1004.52,768.11
2016,3,1,9,45,805.0,96.5,2.65,18.5,527.5,972.47,744.19
2016,3,1,10,0,748.0,114.0,2.8,19.0,540.0,942.29,722.12
2016,3,1,10,15,728.5,130.0,2.8,19.0,564.0,938.04,718.04
2016,3,1,10,30,709.0,146.0,2.8,19.0,588.0,929.55,710.97
2016,3,1,10,45,823.0,116.0,2.85,19.5,648.5,991.39,751.15
2016,3,1,11,0,937.0,86.0,2.9,20.0,709.0,1041.65,782.27
2016,3,1,11,15,942.0,87.0,2.9,20.0,726.5,1027.83,771.73
2016,3,1,11,30,947.0,88.0,2.9,20.0,744.0,1009.89,759.23
2016,3,1,11,45,949.5,88.0,2.9,20.0,754.0,984.47,741.86
2016,3,1,12,0,952.0,88.0,2.9,20.0,764.0,955.21,722.04
2016,3,1,12,15,952.5,88.0,2.85,20.0,765.5,920.51,698.15
2016,3,1,12,30,953.0,88.0,2.8,20.0,767.0,882.34,671.9
2016,3,1,12,45,951.5,88.0,2.8,20.0,760.0,839.3,642.56
2016,3,1,13,0,950.0,88.0,2.8,20.0,753.0,793.29,610.94
2016,3,1,13,15,946.0,87.0,2.8,20.0,738.0,741.81,573.43
2016,3,1,13,30,942.0,86.0,2.8,20.0,723.0,688.04,532.56
2016,3,1,13,45,936.5,85.0,2.8,20.0,700.5,631.34,488.32
2016,3,1,14,0,931.0,84.0,2.8,20.0,678.0,572.97,441.43
2016,3,1,14,15,921.5,82.5,2.8,19.5,648.0,510.88,390.9
2016,3,1,14,30,912.0,81.0,2.8,19.0,618.0,448.12,337.97
2016,3,1,14,45,897.5,79.0,2.8,19.0,581.0,382.81,280.87
2016,3,1,15,0,883.0,77.0,2.8,19.0,544.0,317.98,223.21
2016,3,1,15,15,864.0,74.5,2.65,18.5,501.0,252.55,165.94
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,184.73,110.01
2016,3,1,15,45,819.0,68.5,2.45,17.5,411.0,120.78,66.28
2016,3,1,16,0,793.0,65.0,2.4,17.0,364.0,60.03,47.4
2016,3,1,16,15,753.5,61.0,2.1,16.0,313.5,55.6,43.82
2016,3,1,16,30,714.0,57.0,1.8,15.0,263.0,51.97,40.79
2016,3,1,16,45,654.0,51.5,1.5,14.5,212.0,46.91,36.27
2016,3,1,17,0,594.0,46.0,1.2,14.0,161.0,41.9,31.61
2016,3,1,17,15,492.0,37.0,1.15,13.5,113.5,30.93,21.5
2016,3,1,17,30,390.0,28.0,1.1,13.0,66.0,23.33,13.66
2016,3,1,17,45,195.0,14.0,1.05,12.5,33.0,11.39,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,85.5,11.5,0.8,12.5,17.0,66.92,0.0
2016,3,2,7,0,171.0,23.0,0.9,13.0,34.0,189.15,108.9
2016,3,2,7,15,255.5,38.0,1.05,13.5,71.5,287.28,230.83
2016,3,2,7,30,340.0,53.0,1.2,14.0,109.0,383.72,315.07
2016,3,2,7,45,386.5,66.5,1.4,14.5,151.5,451.52,371.99
2016,3,2,8,0,433.0,80.0,1.6,15.0,194.0,521.59,428.28
2016,3,2,8,15,473.0,89.5,1.6,15.5,237.0,581.6,473.48
2016,3,2,8,30,513.0,99.0,1.6,16.0,280.0,652.03,524.54
2016,3,2,8,45,528.0,112.5,1.6,17.0,321.0,684.08,544.47
2016,3,2,9,0,543.0,126.0,1.6,18.0,362.0,724.01,569.68
2016,3,2,9,15,577.0,130.5,1.6,18.5,404.5,780.96,607.19
2016,3,2,9,30,611.0,135.0,1.6,19.0,447.0,825.82,635.16
2016,3,2,9,45,739.0,111.5,1.6,19.5,516.5,930.4,703.03
2016,3,2,10,0,867.0,88.0,1.6,20.0,586.0,1025.07,761.17
2016,3,2,10,15,761.0,127.5,1.65,20.0,582.5,967.91,721.84
2016,3,2,10,30,655.0,167.0,1.7,20.0,579.0,897.63,675.18
2016,3,2,10,45,652.5,177.0,1.8,20.5,600.5,895.53,673.41
2016,3,2,11,0,650.0,187.0,1.9,21.0,622.0,890.0,668.66
2016,3,2,11,15,574.5,221.5,1.95,21.0,613.0,826.69,624.4
2016,3,2,11,30,499.0,256.0,2.0,21.0,604.0,772.33,585.2
2016,3,2,11,45,556.0,239.0,2.15,21.0,631.5,788.48,598.71
2016,3,2,12,0,613.0,222.0,2.3,21.0,659.0,806.05,612.24
2016,3,2,12,15,496.5,266.0,2.4,21.0,621.0,715.06,545.96
2016,3,2,12,30,380.0,310.0,2.5,21.0,583.0,618.99,475.59
2016,3,2,12,45,444.5,282.5,2.6,21.0,598.5,635.69,489.32
2016,3,2,13,0,509.0,255.0,2.7,21.0,614.0,630.88,486.64
2016,3,2,13,15,482.5,266.5,2.75,20.5,601.0,590.9,457.1
2016,3,2,13,30,456.0,278.0,2.8,20.0,588.0,551.29,427.51
2016,3,2,13,45,444.0,266.0,2.85,20.0,560.0,502.01,389.75
2016,3,2,14,0,432.0,254.0,2.9,20.0,532.0,453.32,351.66
2016,3,2,14,15,439.5,238.5,2.9,19.5,510.5,411.76,318.57
2016,3,2,14,30,447.0,223.0,2.9,19.0,489.0,368.98,283.39
2016,3,2,14,45,433.0,211.0,2.9,19.0,455.5,320.3,242.51
2016,3,2,15,0,419.0,199.0,2.9,19.0,422.0,273.16,202.47
2016,3,2,15,15,427.0,180.0,2.85,18.5,391.5,227.51,163.37
2016,3,2,15,30,435.0,161.0,2.8,18.0,361.0,181.12,125.03
2016,3,2,15,45,375.5,152.0,2.8,17.5,312.0,135.09,93.99
2016,3,2,16,0,316.0,143.0,2.8,17.0,263.0,99.23,81.62
2016,3,2,16,15,277.5,130.5,2.65,16.5,225.5,90.95,74.73
2016,3,2,16,30,239.0,118.0,2.5,16.0,188.0,82.5,67.49
2016,3,2,16,45,217.0,97.5,2.4,15.5,151.5,69.21,55.78
2016,3,2,17,0,195.0,77.0,2.3,15.0,115.0,55.54,43.47
2016,3,2,17,15,145.5,57.0,2.1,14.5,80.5,41.61,30.72
2016,3,2,17,30,96.0,37.0,1.9,14.0,46.0,27.44,17.17
2016,3,2,17,45,48.0,18.5,1.75,14.0,23.0,14.03,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,11.42,1.91
