Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,24.54,14.7
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,40.18,28.41
2016,3,3,7,45,0.0,66.5,1.05,14.5,66.5,57.61,43.5
2016,3,3,8,0,0.0,85.0,1.1,15.0,85.0,74.53,57.93
2016,3,3,8,15,0.5,104.0,1.0,15.5,104.5,92.2,72.71
2016,3,3,8,30,1.0,123.0,0.9,16.0,124.0,109.67,87.01
2016,3,3,8,45,78.5,156.0,0.8,16.5,191.0,236.92,193.58
2016,3,3,9,0,156.0,189.0,0.7,17.0,258.0,373.8,301.17
2016,3,3,9,15,170.0,209.0,0.6,17.0,291.0,409.78,326.24
2016,3,3,9,30,184.0,229.0,0.5,17.0,324.0,445.13,351.01
2016,3,3,9,45,216.5,244.0,0.45,17.5,363.5,492.25,384.12
2016,3,3,10,0,249.0,259.0,0.4,18.0,403.0,563.5,432.93
2016,3,3,10,15,219.5,278.0,0.5,18.0,410.0,525.13,404.08
2016,3,3,10,30,190.0,297.0,0.6,18.0,417.0,510.46,392.92
2016,3,3,10,45,188.5,309.5,0.7,18.5,432.5,515.62,395.98
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,519.73,398.09
2016,3,3,11,15,142.5,327.0,1.05,19.0,425.0,472.67,363.7
2016,3,3,11,30,98.0,332.0,1.3,19.0,402.0,404.87,313.52
2016,3,3,11,45,100.5,335.0,1.55,19.0,407.0,403.03,313.13
2016,3,3,12,0,103.0,338.0,1.8,19.0,412.0,400.72,311.86
2016,3,3,12,15,226.5,329.5,1.9,19.0,493.0,508.46,395.35
2016,3,3,12,30,350.0,321.0,2.0,19.0,574.0,604.15,466.82
2016,3,3,12,45,263.0,332.5,2.1,19.0,521.5,525.88,407.19
2016,3,3,13,0,176.0,344.0,2.2,19.0,469.0,439.52,341.86
2016,3,3,13,15,178.5,335.0,2.05,18.5,460.0,418.45,326.53
2016,3,3,13,30,181.0,326.0,1.9,18.0,451.0,396.91,310.27
2016,3,3,13,45,174.0,316.0,1.8,18.0,433.0,368.57,288.06
2016,3,3,14,0,167.0,306.0,1.7,18.0,415.0,340.85,266.16
2016,3,3,14,15,90.5,259.0,1.6,18.0,318.0,246.62,192.8
2016,3,3,14,30,14.0,212.0,1.5,18.0,221.0,167.89,131.27
2016,3,3,14,45,15.0,204.0,1.45,18.0,213.0,159.87,125.17
2016,3,3,15,0,16.0,196.0,1.4,18.0,205.0,151.66,118.67
2016,3,3,15,15,34.0,193.5,1.3,18.0,210.5,149.94,116.7
2016,3,3,15,30,52.0,191.0,1.2,18.0,216.0,144.61,111.77
2016,3,3,15,45,54.0,173.0,1.1,18.0,196.5,125.57,96.96
2016,3,3,16,0,56.0,155.0,1.0,18.0,177.0,106.85,87.67
2016,3,3,16,15,48.5,134.5,0.9,17.5,152.0,93.7,76.67
2016,3,3,16,30,41.0,114.0,0.8,17.0,127.0,80.3,65.21
2016,3,3,16,45,31.5,93.5,0.7,16.5,102.0,66.62,53.27
2016,3,3,17,0,22.0,73.0,0.6,16.0,77.0,52.71,40.87
2016,3,3,17,15,11.0,52.5,0.6,15.5,54.5,38.7,28.16
2016,3,3,17,30,0.0,32.0,0.6,15.0,32.0,24.03,14.47
2016,3,3,17,45,0.0,16.0,0.65,15.0,16.0,12.21,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,13.0,1.2,13.5,15.5,29.19,0.0
2016,3,4,7,0,56.0,26.0,1.3,14.0,31.0,81.93,53.23
2016,3,4,7,15,101.0,45.5,1.35,14.0,61.0,160.48,128.9
2016,3,4,7,30,146.0,65.0,1.4,14.0,91.0,224.26,185.43
2016,3,4,7,45,166.5,86.0,1.5,14.5,124.5,271.89,226.25
2016,3,4,8,0,187.0,107.0,1.6,15.0,158.0,319.69,265.82
2016,3,4,8,15,206.0,125.5,1.75,15.5,192.0,362.62,300.29
2016,3,4,8,30,225.0,144.0,1.9,16.0,226.0,405.71,333.89
2016,3,4,8,45,186.0,168.0,2.05,16.5,242.0,377.61,309.41
2016,3,4,9,0,147.0,192.0,2.2,17.0,258.0,367.88,299.22
2016,3,4,9,15,73.5,169.5,2.35,17.5,202.5,239.35,194.02
2016,3,4,9,30,0.0,147.0,2.5,18.0,147.0,121.7,95.14
2016,3,4,9,45,0.0,118.0,2.65,18.5,118.0,93.65,71.97
2016,3,4,10,0,0.0,89.0,2.8,19.0,89.0,68.54,51.12
2016,3,4,10,15,0.0,125.0,2.8,19.0,125.0,98.94,75.88
2016,3,4,10,30,0.0,161.0,2.8,19.0,161.0,130.33,101.13
2016,3,4,10,45,3.0,182.5,2.85,19.0,185.0,151.99,118.48
2016,3,4,11,0,6.0,204.0,2.9,19.0,209.0,173.52,135.63
2016,3,4,11,15,43.0,266.5,2.8,18.5,297.5,287.43,226.99
2016,3,4,11,30,80.0,329.0,2.7,18.0,386.0,383.7,302.09
2016,3,4,11,45,43.0,268.0,2.65,18.0,299.0,280.75,220.96
2016,3,4,12,0,6.0,207.0,2.6,18.0,212.0,172.1,134.23
2016,3,4,12,15,3.0,159.0,2.65,18.0,161.5,128.11,99.1
2016,3,4,12,30,0.0,111.0,2.7,18.0,111.0,86.2,65.15
2016,3,4,12,45,0.0,64.0,2.75,18.0,64.0,49.33,35.07
2016,3,4,13,0,0.0,17.0,2.8,18.0,17.0,13.05,5.17
2016,3,4,13,15,0.0,17.0,2.8,17.5,17.0,13.05,5.2
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,13.04,5.22
2016,3,4,13,45,0.0,46.0,2.85,17.0,46.0,35.36,23.81
2016,3,4,14,0,0.0,75.0,2.9,17.0,75.0,57.76,42.41
2016,3,4,14,15,0.0,69.5,2.7,17.0,69.5,53.47,38.93
2016,3,4,14,30,0.0,64.0,2.5,17.0,64.0,49.19,35.46
2016,3,4,14,45,0.0,62.5,2.35,17.0,62.5,48.0,34.56
2016,3,4,15,0,0.0,61.0,2.2,17.0,61.0,46.82,33.66
2016,3,4,15,15,0.0,43.5,1.95,16.5,43.5,33.3,22.48
2016,3,4,15,30,0.0,26.0,1.7,16.0,26.0,19.85,11.23
2016,3,4,15,45,0.0,31.0,1.45,16.0,31.0,23.67,14.53
2016,3,4,16,0,0.0,36.0,1.2,16.0,36.0,27.49,18.87
2016,3,4,16,15,0.0,31.0,1.1,16.0,31.0,23.64,15.49
2016,3,4,16,30,0.0,26.0,1.0,16.0,26.0,19.8,12.08
2016,3,4,16,45,0.0,21.0,0.95,16.0,21.0,15.97,8.63
2016,3,4,17,0,0.0,16.0,0.9,16.0,16.0,12.15,5.15
2016,3,4,17,15,0.0,11.0,0.95,15.5,11.0,8.34,1.67
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.5,2.8,14.5,9.5,7.47,0.0
2016,3,5,7,0,0.0,19.0,3.1,15.0,19.0,14.48,4.97
2016,3,5,7,15,0.0,37.0,3.2,15.0,37.0,30.69,19.79
2016,3,5,7,30,0.0,55.0,3.3,15.0,55.0,47.92,34.86
2016,3,5,7,45,0.0,75.0,3.45,15.5,75.0,66.95,51.25
2016,3,5,8,0,0.0,95.0,3.6,16.0,95.0,85.4,66.9
2016,3,5,8,15,5.0,113.0,3.6,16.0,115.0,105.68,84.2
2016,3,5,8,30,10.0,131.0,3.6,16.0,135.0,126.15,101.4
2016,3,5,8,45,5.0,117.0,3.65,16.0,119.0,102.47,81.15
2016,3,5,9,0,0.0,103.0,3.7,16.0,103.0,82.18,63.73
2016,3,5,9,15,0.0,123.0,3.75,16.0,123.0,99.87,78.32
2016,3,5,9,30,0.0,143.0,3.8,16.0,143.0,117.6,92.77
2016,3,5,9,45,0.0,139.5,3.9,16.5,139.5,113.09,88.62
2016,3,5,10,0,0.0,136.0,4.0,17.0,136.0,109.09,84.96
2016,3,5,10,15,0.0,117.0,4.25,17.5,117.0,91.96,70.58
2016,3,5,10,30,0.0,98.0,4.5,18.0,98.0,75.81,57.09
2016,3,5,10,45,0.0,121.5,4.75,18.5,121.5,95.4,72.9
2016,3,5,11,0,0.0,145.0,5.0,19.0,145.0,115.18,88.72
2016,3,5,11,15,0.0,144.0,5.1,19.0,144.0,114.04,87.68
2016,3,5,11,30,0.0,143.0,5.2,19.0,143.0,112.94,86.72
2016,3,5,11,45,0.0,145.0,5.3,19.5,145.0,114.38,87.67
2016,3,5,12,0,0.0,147.0,5.4,20.0,147.0,115.81,88.62
2016,3,5,12,15,79.5,252.5,5.35,19.5,310.5,288.35,228.91
2016,3,5,12,30,159.0,358.0,5.3,19.0,474.0,464.81,367.15
2016,3,5,12,45,213.0,349.0,5.3,19.0,502.5,485.17,383.25
2016,3,5,13,0,267.0,340.0,5.3,19.0,531.0,514.33,405.94
2016,3,5,13,15,274.5,327.0,5.35,18.5,520.5,487.28,385.67
2016,3,5,13,30,282.0,314.0,5.4,18.0,510.0,459.17,364.34
2016,3,5,13,45,145.0,262.0,5.5,18.0,362.5,305.37,242.62
2016,3,5,14,0,8.0,210.0,5.6,18.0,215.0,167.06,131.22
2016,3,5,14,15,4.0,124.5,5.85,17.5,127.0,97.82,75.33
2016,3,5,14,30,0.0,39.0,6.1,17.0,39.0,29.91,19.35
2016,3,5,14,45,0.0,38.0,6.35,17.0,38.0,29.12,18.75
2016,3,5,15,0,0.0,37.0,6.6,17.0,37.0,28.33,18.15
2016,3,5,15,15,0.0,23.0,6.75,16.5,23.0,17.57,9.18
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,6.86,0.16
2016,3,5,15,45,0.0,11.0,7.05,16.0,11.0,8.38,1.47
2016,3,5,16,0,0.0,13.0,7.2,16.0,13.0,9.89,3.15
2016,3,5,16,15,0.0,11.0,7.25,15.5,11.0,8.36,1.81
2016,3,5,16,30,0.0,9.0,7.3,15.0,9.0,6.83,0.46
2016,3,5,16,45,0.0,7.0,7.35,15.0,7.0,5.31,0.0
2016,3,5,17,0,0.0,5.0,7.4,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,7.3,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,72.0,18.0,1.5,11.5,24.0,62.96,0.0
2016,3,6,7,0,144.0,36.0,1.6,12.0,48.0,181.78,135.34
2016,3,6,7,15,256.0,51.5,1.8,12.0,91.5,306.03,251.73
2016,3,6,7,30,368.0,67.0,2.0,12.0,135.0,424.84,354.28
2016,3,6,7,45,452.5,76.0,2.25,12.5,185.5,519.38,432.3
2016,3,6,8,0,537.0,85.0,2.5,13.0,236.0,625.72,516.25
2016,3,6,8,15,587.0,92.5,2.6,13.0,286.5,698.15,571.38
2016,3,6,8,30,637.0,100.0,2.7,13.0,337.0,770.55,624.85
2016,3,6,8,45,677.0,104.0,2.85,13.5,386.0,828.6,665.38
2016,3,6,9,0,717.0,108.0,3.0,14.0,435.0,885.02,703.83
2016,3,6,9,15,741.5,112.0,3.05,14.0,478.5,923.82,729.58
2016,3,6,9,30,766.0,116.0,3.1,14.0,522.0,959.75,753.16
2016,3,6,9,45,785.5,118.5,3.2,14.5,561.0,985.5,768.46
2016,3,6,10,0,805.0,121.0,3.3,15.0,600.0,999.68,775.77
2016,3,6,10,15,558.5,204.0,3.3,15.0,544.5,834.81,657.06
2016,3,6,10,30,312.0,287.0,3.3,15.0,489.0,644.83,511.36
2016,3,6,10,45,579.0,209.0,3.35,15.0,601.5,843.55,664.38
2016,3,6,11,0,846.0,131.0,3.4,15.0,714.0,1013.09,782.14
2016,3,6,11,15,427.0,174.5,3.4,15.0,469.0,629.1,501.72
2016,3,6,11,30,8.0,218.0,3.4,15.0,224.0,185.38,146.2
2016,3,6,11,45,57.0,285.0,3.45,15.0,327.0,309.57,247.72
2016,3,6,12,0,106.0,352.0,3.5,15.0,430.0,415.19,330.74
2016,3,6,12,15,255.0,332.5,3.55,15.0,520.0,551.53,438.18
2016,3,6,12,30,404.0,313.0,3.6,15.0,610.0,637.46,504.91
2016,3,6,12,45,239.5,324.0,3.7,15.0,500.0,496.74,394.74
2016,3,6,13,0,75.0,335.0,3.8,15.0,390.0,341.49,271.59
2016,3,6,13,15,74.5,328.5,3.85,15.0,381.5,327.43,260.99
2016,3,6,13,30,74.0,322.0,3.9,15.0,373.0,313.39,249.9
2016,3,6,13,45,238.5,296.5,3.95,15.0,455.0,395.93,316.21
2016,3,6,14,0,403.0,271.0,4.0,15.0,537.0,439.85,349.35
2016,3,6,14,15,240.5,272.0,4.05,15.0,429.0,335.76,266.25
2016,3,6,14,30,78.0,273.0,4.1,15.0,321.0,241.66,192.07
2016,3,6,14,45,81.5,257.5,4.15,15.0,305.0,222.19,176.12
2016,3,6,15,0,85.0,242.0,4.2,15.0,289.0,202.49,159.65
2016,3,6,15,15,93.5,224.5,4.1,14.5,272.5,182.22,142.71
2016,3,6,15,30,102.0,207.0,4.0,14.0,256.0,161.09,125.32
2016,3,6,15,45,51.0,158.5,3.95,14.0,183.0,116.35,91.25
2016,3,6,16,0,0.0,110.0,3.9,14.0,110.0,81.63,67.07
2016,3,6,16,15,0.0,95.0,3.75,13.5,95.0,70.89,57.83
2016,3,6,16,30,0.0,80.0,3.6,13.0,80.0,60.05,48.34
2016,3,6,16,45,0.0,64.0,3.45,12.5,64.0,48.44,37.97
2016,3,6,17,0,0.0,48.0,3.3,12.0,48.0,36.71,27.33
2016,3,6,17,15,0.0,34.0,3.3,12.0,34.0,25.97,17.41
2016,3,6,17,30,0.0,20.0,3.3,12.0,20.0,15.23,7.43
2016,3,6,17,45,0.0,10.0,3.3,12.0,10.0,7.59,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,2.0,15.0,1.7,8.5,15.0,12.98,0.0
2016,3,7,7,0,4.0,30.0,1.8,9.0,30.0,30.22,18.44
2016,3,7,7,15,24.0,50.0,1.95,9.0,54.5,75.25,59.14
2016,3,7,7,30,44.0,70.0,2.1,9.0,79.0,113.7,93.89
2016,3,7,7,45,55.0,92.0,2.3,9.5,106.0,148.13,124.27
2016,3,7,8,0,66.0,114.0,2.5,10.0,133.0,182.36,153.83
2016,3,7,8,15,74.0,134.5,2.6,10.0,160.0,211.63,178.72
2016,3,7,8,30,82.0,155.0,2.7,10.0,187.0,240.91,203.13
2016,3,7,8,45,210.0,167.0,2.85,10.0,261.0,419.06,352.86
2016,3,7,9,0,338.0,179.0,3.0,10.0,335.0,560.31,467.05
2016,3,7,9,15,593.5,132.5,3.0,10.0,437.5,799.01,650.96
2016,3,7,9,30,849.0,86.0,3.0,10.0,540.0,999.4,792.69
2016,3,7,9,45,755.0,119.5,3.0,10.5,545.0,955.13,756.0
2016,3,7,10,0,661.0,153.0,3.0,11.0,550.0,897.46,712.22
2016,3,7,10,15,782.5,122.5,3.0,11.0,616.0,974.0,765.8
2016,3,7,10,30,904.0,92.0,3.0,11.0,682.0,1040.81,810.33
2016,3,7,10,45,629.0,198.0,3.05,11.5,616.0,890.77,702.07
2016,3,7,11,0,354.0,304.0,3.1,12.0,550.0,685.31,544.92
2016,3,7,11,15,356.0,310.5,3.15,12.0,563.0,681.62,543.03
2016,3,7,11,30,358.0,317.0,3.2,12.0,576.0,676.02,538.35
2016,3,7,11,45,179.0,171.0,3.3,12.0,300.5,344.14,281.26
2016,3,7,12,0,0.0,25.0,3.4,12.0,25.0,19.22,10.54
2016,3,7,12,15,2.5,111.5,3.45,12.0,113.5,88.8,69.03
2016,3,7,12,30,5.0,198.0,3.5,12.0,202.0,161.49,129.01
2016,3,7,12,45,16.5,243.5,3.6,12.0,256.0,207.63,166.85
2016,3,7,13,0,28.0,289.0,3.7,12.0,310.0,265.11,213.43
2016,3,7,13,15,106.0,314.0,3.7,12.0,389.5,335.37,271.0
2016,3,7,13,30,184.0,339.0,3.7,12.0,469.0,406.51,327.55
2016,3,7,13,45,92.0,249.5,3.7,12.0,314.5,263.38,212.52
2016,3,7,14,0,0.0,160.0,3.7,12.0,160.0,123.74,98.1
2016,3,7,14,15,3.0,177.5,3.7,12.0,179.5,138.07,110.31
2016,3,7,14,30,6.0,195.0,3.7,12.0,199.0,151.49,121.54
2016,3,7,14,45,117.0,220.5,3.7,12.0,285.5,209.84,167.19
2016,3,7,15,0,228.0,246.0,3.7,12.0,372.0,244.96,191.2
2016,3,7,15,15,211.0,232.5,3.5,12.0,342.5,211.41,162.91
2016,3,7,15,30,194.0,219.0,3.3,12.0,313.0,179.98,137.69
2016,3,7,15,45,401.0,166.5,3.15,12.0,334.5,141.33,101.35
2016,3,7,16,0,608.0,114.0,3.0,12.0,356.0,86.02,71.44
2016,3,7,16,15,562.5,106.0,2.55,11.5,307.0,81.0,67.31
2016,3,7,16,30,517.0,98.0,2.1,11.0,258.0,72.46,59.86
2016,3,7,16,45,466.5,85.0,1.7,11.0,210.0,63.33,51.61
2016,3,7,17,0,416.0,72.0,1.3,11.0,162.0,54.02,43.01
2016,3,7,17,15,320.5,58.5,1.25,10.5,116.5,43.86,33.52
2016,3,7,17,30,225.0,45.0,1.2,10.0,71.0,33.71,23.64
2016,3,7,17,45,112.5,22.5,1.15,9.5,35.5,17.03,4.66
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.5,1.2,8.0,31.0,155.58,0.0
2016,3,8,7,0,313.0,33.0,1.2,9.0,62.0,314.1,247.24
2016,3,8,7,15,419.5,43.5,1.3,9.5,109.5,423.13,349.15
2016,3,8,7,30,526.0,54.0,1.4,10.0,157.0,540.46,446.36
2016,3,8,7,45,587.0,61.5,1.5,10.5,207.5,622.01,511.25
2016,3,8,8,0,648.0,69.0,1.6,11.0,258.0,705.68,574.67
2016,3,8,8,15,689.5,74.5,1.6,11.5,309.0,770.14,620.14
2016,3,8,8,30,731.0,80.0,1.6,12.0,360.0,834.15,663.41
2016,3,8,8,45,745.0,89.0,1.6,12.5,405.5,875.16,688.89
2016,3,8,9,0,759.0,98.0,1.6,13.0,451.0,913.39,711.93
2016,3,8,9,15,780.0,101.5,1.6,13.0,494.5,941.11,728.62
2016,3,8,9,30,801.0,105.0,1.6,13.0,538.0,973.5,748.45
2016,3,8,9,45,764.0,118.5,1.65,13.5,554.5,962.62,738.23
2016,3,8,10,0,727.0,132.0,1.7,14.0,571.0,940.26,720.91
2016,3,8,10,15,636.5,174.0,1.75,14.0,573.5,890.62,686.43
2016,3,8,10,30,546.0,216.0,1.8,14.0,576.0,826.71,640.86
2016,3,8,10,45,588.0,211.0,1.9,14.0,611.0,853.33,660.95
2016,3,8,11,0,630.0,206.0,2.0,14.0,646.0,885.58,683.62
2016,3,8,11,15,602.5,223.0,2.0,14.0,652.0,858.42,662.66
2016,3,8,11,30,575.0,240.0,2.0,14.0,658.0,823.2,636.87
2016,3,8,11,45,513.5,268.0,2.0,14.0,645.0,773.03,599.47
2016,3,8,12,0,452.0,296.0,2.0,14.0,632.0,722.39,561.58
2016,3,8,12,15,311.0,330.5,1.95,14.0,561.5,595.31,466.05
2016,3,8,12,30,170.0,365.0,1.9,14.0,491.0,477.64,375.53
2016,3,8,12,45,97.0,323.0,1.85,14.0,395.0,353.57,280.13
2016,3,8,13,0,24.0,281.0,1.8,14.0,299.0,242.48,192.08
2016,3,8,13,15,19.5,265.0,1.85,14.0,279.5,223.45,177.38
2016,3,8,13,30,15.0,249.0,1.9,14.0,260.0,205.22,162.93
2016,3,8,13,45,12.0,233.5,2.0,14.0,242.5,189.05,150.12
2016,3,8,14,0,9.0,218.0,2.1,14.0,225.0,173.49,137.76
2016,3,8,14,15,70.0,252.5,2.15,13.5,297.0,230.04,183.62
2016,3,8,14,30,131.0,287.0,2.2,13.0,369.0,275.97,219.38
2016,3,8,14,45,240.5,256.5,2.3,13.0,395.0,278.9,218.23
2016,3,8,15,0,350.0,226.0,2.4,13.0,421.0,264.71,201.38
2016,3,8,15,15,175.0,189.5,2.2,12.5,287.0,175.43,134.07
2016,3,8,15,30,0.0,153.0,2.0,12.0,153.0,113.56,90.82
2016,3,8,15,45,82.0,161.0,1.8,12.0,194.0,119.88,93.82
2016,3,8,16,0,164.0,169.0,1.6,12.0,235.0,114.32,96.33
2016,3,8,16,15,153.0,148.5,1.35,11.5,203.5,101.74,85.6
2016,3,8,16,30,142.0,128.0,1.1,11.0,172.0,88.81,74.38
2016,3,8,16,45,127.5,106.0,0.85,11.0,140.5,74.66,61.71
2016,3,8,17,0,113.0,84.0,0.6,11.0,109.0,60.15,48.51
2016,3,8,17,15,88.5,63.0,0.55,10.5,79.5,45.82,35.32
2016,3,8,17,30,64.0,42.0,0.5,10.0,50.0,31.2,21.6
2016,3,8,17,45,32.0,21.0,0.5,10.0,25.0,16.18,5.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,152.12,15.11
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,302.56,240.57
2016,3,9,7,15,397.5,43.5,1.95,11.0,107.5,406.09,336.5
2016,3,9,7,30,498.0,54.0,2.0,11.0,153.0,517.57,430.23
2016,3,9,7,45,249.0,56.0,2.15,11.5,105.5,313.66,266.08
2016,3,9,8,0,0.0,58.0,2.3,12.0,58.0,44.43,32.66
2016,3,9,8,15,0.0,70.0,2.35,12.5,70.0,53.96,40.93
2016,3,9,8,30,0.0,82.0,2.4,13.0,82.0,64.12,49.42
2016,3,9,8,45,18.0,134.0,2.5,13.5,143.0,131.26,106.67
2016,3,9,9,0,36.0,186.0,2.6,14.0,204.0,222.83,182.31
2016,3,9,9,15,168.5,208.0,2.6,14.5,299.0,401.12,328.98
2016,3,9,9,30,301.0,230.0,2.6,15.0,394.0,584.02,470.67
2016,3,9,9,45,487.0,191.0,2.6,15.5,478.0,751.75,596.23
2016,3,9,10,0,673.0,152.0,2.6,16.0,562.0,907.66,704.62
2016,3,9,10,15,587.5,194.0,2.6,16.0,565.0,851.17,662.12
2016,3,9,10,30,502.0,236.0,2.6,16.0,568.0,803.03,624.96
2016,3,9,10,45,406.0,277.5,2.6,16.5,553.0,717.21,559.48
2016,3,9,11,0,310.0,319.0,2.6,17.0,538.0,656.15,510.97
2016,3,9,11,15,329.0,323.0,2.6,17.0,560.0,666.78,518.85
2016,3,9,11,30,348.0,327.0,2.6,17.0,582.0,674.96,524.44
2016,3,9,11,45,345.5,332.0,2.6,17.5,588.0,661.72,513.13
2016,3,9,12,0,343.0,337.0,2.6,18.0,594.0,646.91,500.88
2016,3,9,12,15,237.0,351.0,2.6,18.0,529.0,533.03,414.96
2016,3,9,12,30,131.0,365.0,2.6,18.0,464.0,444.94,346.8
2016,3,9,12,45,120.5,359.5,2.65,18.5,449.5,419.78,327.31
2016,3,9,13,0,110.0,354.0,2.7,19.0,435.0,382.04,298.04
2016,3,9,13,15,84.0,335.0,2.65,19.0,396.0,337.63,263.64
2016,3,9,13,30,58.0,316.0,2.6,19.0,357.0,296.44,231.56
2016,3,9,13,45,63.0,309.0,2.6,19.0,352.5,286.21,223.77
2016,3,9,14,0,68.0,302.0,2.6,19.0,348.0,275.35,215.28
2016,3,9,14,15,128.0,296.0,2.55,19.0,377.5,294.83,229.95
2016,3,9,14,30,188.0,290.0,2.5,19.0,407.0,299.95,232.26
2016,3,9,14,45,115.0,260.0,2.45,19.0,330.5,236.31,182.8
2016,3,9,15,0,42.0,230.0,2.4,19.0,254.0,181.7,141.31
2016,3,9,15,15,36.0,210.0,2.2,18.5,229.5,160.17,124.6
2016,3,9,15,30,30.0,190.0,2.0,18.0,205.0,139.93,108.95
2016,3,9,15,45,53.0,179.0,1.85,18.0,202.0,128.29,99.43
2016,3,9,16,0,76.0,168.0,1.7,18.0,199.0,115.14,94.8
2016,3,9,16,15,66.5,148.0,1.5,17.5,172.5,102.3,84.12
2016,3,9,16,30,57.0,128.0,1.3,17.0,146.0,89.23,73.03
2016,3,9,16,45,48.5,106.0,1.1,16.5,119.5,74.82,60.54
2016,3,9,17,0,40.0,84.0,0.9,16.0,93.0,60.14,47.54
2016,3,9,17,15,24.0,62.5,0.9,15.5,67.5,45.43,34.27
2016,3,9,17,30,8.0,41.0,0.9,15.0,42.0,30.47,20.55
2016,3,9,17,45,4.0,23.5,0.9,14.5,24.0,17.75,6.56
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.5,2.5,12.5,9.5,7.21,0.0
2016,3,10,7,0,0.0,19.0,2.7,13.0,19.0,14.46,6.11
2016,3,10,7,15,0.0,33.0,2.8,13.5,33.0,25.2,15.64
2016,3,10,7,30,0.0,47.0,2.9,14.0,47.0,36.1,25.18
2016,3,10,7,45,0.0,61.5,3.0,14.5,61.5,48.79,36.14
2016,3,10,8,0,0.0,76.0,3.1,15.0,76.0,61.34,46.81
2016,3,10,8,15,0.0,90.5,3.3,15.5,90.5,73.81,57.22
2016,3,10,8,30,0.0,105.0,3.5,16.0,105.0,86.23,67.42
2016,3,10,8,45,21.0,148.0,3.7,16.5,158.0,148.6,119.95
2016,3,10,9,0,42.0,191.0,3.9,17.0,211.0,234.16,190.02
2016,3,10,9,15,21.0,162.5,4.0,17.0,172.5,158.35,126.85
2016,3,10,9,30,0.0,134.0,4.1,17.0,134.0,108.21,84.46
2016,3,10,9,45,18.0,191.5,4.2,17.5,203.0,180.0,143.55
2016,3,10,10,0,36.0,249.0,4.3,18.0,272.0,277.98,221.89
2016,3,10,10,15,18.0,156.5,4.3,18.0,168.0,158.07,124.81
2016,3,10,10,30,0.0,64.0,4.3,18.0,64.0,49.26,35.12
2016,3,10,10,45,42.5,197.0,4.3,18.5,227.5,219.73,174.92
2016,3,10,11,0,85.0,330.0,4.3,19.0,391.0,397.41,313.75
2016,3,10,11,15,129.0,345.0,4.2,19.0,439.0,472.41,370.99
2016,3,10,11,30,173.0,360.0,4.1,19.0,487.0,520.94,407.92
2016,3,10,11,45,172.5,363.5,4.1,19.5,492.0,513.19,400.68
2016,3,10,12,0,172.0,367.0,4.1,20.0,497.0,504.63,393.14
2016,3,10,12,15,86.0,259.0,4.05,20.0,324.0,314.84,247.05
2016,3,10,12,30,0.0,151.0,4.0,20.0,151.0,118.45,90.29
2016,3,10,12,45,46.5,251.0,3.95,20.0,285.5,248.23,194.7
2016,3,10,13,0,93.0,351.0,3.9,20.0,420.0,366.24,286.36
2016,3,10,13,15,48.0,267.5,3.75,19.5,303.0,254.1,198.87
2016,3,10,13,30,3.0,184.0,3.6,19.0,186.0,145.36,112.54
2016,3,10,13,45,1.5,138.0,3.45,19.0,139.0,107.71,82.47
2016,3,10,14,0,0.0,92.0,3.3,19.0,92.0,70.99,52.75
2016,3,10,14,15,0.0,93.5,3.1,19.0,93.5,72.12,53.8
2016,3,10,14,30,0.0,95.0,2.9,19.0,95.0,73.23,54.81
2016,3,10,14,45,0.0,57.0,2.75,19.0,57.0,43.77,30.69
2016,3,10,15,0,0.0,19.0,2.6,19.0,19.0,14.53,6.47
2016,3,10,15,15,0.0,25.0,2.35,18.5,25.0,19.11,10.37
2016,3,10,15,30,0.0,31.0,2.1,18.0,31.0,23.69,14.3
2016,3,10,15,45,0.0,80.5,1.9,18.0,80.5,61.86,46.36
2016,3,10,16,0,0.0,130.0,1.7,18.0,130.0,94.93,77.48
2016,3,10,16,15,0.0,112.5,1.5,17.5,112.5,82.67,67.1
2016,3,10,16,30,0.0,95.0,1.3,17.0,95.0,70.29,56.52
2016,3,10,16,45,0.0,77.5,1.15,16.5,77.5,57.79,45.63
2016,3,10,17,0,0.0,60.0,1.0,16.0,60.0,45.17,34.43
2016,3,10,17,15,0.0,44.0,1.05,15.5,44.0,33.45,23.83
2016,3,10,17,30,0.0,28.0,1.1,15.0,28.0,21.38,12.8
2016,3,10,17,45,0.0,16.0,1.2,15.0,16.0,12.18,3.11
2016,3,10,18,0,0.0,4.0,1.3,15.0,4.0,3.15,0.0
2016,3,10,18,15,0.0,2.0,1.4,14.5,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,4.8,13.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.0,13.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,8.0,4.9,12.5,8.0,6.06,0.0
2016,3,11,7,30,0.0,11.0,4.8,12.0,11.0,8.34,1.53
2016,3,11,7,45,0.0,14.5,4.7,12.0,14.5,11.01,3.89
2016,3,11,8,0,0.0,18.0,4.6,12.0,18.0,13.69,6.23
2016,3,11,8,15,0.0,21.5,4.55,12.0,21.5,16.37,8.54
2016,3,11,8,30,0.0,25.0,4.5,12.0,25.0,19.06,10.84
2016,3,11,8,45,0.0,42.5,4.45,12.5,42.5,32.5,22.31
2016,3,11,9,0,0.0,60.0,4.4,13.0,60.0,46.0,33.7
2016,3,11,9,15,0.0,50.5,4.45,13.0,50.5,38.7,27.38
2016,3,11,9,30,0.0,41.0,4.5,13.0,41.0,31.41,21.11
2016,3,11,9,45,161.5,154.5,4.6,13.5,254.5,347.02,288.44
2016,3,11,10,0,323.0,268.0,4.7,14.0,468.0,642.74,520.89
2016,3,11,10,15,230.0,294.0,4.9,14.0,440.5,546.84,442.73
2016,3,11,10,30,137.0,320.0,5.1,14.0,413.0,475.13,383.5
2016,3,11,10,45,153.5,333.0,5.3,14.5,440.5,499.01,401.76
2016,3,11,11,0,170.0,346.0,5.5,15.0,468.0,521.44,418.46
2016,3,11,11,15,86.5,261.5,5.55,14.5,323.5,342.32,276.32
2016,3,11,11,30,3.0,177.0,5.6,14.0,179.0,144.24,113.92
2016,3,11,11,45,5.5,199.5,5.65,14.0,204.0,165.16,131.23
2016,3,11,12,0,8.0,222.0,5.7,14.0,229.0,185.8,148.05
2016,3,11,12,15,117.5,295.5,5.6,14.0,385.0,375.95,303.98
2016,3,11,12,30,227.0,369.0,5.5,14.0,541.0,524.71,421.68
2016,3,11,12,45,367.0,321.5,5.4,14.0,596.5,587.33,472.03
2016,3,11,13,0,507.0,274.0,5.3,14.0,652.0,635.72,510.28
2016,3,11,13,15,333.0,312.0,5.4,14.0,558.5,507.1,407.63
2016,3,11,13,30,159.0,350.0,5.5,14.0,465.0,396.55,318.25
2016,3,11,13,45,90.5,303.5,5.65,14.0,368.5,296.23,237.97
2016,3,11,14,0,22.0,257.0,5.8,14.0,272.0,210.05,168.13
2016,3,11,14,15,135.0,272.5,5.7,13.5,358.0,278.75,223.82
2016,3,11,14,30,248.0,288.0,5.6,13.0,444.0,324.16,258.13
2016,3,11,14,45,124.0,208.0,5.55,13.0,286.0,201.13,159.21
2016,3,11,15,0,0.0,128.0,5.5,13.0,128.0,97.62,76.84
2016,3,11,15,15,20.0,163.5,5.25,12.5,173.5,126.32,100.49
2016,3,11,15,30,40.0,199.0,5.0,12.0,219.0,146.55,116.96
2016,3,11,15,45,20.0,136.0,4.8,12.0,146.0,101.86,80.79
2016,3,11,16,0,0.0,73.0,4.6,12.0,73.0,56.03,44.71
2016,3,11,16,15,0.0,63.5,4.35,11.5,63.5,48.67,38.33
2016,3,11,16,30,0.0,54.0,4.1,11.0,54.0,41.33,31.85
2016,3,11,16,45,0.0,44.0,3.9,11.0,44.0,33.62,24.87
2016,3,11,17,0,0.0,34.0,3.7,11.0,34.0,25.93,17.82
2016,3,11,17,15,0.0,25.0,3.55,10.5,25.0,19.03,11.45
2016,3,11,17,30,0.0,16.0,3.4,10.0,16.0,12.15,5.04
2016,3,11,17,45,0.0,9.0,3.3,10.0,9.0,6.82,0.0
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.5,1.85,9.5,15.5,11.81,1.33
2016,3,12,7,0,0.0,31.0,2.1,10.0,31.0,24.42,14.72
2016,3,12,7,15,0.0,52.0,2.25,10.0,52.0,45.75,33.58
2016,3,12,7,30,0.0,73.0,2.4,10.0,73.0,65.95,51.43
2016,3,12,7,45,7.5,94.0,2.6,10.5,96.5,91.83,74.16
2016,3,12,8,0,15.0,115.0,2.8,11.0,120.0,117.8,96.59
2016,3,12,8,15,22.5,135.0,2.9,11.0,143.5,142.74,117.96
2016,3,12,8,30,30.0,155.0,3.0,11.0,167.0,186.16,154.49
2016,3,12,8,45,28.5,170.5,3.2,11.5,183.5,198.73,164.11
2016,3,12,9,0,27.0,186.0,3.4,12.0,200.0,211.26,173.62
2016,3,12,9,15,41.0,211.5,3.45,12.0,234.0,251.38,206.62
2016,3,12,9,30,55.0,237.0,3.5,12.0,268.0,291.34,238.97
2016,3,12,9,45,49.5,249.0,3.6,12.5,278.5,294.91,240.46
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,298.37,241.99
2016,3,12,10,15,32.5,257.5,3.75,13.0,279.0,278.21,224.88
2016,3,12,10,30,21.0,254.0,3.8,13.0,269.0,236.76,190.73
2016,3,12,10,45,46.5,291.5,3.85,13.0,325.0,320.97,258.91
2016,3,12,11,0,72.0,329.0,3.9,13.0,381.0,381.66,307.04
2016,3,12,11,15,63.5,330.0,3.9,13.0,376.5,368.49,295.79
2016,3,12,11,30,55.0,331.0,3.9,13.0,372.0,355.68,285.14
2016,3,12,11,45,47.0,326.0,3.9,13.5,361.5,337.66,269.99
2016,3,12,12,0,39.0,321.0,3.9,14.0,351.0,320.32,255.46
2016,3,12,12,15,25.0,280.0,3.95,14.0,299.0,264.63,211.0
2016,3,12,12,30,11.0,239.0,4.0,14.0,247.0,200.18,159.09
2016,3,12,12,45,11.0,240.0,4.05,14.0,248.5,199.58,158.74
2016,3,12,13,0,11.0,241.0,4.1,14.0,250.0,198.89,158.24
2016,3,12,13,15,5.5,129.5,4.2,14.0,134.0,104.26,81.14
2016,3,12,13,30,0.0,18.0,4.3,14.0,18.0,13.82,5.95
2016,3,12,13,45,18.5,150.5,4.4,14.0,163.5,130.9,103.54
2016,3,12,14,0,37.0,283.0,4.5,14.0,309.0,242.98,194.58
2016,3,12,14,15,24.5,250.0,4.5,14.0,266.5,202.62,161.82
2016,3,12,14,30,12.0,217.0,4.5,14.0,224.0,169.87,135.44
2016,3,12,14,45,6.0,184.5,4.5,14.0,188.0,141.85,112.77
2016,3,12,15,0,0.0,152.0,4.5,14.0,152.0,115.18,91.13
2016,3,12,15,15,0.0,151.5,4.3,14.0,151.5,113.86,90.29
2016,3,12,15,30,0.0,151.0,4.1,14.0,151.0,112.22,89.16
2016,3,12,15,45,1.0,145.5,3.9,14.0,146.0,106.88,84.91
2016,3,12,16,0,2.0,140.0,3.7,14.0,141.0,101.47,84.45
2016,3,12,16,15,1.0,121.5,3.55,13.5,122.0,88.62,73.47
2016,3,12,16,30,0.0,103.0,3.4,13.0,103.0,75.64,62.21
2016,3,12,16,45,0.0,84.5,3.25,13.0,84.5,62.55,50.54
2016,3,12,17,0,0.0,66.0,3.1,13.0,66.0,49.32,38.58
2016,3,12,17,15,0.0,48.5,3.05,12.5,48.5,36.64,27.01
2016,3,12,17,30,0.0,31.0,3.0,12.0,31.0,23.69,15.08
2016,3,12,17,45,0.0,17.5,3.0,12.0,17.5,13.33,4.67
2016,3,12,18,0,0.0,4.0,3.0,12.0,4.0,3.15,0.0
2016,3,12,18,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.5,2.7,13.5,19.5,14.88,4.05
2016,3,13,7,0,0.0,39.0,2.9,14.0,39.0,35.01,23.25
2016,3,13,7,15,15.0,60.5,2.9,14.0,64.0,77.71,60.5
2016,3,13,7,30,30.0,82.0,2.9,14.0,89.0,113.37,91.88
2016,3,13,7,45,40.0,104.0,2.95,14.0,115.5,145.72,119.9
2016,3,13,8,0,50.0,126.0,3.0,14.0,142.0,178.07,147.41
2016,3,13,8,15,59.5,147.0,3.0,14.0,169.0,208.67,172.92
2016,3,13,8,30,69.0,168.0,3.0,14.0,196.0,239.4,198.09
2016,3,13,8,45,34.5,118.5,3.05,14.5,132.5,142.49,116.06
2016,3,13,9,0,0.0,69.0,3.1,15.0,69.0,52.97,39.21
2016,3,13,9,15,0.0,96.0,3.15,14.5,96.0,74.56,57.38
2016,3,13,9,30,0.0,123.0,3.2,14.0,123.0,97.87,76.79
2016,3,13,9,45,0.0,73.0,3.3,14.0,73.0,56.15,41.73
2016,3,13,10,0,0.0,23.0,3.4,14.0,23.0,17.62,9.25
2016,3,13,10,15,3.5,115.0,3.45,14.0,117.5,93.57,72.94
2016,3,13,10,30,7.0,207.0,3.5,14.0,212.0,177.8,141.98
2016,3,13,10,45,3.5,185.5,3.6,14.5,188.5,153.82,121.73
2016,3,13,11,0,0.0,164.0,3.7,15.0,165.0,130.98,102.64
2016,3,13,11,15,0.0,151.0,3.75,15.0,151.5,119.59,93.27
2016,3,13,11,30,0.0,138.0,3.8,15.0,138.0,108.53,84.17
2016,3,13,11,45,0.0,122.5,3.9,15.0,122.5,95.69,73.62
2016,3,13,12,0,0.0,107.0,4.0,15.0,107.0,83.12,63.28
2016,3,13,12,15,0.5,136.0,4.05,15.0,136.5,106.83,82.76
2016,3,13,12,30,1.0,165.0,4.1,15.0,166.0,130.56,102.13
2016,3,13,12,45,9.5,218.0,4.2,15.0,225.0,180.03,142.5
2016,3,13,13,0,18.0,271.0,4.3,15.0,284.0,228.55,181.65
2016,3,13,13,15,14.0,250.0,4.25,15.0,260.5,206.47,163.81
2016,3,13,13,30,10.0,229.0,4.2,15.0,237.0,185.27,146.78
2016,3,13,13,45,15.0,242.0,4.2,15.0,253.0,196.72,156.21
2016,3,13,14,0,20.0,255.0,4.2,15.0,269.0,207.12,164.69
2016,3,13,14,15,20.5,247.5,4.1,15.0,261.0,198.76,157.99
2016,3,13,14,30,21.0,240.0,4.0,15.0,253.0,190.29,151.22
2016,3,13,14,45,10.5,133.5,3.9,15.0,140.0,105.55,82.23
2016,3,13,15,0,0.0,27.0,3.8,15.0,27.0,20.67,11.81
2016,3,13,15,15,0.0,72.5,3.65,15.0,72.5,55.71,41.43
2016,3,13,15,30,0.0,118.0,3.5,15.0,118.0,89.26,69.69
2016,3,13,15,45,0.0,120.5,3.4,15.0,120.5,90.13,70.59
2016,3,13,16,0,0.0,123.0,3.3,15.0,123.0,90.65,74.63
