Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,0.0,107.0,3.1,14.5,107.0,79.3,64.96
2016,3,13,16,30,0.0,91.0,2.9,14.0,91.0,67.85,55.06
2016,3,13,16,45,0.0,75.0,2.75,14.0,75.0,56.3,44.79
2016,3,13,17,0,0.0,59.0,2.6,14.0,59.0,44.65,34.29
2016,3,13,17,15,0.0,43.5,2.55,14.0,43.5,33.24,23.86
2016,3,13,17,30,0.0,28.0,2.5,14.0,28.0,21.36,12.97
2016,3,13,17,45,0.0,16.5,2.5,14.0,16.5,12.56,4.22
2016,3,13,18,0,0.0,5.0,2.5,14.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,2.45,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,99.5,30.5,1.8,10.5,43.0,131.8,89.25
2016,3,14,7,0,199.0,50.0,2.0,11.0,75.0,249.9,204.75
2016,3,14,7,15,276.0,66.5,2.1,11.0,119.0,336.51,282.0
2016,3,14,7,30,353.0,83.0,2.2,11.0,163.0,429.43,361.65
2016,3,14,7,45,401.0,97.5,2.3,11.5,210.0,500.0,419.49
2016,3,14,8,0,449.0,112.0,2.4,12.0,257.0,572.66,476.64
2016,3,14,8,15,526.0,107.0,2.45,12.0,304.0,648.46,534.4
2016,3,14,8,30,603.0,102.0,2.5,12.0,351.0,739.11,601.49
2016,3,14,8,45,513.0,140.0,2.55,12.5,369.5,699.15,568.32
2016,3,14,9,0,423.0,178.0,2.6,13.0,388.0,662.74,536.94
2016,3,14,9,15,333.5,215.0,2.6,13.0,389.5,595.4,482.54
2016,3,14,9,30,244.0,252.0,2.6,13.0,391.0,548.13,442.58
2016,3,14,9,45,344.5,248.0,2.6,13.5,459.0,642.61,515.1
2016,3,14,10,0,445.0,244.0,2.6,14.0,527.0,761.58,601.49
2016,3,14,10,15,418.0,265.5,2.6,14.0,541.5,751.78,591.12
2016,3,14,10,30,391.0,287.0,2.6,14.0,556.0,717.26,564.56
2016,3,14,10,45,499.0,257.0,2.6,14.0,612.5,807.87,631.63
2016,3,14,11,0,607.0,227.0,2.6,14.0,669.0,877.92,681.93
2016,3,14,11,15,619.5,229.5,2.6,14.0,689.0,875.62,678.89
2016,3,14,11,30,632.0,232.0,2.6,14.0,709.0,869.66,674.04
2016,3,14,11,45,581.0,254.0,2.6,14.5,696.5,814.49,632.11
2016,3,14,12,0,530.0,276.0,2.6,15.0,684.0,765.82,594.83
2016,3,14,12,15,526.0,277.5,2.6,15.0,683.0,737.99,574.55
2016,3,14,12,30,522.0,279.0,2.6,15.0,682.0,708.22,552.5
2016,3,14,12,45,591.0,250.0,2.65,15.5,701.5,705.25,550.42
2016,3,14,13,0,660.0,221.0,2.7,16.0,721.0,700.25,546.01
2016,3,14,13,15,596.5,238.0,2.75,16.0,683.0,632.14,494.22
2016,3,14,13,30,533.0,255.0,2.8,16.0,645.0,565.17,442.87
2016,3,14,13,45,508.0,255.5,2.85,16.0,618.0,514.83,403.47
2016,3,14,14,0,483.0,256.0,2.9,16.0,591.0,465.9,364.25
2016,3,14,14,15,633.5,198.5,2.9,15.5,617.5,456.46,353.93
2016,3,14,14,30,784.0,141.0,2.9,15.0,644.0,424.62,323.03
2016,3,14,14,45,766.5,137.5,2.95,15.0,606.0,361.77,267.93
2016,3,14,15,0,749.0,134.0,3.0,15.0,568.0,300.2,213.51
2016,3,14,15,15,726.0,129.5,2.95,14.5,524.5,238.39,160.54
2016,3,14,15,30,703.0,125.0,2.9,14.0,481.0,179.17,113.87
2016,3,14,15,45,672.5,119.5,2.9,14.0,433.5,121.61,78.66
2016,3,14,16,0,642.0,114.0,2.9,14.0,386.0,85.73,70.53
2016,3,14,16,15,599.0,106.5,2.65,13.5,336.0,81.09,66.79
2016,3,14,16,30,556.0,99.0,2.4,13.0,286.0,76.39,62.86
2016,3,14,16,45,493.5,90.0,2.15,12.5,235.0,66.95,54.58
2016,3,14,17,0,431.0,81.0,1.9,12.0,184.0,60.27,48.56
2016,3,14,17,15,342.5,67.5,1.8,11.5,136.5,50.27,39.33
2016,3,14,17,30,254.0,54.0,1.7,11.0,89.0,40.23,29.8
2016,3,14,17,45,144.5,34.5,1.65,10.5,52.5,25.83,15.28
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,11.57,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,41.04,0.0
2016,3,15,6,45,187.5,28.5,1.15,8.0,50.5,205.14,149.87
2016,3,15,7,0,325.0,45.0,1.2,9.0,87.0,333.06,275.03
2016,3,15,7,15,415.0,56.0,1.25,9.5,135.5,432.98,361.29
2016,3,15,7,30,505.0,67.0,1.3,10.0,184.0,537.8,446.31
2016,3,15,7,45,573.5,72.5,1.4,10.5,236.5,623.01,512.41
2016,3,15,8,0,642.0,78.0,1.5,11.0,289.0,710.37,577.24
2016,3,15,8,15,681.0,83.5,1.6,11.5,339.5,772.21,620.76
2016,3,15,8,30,720.0,89.0,1.7,12.0,390.0,833.36,662.61
2016,3,15,8,45,752.5,91.5,1.8,13.0,439.0,876.4,689.26
2016,3,15,9,0,785.0,94.0,1.9,14.0,488.0,924.64,719.05
2016,3,15,9,15,804.5,97.5,1.95,14.5,531.5,958.41,739.0
2016,3,15,9,30,824.0,101.0,2.0,15.0,575.0,988.92,756.68
2016,3,15,9,45,840.5,102.5,2.15,15.5,613.5,1010.44,769.5
2016,3,15,10,0,857.0,104.0,2.3,16.0,652.0,1028.18,779.89
2016,3,15,10,15,867.0,106.0,2.35,16.0,683.5,1035.91,783.98
2016,3,15,10,30,877.0,108.0,2.4,16.0,715.0,1025.73,776.39
2016,3,15,10,45,779.5,153.5,2.5,16.5,706.5,987.71,749.51
2016,3,15,11,0,682.0,199.0,2.6,17.0,698.0,923.78,705.1
2016,3,15,11,15,667.0,212.0,2.65,17.0,709.5,903.87,691.77
2016,3,15,11,30,652.0,225.0,2.7,17.0,721.0,880.88,675.08
2016,3,15,11,45,780.5,168.0,2.75,17.5,768.0,918.27,700.71
2016,3,15,12,0,909.0,111.0,2.8,18.0,815.0,926.27,704.7
2016,3,15,12,15,758.5,181.0,2.85,18.0,768.5,849.21,651.57
2016,3,15,12,30,608.0,251.0,2.9,18.0,722.0,754.88,581.78
2016,3,15,12,45,618.5,241.0,2.95,18.0,716.5,721.32,558.14
2016,3,15,13,0,629.0,231.0,3.0,18.0,711.0,684.81,531.39
2016,3,15,13,15,768.5,167.0,3.0,18.0,741.0,684.98,532.36
2016,3,15,13,30,908.0,103.0,3.0,18.0,771.0,662.4,515.27
2016,3,15,13,45,903.0,101.0,3.0,18.0,748.0,605.94,470.27
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,547.94,422.86
2016,3,15,14,15,889.0,97.5,2.95,18.0,694.0,487.24,371.73
2016,3,15,14,30,880.0,96.0,2.9,18.0,663.0,425.92,318.58
2016,3,15,14,45,867.5,93.5,2.9,18.0,626.0,362.32,262.53
2016,3,15,15,0,855.0,91.0,2.9,18.0,589.0,296.01,203.85
2016,3,15,15,15,837.5,88.0,2.7,17.5,546.0,231.13,147.99
2016,3,15,15,30,820.0,85.0,2.5,17.0,503.0,167.91,98.47
2016,3,15,15,45,796.5,81.5,2.4,17.0,455.5,105.87,62.06
2016,3,15,16,0,773.0,78.0,2.3,17.0,408.0,68.37,54.55
2016,3,15,16,15,738.0,73.5,2.0,16.0,357.5,64.76,51.78
2016,3,15,16,30,703.0,69.0,1.7,15.0,307.0,61.11,48.87
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.0,51.73,40.66
2016,3,15,17,0,606.0,57.0,1.2,14.0,203.0,46.98,36.42
2016,3,15,17,15,524.5,48.5,1.2,13.0,153.0,40.01,30.05
2016,3,15,17,30,443.0,40.0,1.2,12.0,103.0,33.07,23.48
2016,3,15,17,45,304.5,28.0,1.2,11.5,62.5,23.01,13.22
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,13.05,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,5.51,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,81.17,0.0
2016,3,16,6,45,257.5,27.5,0.95,10.0,56.5,254.04,190.96
2016,3,16,7,0,404.0,41.0,1.0,11.0,96.0,388.57,317.75
2016,3,16,7,15,491.5,50.0,1.2,11.5,146.0,485.72,399.87
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,588.79,482.65
2016,3,16,7,45,633.5,65.5,1.6,12.5,248.5,665.22,541.57
2016,3,16,8,0,688.0,72.0,1.8,13.0,301.0,743.12,599.28
2016,3,16,8,15,725.5,77.0,1.9,13.5,353.0,804.11,641.69
2016,3,16,8,30,763.0,82.0,2.0,14.0,405.0,858.33,678.05
2016,3,16,8,45,789.0,86.0,2.1,14.5,453.5,904.93,708.17
2016,3,16,9,0,815.0,90.0,2.2,15.0,502.0,949.03,736.03
2016,3,16,9,15,834.0,93.0,2.25,15.5,546.5,982.01,755.33
2016,3,16,9,30,853.0,96.0,2.3,16.0,591.0,1011.63,772.27
2016,3,16,9,45,867.0,98.5,2.35,16.5,629.5,1031.9,782.87
2016,3,16,10,0,881.0,101.0,2.4,17.0,668.0,1034.68,781.97
2016,3,16,10,15,891.0,102.5,2.4,17.0,700.0,1041.64,785.12
2016,3,16,10,30,901.0,104.0,2.4,17.0,732.0,1044.55,785.7
2016,3,16,10,45,908.0,105.5,2.45,17.5,756.5,1040.31,780.86
2016,3,16,11,0,915.0,107.0,2.5,18.0,781.0,1031.92,773.53
2016,3,16,11,15,919.0,108.0,2.5,18.5,797.5,1015.94,760.83
2016,3,16,11,30,923.0,109.0,2.5,19.0,814.0,995.95,745.73
2016,3,16,11,45,925.5,109.0,2.55,19.5,822.5,969.63,727.07
2016,3,16,12,0,928.0,109.0,2.6,20.0,831.0,939.56,706.01
2016,3,16,12,15,927.5,109.0,2.6,20.0,831.0,903.33,681.68
2016,3,16,12,30,927.0,109.0,2.6,20.0,831.0,863.81,655.05
2016,3,16,12,45,931.0,105.0,2.6,20.0,824.0,820.86,625.91
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,774.69,593.57
2016,3,16,13,15,930.0,100.5,2.6,20.0,800.5,722.62,554.85
2016,3,16,13,30,925.0,100.0,2.6,20.0,784.0,668.44,513.57
2016,3,16,13,45,918.5,98.5,2.6,20.0,760.0,610.67,468.42
2016,3,16,14,0,912.0,97.0,2.6,20.0,736.0,551.47,420.71
2016,3,16,14,15,902.0,95.0,2.55,20.0,704.0,489.12,368.93
2016,3,16,14,30,892.0,93.0,2.5,20.0,672.0,426.27,315.18
2016,3,16,14,45,878.5,91.0,2.5,20.0,634.0,362.07,259.23
2016,3,16,15,0,865.0,89.0,2.5,20.0,596.0,298.32,203.14
2016,3,16,15,15,847.0,86.0,2.35,19.5,552.5,229.5,144.84
2016,3,16,15,30,829.0,83.0,2.2,19.0,509.0,165.66,95.58
2016,3,16,15,45,804.0,79.5,2.05,19.0,460.5,103.02,59.73
2016,3,16,16,0,779.0,76.0,1.9,19.0,412.0,66.98,52.89
2016,3,16,16,15,744.5,72.0,1.65,18.5,361.0,63.7,50.32
2016,3,16,16,30,710.0,68.0,1.4,18.0,310.0,60.4,47.65
2016,3,16,16,45,659.5,62.0,1.2,17.5,258.0,51.04,39.55
2016,3,16,17,0,609.0,56.0,1.0,17.0,206.0,46.24,35.32
2016,3,16,17,15,529.5,48.0,1.0,16.0,156.0,39.63,29.37
2016,3,16,17,30,450.0,40.0,1.0,15.0,106.0,33.08,23.23
2016,3,16,17,45,313.5,28.0,1.0,14.5,64.5,23.01,13.24
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,13.04,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,83.0,7.5,0.95,11.5,10.5,54.35,0.0
2016,3,17,6,30,166.0,15.0,1.0,12.0,21.0,148.06,0.0
2016,3,17,6,45,308.5,27.0,1.05,13.0,62.0,287.82,219.12
2016,3,17,7,0,451.0,39.0,1.1,14.0,103.0,420.46,340.07
2016,3,17,7,15,534.0,47.5,1.15,14.5,154.0,515.24,418.07
2016,3,17,7,30,617.0,56.0,1.2,15.0,205.0,615.61,495.99
2016,3,17,7,45,668.5,62.0,1.3,15.5,258.0,690.03,551.18
2016,3,17,8,0,720.0,68.0,1.4,16.0,311.0,759.85,600.68
2016,3,17,8,15,755.5,72.5,1.45,16.5,363.5,819.74,640.68
2016,3,17,8,30,791.0,77.0,1.5,17.0,416.0,878.39,678.5
2016,3,17,8,45,816.5,80.0,1.6,18.0,465.0,923.7,705.52
2016,3,17,9,0,842.0,83.0,1.7,19.0,514.0,966.44,730.31
2016,3,17,9,15,860.0,86.0,1.65,19.0,558.5,998.71,748.45
2016,3,17,9,30,878.0,89.0,1.6,19.0,603.0,1014.7,755.86
2016,3,17,9,45,890.5,91.5,1.6,19.5,641.5,1033.32,764.54
2016,3,17,10,0,903.0,94.0,1.6,20.0,680.0,1048.06,770.72
2016,3,17,10,15,912.5,95.5,1.55,20.5,711.5,1054.51,770.93
2016,3,17,10,30,922.0,97.0,1.5,21.0,743.0,1056.82,768.76
2016,3,17,10,45,928.0,98.5,1.45,21.5,767.5,1051.41,761.93
2016,3,17,11,0,934.0,100.0,1.4,22.0,792.0,1041.79,752.76
2016,3,17,11,15,937.5,100.5,1.3,22.0,808.5,1024.48,739.55
2016,3,17,11,30,941.0,101.0,1.2,22.0,825.0,1003.14,724.04
2016,3,17,11,45,942.5,102.0,1.2,22.5,833.0,976.52,705.76
2016,3,17,12,0,944.0,103.0,1.2,23.0,841.0,946.11,685.23
2016,3,17,12,15,943.5,102.5,1.2,23.0,841.0,908.87,661.66
2016,3,17,12,30,943.0,102.0,1.2,23.0,841.0,868.32,635.88
2016,3,17,12,45,940.5,102.0,1.2,23.5,832.5,823.57,605.98
2016,3,17,13,0,938.0,102.0,1.2,24.0,824.0,776.01,573.27
2016,3,17,13,15,933.5,101.0,1.2,24.0,807.5,723.61,536.35
2016,3,17,13,30,929.0,100.0,1.2,24.0,791.0,669.07,496.86
2016,3,17,13,45,921.5,99.0,1.25,24.0,766.5,610.93,453.9
2016,3,17,14,0,914.0,98.0,1.3,24.0,742.0,551.44,408.31
2016,3,17,14,15,904.0,96.5,1.3,23.5,710.5,489.35,359.49
2016,3,17,14,30,894.0,95.0,1.3,23.0,679.0,426.75,308.37
2016,3,17,14,45,880.0,93.0,1.3,23.0,640.5,362.22,253.76
2016,3,17,15,0,866.0,91.0,1.3,23.0,602.0,294.96,196.48
2016,3,17,15,15,847.5,88.0,1.25,23.0,558.0,229.22,141.74
2016,3,17,15,30,829.0,85.0,1.2,23.0,514.0,165.27,93.58
2016,3,17,15,45,803.5,82.0,1.2,23.0,465.5,102.99,59.39
2016,3,17,16,0,778.0,79.0,1.2,23.0,417.0,69.14,53.81
2016,3,17,16,15,743.5,74.5,1.1,22.0,365.5,65.55,51.16
2016,3,17,16,30,709.0,70.0,1.0,21.0,314.0,61.92,48.36
2016,3,17,16,45,659.0,64.0,0.95,20.5,261.5,52.48,40.3
2016,3,17,17,0,609.0,58.0,0.9,20.0,209.0,47.73,36.17
2016,3,17,17,15,530.0,49.5,0.95,19.0,158.5,40.79,30.01
2016,3,17,17,30,451.0,41.0,1.0,18.0,108.0,33.87,23.63
2016,3,17,17,45,317.5,29.0,1.05,17.5,66.5,23.83,13.87
2016,3,17,18,0,184.0,17.0,1.1,17.0,25.0,13.87,0.0
2016,3,17,18,15,92.0,8.5,1.1,16.5,12.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.0,12.0,55.99,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,154.36,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.5,287.65,224.59
2016,3,18,7,0,440.0,42.0,2.0,13.0,107.0,415.78,341.26
2016,3,18,7,15,522.0,50.5,2.0,13.0,157.5,509.54,420.44
2016,3,18,7,30,604.0,59.0,2.0,13.0,208.0,608.66,499.84
2016,3,18,7,45,302.0,55.0,2.0,13.5,129.5,352.19,296.04
2016,3,18,8,0,0.0,51.0,2.0,14.0,51.0,39.01,27.72
2016,3,18,8,15,0.0,71.5,1.95,14.5,71.5,54.87,41.28
2016,3,18,8,30,0.0,92.0,1.9,15.0,92.0,72.28,55.76
2016,3,18,8,45,0.0,105.0,1.9,15.5,105.0,83.28,64.65
2016,3,18,9,0,0.0,118.0,1.9,16.0,118.0,94.28,73.44
2016,3,18,9,15,7.5,164.5,1.9,16.0,169.0,144.22,114.62
2016,3,18,9,30,15.0,211.0,1.9,16.0,220.0,195.49,156.0
2016,3,18,9,45,23.0,235.5,1.9,16.5,250.0,225.55,179.49
2016,3,18,10,0,31.0,260.0,1.9,17.0,280.0,279.27,221.18
2016,3,18,10,15,105.5,299.5,1.9,17.0,373.0,394.69,312.38
2016,3,18,10,30,180.0,339.0,1.9,17.0,466.0,532.57,416.27
2016,3,18,10,45,386.0,290.5,1.9,17.5,575.0,702.19,542.46
2016,3,18,11,0,592.0,242.0,1.9,18.0,684.0,866.77,657.84
2016,3,18,11,15,581.5,253.0,1.85,18.0,695.0,850.84,643.44
2016,3,18,11,30,571.0,264.0,1.8,18.0,706.0,832.2,629.2
2016,3,18,11,45,579.5,265.0,1.8,18.5,717.5,818.62,618.36
2016,3,18,12,0,588.0,266.0,1.8,19.0,729.0,801.92,605.33
2016,3,18,12,15,536.5,284.0,1.8,19.0,706.5,747.28,566.04
2016,3,18,12,30,485.0,302.0,1.8,19.0,684.0,693.29,527.1
2016,3,18,12,45,578.5,263.0,1.85,19.0,714.0,701.31,534.67
2016,3,18,13,0,672.0,224.0,1.9,19.0,744.0,704.76,537.72
2016,3,18,13,15,638.5,231.0,1.9,19.0,717.0,647.98,495.48
2016,3,18,13,30,605.0,238.0,1.9,19.0,690.0,592.37,453.78
2016,3,18,13,45,635.0,216.5,1.95,19.0,678.0,551.78,422.79
2016,3,18,14,0,665.0,195.0,2.0,19.0,666.0,506.67,386.97
2016,3,18,14,15,546.5,227.0,2.05,18.5,603.0,429.62,327.34
2016,3,18,14,30,428.0,259.0,2.1,18.0,540.0,367.17,278.81
2016,3,18,14,45,455.5,234.5,2.15,18.0,518.5,323.88,241.66
2016,3,18,15,0,483.0,210.0,2.2,18.0,497.0,277.32,200.97
2016,3,18,15,15,504.5,186.5,2.2,17.5,467.0,227.08,158.18
2016,3,18,15,30,526.0,163.0,2.2,17.0,437.0,174.49,116.43
2016,3,18,15,45,528.5,145.5,2.2,17.0,398.5,122.4,84.13
2016,3,18,16,0,531.0,128.0,2.2,17.0,360.0,90.7,73.91
2016,3,18,16,15,485.5,123.0,2.0,16.0,315.5,87.36,71.54
2016,3,18,16,30,440.0,118.0,1.8,15.0,271.0,84.02,69.04
2016,3,18,16,45,408.5,102.0,1.6,14.5,226.5,73.69,60.11
2016,3,18,17,0,377.0,86.0,1.4,14.0,182.0,63.02,50.67
2016,3,18,17,15,322.5,69.5,1.3,13.0,138.0,51.46,40.28
2016,3,18,17,30,268.0,53.0,1.2,12.0,94.0,39.64,29.39
2016,3,18,17,45,134.0,38.0,1.1,11.5,58.5,28.31,18.24
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,16.92,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,5.51,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,10.67,0.0
2016,3,19,6,45,14.5,33.5,1.35,11.5,36.0,46.22,32.21
2016,3,19,7,0,29.0,53.0,1.5,12.0,58.0,78.88,61.88
2016,3,19,7,15,42.5,75.0,1.55,12.5,84.5,114.39,93.22
2016,3,19,7,30,56.0,97.0,1.6,13.0,111.0,149.76,123.89
2016,3,19,7,45,68.0,118.5,1.65,13.5,139.5,183.37,152.31
2016,3,19,8,0,80.0,140.0,1.7,14.0,168.0,217.27,180.25
2016,3,19,8,15,166.0,159.5,1.75,14.5,228.5,336.83,279.05
2016,3,19,8,30,252.0,179.0,1.8,15.0,289.0,463.91,379.05
2016,3,19,8,45,308.5,191.0,1.85,16.0,341.0,534.83,431.36
2016,3,19,9,0,365.0,203.0,1.9,17.0,393.0,606.86,483.13
2016,3,19,9,15,365.5,222.5,1.9,17.5,426.5,631.94,498.32
2016,3,19,9,30,366.0,242.0,1.9,18.0,460.0,654.96,512.2
2016,3,19,9,45,473.0,222.0,1.95,18.5,522.0,764.75,590.59
2016,3,19,10,0,580.0,202.0,2.0,19.0,584.0,849.12,648.63
2016,3,19,10,15,718.0,156.0,2.0,19.0,651.5,945.34,711.96
2016,3,19,10,30,856.0,110.0,2.0,19.0,719.0,1002.48,747.66
2016,3,19,10,45,719.0,178.5,2.05,19.0,701.5,950.01,711.84
2016,3,19,11,0,582.0,247.0,2.1,19.0,684.0,860.9,650.23
2016,3,19,11,15,728.0,182.0,2.1,19.0,740.5,927.44,697.36
2016,3,19,11,30,874.0,117.0,2.1,19.0,797.0,953.91,713.84
2016,3,19,11,45,667.0,215.5,2.15,19.0,738.0,856.21,647.0
2016,3,19,12,0,460.0,314.0,2.2,19.0,679.0,732.83,557.12
2016,3,19,12,15,482.0,305.5,2.2,19.0,687.5,719.45,548.7
2016,3,19,12,30,504.0,297.0,2.2,19.0,696.0,702.63,536.75
2016,3,19,12,45,521.0,281.5,2.2,19.5,690.5,672.42,514.18
2016,3,19,13,0,538.0,266.0,2.2,20.0,685.0,639.32,489.3
2016,3,19,13,15,459.5,296.0,2.2,20.0,649.0,577.95,442.9
2016,3,19,13,30,381.0,326.0,2.2,20.0,613.0,513.54,394.13
2016,3,19,13,45,387.5,310.5,2.2,20.0,594.5,476.26,365.7
2016,3,19,14,0,394.0,295.0,2.2,20.0,576.0,437.93,335.55
2016,3,19,14,15,458.0,259.5,2.15,19.5,572.5,413.43,314.98
2016,3,19,14,30,522.0,224.0,2.1,19.0,569.0,375.95,282.79
2016,3,19,14,45,576.5,191.5,2.1,19.0,552.5,329.95,241.98
2016,3,19,15,0,631.0,159.0,2.1,19.0,536.0,279.71,196.54
2016,3,19,15,15,591.5,157.5,2.1,18.5,490.5,224.5,151.69
2016,3,19,15,30,552.0,156.0,2.1,18.0,445.0,171.59,112.64
2016,3,19,15,45,586.0,131.0,2.15,18.0,412.5,116.42,78.16
2016,3,19,16,0,620.0,106.0,2.2,18.0,380.0,79.2,63.67
2016,3,19,16,15,581.0,101.5,2.15,17.5,334.0,76.66,61.8
2016,3,19,16,30,542.0,97.0,2.1,17.0,288.0,74.16,59.88
2016,3,19,16,45,507.5,85.0,2.05,16.5,241.0,66.07,52.95
2016,3,19,17,0,473.0,73.0,2.0,16.0,194.0,57.68,45.58
2016,3,19,17,15,414.0,60.5,1.85,15.0,148.5,48.37,37.25
2016,3,19,17,30,355.0,48.0,1.7,14.0,103.0,38.84,28.47
2016,3,19,17,45,177.5,37.5,1.6,13.5,65.0,28.14,18.07
2016,3,19,18,0,0.0,27.0,1.5,13.0,27.0,19.51,0.0
2016,3,19,18,15,0.0,13.5,1.45,12.5,13.5,10.62,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,12.98,0.0
2016,3,20,6,45,27.0,36.5,1.65,13.0,41.0,58.94,43.0
2016,3,20,7,0,54.0,56.0,1.9,14.0,65.0,114.14,91.57
2016,3,20,7,15,69.0,78.0,2.0,14.5,93.5,153.06,125.64
2016,3,20,7,30,84.0,100.0,2.1,15.0,122.0,191.97,158.95
2016,3,20,7,45,94.5,122.0,2.25,15.5,151.5,227.3,188.31
2016,3,20,8,0,105.0,144.0,2.4,16.0,181.0,262.62,216.89
2016,3,20,8,15,246.0,151.5,2.45,16.5,256.0,420.02,345.89
2016,3,20,8,30,387.0,159.0,2.5,17.0,331.0,589.04,476.69
2016,3,20,8,45,337.0,189.5,2.65,17.5,351.0,559.68,450.42
2016,3,20,9,0,287.0,220.0,2.8,18.0,371.0,549.57,439.45
2016,3,20,9,15,438.5,196.5,2.9,18.0,449.0,698.99,553.43
2016,3,20,9,30,590.0,173.0,3.0,18.0,527.0,837.8,653.99
2016,3,20,9,45,710.5,142.0,3.15,18.5,594.5,927.73,714.18
2016,3,20,10,0,831.0,111.0,3.3,19.0,662.0,1005.36,764.95
2016,3,20,10,15,841.5,113.0,3.4,19.0,693.0,1013.17,768.95
2016,3,20,10,30,852.0,115.0,3.5,19.0,724.0,1016.96,771.01
2016,3,20,10,45,575.0,233.0,3.65,19.5,650.0,852.15,654.39
2016,3,20,11,0,298.0,351.0,3.8,20.0,576.0,666.02,513.45
2016,3,20,11,15,162.0,327.5,3.9,20.0,450.0,476.45,371.38
2016,3,20,11,30,26.0,304.0,4.0,20.0,324.0,296.07,230.1
2016,3,20,11,45,14.0,235.5,4.1,20.0,246.5,202.58,157.29
2016,3,20,12,0,2.0,167.0,4.2,20.0,169.0,133.52,102.28
2016,3,20,12,15,6.0,200.5,4.25,19.5,205.5,163.99,126.97
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,193.99,151.1
2016,3,20,12,45,59.5,306.5,4.35,19.0,353.5,302.85,237.71
2016,3,20,13,0,109.0,379.0,4.4,19.0,465.0,394.71,308.92
2016,3,20,13,15,56.5,284.0,4.35,19.0,329.0,269.43,211.0
2016,3,20,13,30,4.0,189.0,4.3,19.0,193.0,149.3,115.48
2016,3,20,13,45,2.0,147.0,4.3,19.0,149.0,114.79,88.0
2016,3,20,14,0,0.0,105.0,4.3,19.0,105.0,81.07,60.82
2016,3,20,14,15,0.0,128.0,4.2,18.5,128.0,98.54,75.31
2016,3,20,14,30,0.0,151.0,4.1,18.0,151.0,115.58,89.46
2016,3,20,14,45,175.5,199.5,4.05,18.0,305.0,206.7,158.46
2016,3,20,15,0,351.0,248.0,4.0,18.0,459.0,266.6,198.24
2016,3,20,15,15,187.5,224.0,3.85,17.5,336.0,193.19,144.99
2016,3,20,15,30,24.0,200.0,3.7,17.0,213.0,147.51,115.76
2016,3,20,15,45,150.5,189.0,3.55,17.0,257.5,133.95,102.84
2016,3,20,16,0,277.0,178.0,3.4,17.0,302.0,118.69,98.16
2016,3,20,16,15,265.0,158.5,3.15,16.5,265.5,107.42,88.85
2016,3,20,16,30,253.0,139.0,2.9,16.0,229.0,95.72,79.01
2016,3,20,16,45,233.5,118.5,2.7,16.0,191.0,82.9,67.86
2016,3,20,17,0,214.0,98.0,2.5,16.0,153.0,69.67,56.14
2016,3,20,17,15,183.5,77.5,2.3,15.5,117.0,55.93,43.83
2016,3,20,17,30,153.0,57.0,2.1,15.0,81.0,41.82,30.98
2016,3,20,17,45,91.5,38.5,1.95,15.0,51.5,28.54,18.41
2016,3,20,18,0,30.0,20.0,1.8,15.0,22.0,15.28,0.0
2016,3,20,18,15,15.0,10.0,1.75,14.5,11.0,7.87,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,10.0,10.5,1.3,11.5,11.5,14.09,0.0
2016,3,21,6,30,20.0,21.0,1.5,12.0,23.0,34.08,11.3
2016,3,21,6,45,72.0,41.5,1.75,12.5,53.0,109.99,86.02
2016,3,21,7,0,124.0,62.0,2.0,13.0,83.0,189.27,155.96
2016,3,21,7,15,157.5,83.5,2.15,13.0,119.5,245.38,205.3
2016,3,21,7,30,191.0,105.0,2.3,13.0,156.0,303.19,254.86
2016,3,21,7,45,227.0,121.0,2.5,13.5,194.0,356.96,299.5
2016,3,21,8,0,263.0,137.0,2.7,14.0,232.0,412.74,344.45
2016,3,21,8,15,228.5,163.5,2.8,14.0,254.5,418.68,347.05
2016,3,21,8,30,194.0,190.0,2.9,14.0,277.0,399.02,329.62
2016,3,21,8,45,333.0,186.0,3.05,14.5,355.0,550.48,450.66
2016,3,21,9,0,472.0,182.0,3.2,15.0,433.0,710.94,572.17
2016,3,21,9,15,515.0,184.0,3.35,15.0,478.0,760.67,607.75
2016,3,21,9,30,558.0,186.0,3.5,15.0,523.0,808.92,642.53
2016,3,21,9,45,470.0,231.5,3.65,15.0,528.0,770.19,610.31
2016,3,21,10,0,382.0,277.0,3.8,15.0,533.0,703.01,558.01
2016,3,21,10,15,318.0,307.5,3.9,15.0,527.0,665.99,527.99
2016,3,21,10,30,254.0,338.0,4.0,15.0,521.0,627.04,496.24
2016,3,21,10,45,396.5,302.0,4.1,15.5,598.5,721.57,569.48
2016,3,21,11,0,539.0,266.0,4.2,16.0,676.0,835.61,653.39
2016,3,21,11,15,272.5,235.5,4.35,16.0,443.0,508.53,406.06
2016,3,21,11,30,6.0,205.0,4.5,16.0,210.0,170.01,133.2
2016,3,21,11,45,33.0,284.5,4.65,16.5,311.0,279.41,221.4
2016,3,21,12,0,60.0,364.0,4.8,17.0,412.0,374.15,295.28
2016,3,21,12,15,60.5,364.0,4.9,17.0,412.5,367.95,290.19
2016,3,21,12,30,61.0,364.0,5.0,17.0,413.0,361.47,285.17
2016,3,21,12,45,30.5,224.5,5.1,17.0,249.0,209.32,165.04
2016,3,21,13,0,0.0,85.0,5.2,17.0,85.0,65.73,48.46
2016,3,21,13,15,0.0,83.0,5.1,16.5,83.0,64.16,47.36
2016,3,21,13,30,0.0,81.0,5.0,16.0,81.0,62.57,46.2
2016,3,21,13,45,0.0,108.0,4.95,16.0,108.0,83.48,63.47
2016,3,21,14,0,0.0,135.0,4.9,16.0,135.0,104.13,80.51
2016,3,21,14,15,5.5,179.0,4.8,16.0,183.0,139.59,109.57
2016,3,21,14,30,11.0,223.0,4.7,16.0,231.0,173.01,136.74
2016,3,21,14,45,7.0,202.5,4.6,16.0,208.0,154.72,122.1
2016,3,21,15,0,3.0,182.0,4.5,16.0,185.0,137.27,108.21
2016,3,21,15,15,1.5,102.0,4.35,15.5,103.5,78.47,60.11
2016,3,21,15,30,0.0,22.0,4.2,15.0,22.0,16.81,8.6
2016,3,21,15,45,0.0,36.5,4.1,15.0,36.5,27.91,18.09
2016,3,21,16,0,0.0,51.0,4.0,15.0,51.0,39.04,29.08
2016,3,21,16,15,0.0,55.5,3.75,14.5,55.5,42.5,32.31
2016,3,21,16,30,0.0,60.0,3.5,14.0,60.0,45.96,35.56
2016,3,21,16,45,0.0,50.0,3.25,13.5,50.0,38.24,28.76
2016,3,21,17,0,0.0,40.0,3.0,13.0,40.0,30.54,21.87
2016,3,21,17,15,92.0,55.5,2.75,12.5,70.5,42.02,32.04
2016,3,21,17,30,184.0,71.0,2.5,12.0,101.0,50.96,39.48
2016,3,21,17,45,125.5,47.5,2.3,12.0,64.5,34.64,23.98
2016,3,21,18,0,67.0,24.0,2.1,12.0,28.0,17.99,2.52
2016,3,21,18,15,33.5,12.0,2.0,11.5,14.0,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,64.92,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,183.11,104.64
2016,3,22,6,45,317.5,37.5,1.65,10.0,81.0,304.04,247.74
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,428.43,356.4
2016,3,22,7,15,523.5,58.5,2.05,11.0,176.5,519.45,433.07
2016,3,22,7,30,601.0,67.0,2.2,11.0,228.0,615.04,510.08
2016,3,22,7,45,654.0,73.0,2.35,11.5,282.0,690.27,567.34
2016,3,22,8,0,707.0,79.0,2.5,12.0,336.0,766.63,623.27
2016,3,22,8,15,741.5,83.5,2.55,12.0,388.0,824.47,664.17
2016,3,22,8,30,776.0,88.0,2.6,12.0,440.0,875.18,699.01
2016,3,22,8,45,806.5,89.5,2.65,12.5,490.0,922.95,729.76
2016,3,22,9,0,837.0,91.0,2.7,13.0,540.0,968.21,758.15
2016,3,22,9,15,854.5,93.5,2.75,13.0,584.0,998.83,777.42
2016,3,22,9,30,872.0,96.0,2.8,13.0,628.0,1025.96,794.36
2016,3,22,9,45,753.5,142.0,2.85,13.5,621.5,969.52,752.34
2016,3,22,10,0,635.0,188.0,2.9,14.0,615.0,897.39,699.95
2016,3,22,10,15,718.5,165.0,2.9,14.0,669.0,952.53,737.97
2016,3,22,10,30,802.0,142.0,2.9,14.0,723.0,993.72,764.75
2016,3,22,10,45,808.5,144.0,2.95,14.5,746.0,989.5,759.46
2016,3,22,11,0,815.0,146.0,3.0,15.0,769.0,981.34,752.09
2016,3,22,11,15,816.0,150.0,3.0,15.0,784.5,965.98,740.94
2016,3,22,11,30,817.0,154.0,3.0,15.0,800.0,946.88,727.41
2016,3,22,11,45,817.5,155.5,3.05,15.0,807.5,921.26,709.85
2016,3,22,12,0,818.0,157.0,3.1,15.0,815.0,892.23,689.95
2016,3,22,12,15,817.0,157.5,3.15,15.0,814.5,857.74,666.17
2016,3,22,12,30,816.0,158.0,3.2,15.0,814.0,820.28,640.08
2016,3,22,12,45,811.0,158.5,3.25,15.0,805.0,777.0,608.18
2016,3,22,13,0,806.0,159.0,3.3,15.0,796.0,731.49,574.01
2016,3,22,13,15,870.5,129.5,3.35,15.0,805.0,703.46,552.79
2016,3,22,13,30,935.0,100.0,3.4,15.0,814.0,663.01,521.13
2016,3,22,13,45,928.0,99.0,3.5,15.0,789.0,604.73,474.16
2016,3,22,14,0,921.0,98.0,3.6,15.0,764.0,545.05,424.6
2016,3,22,14,15,912.0,96.5,3.6,15.0,732.0,482.98,371.3
2016,3,22,14,30,903.0,95.0,3.6,15.0,700.0,420.28,315.92
2016,3,22,14,45,889.5,93.0,3.65,15.0,661.5,355.45,257.81
2016,3,22,15,0,876.0,91.0,3.7,15.0,623.0,291.09,199.91
2016,3,22,15,15,859.0,88.5,3.6,14.5,579.0,221.82,140.51
2016,3,22,15,30,842.0,86.0,3.5,14.0,535.0,157.86,91.87
2016,3,22,15,45,817.5,83.0,3.45,14.0,486.5,95.05,59.21
2016,3,22,16,0,793.0,80.0,3.4,14.0,438.0,70.01,56.59
2016,3,22,16,15,760.0,76.0,3.15,13.5,386.0,66.83,54.07
2016,3,22,16,30,727.0,72.0,2.9,13.0,334.0,63.62,51.46
2016,3,22,16,45,677.5,66.5,2.65,13.0,281.0,54.45,43.34
2016,3,22,17,0,628.0,61.0,2.4,13.0,228.0,50.09,39.4
2016,3,22,17,15,552.5,53.5,2.15,12.0,176.0,43.97,33.87
2016,3,22,17,30,477.0,46.0,1.9,11.0,124.0,37.92,28.15
2016,3,22,17,45,348.5,34.5,1.7,10.5,80.5,28.35,18.87
2016,3,22,18,0,220.0,23.0,1.5,10.0,37.0,18.87,4.49
2016,3,22,18,15,110.0,11.5,1.5,10.0,18.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.5,1.2,7.5,15.5,35.48,0.0
2016,3,23,6,30,88.0,25.0,1.4,8.0,31.0,104.78,65.54
2016,3,23,6,45,149.0,43.5,1.6,9.0,64.5,176.93,144.78
2016,3,23,7,0,210.0,62.0,1.8,10.0,98.0,249.49,209.92
2016,3,23,7,15,244.0,81.0,1.9,10.5,137.0,306.31,259.63
2016,3,23,7,30,278.0,100.0,2.0,11.0,176.0,364.91,309.02
2016,3,23,7,45,308.5,116.0,2.15,11.5,216.5,417.84,352.2
2016,3,23,8,0,339.0,132.0,2.3,12.0,257.0,471.89,394.88
2016,3,23,8,15,413.5,138.5,2.35,12.5,313.0,578.66,477.54
2016,3,23,8,30,488.0,145.0,2.4,13.0,369.0,666.03,542.68
2016,3,23,8,45,556.0,141.5,2.5,13.5,422.5,747.09,600.41
2016,3,23,9,0,624.0,138.0,2.6,14.0,476.0,819.97,650.68
2016,3,23,9,15,722.5,119.0,2.65,14.5,540.0,903.16,706.7
2016,3,23,9,30,821.0,100.0,2.7,15.0,604.0,978.26,755.51
2016,3,23,9,45,839.5,103.0,2.8,15.5,645.0,1002.88,769.44
2016,3,23,10,0,858.0,106.0,2.9,16.0,686.0,1023.7,781.31
2016,3,23,10,15,886.0,106.5,2.9,16.5,729.5,1033.41,784.8
2016,3,23,10,30,914.0,107.0,2.9,17.0,773.0,1052.7,794.96
2016,3,23,10,45,922.5,107.0,2.9,17.5,798.0,1047.51,788.76
2016,3,23,11,0,931.0,107.0,2.9,18.0,823.0,1038.13,780.2
2016,3,23,11,15,869.0,136.0,2.85,18.0,814.5,1000.84,754.18
2016,3,23,11,30,807.0,165.0,2.8,18.0,806.0,946.59,716.92
2016,3,23,11,45,874.0,137.5,2.75,18.0,838.5,952.88,720.94
2016,3,23,12,0,941.0,110.0,2.7,18.0,871.0,940.3,711.71
2016,3,23,12,15,799.5,177.0,2.7,18.0,823.0,858.97,655.94
2016,3,23,12,30,658.0,244.0,2.7,18.0,775.0,776.12,594.84
2016,3,23,12,45,654.0,242.5,2.7,18.5,766.0,736.09,565.02
2016,3,23,13,0,650.0,241.0,2.7,19.0,757.0,694.2,533.11
2016,3,23,13,15,661.0,229.0,2.65,19.0,744.5,652.08,501.53
2016,3,23,13,30,672.0,217.0,2.6,19.0,732.0,607.24,467.15
2016,3,23,13,45,665.0,212.5,2.6,19.0,709.0,555.87,427.04
2016,3,23,14,0,658.0,208.0,2.6,19.0,686.0,503.91,385.39
2016,3,23,14,15,694.5,180.0,2.55,18.5,665.5,452.38,343.09
2016,3,23,14,30,731.0,152.0,2.5,18.0,645.0,395.76,294.87
2016,3,23,14,45,782.0,131.5,2.5,18.0,632.5,347.8,250.48
2016,3,23,15,0,833.0,111.0,2.5,18.0,620.0,290.26,197.53
2016,3,23,15,15,761.0,114.0,2.4,17.5,553.5,221.56,142.38
2016,3,23,15,30,689.0,117.0,2.3,17.0,487.0,155.74,95.3
2016,3,23,15,45,718.0,106.0,2.2,17.0,460.5,98.89,64.34
2016,3,23,16,0,747.0,95.0,2.1,17.0,434.0,73.88,59.25
2016,3,23,16,15,712.0,89.5,1.85,16.5,382.5,70.22,56.37
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,66.49,53.36
2016,3,23,16,45,624.5,77.5,1.4,15.5,278.0,61.75,49.35
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,57.0,45.21
2016,3,23,17,15,494.5,61.5,1.2,14.0,173.5,49.66,38.65
2016,3,23,17,30,417.0,52.0,1.2,13.0,122.0,42.31,31.83
2016,3,23,17,45,291.0,38.5,1.2,12.5,79.0,31.34,21.37
2016,3,23,18,0,165.0,25.0,1.2,12.0,36.0,19.0,5.67
2016,3,23,18,15,82.5,12.5,1.15,11.5,18.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
