Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.5,1.25,9.5,20.5,65.11,0.0
2016,3,24,6,30,187.0,27.0,1.5,10.0,41.0,188.07,129.59
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,288.17,236.31
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,401.07,334.11
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,487.67,406.41
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,578.47,478.09
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,646.91,529.69
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,715.96,579.86
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,774.51,620.27
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,832.08,658.85
2016,3,24,8,45,713.5,115.0,2.45,15.5,475.0,869.12,681.91
2016,3,24,9,0,723.0,126.0,2.5,16.0,520.0,903.12,702.65
2016,3,24,9,15,743.0,130.5,2.55,16.5,563.5,936.73,722.88
2016,3,24,9,30,763.0,135.0,2.6,17.0,607.0,967.24,740.8
2016,3,24,9,45,761.5,146.5,2.65,17.5,641.5,980.69,747.07
2016,3,24,10,0,760.0,158.0,2.7,18.0,676.0,990.14,750.9
2016,3,24,10,15,772.0,160.0,2.7,18.0,706.5,998.74,755.27
2016,3,24,10,30,784.0,162.0,2.7,18.0,737.0,1003.45,757.19
2016,3,24,10,45,805.0,157.0,2.7,18.5,763.5,996.5,750.06
2016,3,24,11,0,826.0,152.0,2.7,19.0,790.0,995.25,747.06
2016,3,24,11,15,831.5,153.5,2.7,19.0,807.0,981.2,737.01
2016,3,24,11,30,837.0,155.0,2.7,19.0,824.0,963.23,724.58
2016,3,24,11,45,835.5,158.0,2.75,19.5,831.5,936.51,705.45
2016,3,24,12,0,834.0,161.0,2.8,20.0,839.0,906.37,684.12
2016,3,24,12,15,834.5,161.0,2.8,20.0,839.0,871.89,660.74
2016,3,24,12,30,835.0,161.0,2.8,20.0,839.0,834.29,634.99
2016,3,24,12,45,856.5,147.5,2.85,20.0,836.5,797.42,609.06
2016,3,24,13,0,878.0,134.0,2.9,20.0,834.0,756.03,579.2
2016,3,24,13,15,873.5,132.5,2.9,20.0,817.5,703.99,540.23
2016,3,24,13,30,869.0,131.0,2.9,20.0,801.0,650.01,498.84
2016,3,24,13,45,865.5,127.5,2.9,20.0,777.5,593.16,454.14
2016,3,24,14,0,862.0,124.0,2.9,20.0,754.0,534.82,406.85
2016,3,24,14,15,852.0,122.0,2.9,19.5,722.5,473.64,356.59
2016,3,24,14,30,842.0,120.0,2.9,19.0,691.0,412.16,304.41
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.5,348.89,249.19
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,286.45,194.55
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,223.95,142.41
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,163.44,98.07
2016,3,24,15,45,729.5,111.0,2.75,18.0,476.5,100.91,66.47
2016,3,24,16,0,684.0,113.0,2.7,18.0,426.0,84.76,68.43
2016,3,24,16,15,647.5,106.0,2.5,17.5,375.0,80.53,65.12
2016,3,24,16,30,611.0,99.0,2.3,17.0,324.0,76.22,61.65
2016,3,24,16,45,565.0,89.5,2.15,16.5,272.5,69.81,56.24
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,63.25,50.54
2016,3,24,17,15,446.0,68.5,1.9,15.0,171.0,54.7,42.95
2016,3,24,17,30,373.0,57.0,1.8,14.0,121.0,43.22,32.51
2016,3,24,17,45,283.5,40.5,1.7,13.5,79.5,30.85,20.92
2016,3,24,18,0,194.0,24.0,1.6,13.0,38.0,19.55,6.92
2016,3,24,18,15,97.0,12.0,1.6,12.5,19.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,77.25,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,217.77,157.84
2016,3,25,6,45,326.5,43.5,1.25,10.5,91.0,315.69,259.01
2016,3,25,7,0,427.0,58.0,1.4,11.0,135.0,422.25,351.11
2016,3,25,7,15,498.0,67.0,1.5,11.0,186.0,508.46,423.03
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,598.46,494.37
2016,3,25,7,45,610.5,84.5,1.7,11.5,288.5,665.81,544.63
2016,3,25,8,0,652.0,93.0,1.8,12.0,340.0,733.56,593.38
2016,3,25,8,15,686.0,98.5,1.9,12.5,390.5,790.61,632.7
2016,3,25,8,30,720.0,104.0,2.0,13.0,441.0,846.5,670.23
2016,3,25,8,45,755.5,104.0,2.15,14.0,490.5,895.33,701.15
2016,3,25,9,0,791.0,104.0,2.3,15.0,540.0,935.86,725.74
2016,3,25,9,15,604.5,173.5,2.3,15.5,521.5,844.39,658.14
2016,3,25,9,30,418.0,243.0,2.3,16.0,503.0,726.39,567.95
2016,3,25,9,45,638.5,177.5,2.35,16.5,602.5,888.81,686.09
2016,3,25,10,0,859.0,112.0,2.4,17.0,702.0,1029.36,777.8
2016,3,25,10,15,868.0,114.0,2.4,17.5,733.0,1035.07,777.22
2016,3,25,10,30,877.0,116.0,2.4,18.0,764.0,1022.47,766.17
2016,3,25,10,45,881.5,118.5,2.4,18.5,787.0,1016.07,759.63
2016,3,25,11,0,886.0,121.0,2.4,19.0,810.0,1005.65,750.55
2016,3,25,11,15,890.5,122.0,2.4,19.0,826.0,989.72,739.45
2016,3,25,11,30,895.0,123.0,2.4,19.0,842.0,969.88,725.93
2016,3,25,11,45,898.0,123.0,2.45,19.5,850.5,943.88,707.53
2016,3,25,12,0,901.0,123.0,2.5,20.0,859.0,914.24,686.77
2016,3,25,12,15,901.0,123.0,2.5,20.0,858.5,878.56,662.79
2016,3,25,12,30,901.0,123.0,2.5,20.0,858.0,839.7,636.57
2016,3,25,12,45,910.0,116.5,2.55,20.0,852.0,798.81,609.13
2016,3,25,13,0,919.0,110.0,2.6,20.0,846.0,754.4,577.1
2016,3,25,13,15,915.0,109.0,2.6,20.0,829.5,702.87,538.51
2016,3,25,13,30,911.0,108.0,2.6,20.0,813.0,649.23,497.34
2016,3,25,13,45,908.0,105.0,2.65,20.0,789.5,592.61,452.91
2016,3,25,14,0,905.0,102.0,2.7,20.0,766.0,534.29,405.61
2016,3,25,14,15,895.5,100.0,2.7,20.0,734.0,472.5,353.96
2016,3,25,14,30,886.0,98.0,2.7,20.0,702.0,410.22,300.38
2016,3,25,14,45,875.5,95.0,2.7,20.0,664.5,346.64,244.67
2016,3,25,15,0,865.0,92.0,2.7,20.0,627.0,283.23,189.0
2016,3,25,15,15,848.5,89.5,2.65,19.5,583.0,214.65,131.98
2016,3,25,15,30,832.0,87.0,2.6,19.0,539.0,151.58,86.09
2016,3,25,15,45,805.5,84.5,2.6,18.5,490.0,89.9,57.08
2016,3,25,16,0,779.0,82.0,2.6,18.0,441.0,71.1,56.59
2016,3,25,16,15,747.0,77.5,2.45,17.5,389.5,67.63,53.87
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,64.12,51.05
2016,3,25,16,45,659.5,69.0,2.2,16.5,284.5,55.94,44.03
2016,3,25,17,0,604.0,65.0,2.1,16.0,231.0,52.74,41.27
2016,3,25,17,15,532.0,57.0,1.95,15.0,180.0,46.4,35.65
2016,3,25,17,30,460.0,49.0,1.8,14.0,129.0,40.09,29.8
2016,3,25,17,45,334.0,37.0,1.7,13.5,84.5,30.21,20.46
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,20.4,8.29
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.0,1.55,10.0,26.5,101.98,0.0
2016,3,26,6,30,315.0,26.0,1.8,11.0,53.0,272.71,204.81
2016,3,26,6,45,422.0,35.5,2.05,12.0,99.0,372.19,305.7
2016,3,26,7,0,529.0,45.0,2.3,13.0,145.0,482.03,399.16
2016,3,26,7,15,593.0,52.0,2.4,13.5,196.5,563.41,465.52
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,643.0,527.34
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,709.83,576.76
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,776.8,624.42
2016,3,26,8,15,772.0,72.0,2.8,15.5,404.0,829.91,660.43
2016,3,26,8,30,801.0,76.0,2.9,16.0,455.0,881.37,694.42
2016,3,26,8,45,821.5,79.0,3.0,16.5,502.5,921.24,719.54
2016,3,26,9,0,842.0,82.0,3.1,17.0,550.0,946.37,734.11
2016,3,26,9,15,857.5,84.5,3.1,17.5,593.0,974.37,749.92
2016,3,26,9,30,873.0,87.0,3.1,18.0,636.0,998.96,763.25
2016,3,26,9,45,880.5,91.0,3.15,18.5,672.0,1013.55,770.22
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,1024.17,774.68
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,1028.87,775.97
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,1029.5,774.74
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,1021.12,766.66
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,1008.68,756.14
2016,3,26,11,15,913.0,104.0,3.05,20.0,829.5,991.13,743.44
2016,3,26,11,30,916.0,105.0,3.0,20.0,845.0,969.67,728.28
2016,3,26,11,45,920.5,103.5,3.0,20.5,852.5,943.22,708.92
2016,3,26,12,0,925.0,102.0,3.0,21.0,860.0,913.02,687.15
2016,3,26,12,15,924.0,102.0,3.0,21.0,859.0,876.03,662.1
2016,3,26,12,30,923.0,102.0,3.0,21.0,858.0,835.85,634.77
2016,3,26,12,45,914.5,104.5,3.0,21.0,847.5,789.35,602.86
2016,3,26,13,0,906.0,107.0,3.0,21.0,837.0,740.59,567.21
2016,3,26,13,15,847.0,132.0,2.95,21.0,803.5,682.08,522.34
2016,3,26,13,30,788.0,157.0,2.9,21.0,770.0,619.29,473.87
2016,3,26,13,45,771.5,159.0,2.9,21.0,744.0,563.87,430.4
2016,3,26,14,0,755.0,161.0,2.9,21.0,718.0,508.05,385.39
2016,3,26,14,15,744.0,158.5,2.9,20.5,688.0,450.76,338.67
2016,3,26,14,30,733.0,156.0,2.9,20.0,658.0,393.53,290.57
2016,3,26,14,45,717.0,151.0,2.9,20.0,620.0,333.27,238.76
2016,3,26,15,0,701.0,146.0,2.9,20.0,582.0,274.32,188.02
2016,3,26,15,15,675.0,142.5,2.85,19.5,538.0,216.25,140.68
2016,3,26,15,30,649.0,139.0,2.8,19.0,494.0,161.25,101.34
2016,3,26,15,45,635.0,125.5,2.8,19.0,447.0,103.26,71.3
2016,3,26,16,0,621.0,112.0,2.8,19.0,400.0,82.63,66.29
2016,3,26,16,15,601.0,102.0,2.7,18.5,354.5,76.71,61.52
2016,3,26,16,30,581.0,92.0,2.6,18.0,309.0,70.51,56.41
2016,3,26,16,45,549.5,84.5,2.55,17.5,265.0,65.7,52.41
2016,3,26,17,0,518.0,77.0,2.5,17.0,221.0,60.77,48.17
2016,3,26,17,15,444.5,67.0,2.4,16.0,172.0,53.33,41.61
2016,3,26,17,30,371.0,57.0,2.3,15.0,123.0,43.23,32.45
2016,3,26,17,45,261.0,42.5,2.2,14.5,81.0,32.17,22.1
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,21.15,9.43
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,15.0,2.35,11.5,27.0,117.84,0.0
2016,3,27,6,30,265.0,30.0,2.5,12.0,54.0,244.83,187.7
2016,3,27,6,45,372.5,41.5,2.65,12.5,100.0,345.17,284.75
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,455.73,380.04
2016,3,27,7,15,548.5,61.0,2.8,13.0,198.0,540.2,449.87
2016,3,27,7,30,617.0,69.0,2.8,13.0,250.0,628.46,519.58
2016,3,27,7,45,662.5,75.0,2.85,13.5,303.0,697.45,570.84
2016,3,27,8,0,708.0,81.0,2.9,14.0,356.0,767.03,620.61
2016,3,27,8,15,740.0,86.0,2.95,14.0,408.0,816.98,655.51
2016,3,27,8,30,772.0,91.0,3.0,14.0,460.0,871.72,693.25
2016,3,27,8,45,564.0,157.5,3.05,14.5,441.5,760.01,608.37
2016,3,27,9,0,356.0,224.0,3.1,15.0,423.0,615.26,494.47
2016,3,27,9,15,596.5,167.5,3.2,15.0,532.0,828.55,656.69
2016,3,27,9,30,837.0,111.0,3.3,15.0,641.0,1003.25,777.65
2016,3,27,9,45,681.5,174.0,3.4,15.5,622.0,926.53,720.18
2016,3,27,10,0,526.0,237.0,3.5,16.0,603.0,823.7,643.57
2016,3,27,10,15,705.0,178.0,3.55,16.0,691.0,946.61,732.72
2016,3,27,10,30,884.0,119.0,3.6,16.0,779.0,1029.75,788.41
2016,3,27,10,45,770.0,176.0,3.7,16.5,763.5,986.74,756.41
2016,3,27,11,0,656.0,233.0,3.8,17.0,748.0,915.53,705.03
2016,3,27,11,15,779.0,179.5,3.8,17.0,803.5,961.06,737.41
2016,3,27,11,30,902.0,126.0,3.8,17.0,859.0,975.73,746.71
2016,3,27,11,45,782.0,188.0,3.85,17.0,827.5,919.98,707.83
2016,3,27,12,0,662.0,250.0,3.9,17.0,796.0,841.87,650.64
2016,3,27,12,15,666.0,247.0,3.85,17.0,796.0,811.45,628.58
2016,3,27,12,30,670.0,244.0,3.8,17.0,796.0,778.16,603.89
2016,3,27,12,45,794.5,181.5,3.8,17.0,829.0,774.63,603.04
2016,3,27,13,0,919.0,119.0,3.8,17.0,862.0,758.05,591.67
2016,3,27,13,15,915.5,118.0,3.8,17.0,845.5,706.64,551.81
2016,3,27,13,30,912.0,117.0,3.8,17.0,829.0,653.07,509.48
2016,3,27,13,45,836.0,141.5,3.8,17.0,778.5,582.46,452.89
2016,3,27,14,0,760.0,166.0,3.8,17.0,728.0,512.4,395.99
2016,3,27,14,15,818.0,140.0,3.8,16.5,722.5,467.19,356.71
2016,3,27,14,30,876.0,114.0,3.8,16.0,717.0,413.4,308.32
2016,3,27,14,45,655.5,176.0,3.8,16.0,613.0,331.25,242.98
2016,3,27,15,0,435.0,238.0,3.8,16.0,509.0,270.89,198.55
2016,3,27,15,15,594.5,170.0,3.75,15.5,512.5,220.07,149.65
2016,3,27,15,30,754.0,102.0,3.7,15.0,516.0,150.46,90.33
2016,3,27,15,45,624.0,124.5,3.7,15.0,447.0,100.5,71.29
2016,3,27,16,0,494.0,147.0,3.7,15.0,378.0,101.05,83.47
2016,3,27,16,15,413.5,141.5,3.5,14.5,320.0,97.11,80.43
2016,3,27,16,30,333.0,136.0,3.3,14.0,262.0,95.37,79.27
2016,3,27,16,45,284.0,124.0,3.15,13.5,220.0,87.1,72.25
2016,3,27,17,0,235.0,112.0,3.0,13.0,178.0,78.7,64.91
2016,3,27,17,15,201.0,91.0,2.85,12.5,139.0,64.83,52.46
2016,3,27,17,30,167.0,70.0,2.7,12.0,100.0,50.59,39.41
2016,3,27,17,45,105.5,49.5,2.55,11.5,66.0,36.18,25.95
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,21.71,10.57
2016,3,27,18,15,22.0,14.5,2.45,11.0,16.0,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.0,15.5,3.15,8.5,31.5,138.52,0.0
2016,3,28,6,30,328.0,31.0,3.4,9.0,63.0,285.67,226.08
2016,3,28,6,45,447.0,40.5,3.7,9.5,112.5,394.86,330.77
2016,3,28,7,0,566.0,50.0,4.0,10.0,162.0,514.85,434.51
2016,3,28,7,15,630.0,56.5,4.15,10.0,216.0,597.31,504.03
2016,3,28,7,30,694.0,63.0,4.3,10.0,270.0,677.25,568.81
2016,3,28,7,45,740.0,67.0,4.45,10.5,325.5,747.42,622.48
2016,3,28,8,0,786.0,71.0,4.6,11.0,381.0,817.69,674.4
2016,3,28,8,15,814.5,75.0,4.6,11.0,433.5,871.47,712.75
2016,3,28,8,30,843.0,79.0,4.6,11.0,486.0,923.38,748.92
2016,3,28,8,45,680.0,131.0,4.6,11.5,480.5,852.11,692.0
2016,3,28,9,0,517.0,183.0,4.6,12.0,475.0,750.28,611.86
2016,3,28,9,15,716.0,136.0,4.6,12.0,573.5,912.08,732.34
2016,3,28,9,30,915.0,89.0,4.6,12.0,672.0,1041.45,822.72
2016,3,28,9,45,611.0,201.5,4.6,12.5,600.5,882.06,703.64
2016,3,28,10,0,307.0,314.0,4.6,13.0,529.0,659.83,528.48
2016,3,28,10,15,540.5,238.5,4.6,13.0,637.0,832.96,664.27
2016,3,28,10,30,774.0,163.0,4.6,13.0,745.0,988.57,776.78
2016,3,28,10,45,778.5,166.5,4.65,13.5,766.5,973.64,762.99
2016,3,28,11,0,783.0,170.0,4.7,14.0,788.0,964.68,754.89
2016,3,28,11,15,782.0,175.0,4.65,14.0,802.5,948.08,742.09
2016,3,28,11,30,781.0,180.0,4.6,14.0,817.0,927.9,726.93
2016,3,28,11,45,778.5,183.5,4.6,14.0,823.0,910.45,714.25
2016,3,28,12,0,776.0,187.0,4.6,14.0,829.0,880.53,692.65
2016,3,28,12,15,774.5,187.5,4.55,14.0,828.0,845.51,666.47
2016,3,28,12,30,773.0,188.0,4.5,14.0,827.0,807.66,637.68
2016,3,28,12,45,845.0,156.5,4.5,14.0,848.5,788.6,624.04
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,759.62,602.25
2016,3,28,13,15,912.0,124.5,4.4,14.0,852.5,707.61,560.71
2016,3,28,13,30,907.0,124.0,4.3,14.0,835.0,653.61,516.84
2016,3,28,13,45,901.5,121.5,4.25,14.0,810.0,595.99,469.29
2016,3,28,14,0,896.0,119.0,4.2,14.0,785.0,536.97,419.25
2016,3,28,14,15,885.5,117.0,4.1,14.0,752.0,475.18,365.49
2016,3,28,14,30,875.0,115.0,4.0,14.0,719.0,411.66,309.1
2016,3,28,14,45,862.5,111.5,3.9,14.0,680.0,346.38,250.45
2016,3,28,15,0,850.0,108.0,3.8,14.0,641.0,281.68,192.47
2016,3,28,15,15,792.5,108.0,3.65,13.5,578.0,212.88,136.13
2016,3,28,15,30,735.0,108.0,3.5,13.0,515.0,145.37,87.83
2016,3,28,15,45,553.5,141.0,3.4,13.0,432.5,107.49,79.4
2016,3,28,16,0,372.0,174.0,3.3,13.0,350.0,118.28,99.17
2016,3,28,16,15,347.0,160.0,3.0,12.5,309.5,109.81,92.18
2016,3,28,16,30,322.0,146.0,2.7,12.0,269.0,101.07,84.88
2016,3,28,16,45,470.0,107.0,2.4,12.0,256.0,77.55,64.13
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,55.05,44.03
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,48.76,38.41
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,42.49,32.56
2016,3,28,17,45,364.5,40.0,1.65,9.5,93.5,32.73,23.24
2016,3,28,18,0,254.0,28.0,1.5,9.0,48.0,22.96,12.15
2016,3,28,18,15,127.0,14.0,1.5,9.0,24.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,16.5,0.95,7.5,32.5,137.68,12.83
2016,3,29,6,30,315.0,33.0,1.0,8.0,65.0,279.1,222.41
2016,3,29,6,45,431.0,42.5,1.1,9.0,114.0,385.89,319.85
2016,3,29,7,0,547.0,52.0,1.2,10.0,163.0,502.97,417.08
2016,3,29,7,15,610.5,58.5,1.35,10.5,216.0,584.26,482.04
2016,3,29,7,30,674.0,65.0,1.5,11.0,269.0,668.72,546.59
2016,3,29,7,45,724.5,68.0,1.65,11.5,324.5,734.83,594.78
2016,3,29,8,0,775.0,71.0,1.8,12.0,380.0,807.24,645.99
2016,3,29,8,15,804.0,75.0,1.8,12.5,432.5,861.05,680.73
2016,3,29,8,30,833.0,79.0,1.8,13.0,485.0,913.06,713.32
2016,3,29,8,45,856.5,81.0,1.85,13.5,534.5,954.97,738.79
2016,3,29,9,0,880.0,83.0,1.9,14.0,584.0,982.1,753.95
2016,3,29,9,15,895.0,85.0,1.9,14.0,628.0,1009.23,769.93
2016,3,29,9,30,910.0,87.0,1.9,14.0,672.0,1032.78,783.47
2016,3,29,9,45,921.5,89.0,1.9,14.5,710.0,1048.97,790.74
2016,3,29,10,0,933.0,91.0,1.9,15.0,748.0,1061.12,795.51
2016,3,29,10,15,941.0,92.5,1.9,15.0,779.5,1064.97,796.52
2016,3,29,10,30,949.0,94.0,1.9,15.0,811.0,1064.55,795.03
2016,3,29,10,45,954.5,95.5,1.95,15.5,835.0,1057.34,788.58
2016,3,29,11,0,960.0,97.0,2.0,16.0,859.0,1045.84,779.57
2016,3,29,11,15,963.0,97.5,2.05,16.0,874.5,1026.64,767.13
2016,3,29,11,30,966.0,98.0,2.1,16.0,890.0,1003.34,752.11
2016,3,29,11,45,966.5,99.0,2.2,16.0,897.0,974.3,733.87
2016,3,29,12,0,967.0,100.0,2.3,16.0,904.0,941.49,712.97
2016,3,29,12,15,966.5,100.0,2.35,16.0,903.0,903.26,687.72
2016,3,29,12,30,966.0,100.0,2.4,16.0,902.0,861.68,659.98
2016,3,29,12,45,961.0,100.5,2.45,16.5,892.0,814.04,626.54
2016,3,29,13,0,956.0,101.0,2.5,17.0,882.0,763.8,589.03
2016,3,29,13,15,951.5,100.5,2.5,16.5,864.0,710.65,549.91
2016,3,29,13,30,947.0,100.0,2.5,16.0,846.0,655.35,507.88
2016,3,29,13,45,937.0,100.5,2.55,16.0,820.0,596.01,460.64
2016,3,29,14,0,927.0,101.0,2.6,16.0,794.0,535.58,410.94
2016,3,29,14,15,918.0,99.5,2.55,16.0,761.5,473.19,357.78
2016,3,29,14,30,909.0,98.0,2.5,16.0,729.0,410.2,302.63
2016,3,29,14,45,892.0,97.5,2.5,16.0,689.0,345.25,245.19
2016,3,29,15,0,875.0,97.0,2.5,16.0,649.0,281.19,188.67
2016,3,29,15,15,858.0,94.0,2.45,15.5,604.0,211.47,130.67
2016,3,29,15,30,841.0,91.0,2.4,15.0,559.0,147.52,85.07
2016,3,29,15,45,815.5,88.5,2.35,15.0,509.5,85.54,58.91
2016,3,29,16,0,790.0,86.0,2.3,15.0,460.0,74.06,59.82
2016,3,29,16,15,758.5,81.5,2.1,14.5,407.5,70.69,57.17
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,67.26,54.42
2016,3,29,16,45,681.5,71.0,1.7,13.5,301.5,57.59,46.04
2016,3,29,17,0,636.0,65.0,1.5,13.0,248.0,53.01,42.06
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.5,47.02,36.72
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,41.05,31.18
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,31.99,22.55
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,22.99,12.52
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,125.25,38.1
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,254.36,204.78
2016,3,30,6,45,367.5,49.5,2.05,9.5,111.5,349.39,292.2
2016,3,30,7,0,462.0,62.0,2.3,10.0,158.0,451.51,380.45
2016,3,30,7,15,528.0,71.0,2.3,10.5,210.5,534.78,448.65
2016,3,30,7,30,594.0,80.0,2.3,11.0,263.0,621.44,515.87
2016,3,30,7,45,639.5,86.0,2.3,11.5,316.0,689.71,566.01
2016,3,30,8,0,685.0,92.0,2.3,12.0,369.0,758.44,614.6
2016,3,30,8,15,717.0,97.0,2.3,12.5,420.0,813.46,651.45
2016,3,30,8,30,749.0,102.0,2.3,13.0,471.0,867.12,686.37
2016,3,30,8,45,775.5,105.0,2.3,13.5,519.5,904.68,709.08
2016,3,30,9,0,802.0,108.0,2.3,14.0,568.0,946.57,734.55
2016,3,30,9,15,818.5,111.0,2.35,14.0,611.0,975.56,752.66
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,1001.08,768.51
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,1019.61,778.24
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,1034.26,785.5
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,1025.04,778.37
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,1026.07,778.56
2016,3,30,10,45,891.0,121.0,2.65,15.5,814.5,1020.0,772.57
2016,3,30,11,0,898.0,122.0,2.7,16.0,838.0,1009.86,764.08
2016,3,30,11,15,901.5,123.0,2.7,16.0,853.5,992.34,751.74
2016,3,30,11,30,905.0,124.0,2.7,16.0,869.0,970.92,736.94
2016,3,30,11,45,906.0,124.5,2.75,16.5,876.0,942.97,716.9
2016,3,30,12,0,907.0,125.0,2.8,17.0,883.0,911.48,694.5
2016,3,30,12,15,906.5,125.0,2.8,17.0,882.5,874.89,669.47
2016,3,30,12,30,906.0,125.0,2.8,17.0,882.0,835.16,642.17
2016,3,30,12,45,907.5,122.5,2.8,17.0,873.5,791.78,611.63
2016,3,30,13,0,909.0,120.0,2.8,17.0,865.0,745.51,577.1
2016,3,30,13,15,904.5,119.0,2.8,17.0,848.0,693.9,537.76
2016,3,30,13,30,900.0,118.0,2.8,17.0,831.0,640.29,495.86
2016,3,30,13,45,894.0,116.5,2.85,17.0,806.0,583.71,450.63
2016,3,30,14,0,888.0,115.0,2.9,17.0,781.0,525.77,402.81
2016,3,30,14,15,878.0,113.0,2.9,17.0,749.0,464.66,350.91
2016,3,30,14,30,868.0,111.0,2.9,17.0,717.0,401.65,296.11
2016,3,30,14,45,855.0,108.5,2.9,17.0,678.0,337.61,239.56
2016,3,30,15,0,842.0,106.0,2.9,17.0,639.0,274.18,183.73
2016,3,30,15,15,824.0,103.0,2.9,16.5,595.0,210.47,130.96
2016,3,30,15,30,806.0,100.0,2.9,16.0,551.0,148.58,87.37
2016,3,30,15,45,782.0,96.0,2.95,16.0,502.0,87.88,62.12
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,77.69,62.74
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,68.77,55.25
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,65.72,52.84
2016,3,30,16,45,645.5,76.5,3.0,14.5,297.0,61.0,48.87
2016,3,30,17,0,599.0,70.0,3.0,14.0,244.0,56.24,44.75
2016,3,30,17,15,529.5,62.0,2.8,13.0,192.5,50.05,39.27
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,43.88,33.57
2016,3,30,17,45,347.5,42.0,2.4,11.5,95.5,34.18,24.4
2016,3,30,18,0,235.0,30.0,2.2,11.0,50.0,22.95,12.75
2016,3,30,18,15,117.5,15.0,2.1,10.5,25.0,11.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,129.99,58.5
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,260.83,210.79
2016,3,31,6,45,362.5,53.5,1.9,10.5,116.5,347.07,289.43
2016,3,31,7,0,445.0,68.0,2.0,11.0,163.0,444.63,372.75
2016,3,31,7,15,222.5,71.0,1.95,11.0,118.5,288.14,243.88
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,58.55,44.95
2016,3,31,7,45,0.0,89.0,1.9,11.5,89.0,71.32,55.96
2016,3,31,8,0,0.0,104.0,1.9,12.0,104.0,84.04,66.53
2016,3,31,8,15,7.0,141.0,1.9,12.5,144.5,124.75,100.75
2016,3,31,8,30,14.0,178.0,1.9,13.0,185.0,166.26,134.87
2016,3,31,8,45,44.0,214.5,1.9,13.5,240.0,251.03,204.26
2016,3,31,9,0,74.0,251.0,1.9,14.0,295.0,318.84,257.96
2016,3,31,9,15,61.0,263.0,1.95,14.5,301.0,315.42,253.28
2016,3,31,9,30,48.0,275.0,2.0,15.0,307.0,311.66,248.72
2016,3,31,9,45,161.5,301.0,2.05,15.5,415.5,474.95,377.1
2016,3,31,10,0,275.0,327.0,2.1,16.0,524.0,637.99,497.9
2016,3,31,10,15,274.5,342.5,2.15,16.0,545.5,647.86,502.83
2016,3,31,10,30,274.0,358.0,2.2,16.0,567.0,655.88,507.72
2016,3,31,10,45,598.5,234.0,2.3,16.5,708.5,869.39,666.08
2016,3,31,11,0,923.0,110.0,2.4,17.0,850.0,1020.03,766.32
2016,3,31,11,15,926.5,111.0,2.45,17.0,865.5,1002.16,752.72
2016,3,31,11,30,930.0,112.0,2.5,17.0,881.0,980.31,738.34
2016,3,31,11,45,933.0,111.5,2.6,17.5,888.5,952.66,719.2
2016,3,31,12,0,936.0,111.0,2.7,18.0,896.0,921.27,697.53
2016,3,31,12,15,935.5,110.5,2.8,18.0,895.0,883.4,672.61
2016,3,31,12,30,935.0,110.0,2.9,18.0,894.0,842.32,645.22
2016,3,31,12,45,938.0,106.5,3.05,18.0,886.0,798.1,615.56
2016,3,31,13,0,941.0,103.0,3.2,18.0,878.0,750.8,580.99
2016,3,31,13,15,937.0,102.0,3.25,18.0,860.5,698.23,540.98
2016,3,31,13,30,933.0,101.0,3.3,18.0,843.0,643.53,498.22
2016,3,31,13,45,926.5,100.0,3.4,18.0,818.0,585.6,451.79
2016,3,31,14,0,920.0,99.0,3.5,18.0,793.0,526.29,402.68
2016,3,31,14,15,911.5,97.5,3.55,17.5,761.0,464.62,350.68
2016,3,31,14,30,903.0,96.0,3.6,17.0,729.0,402.32,296.45
2016,3,31,14,45,890.0,94.5,3.65,17.0,690.0,338.33,239.38
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,274.79,183.01
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,210.75,129.77
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,141.84,80.86
2016,3,31,15,45,820.5,85.5,3.7,16.0,514.0,79.86,64.37
2016,3,31,16,0,796.0,83.0,3.7,16.0,465.0,71.97,57.75
2016,3,31,16,15,766.0,79.0,3.55,15.5,413.5,68.92,55.38
2016,3,31,16,30,736.0,75.0,3.4,15.0,362.0,65.82,52.92
2016,3,31,16,45,691.5,70.0,3.3,14.5,308.0,56.98,45.3
2016,3,31,17,0,647.0,65.0,3.2,14.0,254.0,53.1,41.95
2016,3,31,17,15,581.5,58.0,2.85,13.0,202.0,47.49,36.99
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,41.92,31.85
2016,3,31,17,45,407.0,40.5,2.15,11.5,103.0,33.27,23.65
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,24.69,14.44
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,152.24,84.82
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,297.68,242.7
2016,4,1,6,45,428.5,48.0,2.55,10.5,124.0,389.42,325.83
2016,4,1,7,0,518.0,59.0,2.6,11.0,172.0,488.78,410.62
2016,4,1,7,15,578.0,66.5,2.6,11.5,224.5,567.49,473.91
2016,4,1,7,30,638.0,74.0,2.6,12.0,277.0,649.04,536.4
2016,4,1,7,45,680.0,79.0,2.65,12.5,330.0,714.17,583.95
2016,4,1,8,0,722.0,84.0,2.7,13.0,383.0,779.5,630.01
2016,4,1,8,15,751.0,88.5,2.65,13.0,434.0,826.41,661.69
2016,4,1,8,30,780.0,93.0,2.6,13.0,485.0,877.46,695.73
2016,4,1,8,45,801.5,96.5,2.6,13.5,532.5,917.97,720.62
2016,4,1,9,0,823.0,100.0,2.6,14.0,580.0,955.68,743.22
2016,4,1,9,15,838.5,102.5,2.6,14.5,622.5,983.12,758.45
2016,4,1,9,30,854.0,105.0,2.6,15.0,665.0,1007.05,771.29
2016,4,1,9,45,867.0,107.0,2.6,15.5,702.0,1010.48,770.27
2016,4,1,10,0,880.0,109.0,2.6,16.0,739.0,1023.47,776.08
2016,4,1,10,15,888.0,110.5,2.55,16.0,769.5,1026.9,776.42
2016,4,1,10,30,896.0,112.0,2.5,16.0,800.0,1026.29,774.32
2016,4,1,10,45,902.0,113.0,2.5,16.5,823.0,1019.08,767.12
2016,4,1,11,0,908.0,114.0,2.5,17.0,846.0,1007.8,757.46
2016,4,1,11,15,912.0,115.0,2.45,17.0,861.5,990.56,744.93
2016,4,1,11,30,916.0,116.0,2.4,17.0,877.0,969.38,729.95
2016,4,1,11,45,917.5,116.0,2.35,17.5,884.0,941.14,709.01
2016,4,1,12,0,919.0,116.0,2.3,18.0,891.0,909.31,685.84
2016,4,1,12,15,919.0,116.0,2.25,18.0,890.0,872.79,660.82
2016,4,1,12,30,919.0,116.0,2.2,18.0,889.0,833.06,633.57
2016,4,1,12,45,920.5,113.0,2.2,18.0,881.0,788.78,603.04
2016,4,1,13,0,922.0,110.0,2.2,18.0,873.0,741.59,568.37
2016,4,1,13,15,918.0,109.5,2.2,18.0,855.5,690.24,529.72
2016,4,1,13,30,914.0,109.0,2.2,18.0,838.0,636.82,488.42
2016,4,1,13,45,908.0,107.5,2.25,18.0,813.5,579.66,443.28
2016,4,1,14,0,902.0,106.0,2.3,18.0,789.0,521.13,395.48
2016,4,1,14,15,893.0,104.0,2.3,18.0,757.0,459.84,343.83
2016,4,1,14,30,884.0,102.0,2.3,18.0,725.0,398.03,290.25
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.5,334.87,234.77
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,272.02,179.79
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.5,203.67,123.87
2016,4,1,15,30,829.0,92.0,2.4,17.0,561.0,141.23,80.9
2016,4,1,15,45,807.5,88.5,2.45,17.0,512.5,79.72,63.95
2016,4,1,16,0,786.0,85.0,2.5,17.0,464.0,73.15,58.52
2016,4,1,16,15,756.0,80.5,2.45,16.5,412.5,69.8,55.91
2016,4,1,16,30,726.0,76.0,2.4,16.0,361.0,66.39,53.19
2016,4,1,16,45,683.0,70.5,2.4,15.5,308.0,57.19,45.3
2016,4,1,17,0,640.0,65.0,2.4,15.0,255.0,52.99,41.69
2016,4,1,17,15,576.5,58.0,2.15,14.0,203.0,47.41,36.79
2016,4,1,17,30,513.0,51.0,1.9,13.0,151.0,41.86,31.7
2016,4,1,17,45,408.0,40.5,1.65,12.5,104.5,33.24,23.58
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,24.67,14.61
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,163.5,19.5,0.8,10.0,39.5,151.79,95.0
2016,4,2,6,30,327.0,39.0,0.8,10.0,79.0,291.76,236.81
2016,4,2,6,45,409.5,51.5,0.85,10.5,126.5,379.8,314.08
2016,4,2,7,0,492.0,64.0,0.9,11.0,174.0,474.85,392.97
2016,4,2,7,15,257.0,92.0,0.85,11.5,150.5,322.09,268.97
2016,4,2,7,30,22.0,120.0,0.8,12.0,127.0,125.01,101.46
2016,4,2,7,45,28.0,140.0,0.75,12.5,151.0,163.32,133.86
2016,4,2,8,0,34.0,160.0,0.7,13.0,175.0,188.25,153.75
2016,4,2,8,15,94.0,190.5,0.7,13.5,237.0,275.73,225.51
2016,4,2,8,30,154.0,221.0,0.7,14.0,299.0,387.06,312.26
2016,4,2,8,45,294.0,219.5,0.7,15.0,386.0,541.32,428.52
2016,4,2,9,0,434.0,218.0,0.7,16.0,473.0,702.44,541.65
2016,4,2,9,15,619.0,174.5,0.7,16.5,567.0,852.21,642.4
2016,4,2,9,30,804.0,131.0,0.7,17.0,661.0,984.89,723.86
2016,4,2,9,45,805.0,140.0,0.7,17.5,695.5,996.95,726.48
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,1004.97,728.6
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.5,1010.89,730.73
2016,4,2,10,30,825.0,154.0,0.8,19.0,791.0,1012.8,730.52
2016,4,2,10,45,826.5,158.5,0.85,20.0,812.5,1004.75,722.91
2016,4,2,11,0,828.0,163.0,0.9,21.0,834.0,992.75,713.11
2016,4,2,11,15,832.5,164.0,0.95,21.0,849.0,976.34,703.41
2016,4,2,11,30,837.0,165.0,1.0,21.0,864.0,956.08,691.35
2016,4,2,11,45,728.0,223.0,1.1,21.5,834.5,893.45,650.93
2016,4,2,12,0,619.0,281.0,1.2,22.0,805.0,819.84,600.59
2016,4,2,12,15,618.5,280.5,1.25,22.0,803.5,788.69,580.66
2016,4,2,12,30,618.0,280.0,1.3,22.0,802.0,755.11,558.21
2016,4,2,12,45,611.0,279.5,1.4,22.5,791.0,714.53,529.92
2016,4,2,13,0,604.0,279.0,1.5,23.0,780.0,671.22,499.18
2016,4,2,13,15,732.0,208.5,1.55,23.0,804.0,660.57,492.61
2016,4,2,13,30,860.0,138.0,1.6,23.0,828.0,630.92,471.04
2016,4,2,13,45,850.0,137.5,1.7,23.0,802.0,573.51,427.49
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,515.3,381.89
2016,4,2,14,15,751.5,164.0,1.85,22.5,718.0,443.51,326.05
2016,4,2,14,30,663.0,191.0,1.9,22.0,660.0,380.51,276.21
2016,4,2,14,45,717.0,163.5,1.95,22.0,646.0,328.43,230.17
2016,4,2,15,0,771.0,136.0,2.0,22.0,632.0,269.43,177.95
2016,4,2,15,15,751.5,132.0,2.0,21.5,588.0,208.26,129.35
2016,4,2,15,30,732.0,128.0,2.0,21.0,544.0,149.24,89.8
2016,4,2,15,45,694.0,118.0,2.05,21.0,485.0,88.25,70.13
2016,4,2,16,0,656.0,108.0,2.1,21.0,426.0,80.02,63.42
2016,4,2,16,15,628.0,101.0,2.1,20.0,378.5,75.95,60.4
2016,4,2,16,30,600.0,94.0,2.1,19.0,331.0,71.74,57.18
2016,4,2,16,45,519.0,97.0,2.1,18.5,281.0,73.96,59.36
2016,4,2,17,0,438.0,100.0,2.1,18.0,231.0,72.78,58.5
2016,4,2,17,15,379.5,85.5,2.0,17.0,183.0,62.73,49.78
2016,4,2,17,30,321.0,71.0,1.9,16.0,135.0,52.48,40.62
2016,4,2,17,45,230.0,54.0,1.8,15.0,92.5,40.09,29.3
2016,4,2,18,0,139.0,37.0,1.7,14.0,50.0,27.57,17.05
2016,4,2,18,15,69.5,18.5,1.65,13.5,25.0,14.03,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
