Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,31.71,0.0
2016,4,3,6,15,174.0,26.5,1.15,9.5,46.0,165.82,112.45
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,278.28,227.45
2016,4,3,6,45,395.5,55.0,1.3,10.5,129.5,373.43,310.89
2016,4,3,7,0,488.0,67.0,1.4,11.0,178.0,474.73,395.64
2016,4,3,7,15,244.0,75.0,1.4,11.5,130.5,308.16,259.21
2016,4,3,7,30,0.0,83.0,1.4,12.0,83.0,66.75,51.68
2016,4,3,7,45,0.0,98.5,1.4,12.5,98.5,79.92,63.01
2016,4,3,8,0,0.0,114.0,1.4,13.0,114.0,93.05,73.78
2016,4,3,8,15,0.0,129.5,1.4,13.5,129.5,106.16,84.34
2016,4,3,8,30,0.0,145.0,1.4,14.0,145.0,119.24,94.72
2016,4,3,8,45,0.0,154.0,1.4,14.5,154.0,126.17,99.91
2016,4,3,9,0,0.0,163.0,1.4,15.0,163.0,133.2,105.15
2016,4,3,9,15,3.5,184.0,1.4,15.5,186.5,154.82,122.35
2016,4,3,9,30,7.0,205.0,1.4,16.0,210.0,176.44,139.27
2016,4,3,9,45,39.0,266.5,1.45,16.5,295.0,287.43,227.32
2016,4,3,10,0,71.0,328.0,1.5,17.0,380.0,381.69,299.03
2016,4,3,10,15,393.5,263.0,1.5,17.5,567.0,702.99,541.2
2016,4,3,10,30,716.0,198.0,1.5,18.0,754.0,958.19,714.75
2016,4,3,10,45,795.5,168.0,1.55,18.5,802.0,981.87,725.48
2016,4,3,11,0,875.0,138.0,1.6,19.0,850.0,1010.97,742.65
2016,4,3,11,15,739.0,211.0,1.65,19.0,820.0,941.88,697.48
2016,4,3,11,30,603.0,284.0,1.7,19.0,790.0,855.75,638.0
2016,4,3,11,45,580.5,297.0,1.75,19.5,787.0,823.53,615.25
2016,4,3,12,0,558.0,310.0,1.8,20.0,784.0,789.52,590.54
2016,4,3,12,15,573.5,303.0,1.85,20.0,790.0,767.65,575.98
2016,4,3,12,30,589.0,296.0,1.9,20.0,796.0,742.54,558.76
2016,4,3,12,45,570.5,298.5,1.95,20.0,778.5,697.3,526.62
2016,4,3,13,0,552.0,301.0,2.0,20.0,761.0,651.63,493.74
2016,4,3,13,15,701.0,226.0,2.1,20.0,798.0,652.86,495.85
2016,4,3,13,30,850.0,151.0,2.2,20.0,835.0,633.6,481.36
2016,4,3,13,45,837.5,152.0,2.3,20.0,809.0,576.38,436.76
2016,4,3,14,0,825.0,153.0,2.4,20.0,783.0,518.64,390.47
2016,4,3,14,15,814.5,150.5,2.45,19.5,751.0,458.84,341.6
2016,4,3,14,30,804.0,148.0,2.5,19.0,719.0,398.97,291.09
2016,4,3,14,45,792.5,143.0,2.55,19.0,681.0,337.16,237.61
2016,4,3,15,0,781.0,138.0,2.6,19.0,643.0,271.04,181.11
2016,4,3,15,15,762.5,134.0,2.6,18.5,599.0,209.41,131.55
2016,4,3,15,30,744.0,130.0,2.6,18.0,555.0,149.81,91.4
2016,4,3,15,45,734.5,119.5,2.65,17.5,509.0,88.47,71.33
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,82.04,66.21
2016,4,3,16,15,692.5,103.0,2.6,16.5,411.5,78.47,63.45
2016,4,3,16,30,660.0,97.0,2.5,16.0,360.0,74.81,60.57
2016,4,3,16,45,627.0,87.5,2.45,15.5,308.5,68.51,55.28
2016,4,3,17,0,594.0,78.0,2.4,15.0,257.0,61.98,49.66
2016,4,3,17,15,528.5,69.0,2.15,14.0,205.0,55.27,43.8
2016,4,3,17,30,463.0,60.0,1.9,13.0,153.0,48.51,37.64
2016,4,3,17,45,362.5,47.5,1.65,12.5,107.0,38.59,28.36
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,26.72,16.71
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,13.37,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2016,4,4,6,15,164.5,28.5,2.15,11.5,50.0,164.94,116.92
2016,4,4,6,30,329.0,43.0,2.3,12.0,86.0,296.42,242.6
2016,4,4,6,45,418.5,54.5,2.45,12.5,135.0,388.55,323.73
2016,4,4,7,0,508.0,66.0,2.6,13.0,184.0,488.01,407.53
2016,4,4,7,15,606.0,61.0,2.55,13.5,237.0,580.28,480.52
2016,4,4,7,30,704.0,56.0,2.5,14.0,290.0,672.87,549.93
2016,4,4,7,45,717.0,73.5,2.5,14.5,346.0,731.19,590.95
2016,4,4,8,0,730.0,91.0,2.5,15.0,402.0,792.89,633.17
2016,4,4,8,15,759.5,95.5,2.55,15.5,454.5,845.76,668.03
2016,4,4,8,30,789.0,100.0,2.6,16.0,507.0,891.1,696.8
2016,4,4,8,45,810.5,103.5,2.65,16.5,555.5,931.54,721.67
2016,4,4,9,0,832.0,107.0,2.7,17.0,604.0,969.09,744.24
2016,4,4,9,15,848.0,110.0,2.8,17.0,647.0,997.42,762.22
2016,4,4,9,30,864.0,113.0,2.9,17.0,690.0,1022.17,777.87
2016,4,4,9,45,875.0,115.5,3.0,17.5,727.5,1037.51,785.8
2016,4,4,10,0,886.0,118.0,3.1,18.0,765.0,1034.51,781.6
2016,4,4,10,15,894.5,120.0,3.05,18.0,795.5,1038.51,782.58
2016,4,4,10,30,903.0,122.0,3.0,18.0,826.0,1038.41,780.92
2016,4,4,10,45,908.5,123.5,3.0,18.5,849.0,1030.69,773.36
2016,4,4,11,0,914.0,125.0,3.0,19.0,872.0,1018.86,763.32
2016,4,4,11,15,917.5,126.0,3.0,19.0,887.5,1000.58,750.61
2016,4,4,11,30,921.0,127.0,3.0,19.0,903.0,978.37,735.42
2016,4,4,11,45,921.5,128.0,3.0,19.0,909.5,949.63,715.92
2016,4,4,12,0,922.0,129.0,3.0,19.0,916.0,917.33,694.04
2016,4,4,12,15,921.5,129.0,3.0,19.0,914.5,879.91,668.61
2016,4,4,12,30,921.0,129.0,3.0,19.0,913.0,839.34,640.9
2016,4,4,12,45,924.5,125.0,3.0,19.5,905.0,795.34,608.46
2016,4,4,13,0,928.0,121.0,3.0,20.0,897.0,748.29,572.46
2016,4,4,13,15,923.5,120.0,3.0,20.0,879.5,695.71,532.64
2016,4,4,13,30,919.0,119.0,3.0,20.0,862.0,641.11,490.23
2016,4,4,13,45,911.0,118.5,3.0,20.0,836.0,583.28,444.11
2016,4,4,14,0,903.0,118.0,3.0,20.0,810.0,524.27,395.62
2016,4,4,14,15,893.5,116.0,3.05,19.5,777.0,462.61,344.38
2016,4,4,14,30,884.0,114.0,3.1,19.0,744.0,400.5,291.12
2016,4,4,14,45,868.0,112.5,3.2,19.0,704.0,333.79,233.02
2016,4,4,15,0,852.0,111.0,3.3,19.0,664.0,269.84,177.57
2016,4,4,15,15,834.0,108.0,3.4,18.5,619.0,205.76,125.8
2016,4,4,15,30,816.0,105.0,3.5,18.0,574.0,143.53,84.35
2016,4,4,15,45,788.0,102.5,3.6,18.0,523.5,84.65,67.93
2016,4,4,16,0,760.0,100.0,3.7,18.0,473.0,76.8,61.42
2016,4,4,16,15,727.0,95.0,3.5,17.0,420.5,73.64,59.12
2016,4,4,16,30,694.0,90.0,3.3,16.0,368.0,70.42,56.71
2016,4,4,16,45,642.0,84.5,3.15,15.5,313.5,66.51,53.51
2016,4,4,17,0,590.0,79.0,3.0,15.0,259.0,62.63,50.24
2016,4,4,17,15,521.0,70.5,2.55,14.0,206.5,56.29,44.71
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,49.96,38.95
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,38.04,27.91
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,28.72,18.56
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,14.44,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,77.15,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,229.21,169.9
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,352.74,288.58
2016,4,5,6,45,502.5,49.0,1.55,12.0,147.0,439.75,364.0
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,532.99,440.04
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,609.55,499.06
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,688.46,557.12
2016,4,5,7,45,732.5,76.5,1.9,14.5,360.5,747.19,598.34
2016,4,5,8,0,772.0,81.0,2.0,15.0,415.0,811.34,642.27
2016,4,5,8,15,799.5,85.0,2.0,15.5,467.0,863.07,675.16
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,912.84,705.91
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,953.0,728.06
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,990.24,747.84
2016,4,5,9,15,886.0,95.5,2.1,18.5,660.0,1003.84,754.34
2016,4,5,9,30,900.0,98.0,2.2,19.0,703.0,1026.03,766.87
2016,4,5,9,45,910.5,100.0,2.35,19.5,740.5,1040.31,774.72
2016,4,5,10,0,921.0,102.0,2.5,20.0,778.0,1050.56,780.08
2016,4,5,10,15,928.5,103.5,2.6,20.0,808.5,1053.11,781.48
2016,4,5,10,30,936.0,105.0,2.7,20.0,839.0,1051.46,780.34
2016,4,5,10,45,942.0,105.5,2.85,20.5,862.0,1043.04,773.93
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,1030.42,764.87
2016,4,5,11,15,951.0,106.5,3.05,21.0,899.5,1010.79,751.84
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,987.15,736.26
2016,4,5,11,45,955.5,107.0,3.2,21.5,921.0,957.77,715.88
2016,4,5,12,0,957.0,107.0,3.3,22.0,928.0,924.69,692.99
2016,4,5,12,15,956.5,107.0,3.25,22.0,926.5,886.4,666.86
2016,4,5,12,30,956.0,107.0,3.2,22.0,925.0,844.84,638.42
2016,4,5,12,45,954.0,106.5,3.2,22.5,915.0,798.65,605.23
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,749.71,568.03
2016,4,5,13,15,947.5,105.0,3.15,23.0,887.5,696.22,527.62
2016,4,5,13,30,943.0,104.0,3.1,23.0,870.0,640.66,484.63
2016,4,5,13,45,937.0,103.0,3.05,23.0,844.0,582.48,438.41
2016,4,5,14,0,931.0,102.0,3.0,23.0,818.0,522.86,389.67
2016,4,5,14,15,922.5,100.5,2.9,23.0,785.5,460.66,337.4
2016,4,5,14,30,914.0,99.0,2.8,23.0,753.0,397.84,283.32
2016,4,5,14,45,901.5,97.0,2.7,23.0,713.5,333.16,227.18
2016,4,5,15,0,889.0,95.0,2.6,23.0,674.0,268.89,172.07
2016,4,5,15,15,873.5,92.5,2.45,22.5,629.5,204.48,120.91
2016,4,5,15,30,858.0,90.0,2.3,22.0,585.0,134.76,74.9
2016,4,5,15,45,836.0,87.0,2.2,22.0,535.0,75.03,58.62
2016,4,5,16,0,814.0,84.0,2.1,22.0,485.0,72.91,57.07
2016,4,5,16,15,784.5,79.5,1.85,21.5,432.5,69.5,54.47
2016,4,5,16,30,755.0,75.0,1.6,21.0,380.0,66.02,51.75
2016,4,5,16,45,713.0,70.5,1.4,20.5,326.0,62.28,48.76
2016,4,5,17,0,671.0,66.0,1.2,20.0,272.0,54.04,41.75
2016,4,5,17,15,608.5,59.0,1.15,19.0,218.5,48.42,36.96
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,42.82,31.97
2016,4,5,17,45,443.5,42.0,1.1,17.0,116.5,34.56,24.41
2016,4,5,18,0,341.0,32.0,1.1,16.0,68.0,26.35,16.39
2016,4,5,18,15,170.5,16.0,1.1,15.5,34.0,12.94,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,32.13,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,92.44,0.0
2016,4,6,6,15,251.0,28.5,1.15,15.0,58.0,217.13,161.89
2016,4,6,6,30,392.0,42.0,1.2,16.0,97.0,335.25,269.73
2016,4,6,6,45,480.0,51.5,1.25,17.5,148.0,426.78,345.81
2016,4,6,7,0,568.0,61.0,1.3,19.0,199.0,525.3,422.78
2016,4,6,7,15,624.0,68.0,1.35,19.5,253.0,601.92,479.9
2016,4,6,7,30,680.0,75.0,1.4,20.0,307.0,680.9,536.16
2016,4,6,7,45,718.5,80.0,1.5,20.5,361.0,744.09,579.3
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,801.85,617.38
2016,4,6,8,15,784.0,89.0,1.65,21.5,467.0,852.65,649.16
2016,4,6,8,30,811.0,93.0,1.7,22.0,519.0,901.47,678.92
2016,4,6,8,45,830.5,97.0,1.8,22.5,567.0,940.75,702.39
2016,4,6,9,0,850.0,101.0,1.9,23.0,615.0,977.05,723.73
2016,4,6,9,15,864.5,103.5,1.95,23.5,658.0,1003.33,737.78
2016,4,6,9,30,879.0,106.0,2.0,24.0,701.0,1012.62,740.97
2016,4,6,9,45,887.5,109.5,2.05,24.5,737.5,1026.21,747.23
2016,4,6,10,0,896.0,113.0,2.1,25.0,774.0,1035.81,750.99
2016,4,6,10,15,903.5,114.5,2.05,25.5,803.5,1038.17,749.09
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,1036.43,744.82
2016,4,6,10,45,912.5,119.0,1.95,26.5,854.5,1026.2,735.41
2016,4,6,11,0,914.0,122.0,1.9,27.0,876.0,1011.91,723.74
2016,4,6,11,15,917.0,123.0,1.8,27.0,890.5,993.1,710.21
2016,4,6,11,30,920.0,124.0,1.7,27.0,905.0,970.39,694.37
2016,4,6,11,45,918.5,125.5,1.65,27.5,910.5,940.35,673.35
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,906.88,650.3
2016,4,6,12,15,916.0,127.0,1.55,28.0,914.0,869.22,625.9
2016,4,6,12,30,915.0,127.0,1.5,28.0,912.0,828.48,599.45
2016,4,6,12,45,903.5,131.0,1.45,28.5,899.5,780.53,565.67
2016,4,6,13,0,892.0,135.0,1.4,29.0,887.0,730.64,529.53
2016,4,6,13,15,887.0,134.0,1.3,29.0,869.0,679.3,492.39
2016,4,6,13,30,882.0,133.0,1.2,29.0,851.0,626.12,453.04
2016,4,6,13,45,874.0,131.5,1.15,29.0,825.0,572.22,412.39
2016,4,6,14,0,866.0,130.0,1.1,29.0,799.0,513.03,366.8
2016,4,6,14,15,698.0,187.5,1.05,29.0,712.5,431.08,305.73
2016,4,6,14,30,530.0,245.0,1.0,29.0,626.0,363.42,255.9
2016,4,6,14,45,465.5,253.0,0.95,29.5,575.0,309.89,214.7
2016,4,6,15,0,401.0,261.0,0.9,30.0,524.0,265.41,181.36
2016,4,6,15,15,549.0,194.0,0.85,30.0,528.0,210.24,133.94
2016,4,6,15,30,697.0,127.0,0.8,30.0,532.0,138.38,80.43
2016,4,6,15,45,588.5,144.5,0.8,30.0,466.0,100.47,77.29
2016,4,6,16,0,480.0,162.0,0.8,30.0,400.0,109.03,84.61
2016,4,6,16,15,359.5,162.0,0.75,29.0,329.5,111.23,87.01
2016,4,6,16,30,239.0,162.0,0.7,28.0,259.0,108.97,85.77
2016,4,6,16,45,215.5,143.0,0.7,27.5,221.5,97.5,76.65
2016,4,6,17,0,192.0,124.0,0.7,27.0,184.0,85.65,67.03
2016,4,6,17,15,168.0,102.0,0.75,26.0,147.5,72.58,56.25
2016,4,6,17,30,144.0,80.0,0.8,25.0,111.0,57.14,43.12
2016,4,6,17,45,106.5,59.0,0.85,24.5,78.0,43.16,30.84
2016,4,6,18,0,69.0,38.0,0.9,24.0,45.0,28.36,17.48
2016,4,6,18,15,34.5,19.0,0.85,23.5,22.5,14.61,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,12.57,0.0
2016,4,7,6,15,86.5,35.0,2.7,15.0,47.5,112.08,83.21
2016,4,7,6,30,173.0,54.0,2.9,15.0,79.0,192.86,156.8
2016,4,7,6,45,221.5,73.0,3.1,15.5,119.0,255.25,211.73
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,321.37,268.25
2016,4,7,7,15,322.0,103.5,3.4,16.0,202.0,402.32,335.34
2016,4,7,7,30,374.0,115.0,3.5,16.0,245.0,469.96,390.2
2016,4,7,7,45,441.0,123.0,3.6,16.5,300.0,548.78,451.83
2016,4,7,8,0,508.0,131.0,3.7,17.0,355.0,630.52,513.6
2016,4,7,8,15,462.0,161.5,3.65,17.0,383.5,637.48,515.43
2016,4,7,8,30,416.0,192.0,3.6,17.0,412.0,638.68,513.09
2016,4,7,8,45,507.0,181.5,3.6,17.5,473.5,721.35,574.3
2016,4,7,9,0,598.0,171.0,3.6,18.0,535.0,815.48,640.67
2016,4,7,9,15,601.5,185.5,3.55,18.0,573.5,840.19,655.81
2016,4,7,9,30,605.0,200.0,3.5,18.0,612.0,861.66,668.98
2016,4,7,9,45,716.5,167.5,3.45,18.5,681.0,939.6,720.49
2016,4,7,10,0,828.0,135.0,3.4,19.0,750.0,1004.34,761.1
2016,4,7,10,15,726.0,191.5,3.35,19.0,746.0,964.74,732.01
2016,4,7,10,30,624.0,248.0,3.3,19.0,742.0,908.71,691.14
2016,4,7,10,45,592.0,271.5,3.3,19.0,750.5,881.77,671.09
2016,4,7,11,0,560.0,295.0,3.3,19.0,759.0,858.49,653.23
2016,4,7,11,15,566.5,300.0,3.25,19.0,776.5,851.21,647.28
2016,4,7,11,30,573.0,305.0,3.2,19.0,794.0,840.72,639.02
2016,4,7,11,45,580.5,299.5,3.15,19.0,798.0,818.33,622.77
2016,4,7,12,0,588.0,294.0,3.1,19.0,802.0,793.07,604.5
2016,4,7,12,15,528.5,319.0,3.05,19.0,775.0,737.41,563.12
2016,4,7,12,30,469.0,344.0,3.0,19.0,748.0,682.73,522.33
2016,4,7,12,45,498.0,330.5,3.0,19.0,755.5,663.2,508.34
2016,4,7,13,0,527.0,317.0,3.0,19.0,763.0,639.77,490.85
2016,4,7,13,15,414.0,350.5,3.0,19.0,696.5,559.26,429.66
2016,4,7,13,30,301.0,384.0,3.0,19.0,630.0,483.93,372.18
2016,4,7,13,45,190.0,372.0,3.0,19.0,526.0,388.38,299.57
2016,4,7,14,0,79.0,360.0,3.0,19.0,422.0,308.21,238.41
2016,4,7,14,15,157.0,349.5,3.0,18.5,465.5,322.41,248.7
2016,4,7,14,30,235.0,339.0,3.0,18.0,509.0,324.85,248.15
2016,4,7,14,45,280.0,311.0,3.0,18.0,503.0,295.32,222.06
2016,4,7,15,0,325.0,283.0,3.0,18.0,497.0,261.52,192.22
2016,4,7,15,15,258.0,272.5,2.95,17.5,435.0,216.29,159.42
2016,4,7,15,30,191.0,262.0,2.9,17.0,373.0,184.68,139.84
2016,4,7,15,45,138.5,237.5,2.85,17.0,314.5,152.55,126.19
2016,4,7,16,0,86.0,213.0,2.8,17.0,256.0,142.87,118.39
2016,4,7,16,15,46.5,176.5,2.65,16.5,199.5,121.04,100.23
2016,4,7,16,30,7.0,140.0,2.5,16.0,143.0,101.31,83.62
2016,4,7,16,45,3.5,121.0,2.4,16.0,122.5,88.01,72.23
2016,4,7,17,0,0.0,102.0,2.3,16.0,102.0,74.6,60.56
2016,4,7,17,15,0.0,81.5,2.15,15.5,81.5,60.18,47.89
2016,4,7,17,30,0.0,61.0,2.0,15.0,61.0,45.6,34.85
2016,4,7,17,45,0.0,43.0,1.85,15.0,43.0,32.53,22.92
2016,4,7,18,0,0.0,25.0,1.7,15.0,25.0,19.08,10.53
2016,4,7,18,15,0.0,12.5,1.6,14.5,12.5,9.51,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.0,1.2,13.5,18.0,13.7,5.34
2016,4,8,6,30,0.0,30.0,1.4,14.0,30.0,22.89,13.64
2016,4,8,6,45,0.0,44.5,1.6,14.5,44.5,34.05,23.38
2016,4,8,7,0,0.0,59.0,1.8,15.0,59.0,46.13,33.81
2016,4,8,7,15,0.0,75.0,1.8,15.0,75.0,59.85,45.55
2016,4,8,7,30,0.0,91.0,1.8,15.0,91.0,73.49,57.05
2016,4,8,7,45,0.0,63.0,1.8,15.5,63.0,48.29,35.49
2016,4,8,8,0,0.0,35.0,1.8,16.0,35.0,26.74,17.1
2016,4,8,8,15,9.0,114.5,1.8,16.0,119.5,99.52,78.45
2016,4,8,8,30,18.0,194.0,1.8,16.0,204.0,182.74,146.55
2016,4,8,8,45,52.5,233.5,1.85,16.5,265.5,274.83,220.44
2016,4,8,9,0,87.0,273.0,1.9,17.0,327.0,349.56,278.48
2016,4,8,9,15,50.5,254.0,1.9,17.0,286.0,288.78,228.99
2016,4,8,9,30,14.0,235.0,1.9,17.0,245.0,210.13,165.44
2016,4,8,9,45,25.5,271.0,1.9,17.0,290.0,253.68,200.05
2016,4,8,10,0,37.0,307.0,1.9,17.0,335.0,321.34,252.28
2016,4,8,10,15,32.5,309.5,1.95,17.0,335.0,315.74,247.12
2016,4,8,10,30,28.0,312.0,2.0,17.0,335.0,310.24,242.43
2016,4,8,10,45,33.5,332.5,2.05,17.0,360.5,332.28,259.23
2016,4,8,11,0,39.0,353.0,2.1,17.0,386.0,353.48,275.2
2016,4,8,11,15,26.5,312.0,2.15,17.0,334.5,298.29,232.44
2016,4,8,11,30,14.0,271.0,2.2,17.0,283.0,231.04,180.05
2016,4,8,11,45,15.5,285.5,2.25,17.5,299.0,243.09,189.25
2016,4,8,12,0,17.0,300.0,2.3,18.0,315.0,254.73,197.86
2016,4,8,12,15,16.5,295.0,2.3,18.0,310.0,248.17,192.68
2016,4,8,12,30,16.0,290.0,2.3,18.0,305.0,241.68,187.64
2016,4,8,12,45,14.5,276.0,2.3,18.0,289.0,227.3,176.47
2016,4,8,13,0,13.0,262.0,2.3,18.0,273.0,213.29,165.58
2016,4,8,13,15,6.5,196.5,2.35,18.0,202.0,156.45,120.85
2016,4,8,13,30,0.0,131.0,2.4,18.0,131.0,101.33,76.91
2016,4,8,13,45,0.0,127.0,2.45,18.0,127.0,98.07,74.44
2016,4,8,14,0,0.0,123.0,2.5,18.0,123.0,94.84,71.94
2016,4,8,14,15,0.0,135.0,2.5,18.0,135.0,103.71,79.24
2016,4,8,14,30,0.0,147.0,2.5,18.0,147.0,112.34,86.36
2016,4,8,14,45,0.0,139.0,2.5,18.0,139.0,106.02,81.42
2016,4,8,15,0,0.0,131.0,2.5,18.0,131.0,99.77,76.54
2016,4,8,15,15,0.0,93.0,2.5,17.5,93.0,71.69,53.87
2016,4,8,15,30,0.0,55.0,2.5,17.0,55.0,42.22,29.69
2016,4,8,15,45,0.0,56.0,2.5,17.0,56.0,42.96,32.02
2016,4,8,16,0,0.0,57.0,2.5,17.0,57.0,43.7,32.78
2016,4,8,16,15,0.0,66.5,2.45,16.5,66.5,51.01,39.4
2016,4,8,16,30,0.0,76.0,2.4,16.0,76.0,58.36,46.08
2016,4,8,16,45,0.0,64.5,2.35,16.0,64.5,49.45,38.33
2016,4,8,17,0,0.0,53.0,2.3,16.0,53.0,40.56,30.51
2016,4,8,17,15,0.0,42.0,2.15,15.5,42.0,32.08,23.01
2016,4,8,17,30,0.0,31.0,2.0,15.0,31.0,23.63,15.41
2016,4,8,17,45,0.0,21.5,1.9,15.0,21.5,16.35,8.75
2016,4,8,18,0,0.0,12.0,1.8,15.0,12.0,9.1,2.1
2016,4,8,18,15,0.0,6.0,1.75,14.5,6.0,4.54,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,13.0,0.5,0.38,0.0
2016,4,9,6,30,0.0,1.0,1.9,13.0,1.0,0.76,0.0
2016,4,9,6,45,0.0,2.0,2.05,13.5,2.0,1.51,0.0
2016,4,9,7,0,0.0,3.0,2.2,14.0,3.0,2.27,0.0
2016,4,9,7,15,0.0,4.0,2.2,14.0,4.0,3.03,0.0
2016,4,9,7,30,0.0,5.0,2.2,14.0,5.0,3.8,0.0
2016,4,9,7,45,2.0,77.0,2.25,14.5,78.0,60.93,46.51
2016,4,9,8,0,4.0,149.0,2.3,15.0,151.0,129.6,103.79
2016,4,9,8,15,2.0,93.5,2.25,15.0,94.5,74.44,57.33
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,29.09,19.0
2016,4,9,8,45,0.0,93.5,2.2,15.5,93.5,72.16,54.95
2016,4,9,9,0,0.0,149.0,2.2,16.0,149.0,119.68,93.75
2016,4,9,9,15,10.0,200.5,2.15,16.0,207.5,175.25,138.93
2016,4,9,9,30,20.0,252.0,2.1,16.0,266.0,231.86,183.99
2016,4,9,9,45,10.0,194.0,2.1,16.5,201.0,167.34,131.43
2016,4,9,10,0,0.0,136.0,2.1,17.0,136.0,107.12,82.21
2016,4,9,10,15,6.0,194.0,2.1,17.0,199.0,161.99,126.54
2016,4,9,10,30,12.0,252.0,2.1,17.0,262.0,217.72,170.56
2016,4,9,10,45,9.0,224.0,2.1,17.0,232.0,189.37,147.75
2016,4,9,11,0,6.0,196.0,2.1,17.0,202.0,162.04,125.91
2016,4,9,11,15,5.5,189.0,2.05,17.0,194.5,155.2,120.4
2016,4,9,11,30,5.0,182.0,2.0,17.0,187.0,148.49,114.96
2016,4,9,11,45,5.5,185.0,1.95,17.0,190.5,150.87,116.82
2016,4,9,12,0,6.0,188.0,1.9,17.0,194.0,153.15,118.6
2016,4,9,12,15,10.5,234.0,1.85,17.0,243.5,193.28,150.39
2016,4,9,12,30,15.0,280.0,1.8,17.0,293.0,232.62,181.1
2016,4,9,12,45,53.5,346.0,1.8,17.0,392.0,321.56,250.28
2016,4,9,13,0,92.0,412.0,1.8,17.0,491.0,394.7,305.49
2016,4,9,13,15,60.0,368.0,1.8,17.0,419.5,329.61,255.5
2016,4,9,13,30,28.0,324.0,1.8,17.0,348.0,269.49,209.42
2016,4,9,13,45,21.5,293.5,1.8,17.0,312.0,235.32,183.2
2016,4,9,14,0,15.0,263.0,1.8,17.0,276.0,206.68,161.01
2016,4,9,14,15,8.5,218.5,1.8,16.5,226.0,169.1,131.85
2016,4,9,14,30,2.0,174.0,1.8,16.0,176.0,132.89,103.43
2016,4,9,14,45,1.0,165.5,1.85,16.0,166.5,125.59,97.83
2016,4,9,15,0,0.0,157.0,1.9,16.0,157.0,118.48,92.33
2016,4,9,15,15,0.0,125.0,1.9,16.0,125.0,95.01,73.37
2016,4,9,15,30,0.0,93.0,1.9,16.0,93.0,71.59,54.26
2016,4,9,15,45,0.0,83.5,1.9,16.0,83.5,64.24,50.71
2016,4,9,16,0,0.0,74.0,1.9,16.0,74.0,56.84,44.43
2016,4,9,16,15,0.0,71.0,1.7,15.5,71.0,54.5,42.62
2016,4,9,16,30,0.0,68.0,1.5,15.0,68.0,52.16,40.79
2016,4,9,16,45,0.0,58.0,1.35,15.0,58.0,44.42,34.04
2016,4,9,17,0,0.0,48.0,1.2,15.0,48.0,36.7,27.23
2016,4,9,17,15,0.0,38.5,1.05,14.5,38.5,29.39,20.74
2016,4,9,17,30,0.0,29.0,0.9,14.0,29.0,22.09,14.16
2016,4,9,17,45,0.0,20.5,0.8,14.0,20.5,15.59,8.17
2016,4,9,18,0,0.0,12.0,0.7,14.0,12.0,9.1,2.18
2016,4,9,18,15,0.0,6.0,0.65,13.5,6.0,4.54,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.5,12.5,2.0,1.57,0.0
2016,4,10,6,0,0.0,4.0,1.6,13.0,4.0,3.02,0.0
2016,4,10,6,15,0.0,10.5,1.65,13.0,10.5,7.96,0.86
2016,4,10,6,30,0.0,17.0,1.7,13.0,17.0,12.91,5.31
2016,4,10,6,45,0.0,25.0,1.8,13.0,25.0,19.03,10.72
2016,4,10,7,0,0.0,33.0,1.9,13.0,33.0,25.16,16.1
2016,4,10,7,15,0.0,42.0,1.9,13.0,42.0,32.08,22.09
2016,4,10,7,30,0.0,51.0,1.9,13.0,51.0,39.02,28.02
2016,4,10,7,45,0.0,46.5,1.95,13.5,46.5,35.56,24.92
2016,4,10,8,0,0.0,42.0,2.0,14.0,42.0,32.12,21.84
2016,4,10,8,15,0.0,43.0,2.0,14.0,43.0,32.91,22.43
2016,4,10,8,30,0.0,44.0,2.0,14.0,44.0,33.71,23.02
2016,4,10,8,45,0.0,50.0,2.05,14.0,50.0,38.36,26.86
2016,4,10,9,0,0.0,56.0,2.1,14.0,56.0,43.03,30.69
2016,4,10,9,15,0.0,64.0,2.15,14.0,64.0,49.25,35.81
2016,4,10,9,30,0.0,72.0,2.2,14.0,72.0,55.49,40.91
2016,4,10,9,45,0.0,96.5,2.25,14.5,96.5,74.65,56.61
2016,4,10,10,0,0.0,121.0,2.3,15.0,121.0,94.68,72.82
2016,4,10,10,15,0.0,107.0,2.35,15.0,107.0,83.27,63.32
2016,4,10,10,30,0.0,93.0,2.4,15.0,93.0,72.06,54.05
2016,4,10,10,45,0.0,90.5,2.45,15.0,90.5,70.14,52.41
2016,4,10,11,0,0.0,88.0,2.5,15.0,88.0,68.22,50.78
2016,4,10,11,15,0.0,84.0,2.55,15.0,84.0,65.1,48.19
2016,4,10,11,30,0.0,80.0,2.6,15.0,80.0,62.01,45.62
2016,4,10,11,45,0.0,85.5,2.7,15.0,85.5,66.35,49.16
2016,4,10,12,0,0.0,91.0,2.8,15.0,91.0,70.68,52.7
2016,4,10,12,15,0.0,104.5,2.85,15.0,104.5,81.27,61.36
2016,4,10,12,30,0.0,118.0,2.9,15.0,118.0,91.81,69.96
2016,4,10,12,45,0.0,128.5,2.95,15.0,128.5,99.92,76.58
2016,4,10,13,0,0.0,139.0,3.0,15.0,139.0,107.94,83.14
2016,4,10,13,15,0.0,112.5,3.05,15.0,112.5,87.17,66.27
2016,4,10,13,30,0.0,86.0,3.1,15.0,86.0,66.6,49.48
2016,4,10,13,45,0.0,76.5,3.15,15.0,76.5,59.16,43.44
2016,4,10,14,0,0.0,67.0,3.2,15.0,67.0,51.74,37.38
2016,4,10,14,15,0.0,54.0,3.15,15.0,54.0,41.63,29.06
2016,4,10,14,30,0.0,41.0,3.1,15.0,41.0,31.55,20.73
2016,4,10,14,45,0.0,97.0,3.1,15.0,97.0,74.83,56.77
2016,4,10,15,0,0.0,153.0,3.1,15.0,153.0,115.62,90.51
2016,4,10,15,15,0.0,125.0,3.0,14.5,125.0,95.02,73.85
2016,4,10,15,30,0.0,97.0,2.9,14.0,97.0,74.51,57.14
2016,4,10,15,45,0.0,106.0,2.85,14.0,106.0,80.67,65.5
2016,4,10,16,0,0.0,115.0,2.8,14.0,115.0,86.57,70.87
2016,4,10,16,15,0.0,96.0,2.65,13.5,96.0,72.97,59.26
2016,4,10,16,30,0.0,77.0,2.5,13.0,77.0,59.13,47.31
2016,4,10,16,45,0.0,66.0,2.45,13.0,66.0,50.61,39.84
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,42.1,32.29
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,33.62,24.72
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,25.17,17.04
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,17.89,10.31
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,10.63,3.57
2016,4,10,18,15,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,12.0,0.85,10.5,14.0,27.22,0.0
2016,4,11,6,0,75.0,24.0,0.9,11.0,28.0,81.66,38.44
2016,4,11,6,15,170.0,43.0,1.05,11.5,67.0,169.16,134.56
2016,4,11,6,30,265.0,62.0,1.2,12.0,106.0,273.07,225.19
2016,4,11,6,45,346.5,75.0,1.35,12.5,154.0,355.67,296.03
2016,4,11,7,0,428.0,88.0,1.5,13.0,202.0,445.36,370.15
2016,4,11,7,15,222.0,109.5,1.55,13.0,169.5,310.16,259.0
2016,4,11,7,30,16.0,131.0,1.6,13.0,137.0,126.88,102.68
2016,4,11,7,45,83.5,163.0,1.65,13.5,200.5,231.5,191.62
2016,4,11,8,0,151.0,195.0,1.7,14.0,264.0,345.93,284.23
2016,4,11,8,15,118.0,215.5,1.7,14.5,273.5,339.72,276.13
2016,4,11,8,30,85.0,236.0,1.7,15.0,283.0,309.78,250.14
2016,4,11,8,45,171.0,256.5,1.75,15.5,360.5,434.07,348.22
2016,4,11,9,0,257.0,277.0,1.8,16.0,438.0,562.49,444.36
2016,4,11,9,15,153.0,286.5,1.8,16.0,384.0,446.24,352.69
2016,4,11,9,30,49.0,296.0,1.8,16.0,330.0,327.16,258.02
2016,4,11,9,45,73.0,326.0,1.85,16.5,380.0,379.24,298.32
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,430.55,336.41
2016,4,11,10,15,73.0,354.0,1.9,17.0,411.0,399.63,311.47
2016,4,11,10,30,49.0,352.0,1.9,17.0,392.0,369.23,287.34
2016,4,11,10,45,50.0,360.5,1.9,17.5,402.5,374.09,290.25
2016,4,11,11,0,51.0,369.0,1.9,18.0,413.0,378.53,292.69
2016,4,11,11,15,51.5,375.0,1.9,18.0,419.5,379.61,293.19
2016,4,11,11,30,52.0,381.0,1.9,18.0,426.0,380.24,293.41
2016,4,11,11,45,52.0,384.0,1.95,18.0,429.5,377.2,291.02
2016,4,11,12,0,52.0,387.0,2.0,18.0,433.0,373.78,288.4
2016,4,11,12,15,41.0,366.0,2.0,18.0,402.5,340.15,262.73
2016,4,11,12,30,30.0,345.0,2.0,18.0,372.0,308.06,238.22
2016,4,11,12,45,29.5,340.5,2.05,18.0,366.5,298.77,231.3
2016,4,11,13,0,29.0,336.0,2.1,18.0,361.0,289.5,224.29
2016,4,11,13,15,28.5,329.5,2.1,18.0,353.5,278.66,216.03
2016,4,11,13,30,28.0,323.0,2.1,18.0,346.0,267.91,207.83
2016,4,11,13,45,27.0,314.0,2.1,18.0,336.0,255.12,198.02
2016,4,11,14,0,26.0,305.0,2.1,18.0,326.0,242.56,188.36
2016,4,11,14,15,25.5,292.5,2.1,18.0,312.5,229.14,178.01
2016,4,11,14,30,25.0,280.0,2.1,18.0,299.0,216.19,167.99
2016,4,11,14,45,398.0,207.0,2.15,18.0,474.0,253.97,185.2
2016,4,11,15,0,771.0,134.0,2.2,18.0,649.0,255.67,168.63
2016,4,11,15,15,753.0,130.0,2.15,17.5,606.0,190.44,117.38
2016,4,11,15,30,735.0,126.0,2.1,17.0,563.0,132.3,81.32
2016,4,11,15,45,710.0,122.0,2.1,17.0,515.0,88.18,71.09
2016,4,11,16,0,685.0,118.0,2.1,17.0,467.0,86.47,69.91
2016,4,11,16,15,653.0,112.0,2.05,16.5,417.0,83.22,67.46
2016,4,11,16,30,621.0,106.0,2.0,16.0,367.0,79.88,64.9
2016,4,11,16,45,581.5,97.5,1.95,16.0,316.0,74.52,60.39
2016,4,11,17,0,542.0,89.0,1.9,16.0,265.0,69.02,55.65
2016,4,11,17,15,480.5,79.5,1.7,15.5,214.5,62.33,49.83
2016,4,11,17,30,419.0,70.0,1.5,15.0,164.0,52.7,41.21
2016,4,11,17,45,338.0,56.0,1.35,14.5,119.0,42.27,31.65
2016,4,11,18,0,257.0,42.0,1.2,14.0,74.0,31.78,21.74
2016,4,11,18,15,142.5,25.5,1.15,13.5,41.5,19.31,7.44
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,30.44,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,89.86,50.02
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,188.6,151.6
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,277.95,231.55
2016,4,12,6,45,347.0,76.5,2.45,11.5,156.5,357.09,300.46
2016,4,12,7,0,422.0,90.0,2.6,12.0,204.0,442.61,372.26
2016,4,12,7,15,211.0,54.0,2.55,12.0,111.0,246.93,209.92
2016,4,12,7,30,0.0,18.0,2.5,12.0,18.0,13.7,6.19
2016,4,12,7,45,0.0,31.0,2.5,12.5,31.0,23.66,14.78
2016,4,12,8,0,0.0,44.0,2.5,13.0,44.0,33.66,23.24
2016,4,12,8,15,0.0,94.5,2.5,13.0,94.5,73.36,56.83
2016,4,12,8,30,0.0,145.0,2.5,13.0,145.0,117.56,93.6
2016,4,12,8,45,0.0,141.0,2.5,13.5,141.0,113.0,89.27
2016,4,12,9,0,0.0,137.0,2.5,14.0,137.0,108.88,85.45
2016,4,12,9,15,0.0,122.5,2.55,14.0,122.5,96.16,74.74
2016,4,12,9,30,0.0,108.0,2.6,14.0,108.0,84.01,64.53
2016,4,12,9,45,4.5,167.0,2.65,14.5,170.5,137.97,108.71
2016,4,12,10,0,9.0,226.0,2.7,15.0,233.0,193.38,153.05
2016,4,12,10,15,7.5,212.0,2.75,15.0,218.5,178.73,140.89
2016,4,12,10,30,6.0,198.0,2.8,15.0,204.0,164.58,129.32
2016,4,12,10,45,4.5,182.0,2.9,15.0,186.5,149.15,116.74
2016,4,12,11,0,3.0,166.0,3.0,15.0,169.0,134.11,104.46
2016,4,12,11,15,4.5,179.0,3.05,15.0,183.5,145.87,113.95
2016,4,12,11,30,6.0,192.0,3.1,15.0,198.0,157.43,123.23
2016,4,12,11,45,8.0,215.5,3.2,15.0,223.5,177.8,139.54
2016,4,12,12,0,10.0,239.0,3.3,15.0,249.0,197.78,155.47
2016,4,12,12,15,5.5,195.5,3.3,15.0,201.0,157.97,123.46
2016,4,12,12,30,1.0,152.0,3.3,15.0,153.0,119.36,92.27
2016,4,12,12,45,1.5,156.0,3.35,15.0,157.5,122.55,94.95
2016,4,12,13,0,2.0,160.0,3.4,15.0,162.0,125.63,97.5
2016,4,12,13,15,8.5,219.0,3.4,15.0,226.5,174.88,137.34
2016,4,12,13,30,15.0,278.0,3.4,15.0,291.0,222.33,175.21
2016,4,12,13,45,14.5,270.5,3.45,15.5,282.5,214.06,168.32
2016,4,12,14,0,14.0,263.0,3.5,16.0,274.0,205.87,161.64
2016,4,12,14,15,53.0,302.5,3.55,15.5,342.0,245.36,192.88
2016,4,12,14,30,92.0,342.0,3.6,15.0,410.0,276.5,216.62
2016,4,12,14,45,47.0,259.5,3.65,15.0,294.0,200.02,156.78
2016,4,12,15,0,2.0,177.0,3.7,15.0,178.0,133.0,104.5
2016,4,12,15,15,7.0,190.5,3.7,15.0,195.0,141.5,111.6
2016,4,12,15,30,12.0,204.0,3.7,15.0,212.0,148.15,117.29
2016,4,12,15,45,66.0,213.5,3.7,15.0,248.5,144.69,120.48
2016,4,12,16,0,120.0,223.0,3.7,15.0,285.0,144.29,120.53
2016,4,12,16,15,87.0,195.5,3.6,14.5,238.0,132.51,110.95
2016,4,12,16,30,54.0,168.0,3.5,14.0,191.0,115.38,96.56
2016,4,12,16,45,43.5,147.5,3.45,14.0,164.5,102.15,85.23
2016,4,12,17,0,33.0,127.0,3.4,14.0,138.0,88.7,73.52
2016,4,12,17,15,24.0,104.5,3.15,13.5,111.5,73.92,60.53
2016,4,12,17,30,15.0,82.0,2.9,13.0,85.0,59.64,47.71
2016,4,12,17,45,7.5,60.0,2.65,12.5,61.5,44.14,33.58
2016,4,12,18,0,0.0,38.0,2.4,12.0,38.0,28.49,19.13
2016,4,12,18,15,0.0,21.0,2.35,11.5,21.0,16.04,5.81
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.15,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
