Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,31.83,0.0
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,96.15,59.31
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,196.37,158.32
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,290.46,241.36
2016,4,13,6,45,389.5,74.5,2.55,12.5,166.5,382.74,321.02
2016,4,13,7,0,490.0,84.0,2.8,13.0,218.0,489.26,409.41
2016,4,13,7,15,543.5,92.5,2.8,13.0,271.0,562.65,468.31
2016,4,13,7,30,597.0,101.0,2.8,13.0,324.0,638.02,525.97
2016,4,13,7,45,641.0,106.0,2.85,13.5,377.5,702.92,572.76
2016,4,13,8,0,685.0,111.0,2.9,14.0,431.0,767.91,618.23
2016,4,13,8,15,713.0,116.0,2.9,14.5,481.5,817.99,651.28
2016,4,13,8,30,741.0,121.0,2.9,15.0,532.0,866.38,682.47
2016,4,13,8,45,760.0,126.0,2.9,15.5,578.5,904.11,705.51
2016,4,13,9,0,779.0,131.0,2.9,16.0,625.0,939.06,726.36
2016,4,13,9,15,794.5,134.5,2.85,16.0,666.5,958.28,737.12
2016,4,13,9,30,810.0,138.0,2.8,16.0,708.0,981.62,750.87
2016,4,13,9,45,837.5,132.5,2.8,16.5,748.0,1003.65,762.7
2016,4,13,10,0,865.0,127.0,2.8,17.0,788.0,1021.7,771.86
2016,4,13,10,15,873.0,128.5,2.8,17.0,817.0,1009.2,762.11
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,1007.42,760.03
2016,4,13,10,45,883.5,133.0,2.85,17.5,867.0,997.75,751.75
2016,4,13,11,0,886.0,136.0,2.9,18.0,888.0,984.13,741.03
2016,4,13,11,15,889.0,137.0,2.9,18.0,902.0,965.25,727.88
2016,4,13,11,30,892.0,138.0,2.9,18.0,916.0,942.6,712.32
2016,4,13,11,45,893.5,138.0,2.95,18.0,922.0,914.11,693.22
2016,4,13,12,0,895.0,138.0,3.0,18.0,928.0,882.2,671.75
2016,4,13,12,15,894.5,138.0,3.05,18.0,926.0,845.41,646.8
2016,4,13,12,30,894.0,138.0,3.1,18.0,924.0,805.63,619.21
2016,4,13,12,45,889.5,138.5,3.15,18.5,913.5,760.58,584.91
2016,4,13,13,0,885.0,139.0,3.2,19.0,903.0,713.23,548.3
2016,4,13,13,15,880.5,138.0,3.2,18.5,885.0,662.65,510.29
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,610.25,469.67
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.5,556.53,425.92
2016,4,13,14,0,850.0,140.0,3.3,18.0,814.0,498.23,377.44
2016,4,13,14,15,841.0,138.0,3.3,18.0,782.0,438.67,326.5
2016,4,13,14,30,832.0,136.0,3.3,18.0,750.0,378.82,274.15
2016,4,13,14,45,712.0,167.5,3.3,18.0,674.0,308.62,217.05
2016,4,13,15,0,592.0,199.0,3.3,18.0,598.0,254.71,175.39
2016,4,13,15,15,447.5,226.0,3.2,17.5,516.5,205.5,142.86
2016,4,13,15,30,303.0,253.0,3.1,17.0,435.0,178.47,132.29
2016,4,13,15,45,502.0,188.0,3.05,16.5,460.0,122.68,100.85
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,89.92,73.15
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,86.78,70.83
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,83.55,68.37
2016,4,13,16,45,595.0,103.0,2.7,15.0,330.0,78.58,64.19
2016,4,13,17,0,551.0,95.0,2.6,15.0,277.0,73.49,59.82
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.5,66.56,53.9
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,56.2,44.69
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.5,46.38,35.61
2016,4,13,18,0,232.0,49.0,1.4,12.0,79.0,36.59,26.25
2016,4,13,18,15,116.0,30.0,1.4,11.5,45.0,22.48,11.01
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,8.65,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,47.0,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,144.72,97.62
2016,4,14,6,15,267.0,45.0,2.0,11.0,85.0,238.98,194.34
2016,4,14,6,30,385.0,60.0,2.2,11.0,129.0,343.92,286.99
2016,4,14,6,45,461.5,71.0,2.4,11.5,180.5,431.02,361.66
2016,4,14,7,0,538.0,82.0,2.6,12.0,232.0,521.79,436.6
2016,4,14,7,15,609.5,76.0,2.7,12.0,279.5,594.23,494.48
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,663.69,547.38
2016,4,14,7,45,739.5,69.0,2.9,12.5,385.0,735.71,599.56
2016,4,14,8,0,798.0,68.0,3.0,13.0,443.0,808.43,650.65
2016,4,14,8,15,636.5,129.5,3.05,13.5,449.5,762.78,613.43
2016,4,14,8,30,475.0,191.0,3.1,14.0,456.0,685.07,551.15
2016,4,14,8,45,522.0,191.0,3.15,14.5,504.5,737.81,589.44
2016,4,14,9,0,569.0,191.0,3.2,15.0,553.0,789.75,625.49
2016,4,14,9,15,644.5,177.5,3.25,15.0,613.5,864.81,678.2
2016,4,14,9,30,720.0,164.0,3.3,15.0,674.0,927.79,720.96
2016,4,14,9,45,790.0,150.0,3.4,15.5,735.0,973.1,749.91
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,1024.54,782.89
2016,4,14,10,15,867.5,138.0,3.55,16.0,825.0,1026.72,783.12
2016,4,14,10,30,875.0,140.0,3.6,16.0,854.0,1024.8,781.14
2016,4,14,10,45,719.0,222.5,3.7,16.5,819.5,950.99,728.85
2016,4,14,11,0,563.0,305.0,3.8,17.0,785.0,858.32,659.1
2016,4,14,11,15,717.0,231.0,3.85,17.0,852.0,918.03,705.05
2016,4,14,11,30,871.0,157.0,3.9,17.0,919.0,953.4,729.67
2016,4,14,11,45,855.0,168.0,3.95,17.0,920.5,919.28,705.7
2016,4,14,12,0,839.0,179.0,4.0,17.0,922.0,882.23,680.1
2016,4,14,12,15,838.0,178.5,4.1,17.0,920.0,844.8,653.65
2016,4,14,12,30,837.0,178.0,4.2,17.0,918.0,804.52,624.19
2016,4,14,12,45,860.0,161.0,4.35,17.0,914.0,764.91,595.43
2016,4,14,13,0,883.0,144.0,4.5,17.0,910.0,713.47,557.38
2016,4,14,13,15,879.0,143.0,4.55,16.5,892.5,663.25,518.91
2016,4,14,13,30,875.0,142.0,4.6,16.0,875.0,615.55,480.91
2016,4,14,13,45,856.5,147.5,4.65,16.0,847.0,558.11,433.38
2016,4,14,14,0,838.0,153.0,4.7,16.0,819.0,500.63,384.56
2016,4,14,14,15,828.0,150.5,4.7,16.0,786.5,440.87,332.58
2016,4,14,14,30,818.0,148.0,4.7,16.0,754.0,381.02,279.44
2016,4,14,14,45,799.5,147.0,4.7,16.0,714.5,320.15,225.47
2016,4,14,15,0,781.0,146.0,4.7,16.0,675.0,255.17,169.63
2016,4,14,15,15,763.0,142.0,4.65,15.5,630.5,194.46,121.96
2016,4,14,15,30,745.0,138.0,4.6,15.0,586.0,135.75,86.3
2016,4,14,15,45,732.5,128.5,4.6,15.0,539.0,92.55,75.51
2016,4,14,16,0,720.0,119.0,4.6,15.0,492.0,87.64,71.5
2016,4,14,16,15,688.5,113.0,4.5,14.5,440.5,84.37,69.02
2016,4,14,16,30,657.0,107.0,4.4,14.0,389.0,81.0,66.41
2016,4,14,16,45,620.5,98.5,4.3,14.0,336.5,75.66,61.87
2016,4,14,17,0,584.0,90.0,4.2,14.0,284.0,70.14,57.1
2016,4,14,17,15,523.0,81.0,3.9,13.5,231.5,63.79,51.55
2016,4,14,17,30,462.0,72.0,3.6,13.0,179.0,57.37,45.74
2016,4,14,17,45,370.0,59.5,3.35,12.5,131.5,44.97,34.37
2016,4,14,18,0,278.0,47.0,3.1,12.0,84.0,35.45,25.3
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.5,22.27,11.32
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,9.44,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,14.5,1.6,8.0,23.5,65.22,0.0
2016,4,15,6,0,228.0,29.0,1.7,9.0,47.0,185.65,133.01
2016,4,15,6,15,344.5,41.0,2.05,9.5,92.0,281.05,230.71
2016,4,15,6,30,461.0,53.0,2.4,10.0,137.0,387.14,324.32
2016,4,15,6,45,533.0,62.0,2.8,10.5,189.5,470.1,396.19
2016,4,15,7,0,605.0,71.0,3.2,11.0,242.0,558.01,469.47
2016,4,15,7,15,654.0,77.5,3.4,11.5,297.0,629.44,525.15
2016,4,15,7,30,703.0,84.0,3.6,12.0,352.0,702.4,580.07
2016,4,15,7,45,732.0,90.5,3.8,12.5,405.5,759.4,621.19
2016,4,15,8,0,761.0,97.0,4.0,13.0,459.0,815.44,660.65
2016,4,15,8,15,786.5,101.5,4.0,13.5,510.5,858.88,689.05
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,905.96,719.6
2016,4,15,8,45,827.0,111.0,4.0,14.5,609.0,941.13,741.05
2016,4,15,9,0,842.0,116.0,4.0,15.0,656.0,973.11,760.07
2016,4,15,9,15,856.0,119.0,3.95,15.5,698.5,998.43,773.95
2016,4,15,9,30,870.0,122.0,3.9,16.0,741.0,1020.07,785.26
2016,4,15,9,45,884.5,122.5,3.9,16.5,778.5,1035.58,792.72
2016,4,15,10,0,899.0,123.0,3.9,17.0,816.0,1032.7,787.76
2016,4,15,10,15,906.5,124.5,3.9,17.0,845.5,1034.17,787.6
2016,4,15,10,30,914.0,126.0,3.9,17.0,875.0,1031.53,784.76
2016,4,15,10,45,921.0,126.0,3.95,17.5,897.5,1022.79,776.84
2016,4,15,11,0,928.0,126.0,4.0,18.0,920.0,1009.95,766.33
2016,4,15,11,15,931.0,126.5,4.05,18.0,934.0,989.8,752.42
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,965.75,735.95
2016,4,15,11,45,938.5,125.0,4.2,18.5,955.0,936.98,715.16
2016,4,15,12,0,943.0,123.0,4.3,19.0,962.0,904.52,691.82
2016,4,15,12,15,942.0,123.0,4.35,19.0,959.0,865.84,665.12
2016,4,15,12,30,941.0,123.0,4.4,19.0,956.0,824.05,636.25
2016,4,15,12,45,943.0,119.5,4.45,19.0,946.5,778.6,602.49
2016,4,15,13,0,945.0,116.0,4.5,19.0,937.0,730.25,565.73
2016,4,15,13,15,940.0,115.0,4.55,19.0,918.0,676.85,524.14
2016,4,15,13,30,935.0,114.0,4.6,19.0,899.0,621.52,479.89
2016,4,15,13,45,931.5,111.0,4.65,19.0,873.5,563.74,432.38
2016,4,15,14,0,928.0,108.0,4.7,19.0,848.0,504.37,382.09
2016,4,15,14,15,918.5,106.0,4.7,19.0,814.0,442.06,328.0
2016,4,15,14,30,909.0,104.0,4.7,19.0,780.0,379.32,272.4
2016,4,15,14,45,896.0,102.0,4.7,19.0,740.0,315.48,215.71
2016,4,15,15,0,883.0,100.0,4.7,19.0,700.0,252.16,160.97
2016,4,15,15,15,867.0,97.5,4.55,19.0,654.5,188.88,111.57
2016,4,15,15,30,851.0,95.0,4.4,19.0,609.0,119.74,69.58
2016,4,15,15,45,829.0,92.0,4.25,19.0,559.5,77.9,61.75
2016,4,15,16,0,807.0,89.0,4.1,19.0,510.0,75.94,60.29
2016,4,15,16,15,780.0,85.0,3.8,18.5,457.5,73.1,58.17
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,70.2,55.96
2016,4,15,16,45,716.5,75.5,3.25,17.5,351.5,65.94,52.51
2016,4,15,17,0,680.0,70.0,3.0,17.0,298.0,56.86,44.74
2016,4,15,17,15,625.0,63.5,2.75,16.0,244.5,51.77,40.43
2016,4,15,17,30,570.0,57.0,2.5,15.0,191.0,46.67,35.93
2016,4,15,17,45,489.0,47.5,2.25,14.5,142.0,39.0,28.88
2016,4,15,18,0,408.0,38.0,2.0,14.0,93.0,31.32,21.58
2016,4,15,18,15,266.5,25.5,1.9,13.5,55.0,20.87,10.53
2016,4,15,18,30,125.0,13.0,1.8,13.0,17.0,10.23,0.0
2016,4,15,18,45,62.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,1.25,9.0,25.0,71.28,0.0
2016,4,16,6,0,254.0,29.0,1.3,10.0,50.0,200.69,147.76
2016,4,16,6,15,362.0,41.0,1.4,10.5,95.5,290.9,237.7
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,392.36,325.76
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,472.85,392.9
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,557.94,460.47
2016,4,16,7,15,652.5,77.5,1.7,13.5,299.0,627.35,511.97
2016,4,16,7,30,699.0,84.0,1.7,14.0,353.0,698.09,562.29
2016,4,16,7,45,732.0,89.0,1.7,15.0,406.5,756.35,600.45
2016,4,16,8,0,765.0,94.0,1.7,16.0,460.0,808.69,633.08
2016,4,16,8,15,789.5,98.0,1.75,16.5,511.5,856.36,663.23
2016,4,16,8,30,814.0,102.0,1.8,17.0,563.0,901.87,691.33
2016,4,16,8,45,833.0,105.0,1.85,18.0,610.0,938.49,711.62
2016,4,16,9,0,852.0,108.0,1.9,19.0,657.0,972.06,729.64
2016,4,16,9,15,865.5,110.5,1.95,19.5,699.5,996.36,742.77
2016,4,16,9,30,879.0,113.0,2.0,20.0,742.0,1003.52,744.78
2016,4,16,9,45,892.5,113.5,2.1,20.5,779.0,1017.86,752.42
2016,4,16,10,0,906.0,114.0,2.2,21.0,816.0,1028.31,757.53
2016,4,16,10,15,913.5,115.5,2.25,21.0,845.0,1029.85,757.86
2016,4,16,10,30,921.0,117.0,2.3,21.0,874.0,1027.26,755.77
2016,4,16,10,45,925.0,118.5,2.35,21.5,896.0,1017.14,747.52
2016,4,16,11,0,929.0,120.0,2.4,22.0,918.0,1002.94,736.83
2016,4,16,11,15,932.0,120.5,2.45,22.0,931.5,982.85,723.84
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,958.87,708.38
2016,4,16,11,45,937.5,120.0,2.55,22.5,951.5,929.33,687.91
2016,4,16,12,0,940.0,119.0,2.6,23.0,958.0,896.2,665.08
2016,4,16,12,15,939.5,119.0,2.6,23.0,955.5,858.09,639.75
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,816.87,612.17
2016,4,16,12,45,938.5,117.5,2.65,23.0,943.0,771.47,579.8
2016,4,16,13,0,938.0,116.0,2.7,23.0,933.0,723.35,544.62
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.5,670.64,504.69
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,615.98,462.22
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,558.34,416.46
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,499.46,368.28
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,438.48,316.96
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,377.0,264.09
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,314.09,209.8
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,251.47,157.16
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.5,182.19,104.48
2016,4,16,15,30,845.0,98.0,2.2,23.0,611.0,119.71,69.04
2016,4,16,15,45,827.0,94.0,2.1,23.0,562.0,79.15,61.73
2016,4,16,16,0,809.0,90.0,2.0,23.0,513.0,76.64,59.86
2016,4,16,16,15,782.0,86.0,1.8,22.5,461.0,73.83,57.8
2016,4,16,16,30,755.0,82.0,1.6,22.0,409.0,70.95,55.65
2016,4,16,16,45,718.5,76.5,1.45,21.5,355.0,66.71,52.29
2016,4,16,17,0,682.0,71.0,1.3,21.0,301.0,57.59,44.62
2016,4,16,17,15,628.5,64.5,1.25,20.0,248.0,52.53,40.43
2016,4,16,17,30,575.0,58.0,1.2,19.0,195.0,47.47,36.05
2016,4,16,17,45,480.5,49.5,1.15,18.0,144.5,40.49,29.77
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,33.61,23.32
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,22.47,11.91
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,11.02,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.5,15.5,0.8,13.5,25.5,85.64,0.0
2016,4,17,6,0,225.0,31.0,0.8,14.0,51.0,184.72,136.45
2016,4,17,6,15,326.5,44.5,0.85,14.5,95.5,273.26,219.69
2016,4,17,6,30,428.0,58.0,0.9,15.0,140.0,370.37,301.84
2016,4,17,6,45,490.0,69.0,0.95,16.0,190.5,447.11,364.03
2016,4,17,7,0,552.0,80.0,1.0,17.0,241.0,528.0,426.37
2016,4,17,7,15,599.5,87.5,1.0,17.5,294.0,597.34,477.18
2016,4,17,7,30,647.0,95.0,1.0,18.0,347.0,668.13,526.19
2016,4,17,7,45,679.0,102.0,1.05,18.5,399.5,726.19,564.8
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,783.6,601.93
2016,4,17,8,15,736.5,113.5,1.15,19.5,502.0,831.06,631.33
2016,4,17,8,30,762.0,118.0,1.2,20.0,552.0,876.63,658.96
2016,4,17,8,45,779.5,123.0,1.3,21.0,598.5,906.19,675.03
2016,4,17,9,0,797.0,128.0,1.4,22.0,645.0,939.58,693.59
2016,4,17,9,15,812.0,131.0,1.45,22.5,686.5,965.15,707.46
2016,4,17,9,30,827.0,134.0,1.5,23.0,728.0,987.21,719.14
2016,4,17,9,45,845.5,132.5,1.6,23.5,765.5,1004.2,728.39
2016,4,17,10,0,864.0,131.0,1.7,24.0,803.0,1017.29,735.28
2016,4,17,10,15,871.5,133.0,1.75,24.0,832.0,1019.29,736.0
2016,4,17,10,30,879.0,135.0,1.8,24.0,861.0,1002.16,724.84
2016,4,17,10,45,889.0,133.5,1.85,24.5,883.5,995.08,719.0
2016,4,17,11,0,899.0,132.0,1.9,25.0,906.0,983.98,710.59
2016,4,17,11,15,902.0,133.0,1.9,25.0,920.0,964.71,697.9
2016,4,17,11,30,905.0,134.0,1.9,25.0,934.0,941.66,682.93
2016,4,17,11,45,908.0,133.0,1.9,25.5,940.0,913.18,663.2
2016,4,17,12,0,911.0,132.0,1.9,26.0,946.0,881.2,641.3
2016,4,17,12,15,910.5,131.5,1.85,26.0,944.0,843.49,616.4
2016,4,17,12,30,910.0,131.0,1.8,26.0,942.0,802.8,588.99
2016,4,17,12,45,907.5,130.5,1.75,26.5,931.5,757.87,556.02
2016,4,17,13,0,905.0,130.0,1.7,27.0,921.0,710.48,520.8
2016,4,17,13,15,901.0,128.5,1.6,27.0,903.0,659.15,482.77
2016,4,17,13,30,897.0,127.0,1.5,27.0,885.0,605.91,442.42
2016,4,17,13,45,892.0,125.0,1.4,27.5,859.5,550.12,398.32
2016,4,17,14,0,887.0,123.0,1.3,28.0,834.0,492.98,352.11
2016,4,17,14,15,878.0,120.5,1.25,28.0,801.5,432.84,303.47
2016,4,17,14,30,869.0,118.0,1.2,28.0,769.0,372.28,253.36
2016,4,17,14,45,862.5,113.0,1.15,28.0,731.0,306.57,198.95
2016,4,17,15,0,856.0,108.0,1.1,28.0,693.0,243.43,147.58
2016,4,17,15,15,840.5,105.0,1.1,27.5,649.0,180.68,101.86
2016,4,17,15,30,825.0,102.0,1.1,27.0,605.0,119.47,68.62
2016,4,17,15,45,810.0,96.5,1.1,27.0,557.5,80.37,61.64
2016,4,17,16,0,795.0,91.0,1.1,27.0,510.0,76.98,59.09
2016,4,17,16,15,768.5,87.0,1.1,26.5,458.0,74.23,57.13
2016,4,17,16,30,742.0,83.0,1.1,26.0,406.0,71.41,55.08
2016,4,17,16,45,707.5,77.0,1.1,25.5,353.0,61.78,47.21
2016,4,17,17,0,673.0,71.0,1.1,25.0,300.0,57.43,43.73
2016,4,17,17,15,620.5,64.5,1.1,23.5,247.5,52.41,39.72
2016,4,17,17,30,568.0,58.0,1.1,22.0,195.0,47.37,35.51
2016,4,17,17,45,486.5,49.0,1.1,20.5,145.5,40.11,29.14
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,32.87,22.52
2016,4,17,18,15,275.0,27.0,1.1,18.5,57.5,22.09,11.76
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,11.34,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,102.75,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,216.06,161.11
2016,4,18,6,15,385.0,43.0,0.6,16.5,103.5,305.48,243.15
2016,4,18,6,30,489.0,55.0,0.6,17.0,150.0,405.43,325.76
2016,4,18,6,45,559.0,62.5,0.65,17.5,203.0,486.3,390.39
2016,4,18,7,0,629.0,70.0,0.7,18.0,256.0,571.73,455.32
2016,4,18,7,15,673.5,76.0,0.7,18.5,310.5,639.67,502.69
2016,4,18,7,30,718.0,82.0,0.7,19.0,365.0,708.72,548.84
2016,4,18,7,45,750.0,87.0,0.7,19.5,418.5,761.67,582.03
2016,4,18,8,0,782.0,92.0,0.7,20.0,472.0,818.86,617.14
2016,4,18,8,15,805.0,96.0,0.8,20.5,523.0,865.38,645.85
2016,4,18,8,30,828.0,100.0,0.9,21.0,574.0,909.62,672.73
2016,4,18,8,45,844.5,103.5,1.0,22.0,621.0,944.51,691.93
2016,4,18,9,0,861.0,107.0,1.1,23.0,668.0,976.23,708.97
2016,4,18,9,15,873.5,109.0,1.2,23.5,709.5,998.9,721.56
2016,4,18,9,30,886.0,111.0,1.3,24.0,751.0,1004.6,723.62
2016,4,18,9,45,899.0,111.5,1.45,24.5,787.5,1018.34,731.84
2016,4,18,10,0,912.0,112.0,1.6,25.0,824.0,1028.17,737.49
2016,4,18,10,15,918.5,113.5,1.65,25.5,852.5,1028.6,735.85
2016,4,18,10,30,925.0,115.0,1.7,26.0,881.0,1024.91,731.89
2016,4,18,10,45,929.0,115.5,1.75,26.5,902.0,1013.68,723.4
2016,4,18,11,0,933.0,116.0,1.8,27.0,923.0,998.42,712.57
2016,4,18,11,15,935.5,117.0,1.8,27.0,936.5,978.26,699.55
2016,4,18,11,30,938.0,118.0,1.8,27.0,950.0,954.22,684.18
2016,4,18,11,45,938.5,118.0,1.8,27.0,955.0,923.79,664.79
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,889.87,643.16
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.5,851.03,617.76
2016,4,18,12,30,936.0,118.0,1.7,27.0,955.0,809.18,590.16
2016,4,18,12,45,930.0,119.5,1.65,27.5,943.0,762.56,556.18
2016,4,18,13,0,924.0,121.0,1.6,28.0,931.0,713.65,520.07
2016,4,18,13,15,919.0,120.0,1.55,28.0,912.5,661.33,481.9
2016,4,18,13,30,914.0,119.0,1.5,28.0,894.0,607.17,441.35
2016,4,18,13,45,904.0,119.5,1.45,28.0,866.5,550.0,397.43
2016,4,18,14,0,894.0,120.0,1.4,28.0,839.0,491.92,351.48
2016,4,18,14,15,884.5,118.0,1.4,28.0,806.5,431.64,302.76
2016,4,18,14,30,875.0,116.0,1.4,28.0,774.0,371.0,252.52
2016,4,18,14,45,855.0,117.5,1.4,28.0,733.0,306.03,199.01
2016,4,18,15,0,835.0,119.0,1.4,28.0,692.0,245.32,150.05
2016,4,18,15,15,818.5,116.0,1.35,27.5,647.5,183.73,105.34
2016,4,18,15,30,802.0,113.0,1.3,27.0,603.0,123.85,73.23
2016,4,18,15,45,766.5,105.5,1.3,27.0,543.5,85.31,65.73
2016,4,18,16,0,731.0,98.0,1.3,27.0,484.0,80.35,61.88
2016,4,18,16,15,703.5,100.0,1.3,26.5,441.5,75.77,58.41
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,77.62,60.29
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.5,74.45,57.93
2016,4,18,17,0,582.0,92.0,1.4,25.0,292.0,71.32,55.53
2016,4,18,17,15,525.5,82.5,1.3,23.5,240.0,64.69,50.24
2016,4,18,17,30,469.0,73.0,1.2,22.0,188.0,57.95,44.62
2016,4,18,17,45,383.0,61.0,1.2,20.5,140.0,46.15,34.36
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,37.01,26.09
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,25.13,14.44
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,13.46,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,89.6,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,188.13,142.32
2016,4,19,6,15,322.0,48.5,0.5,15.5,101.5,271.04,217.13
2016,4,19,6,30,420.0,62.0,0.5,16.0,146.0,368.3,297.76
2016,4,19,6,45,499.0,69.5,0.55,16.5,198.5,452.56,365.36
2016,4,19,7,0,578.0,77.0,0.6,17.0,251.0,542.04,433.91
2016,4,19,7,15,624.0,84.0,0.55,17.5,304.5,610.31,481.86
2016,4,19,7,30,670.0,91.0,0.5,18.0,358.0,679.89,528.09
2016,4,19,7,45,713.5,93.0,0.5,18.5,412.5,742.07,567.87
2016,4,19,8,0,757.0,95.0,0.5,19.0,467.0,799.15,602.88
2016,4,19,8,15,781.0,99.0,0.4,19.5,517.5,845.8,628.09
2016,4,19,8,30,805.0,103.0,0.3,20.0,568.0,890.29,651.14
2016,4,19,8,45,824.0,106.0,0.25,21.0,614.5,926.42,667.99
2016,4,19,9,0,843.0,109.0,0.2,22.0,661.0,959.53,682.68
2016,4,19,9,15,856.0,112.0,0.3,23.0,703.0,983.53,694.63
2016,4,19,9,30,869.0,115.0,0.4,24.0,745.0,990.39,696.48
2016,4,19,9,45,870.5,121.5,0.55,25.0,778.5,998.91,700.94
2016,4,19,10,0,872.0,128.0,0.7,26.0,812.0,1003.34,702.93
2016,4,19,10,15,771.0,185.5,0.8,26.0,806.0,980.14,689.8
2016,4,19,10,30,670.0,243.0,0.9,26.0,800.0,927.51,657.81
2016,4,19,10,45,773.5,195.0,1.0,26.5,854.0,965.73,682.87
2016,4,19,11,0,877.0,147.0,1.1,27.0,908.0,972.77,686.53
2016,4,19,11,15,879.5,148.0,1.2,27.0,921.0,953.14,675.45
2016,4,19,11,30,882.0,149.0,1.3,27.0,934.0,929.84,662.3
2016,4,19,11,45,714.0,246.0,1.4,27.0,884.5,865.56,620.8
2016,4,19,12,0,546.0,343.0,1.5,27.0,835.0,777.28,560.64
2016,4,19,12,15,416.5,388.5,1.55,27.0,763.5,683.65,496.6
2016,4,19,12,30,287.0,434.0,1.6,27.0,692.0,590.29,431.34
2016,4,19,12,45,346.0,405.5,1.65,27.0,713.0,586.55,430.26
2016,4,19,13,0,405.0,377.0,1.7,27.0,734.0,582.81,427.87
2016,4,19,13,15,303.0,399.0,1.75,26.5,663.0,504.13,371.92
2016,4,19,13,30,201.0,421.0,1.8,26.0,592.0,436.17,323.31
2016,4,19,13,45,173.5,408.0,1.9,26.0,552.5,394.13,292.82
2016,4,19,14,0,146.0,395.0,2.0,26.0,513.0,355.15,264.15
2016,4,19,14,15,112.0,370.0,2.0,25.5,458.5,309.23,230.68
2016,4,19,14,30,78.0,345.0,2.0,25.0,404.0,270.72,202.74
2016,4,19,14,45,56.0,310.5,2.05,25.0,352.0,232.81,174.7
2016,4,19,15,0,34.0,276.0,2.1,25.0,300.0,198.73,149.69
2016,4,19,15,15,42.5,266.0,2.15,24.0,294.0,186.54,141.0
2016,4,19,15,30,51.0,256.0,2.2,23.0,288.0,173.02,131.91
2016,4,19,15,45,161.5,238.5,2.3,22.5,326.5,154.2,124.5
2016,4,19,16,0,272.0,221.0,2.4,22.0,365.0,141.43,114.56
2016,4,19,16,15,169.0,200.0,2.45,21.0,287.0,133.01,108.33
2016,4,19,16,30,66.0,179.0,2.5,20.0,209.0,122.23,99.98
2016,4,19,16,45,57.5,158.0,2.6,19.5,181.5,108.85,89.04
2016,4,19,17,0,49.0,137.0,2.7,19.0,154.0,95.24,77.68
2016,4,19,17,15,243.5,108.0,2.6,18.5,170.5,76.57,61.66
2016,4,19,17,30,438.0,79.0,2.5,18.0,187.0,59.0,46.31
2016,4,19,17,45,372.5,64.5,2.45,17.5,140.5,48.47,36.85
2016,4,19,18,0,307.0,50.0,2.4,17.0,94.0,37.78,27.01
2016,4,19,18,15,194.5,33.0,2.15,16.5,57.0,24.97,14.62
2016,4,19,18,30,82.0,16.0,1.9,16.0,20.0,12.15,0.0
2016,4,19,18,45,41.0,8.0,1.7,15.5,10.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,151.0,17.0,0.95,12.5,32.0,111.54,18.39
2016,4,20,6,0,302.0,34.0,0.9,13.0,64.0,229.16,177.18
2016,4,20,6,15,402.5,45.0,1.0,13.5,111.5,316.79,256.81
2016,4,20,6,30,503.0,56.0,1.1,14.0,159.0,414.17,339.07
2016,4,20,6,45,574.5,63.0,1.25,15.0,212.5,495.86,405.37
2016,4,20,7,0,646.0,70.0,1.4,16.0,266.0,582.2,472.06
2016,4,20,7,15,688.5,75.5,1.35,16.5,320.5,648.44,518.99
2016,4,20,7,30,731.0,81.0,1.3,17.0,375.0,715.57,564.55
2016,4,20,7,45,764.0,84.5,1.3,18.0,428.5,768.27,597.44
2016,4,20,8,0,797.0,88.0,1.3,19.0,482.0,824.73,631.84
2016,4,20,8,15,818.5,91.5,1.35,19.5,532.5,869.45,659.04
2016,4,20,8,30,840.0,95.0,1.4,20.0,583.0,911.8,684.28
2016,4,20,8,45,855.0,98.5,1.5,20.5,629.0,945.31,704.07
2016,4,20,9,0,870.0,102.0,1.6,21.0,675.0,963.39,713.72
2016,4,20,9,15,882.0,104.0,1.65,21.0,716.0,985.17,726.68
2016,4,20,9,30,894.0,106.0,1.7,21.0,757.0,1003.31,737.31
2016,4,20,9,45,905.0,107.0,1.8,21.5,792.5,1015.57,743.57
2016,4,20,10,0,916.0,108.0,1.9,22.0,828.0,1023.89,747.44
2016,4,20,10,15,921.5,109.5,1.95,22.0,856.5,1023.28,746.53
2016,4,20,10,30,927.0,111.0,2.0,22.0,885.0,1018.56,743.21
2016,4,20,10,45,922.0,117.5,2.05,22.5,903.5,1004.65,732.73
2016,4,20,11,0,917.0,124.0,2.1,23.0,922.0,986.69,719.85
2016,4,20,11,15,919.0,125.0,2.15,23.0,935.5,966.18,706.82
2016,4,20,11,30,921.0,126.0,2.2,23.0,949.0,941.9,691.35
2016,4,20,11,45,910.0,134.0,2.3,23.5,951.0,908.92,669.31
2016,4,20,12,0,899.0,142.0,2.4,24.0,953.0,872.86,645.16
2016,4,20,12,15,897.5,142.0,2.45,24.0,950.0,835.05,620.49
2016,4,20,12,30,896.0,142.0,2.5,24.0,947.0,794.38,592.59
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.5,749.8,560.83
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,702.7,526.46
2016,4,20,13,15,890.5,136.0,2.65,23.5,907.5,651.95,489.41
2016,4,20,13,30,886.0,135.0,2.7,23.0,889.0,599.39,449.69
2016,4,20,13,45,878.0,133.5,2.75,23.0,862.5,543.14,405.0
2016,4,20,14,0,870.0,132.0,2.8,23.0,836.0,485.9,358.12
2016,4,20,14,15,793.0,158.5,2.85,22.5,781.0,421.58,306.3
2016,4,20,14,30,716.0,185.0,2.9,22.0,726.0,359.56,256.06
2016,4,20,14,45,703.0,180.0,2.95,22.0,688.5,302.53,207.68
2016,4,20,15,0,690.0,175.0,3.0,22.0,651.0,246.55,161.45
2016,4,20,15,15,724.0,145.5,3.0,21.5,617.0,181.92,111.12
2016,4,20,15,30,758.0,116.0,3.0,21.0,583.0,120.21,74.56
2016,4,20,15,45,750.5,113.0,3.0,21.0,544.5,82.87,65.38
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,81.94,64.85
2016,4,20,16,15,710.5,98.5,2.9,20.5,447.0,74.83,59.11
2016,4,20,16,30,678.0,87.0,2.8,20.0,388.0,67.39,53.02
2016,4,20,16,45,613.5,91.5,2.7,19.5,337.5,70.18,55.72
2016,4,20,17,0,549.0,96.0,2.6,19.0,287.0,73.65,58.98
2016,4,20,17,15,526.5,82.5,2.3,18.0,241.0,64.57,51.32
2016,4,20,17,30,504.0,69.0,2.0,17.0,195.0,55.06,43.06
2016,4,20,17,45,426.0,58.0,1.7,16.0,147.0,46.64,35.51
2016,4,20,18,0,348.0,47.0,1.4,15.0,99.0,38.13,27.62
2016,4,20,18,15,174.0,34.5,1.3,14.5,60.5,25.97,15.79
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,16.2,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,77.5,20.0,0.3,13.5,28.5,68.7,19.84
2016,4,21,6,0,155.0,40.0,0.4,14.0,57.0,144.62,111.2
2016,4,21,6,15,231.5,57.5,0.5,14.5,98.0,228.86,184.65
2016,4,21,6,30,308.0,75.0,0.6,15.0,139.0,308.32,251.76
2016,4,21,6,45,360.0,90.5,0.75,15.5,186.0,375.56,307.2
2016,4,21,7,0,412.0,106.0,0.9,16.0,233.0,446.6,363.67
2016,4,21,7,15,482.5,106.0,1.0,16.0,281.5,516.69,418.58
2016,4,21,7,30,553.0,106.0,1.1,16.0,330.0,600.69,481.91
2016,4,21,7,45,472.5,143.0,1.25,16.5,353.0,584.99,466.94
2016,4,21,8,0,392.0,180.0,1.4,17.0,376.0,570.05,452.81
2016,4,21,8,15,370.0,207.0,1.5,17.0,407.0,568.17,450.44
2016,4,21,8,30,348.0,234.0,1.6,17.0,438.0,584.32,460.72
2016,4,21,8,45,316.5,263.0,1.75,17.5,459.5,590.75,462.79
2016,4,21,9,0,285.0,292.0,1.9,18.0,481.0,593.99,462.58
2016,4,21,9,15,187.5,315.0,2.0,18.0,442.5,500.99,391.05
2016,4,21,9,30,90.0,338.0,2.1,18.0,404.0,404.71,315.91
2016,4,21,9,45,177.5,355.5,2.25,18.5,493.0,527.49,409.5
2016,4,21,10,0,265.0,373.0,2.4,19.0,582.0,648.91,497.56
2016,4,21,10,15,175.5,385.5,2.45,19.0,526.0,545.79,419.43
2016,4,21,10,30,86.0,398.0,2.5,19.0,470.0,443.81,341.8
2016,4,21,10,45,220.0,398.5,2.55,19.5,589.0,586.49,449.74
2016,4,21,11,0,354.0,399.0,2.6,20.0,708.0,721.49,546.39
2016,4,21,11,15,424.5,377.5,2.65,20.0,753.5,765.86,577.47
2016,4,21,11,30,495.0,356.0,2.7,20.0,799.0,790.59,595.56
2016,4,21,11,45,508.0,348.0,2.75,20.0,805.5,771.99,582.47
2016,4,21,12,0,521.0,340.0,2.8,20.0,812.0,750.47,567.53
2016,4,21,12,15,521.5,338.5,2.85,20.0,809.5,721.7,547.02
2016,4,21,12,30,522.0,337.0,2.9,20.0,807.0,690.9,524.8
2016,4,21,12,45,261.0,189.0,3.0,20.0,424.0,355.69,277.3
2016,4,21,13,0,0.0,41.0,3.1,20.0,41.0,31.73,20.06
2016,4,21,13,15,0.0,40.0,3.2,20.0,40.0,30.94,19.54
2016,4,21,13,30,0.0,39.0,3.3,20.0,39.0,30.14,18.92
2016,4,21,13,45,13.5,177.0,3.4,20.5,188.0,142.56,109.09
2016,4,21,14,0,27.0,315.0,3.5,21.0,337.0,246.9,190.18
2016,4,21,14,15,27.0,303.0,3.55,20.5,324.0,232.84,179.45
2016,4,21,14,30,27.0,291.0,3.6,20.0,311.0,218.96,169.05
2016,4,21,14,45,439.5,197.0,3.65,20.0,502.5,246.03,175.47
2016,4,21,15,0,852.0,103.0,3.7,20.0,694.0,238.17,149.64
2016,4,21,15,15,837.5,100.5,3.7,19.5,650.5,170.87,98.8
2016,4,21,15,30,823.0,98.0,3.7,19.0,607.0,110.73,66.58
2016,4,21,15,45,802.0,95.0,3.7,19.0,559.0,79.0,62.62
2016,4,21,16,0,781.0,92.0,3.7,19.0,511.0,77.2,61.3
2016,4,21,16,15,754.5,88.5,3.6,18.5,460.0,74.87,59.62
2016,4,21,16,30,728.0,85.0,3.5,18.0,409.0,72.49,57.88
2016,4,21,16,45,690.5,80.0,3.4,18.0,356.5,63.45,50.18
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,59.89,47.19
2016,4,21,17,15,600.0,68.5,3.0,17.5,252.0,54.99,43.02
2016,4,21,17,30,547.0,62.0,2.7,17.0,200.0,50.08,38.7
2016,4,21,17,45,470.0,53.0,2.4,16.5,151.5,43.0,32.26
2016,4,21,18,0,393.0,44.0,2.1,16.0,103.0,35.91,25.6
2016,4,21,18,15,196.5,34.5,1.95,15.5,64.0,26.07,15.95
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,18.17,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,2.9,13.5,16.0,12.2,0.22
2016,4,22,6,0,0.0,32.0,3.2,14.0,32.0,25.92,15.49
2016,4,22,6,15,6.5,53.0,3.3,14.0,54.0,49.64,36.31
2016,4,22,6,30,13.0,74.0,3.4,14.0,76.0,73.1,56.92
2016,4,22,6,45,21.0,95.0,3.5,14.0,100.5,107.53,86.71
2016,4,22,7,0,29.0,116.0,3.6,14.0,125.0,134.2,109.58
2016,4,22,7,15,36.0,137.0,3.65,14.0,150.5,160.47,131.72
2016,4,22,7,30,43.0,158.0,3.7,14.0,176.0,187.01,153.72
2016,4,22,7,45,21.5,138.0,3.75,14.5,147.0,143.98,116.58
2016,4,22,8,0,0.0,118.0,3.8,15.0,118.0,93.94,73.55
2016,4,22,8,15,0.0,86.0,3.9,15.0,86.0,66.18,50.15
2016,4,22,8,30,0.0,54.0,4.0,15.0,54.0,41.45,29.29
2016,4,22,8,45,0.0,42.5,4.1,15.0,42.5,32.62,21.8
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,23.79,14.33
2016,4,22,9,15,0.0,94.0,4.45,15.0,94.0,72.58,54.9
2016,4,22,9,30,0.0,157.0,4.7,15.0,157.0,124.76,97.66
2016,4,22,9,45,0.0,114.5,4.95,15.5,114.5,89.32,68.26
2016,4,22,10,0,0.0,72.0,5.2,16.0,72.0,55.64,40.39
2016,4,22,10,15,1.5,117.5,5.3,16.0,119.0,93.25,71.23
2016,4,22,10,30,3.0,163.0,5.4,16.0,166.0,131.8,102.52
2016,4,22,10,45,1.5,105.0,5.5,16.5,106.5,83.24,62.72
2016,4,22,11,0,0.0,47.0,5.6,17.0,47.0,36.37,24.24
2016,4,22,11,15,0.0,90.5,5.6,16.5,90.5,70.37,52.11
2016,4,22,11,30,0.0,134.0,5.6,16.0,134.0,104.92,80.3
2016,4,22,11,45,6.5,199.5,5.65,16.0,205.5,162.85,127.26
2016,4,22,12,0,13.0,265.0,5.7,16.0,277.0,220.35,173.3
2016,4,22,12,15,10.5,234.0,5.65,15.5,244.0,192.09,150.89
2016,4,22,12,30,8.0,203.0,5.6,15.0,211.0,164.54,129.0
2016,4,22,12,45,122.5,321.0,5.6,15.0,430.0,351.65,280.07
2016,4,22,13,0,237.0,439.0,5.6,15.0,649.0,506.57,400.13
2016,4,22,13,15,131.0,383.5,5.45,14.5,499.5,381.88,302.32
2016,4,22,13,30,25.0,328.0,5.3,14.0,350.0,265.99,210.73
2016,4,22,13,45,233.5,326.0,5.2,14.0,517.5,363.74,287.9
2016,4,22,14,0,442.0,324.0,5.1,14.0,685.0,432.01,337.09
2016,4,22,14,15,428.0,317.0,4.9,14.0,655.0,387.27,298.63
2016,4,22,14,30,414.0,310.0,4.7,14.0,625.0,343.76,261.24
2016,4,22,14,45,604.5,223.0,4.55,14.0,657.0,303.42,219.13
2016,4,22,15,0,795.0,136.0,4.4,14.0,689.0,242.97,159.46
2016,4,22,15,15,779.5,132.5,4.4,14.0,646.5,183.95,114.3
2016,4,22,15,30,764.0,129.0,4.4,14.0,604.0,119.22,76.89
2016,4,22,15,45,762.0,118.0,4.45,14.0,560.0,86.08,70.05
2016,4,22,16,0,760.0,107.0,4.5,14.0,516.0,80.31,65.26
2016,4,22,16,15,732.5,102.5,4.4,13.5,465.0,77.8,63.41
2016,4,22,16,30,705.0,98.0,4.3,13.0,414.0,75.22,61.46
2016,4,22,16,45,678.0,89.5,4.2,13.0,362.5,69.79,56.83
2016,4,22,17,0,651.0,81.0,4.1,13.0,311.0,64.12,51.93
2016,4,22,17,15,597.0,74.5,3.7,12.5,258.5,59.37,47.83
2016,4,22,17,30,543.0,68.0,3.3,12.0,206.0,54.61,43.57
2016,4,22,17,45,451.5,59.5,2.9,12.0,156.0,47.95,37.32
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,38.87,28.7
2016,4,22,18,15,232.5,36.5,2.25,11.5,66.5,27.67,17.76
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,16.61,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
