Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.5,1.7,11.5,35.5,105.74,54.37
2016,4,23,6,0,264.0,41.0,1.9,12.0,71.0,213.73,169.67
2016,4,23,6,15,360.0,53.0,2.0,12.0,117.0,295.52,243.68
2016,4,23,6,30,456.0,65.0,2.1,12.0,163.0,392.03,326.96
2016,4,23,6,45,515.0,74.5,2.25,12.5,214.0,465.96,388.92
2016,4,23,7,0,574.0,84.0,2.4,13.0,265.0,543.47,451.35
2016,4,23,7,15,618.5,90.5,2.4,13.0,318.0,609.57,502.66
2016,4,23,7,30,663.0,97.0,2.4,13.0,371.0,676.76,552.22
2016,4,23,7,45,700.5,100.5,2.4,13.5,424.0,735.17,592.66
2016,4,23,8,0,738.0,104.0,2.4,14.0,477.0,793.12,631.62
2016,4,23,8,15,761.5,108.5,2.45,14.5,526.5,833.24,657.19
2016,4,23,8,30,785.0,113.0,2.5,15.0,576.0,876.98,685.05
2016,4,23,8,45,805.0,115.0,2.6,15.5,622.5,912.19,706.92
2016,4,23,9,0,825.0,117.0,2.7,16.0,669.0,944.45,726.65
2016,4,23,9,15,838.0,119.5,2.75,16.0,709.5,967.3,740.77
2016,4,23,9,30,851.0,122.0,2.8,16.0,750.0,986.57,752.59
2016,4,23,9,45,870.5,118.5,2.85,16.5,787.0,988.11,751.09
2016,4,23,10,0,890.0,115.0,2.9,17.0,824.0,999.75,756.74
2016,4,23,10,15,897.0,116.5,2.95,17.0,852.0,1000.43,756.45
2016,4,23,10,30,904.0,118.0,3.0,17.0,880.0,997.09,753.69
2016,4,23,10,45,906.5,120.0,3.1,17.5,900.0,985.92,744.82
2016,4,23,11,0,909.0,122.0,3.2,18.0,920.0,970.8,733.44
2016,4,23,11,15,911.5,122.5,3.2,18.0,933.0,950.42,719.23
2016,4,23,11,30,914.0,123.0,3.2,18.0,946.0,926.31,702.58
2016,4,23,11,45,914.0,124.0,3.2,18.5,951.0,896.89,681.03
2016,4,23,12,0,914.0,125.0,3.2,19.0,956.0,864.1,657.25
2016,4,23,12,15,913.0,124.5,3.2,19.0,953.0,826.08,631.06
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,785.16,601.83
2016,4,23,12,45,905.5,125.5,3.25,19.0,938.5,739.27,567.75
2016,4,23,13,0,899.0,127.0,3.3,19.0,927.0,691.25,531.3
2016,4,23,13,15,894.5,126.5,3.35,19.0,908.5,641.02,492.26
2016,4,23,13,30,890.0,126.0,3.4,19.0,890.0,588.95,450.67
2016,4,23,13,45,877.0,128.0,3.5,19.0,862.5,532.9,404.91
2016,4,23,14,0,864.0,130.0,3.6,19.0,835.0,476.3,357.33
2016,4,23,14,15,854.5,128.0,3.65,18.5,802.5,416.79,306.69
2016,4,23,14,30,845.0,126.0,3.7,18.0,770.0,356.91,254.56
2016,4,23,14,45,827.0,126.0,3.8,18.0,730.0,296.37,201.57
2016,4,23,15,0,809.0,126.0,3.9,18.0,690.0,237.13,151.57
2016,4,23,15,15,792.5,123.0,3.85,17.5,646.5,177.64,107.2
2016,4,23,15,30,776.0,120.0,3.8,17.0,603.0,119.88,76.82
2016,4,23,15,45,746.0,118.5,3.8,17.0,554.0,85.92,69.06
2016,4,23,16,0,716.0,117.0,3.8,17.0,505.0,85.57,69.02
2016,4,23,16,15,687.0,112.0,3.75,16.5,454.5,83.01,67.16
2016,4,23,16,30,658.0,107.0,3.7,16.0,404.0,80.37,65.23
2016,4,23,16,45,613.5,101.5,3.65,15.5,351.5,77.05,62.65
2016,4,23,17,0,569.0,96.0,3.6,15.0,299.0,73.72,59.99
2016,4,23,17,15,513.5,87.5,3.35,14.5,248.0,67.99,55.09
2016,4,23,17,30,458.0,79.0,3.1,14.0,197.0,59.22,47.32
2016,4,23,17,45,367.5,68.0,2.85,13.5,149.0,50.84,39.66
2016,4,23,18,0,277.0,57.0,2.6,13.0,101.0,42.49,31.79
2016,4,23,18,15,174.5,39.5,2.45,12.5,63.5,29.55,19.38
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,16.59,0.0
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,3.93,0.0
2016,4,24,5,45,30.5,25.0,2.55,11.5,28.5,46.84,23.9
2016,4,24,6,0,61.0,45.0,2.9,12.0,52.0,89.42,68.73
2016,4,24,6,15,104.0,67.5,2.9,12.0,87.5,142.0,115.82
2016,4,24,6,30,147.0,90.0,2.9,12.0,123.0,197.59,164.98
2016,4,24,6,45,182.0,112.0,2.95,12.5,163.0,264.26,221.87
2016,4,24,7,0,217.0,134.0,3.0,13.0,203.0,320.74,268.98
2016,4,24,7,15,237.5,156.5,2.95,13.0,245.0,368.9,308.16
2016,4,24,7,30,258.0,179.0,2.9,13.0,287.0,417.64,346.79
2016,4,24,7,45,307.0,185.5,2.9,13.0,330.0,471.64,389.73
2016,4,24,8,0,356.0,192.0,2.9,13.0,373.0,528.12,433.67
2016,4,24,8,15,279.5,228.0,2.9,13.5,379.0,507.69,413.15
2016,4,24,8,30,203.0,264.0,2.9,14.0,385.0,459.89,372.18
2016,4,24,8,45,304.0,265.0,2.95,14.5,461.5,577.61,463.27
2016,4,24,9,0,405.0,266.0,3.0,15.0,538.0,697.82,551.98
2016,4,24,9,15,458.0,262.0,3.0,15.5,587.0,747.42,586.14
2016,4,24,9,30,511.0,258.0,3.0,16.0,636.0,795.47,619.05
2016,4,24,9,45,690.5,195.5,3.05,17.0,732.0,914.11,702.17
2016,4,24,10,0,870.0,133.0,3.1,18.0,828.0,1011.17,763.89
2016,4,24,10,15,877.5,135.0,3.1,18.0,856.5,997.74,752.85
2016,4,24,10,30,885.0,137.0,3.1,18.0,885.0,995.12,750.28
2016,4,24,10,45,890.0,138.0,3.1,18.5,906.0,985.18,741.42
2016,4,24,11,0,895.0,139.0,3.1,19.0,927.0,971.32,730.14
2016,4,24,11,15,898.0,140.0,3.25,19.0,940.5,951.77,717.68
2016,4,24,11,30,901.0,141.0,3.4,19.0,954.0,928.48,702.66
2016,4,24,11,45,899.0,143.0,3.6,19.0,958.5,898.19,683.02
2016,4,24,12,0,897.0,145.0,3.8,19.0,963.0,864.67,660.94
2016,4,24,12,15,896.5,145.0,3.95,19.0,961.0,827.7,635.92
2016,4,24,12,30,896.0,145.0,4.1,19.0,959.0,787.84,607.04
2016,4,24,12,45,882.5,151.5,4.35,19.0,945.5,741.13,572.55
2016,4,24,13,0,869.0,158.0,4.6,19.0,932.0,700.78,541.9
2016,4,24,13,15,656.5,252.5,4.7,18.5,831.0,601.86,465.86
2016,4,24,13,30,444.0,347.0,4.8,18.0,730.0,513.5,397.5
2016,4,24,13,45,387.5,359.5,4.95,18.0,686.5,460.24,355.57
2016,4,24,14,0,331.0,372.0,5.1,18.0,643.0,414.14,318.79
2016,4,24,14,15,459.5,307.5,5.15,17.5,668.0,390.02,296.24
2016,4,24,14,30,588.0,243.0,5.2,17.0,693.0,352.15,260.12
2016,4,24,14,45,527.5,249.5,5.3,16.5,638.0,297.78,215.6
2016,4,24,15,0,467.0,256.0,5.4,16.0,583.0,249.96,178.15
2016,4,24,15,15,422.0,252.5,5.35,15.5,534.0,205.08,145.83
2016,4,24,15,30,377.0,249.0,5.3,15.0,485.0,171.82,129.0
2016,4,24,15,45,311.5,239.5,5.3,15.0,424.5,151.22,126.0
2016,4,24,16,0,246.0,230.0,5.3,15.0,364.0,145.41,121.42
2016,4,24,16,15,373.0,199.0,5.2,14.5,379.0,132.09,110.5
2016,4,24,16,30,500.0,168.0,5.1,14.0,394.0,114.19,95.44
2016,4,24,16,45,479.0,150.0,5.0,13.5,345.0,103.88,86.84
2016,4,24,17,0,458.0,132.0,4.9,13.0,296.0,93.08,77.66
2016,4,24,17,15,401.5,118.0,4.65,12.5,245.0,83.93,69.75
2016,4,24,17,30,345.0,104.0,4.4,12.0,194.0,74.57,61.43
2016,4,24,17,45,289.5,84.5,4.2,12.0,148.0,61.33,49.26
2016,4,24,18,0,234.0,65.0,4.0,12.0,102.0,47.5,36.36
2016,4,24,18,15,144.0,44.0,3.9,11.5,64.0,32.43,22.03
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,17.26,1.76
2016,4,24,18,45,27.0,11.5,3.75,11.0,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,40.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,80.0,11.0,2.0,7.0,12.0,41.58,0.0
2016,4,25,5,45,237.0,23.5,2.3,8.0,48.0,164.68,106.01
2016,4,25,6,0,394.0,36.0,2.6,9.0,84.0,277.27,225.0
2016,4,25,6,15,484.5,45.0,2.9,9.5,133.0,361.22,301.69
2016,4,25,6,30,575.0,54.0,3.2,10.0,182.0,453.42,382.23
2016,4,25,6,45,634.5,60.0,3.55,10.5,236.0,528.29,446.05
2016,4,25,7,0,694.0,66.0,3.9,11.0,290.0,602.54,506.56
2016,4,25,7,15,733.0,70.5,4.0,11.5,344.5,666.61,555.15
2016,4,25,7,30,772.0,75.0,4.1,12.0,399.0,731.0,602.4
2016,4,25,7,45,799.5,79.5,4.2,12.5,452.5,785.67,641.02
2016,4,25,8,0,827.0,84.0,4.3,13.0,506.0,838.98,677.89
2016,4,25,8,15,848.0,87.0,4.3,13.0,557.5,882.92,707.78
2016,4,25,8,30,869.0,90.0,4.3,13.0,609.0,913.63,727.72
2016,4,25,8,45,885.0,92.5,4.3,13.5,656.0,946.57,747.79
2016,4,25,9,0,901.0,95.0,4.3,14.0,703.0,976.3,765.35
2016,4,25,9,15,913.0,97.0,4.35,14.0,745.0,998.16,779.26
2016,4,25,9,30,925.0,99.0,4.4,14.0,787.0,1016.28,790.66
2016,4,25,9,45,934.5,100.5,4.45,14.5,823.0,1027.49,795.86
2016,4,25,10,0,944.0,102.0,4.5,15.0,859.0,1034.63,798.39
2016,4,25,10,15,950.0,103.5,4.55,15.0,887.5,1034.2,797.4
2016,4,25,10,30,956.0,105.0,4.6,15.0,916.0,1029.57,793.7
2016,4,25,10,45,960.5,105.5,4.65,15.5,937.5,1018.3,784.04
2016,4,25,11,0,965.0,106.0,4.7,16.0,959.0,1002.89,771.68
2016,4,25,11,15,967.0,106.5,4.7,16.0,972.0,981.12,756.1
2016,4,25,11,30,969.0,107.0,4.7,16.0,985.0,955.45,737.89
2016,4,25,11,45,968.5,108.0,4.75,16.5,990.0,924.31,714.87
2016,4,25,12,0,968.0,109.0,4.8,17.0,995.0,889.66,689.39
2016,4,25,12,15,967.0,109.0,4.7,17.0,992.0,850.4,660.94
2016,4,25,12,30,966.0,109.0,4.6,17.0,989.0,808.05,629.71
2016,4,25,12,45,953.5,114.5,4.6,17.0,975.0,759.31,592.28
2016,4,25,13,0,941.0,120.0,4.6,17.0,961.0,708.64,552.64
2016,4,25,13,15,936.5,119.0,4.5,17.0,942.0,656.18,510.41
2016,4,25,13,30,932.0,118.0,4.4,17.0,923.0,601.8,465.67
2016,4,25,13,45,924.5,117.5,4.3,17.0,896.5,544.64,417.6
2016,4,25,14,0,917.0,117.0,4.2,17.0,870.0,486.33,367.34
2016,4,25,14,15,908.5,115.0,4.15,17.0,836.5,425.71,314.16
2016,4,25,14,30,900.0,113.0,4.1,17.0,803.0,364.58,259.66
2016,4,25,14,45,887.5,111.0,4.05,17.0,763.5,302.21,204.38
2016,4,25,15,0,875.0,109.0,4.0,17.0,724.0,240.32,151.72
2016,4,25,15,15,860.0,106.5,3.95,17.0,679.0,171.81,100.27
2016,4,25,15,30,845.0,104.0,3.9,17.0,634.0,110.5,68.9
2016,4,25,15,45,825.5,100.0,3.9,17.0,585.0,82.73,66.3
2016,4,25,16,0,806.0,96.0,3.9,17.0,536.0,80.36,64.49
2016,4,25,16,15,779.5,92.0,3.75,16.5,483.5,77.73,62.55
2016,4,25,16,30,753.0,88.0,3.6,16.0,431.0,75.03,60.53
2016,4,25,16,45,716.0,83.0,3.5,15.5,377.5,65.84,52.77
2016,4,25,17,0,679.0,78.0,3.4,15.0,324.0,62.31,49.89
2016,4,25,17,15,627.5,71.5,3.15,14.0,270.5,57.45,45.83
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,52.56,41.59
2016,4,25,17,45,493.5,57.0,2.65,12.5,166.0,46.21,35.76
2016,4,25,18,0,411.0,49.0,2.4,12.0,115.0,39.93,29.76
2016,4,25,18,15,289.0,36.0,2.25,11.5,74.0,29.34,19.54
2016,4,25,18,30,167.0,23.0,2.1,11.0,33.0,17.54,3.26
2016,4,25,18,45,83.5,11.5,2.0,10.5,16.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,8.0,11.0,8.65,0.0
2016,4,26,5,45,94.0,28.0,1.3,9.0,39.5,90.18,58.86
2016,4,26,6,0,188.0,45.0,1.4,10.0,68.0,176.66,142.13
2016,4,26,6,15,243.5,62.5,1.45,10.5,107.5,238.08,197.32
2016,4,26,6,30,299.0,80.0,1.5,11.0,147.0,304.66,255.09
2016,4,26,6,45,329.5,97.5,1.55,11.5,190.0,358.96,300.72
2016,4,26,7,0,360.0,115.0,1.6,12.0,233.0,414.98,346.02
2016,4,26,7,15,401.0,125.0,1.65,12.5,277.5,471.84,390.71
2016,4,26,7,30,442.0,135.0,1.7,13.0,322.0,530.51,435.33
2016,4,26,7,45,586.0,122.0,1.75,14.0,403.0,660.18,532.57
2016,4,26,8,0,730.0,109.0,1.8,15.0,484.0,787.86,620.99
2016,4,26,8,15,582.0,164.5,1.8,15.0,482.0,735.48,579.75
2016,4,26,8,30,434.0,220.0,1.8,15.0,480.0,663.57,523.1
2016,4,26,8,45,551.5,195.0,1.8,15.5,551.5,753.61,588.97
2016,4,26,9,0,669.0,170.0,1.8,16.0,623.0,855.91,658.17
2016,4,26,9,15,600.0,211.5,1.8,16.5,636.0,837.19,640.53
2016,4,26,9,30,531.0,253.0,1.8,17.0,649.0,806.65,615.23
2016,4,26,9,45,493.5,282.0,1.8,17.5,663.5,797.84,605.83
2016,4,26,10,0,456.0,311.0,1.8,18.0,678.0,785.42,593.88
2016,4,26,10,15,506.5,307.5,1.9,18.0,728.0,823.84,621.31
2016,4,26,10,30,557.0,304.0,2.0,18.0,778.0,858.81,645.68
2016,4,26,10,45,521.5,326.0,2.1,18.0,778.5,832.94,626.75
2016,4,26,11,0,486.0,348.0,2.2,18.0,779.0,804.67,606.65
2016,4,26,11,15,491.0,349.5,2.3,18.0,790.0,792.82,598.88
2016,4,26,11,30,496.0,351.0,2.4,18.0,801.0,778.21,588.95
2016,4,26,11,45,469.0,365.5,2.55,18.5,793.0,744.89,564.36
2016,4,26,12,0,442.0,380.0,2.7,19.0,785.0,710.45,538.87
2016,4,26,12,15,435.0,381.5,2.8,19.0,779.0,680.47,517.54
2016,4,26,12,30,428.0,383.0,2.9,19.0,773.0,649.2,494.93
2016,4,26,12,45,444.0,372.0,3.05,19.0,773.0,623.29,476.39
2016,4,26,13,0,460.0,361.0,3.2,19.0,773.0,594.87,455.42
2016,4,26,13,15,620.5,276.5,3.3,18.5,820.5,594.36,456.27
2016,4,26,13,30,781.0,192.0,3.4,18.0,868.0,577.27,442.71
2016,4,26,13,45,785.5,182.0,3.5,18.0,845.0,524.71,399.74
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,470.25,354.03
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.5,413.68,305.46
2016,4,26,14,30,770.0,166.0,3.7,18.0,759.0,353.13,252.98
2016,4,26,14,45,764.0,159.0,3.75,18.0,722.5,294.04,201.46
2016,4,26,15,0,758.0,152.0,3.8,18.0,686.0,235.12,151.87
2016,4,26,15,15,741.0,148.0,3.8,17.5,643.0,177.16,109.3
2016,4,26,15,30,724.0,144.0,3.8,17.0,600.0,121.09,80.44
2016,4,26,15,45,709.0,136.5,3.8,16.5,554.5,95.84,77.71
2016,4,26,16,0,694.0,129.0,3.8,16.0,509.0,92.49,75.24
2016,4,26,16,15,665.0,123.0,3.75,15.5,458.5,89.59,73.12
2016,4,26,16,30,636.0,117.0,3.7,15.0,408.0,86.58,70.88
2016,4,26,16,45,605.5,107.5,3.65,14.5,357.5,80.95,66.29
2016,4,26,17,0,575.0,98.0,3.6,14.0,307.0,75.07,61.4
2016,4,26,17,15,521.0,89.5,3.4,13.5,256.0,69.39,56.55
2016,4,26,17,30,467.0,81.0,3.2,13.0,205.0,60.67,48.83
2016,4,26,17,45,389.0,69.5,3.0,12.5,157.0,52.06,40.98
2016,4,26,18,0,311.0,58.0,2.8,12.0,109.0,43.44,32.88
2016,4,26,18,15,207.5,41.5,2.65,11.5,70.5,31.14,21.17
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,18.85,5.11
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,9.83,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,27.48,0.0
2016,4,27,5,45,175.0,27.0,2.35,11.5,47.5,138.46,95.58
2016,4,27,6,0,306.0,42.0,2.6,12.0,82.0,233.26,188.2
2016,4,27,6,15,394.0,53.0,2.65,12.0,128.5,316.48,262.51
2016,4,27,6,30,482.0,64.0,2.7,12.0,175.0,404.89,339.07
2016,4,27,6,45,241.0,81.5,2.75,12.5,137.0,262.17,221.03
2016,4,27,7,0,0.0,99.0,2.8,13.0,99.0,81.76,64.4
2016,4,27,7,15,76.5,138.0,2.85,13.0,170.5,189.22,157.41
2016,4,27,7,30,153.0,177.0,2.9,13.0,242.0,310.71,258.73
2016,4,27,7,45,76.5,142.5,3.0,13.5,175.0,209.23,172.51
2016,4,27,8,0,0.0,108.0,3.1,14.0,108.0,84.79,66.0
2016,4,27,8,15,45.0,187.0,3.3,14.0,214.0,211.0,171.99
2016,4,27,8,30,90.0,266.0,3.5,14.0,320.0,335.12,272.44
2016,4,27,8,45,95.0,288.5,3.7,14.5,349.5,361.66,291.96
2016,4,27,9,0,100.0,311.0,3.9,15.0,379.0,387.75,311.24
2016,4,27,9,15,51.5,243.0,4.0,15.0,278.5,268.27,215.07
2016,4,27,9,30,3.0,175.0,4.1,15.0,178.0,142.73,112.06
2016,4,27,9,45,7.0,210.5,4.25,15.0,216.5,176.62,139.63
2016,4,27,10,0,11.0,246.0,4.4,15.0,255.0,210.57,166.79
2016,4,27,10,15,90.0,334.5,4.5,15.0,411.0,385.4,307.26
2016,4,27,10,30,169.0,423.0,4.6,15.0,567.0,563.58,444.3
2016,4,27,10,45,84.5,249.0,4.7,15.0,321.0,310.69,247.7
2016,4,27,11,0,0.0,75.0,4.8,15.0,75.0,58.18,42.3
2016,4,27,11,15,13.0,214.5,4.85,14.5,226.5,181.87,143.58
2016,4,27,11,30,26.0,354.0,4.9,14.0,378.0,324.0,256.79
2016,4,27,11,45,131.5,406.0,4.95,14.0,527.5,468.81,371.71
2016,4,27,12,0,237.0,458.0,5.0,14.0,677.0,587.65,463.43
2016,4,27,12,15,555.0,311.0,5.0,14.0,820.0,713.95,564.08
2016,4,27,12,30,873.0,164.0,5.0,14.0,963.0,790.13,624.44
2016,4,27,12,45,853.5,175.0,5.0,14.5,949.0,742.77,585.54
2016,4,27,13,0,834.0,186.0,5.0,15.0,935.0,694.08,545.79
2016,4,27,13,15,481.5,307.5,4.95,14.5,738.0,534.64,421.2
2016,4,27,13,30,129.0,429.0,4.9,14.0,541.0,395.62,311.8
2016,4,27,13,45,128.0,418.0,4.9,14.0,526.5,372.21,293.43
2016,4,27,14,0,127.0,407.0,4.9,14.0,512.0,348.88,274.61
2016,4,27,14,15,126.0,391.5,4.85,14.0,492.5,322.82,253.42
2016,4,27,14,30,125.0,376.0,4.8,14.0,473.0,297.05,232.33
2016,4,27,14,45,124.5,357.0,4.8,14.0,449.5,269.69,210.0
2016,4,27,15,0,124.0,338.0,4.8,14.0,426.0,242.73,188.28
2016,4,27,15,15,435.0,242.5,4.7,14.0,522.5,197.89,140.35
2016,4,27,15,30,746.0,147.0,4.6,14.0,619.0,122.9,83.02
2016,4,27,15,45,713.5,145.5,4.55,14.0,568.5,101.47,83.38
2016,4,27,16,0,681.0,144.0,4.5,14.0,518.0,101.79,83.95
2016,4,27,16,15,649.0,137.0,4.35,13.5,466.0,98.53,81.53
2016,4,27,16,30,617.0,130.0,4.2,13.0,414.0,95.13,78.97
2016,4,27,16,45,477.0,128.5,4.05,13.0,332.5,90.39,75.03
2016,4,27,17,0,337.0,127.0,3.9,13.0,251.0,87.91,73.04
2016,4,27,17,15,275.5,118.0,3.7,12.5,208.5,83.26,69.14
2016,4,27,17,30,214.0,109.0,3.5,12.0,166.0,76.46,63.13
2016,4,27,17,45,175.0,87.5,3.3,12.0,127.5,62.19,50.11
2016,4,27,18,0,136.0,66.0,3.1,12.0,89.0,47.6,36.58
2016,4,27,18,15,79.5,45.0,3.0,11.5,57.0,33.06,22.91
2016,4,27,18,30,23.0,24.0,2.9,11.0,25.0,18.15,5.64
2016,4,27,18,45,11.5,12.0,2.8,11.0,12.5,9.44,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.5,7.0,1.8,9.5,8.0,5.51,0.0
2016,4,28,5,30,73.0,14.0,2.1,10.0,16.0,40.88,0.0
2016,4,28,5,45,203.5,28.0,2.4,10.5,51.5,152.64,109.22
2016,4,28,6,0,334.0,42.0,2.7,11.0,87.0,250.37,203.29
2016,4,28,6,15,421.0,52.5,2.75,11.5,134.5,330.93,275.18
2016,4,28,6,30,508.0,63.0,2.8,12.0,182.0,419.34,351.14
2016,4,28,6,45,562.5,71.0,2.85,12.5,233.5,490.1,410.08
2016,4,28,7,0,617.0,79.0,2.9,13.0,285.0,563.94,469.09
2016,4,28,7,15,658.0,84.5,2.9,13.5,337.5,627.1,516.76
2016,4,28,7,30,699.0,90.0,2.9,14.0,390.0,691.04,562.74
2016,4,28,7,45,731.5,93.5,2.9,14.5,442.5,745.76,600.4
2016,4,28,8,0,764.0,97.0,2.9,15.0,495.0,795.32,633.33
2016,4,28,8,15,786.0,100.5,2.9,15.5,544.5,838.82,661.19
2016,4,28,8,30,808.0,104.0,2.9,16.0,594.0,880.07,686.96
2016,4,28,8,45,827.0,106.0,2.9,17.0,640.0,914.23,706.04
2016,4,28,9,0,846.0,108.0,2.9,18.0,686.0,945.39,722.8
2016,4,28,9,15,858.5,110.5,2.9,18.0,727.0,955.01,727.44
2016,4,28,9,30,871.0,113.0,2.9,18.0,768.0,973.31,738.32
2016,4,28,9,45,891.0,109.0,2.95,18.5,805.5,988.38,746.02
2016,4,28,10,0,911.0,105.0,3.0,19.0,843.0,999.71,751.3
2016,4,28,10,15,918.0,106.5,3.05,19.5,871.0,1000.24,749.5
2016,4,28,10,30,925.0,108.0,3.1,20.0,899.0,996.68,745.21
2016,4,28,10,45,927.5,110.0,3.15,20.5,920.0,985.29,735.86
2016,4,28,11,0,930.0,112.0,3.2,21.0,941.0,969.9,724.04
2016,4,28,11,15,933.0,113.0,3.25,21.0,954.5,950.09,710.76
2016,4,28,11,30,936.0,114.0,3.3,21.0,968.0,926.46,694.96
2016,4,28,11,45,935.5,115.0,3.35,21.0,973.0,896.16,674.64
2016,4,28,12,0,935.0,116.0,3.4,21.0,978.0,862.49,651.97
2016,4,28,12,15,935.0,116.0,3.5,21.0,975.5,825.16,626.9
2016,4,28,12,30,935.0,116.0,3.6,21.0,973.0,784.79,598.4
2016,4,28,12,45,935.0,114.0,3.7,21.5,963.5,739.95,564.19
2016,4,28,13,0,935.0,112.0,3.8,22.0,954.0,692.47,527.28
2016,4,28,13,15,931.5,111.5,3.85,21.5,936.0,641.59,488.68
2016,4,28,13,30,928.0,111.0,3.9,21.0,918.0,588.71,447.23
2016,4,28,13,45,921.0,110.5,3.95,21.0,892.0,532.37,400.93
2016,4,28,14,0,914.0,110.0,4.0,21.0,866.0,474.84,352.29
2016,4,28,14,15,906.5,108.5,4.0,20.5,834.0,415.49,301.45
2016,4,28,14,30,899.0,107.0,4.0,20.0,802.0,355.51,249.02
2016,4,28,14,45,886.0,106.0,4.05,20.0,762.5,294.15,195.3
2016,4,28,15,0,873.0,105.0,4.1,20.0,723.0,233.31,144.39
2016,4,28,15,15,858.5,102.5,4.1,19.5,679.5,172.13,100.16
2016,4,28,15,30,844.0,100.0,4.1,19.0,636.0,104.18,64.99
2016,4,28,15,45,820.5,98.5,4.1,19.0,586.5,81.48,64.68
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,80.71,64.24
2016,4,28,16,15,771.5,93.0,4.05,18.0,486.0,78.15,62.51
2016,4,28,16,30,746.0,89.0,4.0,17.0,435.0,75.51,60.68
2016,4,28,16,45,703.0,86.0,3.95,16.5,380.5,67.58,54.05
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,65.46,52.46
2016,4,28,17,15,610.0,76.5,3.75,15.0,273.5,60.78,48.6
2016,4,28,17,30,560.0,70.0,3.6,14.0,221.0,56.07,44.56
2016,4,28,17,45,470.5,62.0,3.5,13.5,170.0,49.8,38.85
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,43.65,32.99
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,30.41,20.61
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,19.71,7.38
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,10.23,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,82.5,35.5,2.45,11.0,47.0,95.87,68.26
2016,4,29,6,0,165.0,58.0,2.5,11.0,81.0,168.91,136.39
2016,4,29,6,15,245.5,76.0,2.55,11.0,126.5,241.69,201.2
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,335.23,281.84
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,409.51,344.28
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,488.92,408.74
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,552.86,459.25
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,618.54,509.65
2016,4,29,7,45,593.0,142.5,2.75,12.5,427.5,683.38,557.04
2016,4,29,8,0,632.0,148.0,2.8,13.0,479.0,741.83,598.27
2016,4,29,8,15,657.0,154.0,2.8,13.0,527.0,787.61,629.69
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,831.55,659.39
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,867.92,682.4
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,901.67,703.36
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.5,925.35,718.06
2016,4,29,9,30,755.0,174.0,2.9,14.0,744.0,945.74,730.57
2016,4,29,9,45,790.0,163.0,2.95,14.5,783.0,958.34,736.82
2016,4,29,10,0,825.0,152.0,3.0,15.0,822.0,977.15,747.49
2016,4,29,10,15,832.5,154.0,3.0,15.0,849.5,978.43,747.15
2016,4,29,10,30,840.0,156.0,3.0,15.0,877.0,975.78,744.43
2016,4,29,10,45,847.0,156.0,3.0,15.5,897.5,966.74,736.16
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,953.78,725.41
2016,4,29,11,15,857.0,157.0,3.15,16.0,931.5,934.27,712.83
2016,4,29,11,30,860.0,158.0,3.3,16.0,945.0,911.06,697.67
2016,4,29,11,45,860.0,159.0,3.5,16.5,950.0,881.75,677.19
2016,4,29,12,0,860.0,160.0,3.7,17.0,955.0,849.15,654.26
2016,4,29,12,15,860.5,160.0,3.8,17.0,953.0,812.98,628.21
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,773.88,599.33
2016,4,29,12,45,864.0,156.0,4.05,17.5,942.5,730.48,565.85
2016,4,29,13,0,867.0,152.0,4.2,18.0,934.0,677.19,524.51
2016,4,29,13,15,863.5,151.0,4.2,17.5,917.0,634.36,490.95
2016,4,29,13,30,860.0,150.0,4.2,17.0,900.0,582.54,449.61
2016,4,29,13,45,851.5,150.0,4.25,17.0,874.5,527.5,403.91
2016,4,29,14,0,843.0,150.0,4.3,17.0,849.0,471.63,356.22
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.5,413.22,305.27
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,354.62,253.36
2016,4,29,14,45,811.0,143.0,4.35,17.0,745.5,295.22,201.22
2016,4,29,15,0,797.0,141.0,4.4,17.0,707.0,236.74,152.11
2016,4,29,15,15,780.5,137.0,4.35,16.5,663.5,177.82,109.24
2016,4,29,15,30,764.0,133.0,4.3,16.0,620.0,112.99,74.94
2016,4,29,15,45,736.0,131.0,4.25,16.0,571.0,92.86,75.28
2016,4,29,16,0,708.0,129.0,4.2,16.0,522.0,92.56,75.28
2016,4,29,16,15,679.5,123.5,4.1,15.5,471.5,89.99,73.44
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,87.31,71.5
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,83.32,68.22
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,79.22,64.8
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,73.7,60.14
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,64.66,52.2
2016,4,29,17,45,390.0,75.0,3.3,13.5,165.5,55.81,44.2
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,46.92,35.91
2016,4,29,18,15,209.0,46.0,2.95,12.5,77.0,34.34,24.07
2016,4,29,18,30,105.0,29.0,2.8,12.0,37.0,21.69,9.43
2016,4,29,18,45,52.5,14.5,2.7,11.5,18.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,25.2,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,74.46,0.0
2016,4,30,5,45,230.5,30.5,2.8,12.0,57.5,167.03,123.77
2016,4,30,6,0,354.0,45.0,3.0,13.0,95.0,262.67,212.63
2016,4,30,6,15,439.0,55.0,3.25,13.5,143.5,342.58,283.46
2016,4,30,6,30,524.0,65.0,3.5,14.0,192.0,429.89,358.27
2016,4,30,6,45,581.0,72.5,3.75,14.5,244.5,502.33,418.63
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,577.96,479.36
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,641.22,527.52
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,705.09,574.23
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,758.99,612.64
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,807.16,646.15
2016,4,30,8,15,797.0,104.5,4.7,17.5,559.0,849.95,674.01
2016,4,30,8,30,818.0,108.0,4.7,18.0,609.0,890.36,699.71
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.5,923.36,719.76
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,953.24,737.43
2016,4,30,9,15,863.0,116.5,4.7,19.0,740.0,974.9,750.73
2016,4,30,9,30,875.0,119.0,4.7,19.0,780.0,979.57,752.31
2016,4,30,9,45,891.5,116.5,4.75,19.5,816.5,992.68,758.96
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,1002.0,763.02
2016,4,30,10,15,914.0,115.5,4.8,20.0,881.0,1001.33,761.44
2016,4,30,10,30,920.0,117.0,4.8,20.0,909.0,996.6,757.29
2016,4,30,10,45,925.0,117.5,4.8,20.5,929.5,985.92,747.74
2016,4,30,11,0,930.0,118.0,4.8,21.0,950.0,971.25,735.65
2016,4,30,11,15,932.0,118.5,4.75,21.0,962.5,949.94,720.21
2016,4,30,11,30,934.0,119.0,4.7,21.0,975.0,924.89,702.31
2016,4,30,11,45,935.0,119.0,4.7,21.5,980.0,894.95,680.1
2016,4,30,12,0,936.0,119.0,4.7,22.0,985.0,861.6,655.6
2016,4,30,12,15,935.0,118.5,4.65,22.0,982.0,823.05,628.43
2016,4,30,12,30,934.0,118.0,4.6,22.0,979.0,781.58,597.81
2016,4,30,12,45,931.5,117.5,4.55,22.0,967.5,736.34,563.36
2016,4,30,13,0,929.0,117.0,4.5,22.0,956.0,688.65,526.39
2016,4,30,13,15,924.5,116.5,4.45,22.0,937.5,637.53,486.01
2016,4,30,13,30,920.0,116.0,4.4,22.0,919.0,584.55,443.16
2016,4,30,13,45,915.0,113.5,4.35,22.5,893.0,528.23,395.85
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,470.58,346.4
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.5,411.26,295.22
2016,4,30,14,30,893.0,108.0,4.1,23.0,802.0,351.46,242.89
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.5,290.18,189.75
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,229.06,139.23
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,168.15,95.89
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,100.15,61.75
2016,4,30,15,45,829.5,93.5,3.7,23.0,589.5,78.37,60.99
2016,4,30,16,0,813.0,90.0,3.6,23.0,542.0,76.28,59.44
2016,4,30,16,15,789.0,86.0,3.4,22.5,491.0,73.57,57.45
2016,4,30,16,30,765.0,82.0,3.2,22.0,440.0,70.76,55.37
2016,4,30,16,45,734.5,77.0,3.0,21.5,387.5,67.0,52.45
2016,4,30,17,0,704.0,72.0,2.8,21.0,335.0,63.16,49.38
2016,4,30,17,15,657.5,66.5,2.6,20.0,282.0,54.11,41.79
2016,4,30,17,30,611.0,61.0,2.4,19.0,229.0,49.83,38.21
2016,4,30,17,45,543.5,53.0,2.2,18.5,179.0,43.42,32.51
2016,4,30,18,0,476.0,45.0,2.0,18.0,129.0,37.01,26.62
2016,4,30,18,15,363.5,34.5,1.95,17.5,86.0,28.3,18.49
2016,4,30,18,30,251.0,24.0,1.9,17.0,43.0,19.65,8.32
2016,4,30,18,45,125.5,12.0,1.85,16.5,21.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,31.0,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,88.91,0.0
2016,5,1,5,45,268.0,29.0,0.3,13.5,61.0,185.17,137.28
2016,5,1,6,0,398.0,41.0,0.2,14.0,99.0,281.15,222.91
2016,5,1,6,15,479.5,49.5,0.3,14.5,147.5,359.09,289.1
2016,5,1,6,30,561.0,58.0,0.4,15.0,196.0,444.13,358.37
2016,5,1,6,45,613.5,64.5,0.5,15.5,248.0,513.63,412.98
2016,5,1,7,0,666.0,71.0,0.6,16.0,300.0,585.97,467.52
2016,5,1,7,15,703.5,76.0,0.65,17.0,353.0,643.64,506.62
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,705.65,547.22
2016,5,1,7,45,767.5,85.0,0.8,19.0,458.0,757.24,579.85
2016,5,1,8,0,794.0,89.0,0.9,20.0,510.0,807.49,610.82
2016,5,1,8,15,814.0,92.5,0.85,20.5,559.0,849.69,634.54
2016,5,1,8,30,834.0,96.0,0.8,21.0,608.0,889.47,656.13
2016,5,1,8,45,849.0,98.5,0.8,22.0,653.5,909.47,664.18
2016,5,1,9,0,864.0,101.0,0.8,23.0,699.0,937.16,677.32
2016,5,1,9,15,875.5,103.5,0.75,23.0,739.0,958.18,687.63
2016,5,1,9,30,887.0,106.0,0.7,23.0,779.0,975.59,695.72
2016,5,1,9,45,893.5,108.5,0.7,23.5,812.5,984.4,698.31
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,989.28,698.73
2016,5,1,10,15,906.5,112.5,0.8,24.0,874.0,989.16,699.73
2016,5,1,10,30,913.0,114.0,0.9,24.0,902.0,985.01,698.37
2016,5,1,10,45,916.0,116.0,1.0,24.5,922.0,974.05,691.51
2016,5,1,11,0,919.0,118.0,1.1,25.0,942.0,959.12,682.26
2016,5,1,11,15,921.5,118.5,1.25,25.0,954.5,938.5,671.51
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,914.16,658.17
2016,5,1,11,45,922.5,120.5,1.55,25.5,971.5,883.74,639.37
2016,5,1,12,0,921.0,122.0,1.7,26.0,976.0,850.06,618.17
2016,5,1,12,15,920.5,121.5,1.8,26.0,973.5,812.42,594.73
2016,5,1,12,30,920.0,121.0,1.9,26.0,971.0,771.89,567.56
2016,5,1,12,45,916.5,121.0,2.05,26.0,960.0,726.97,536.59
2016,5,1,13,0,913.0,121.0,2.2,26.0,949.0,679.73,502.9
2016,5,1,13,15,909.5,120.5,2.3,25.5,930.5,629.98,466.88
2016,5,1,13,30,906.0,120.0,2.4,25.0,912.0,578.31,428.0
2016,5,1,13,45,897.5,120.0,2.55,25.0,886.0,522.9,384.23
2016,5,1,14,0,889.0,120.0,2.7,25.0,860.0,466.5,338.17
2016,5,1,14,15,880.5,118.0,2.75,25.0,828.0,408.02,288.97
2016,5,1,14,30,872.0,116.0,2.8,25.0,796.0,349.09,238.52
2016,5,1,14,45,858.0,115.5,2.85,25.0,757.0,289.61,187.97
2016,5,1,15,0,844.0,115.0,2.9,25.0,718.0,224.94,135.81
2016,5,1,15,15,829.5,112.0,2.9,24.5,674.5,164.43,93.55
2016,5,1,15,30,815.0,109.0,2.9,24.0,631.0,105.34,66.61
2016,5,1,15,45,791.5,107.0,2.95,23.5,582.5,86.18,67.39
2016,5,1,16,0,768.0,105.0,3.0,23.0,534.0,85.33,67.05
2016,5,1,16,15,742.0,100.5,2.9,22.5,483.5,76.29,59.74
2016,5,1,16,30,716.0,96.0,2.8,22.0,433.0,73.68,57.86
2016,5,1,16,45,675.0,92.0,2.75,21.5,380.0,71.07,55.93
2016,5,1,17,0,634.0,88.0,2.7,21.0,327.0,68.48,53.97
2016,5,1,17,15,584.5,81.0,2.45,20.0,274.5,63.61,50.06
2016,5,1,17,30,535.0,74.0,2.2,19.0,222.0,58.69,45.96
2016,5,1,17,45,457.0,65.0,1.95,18.5,172.5,51.88,39.91
2016,5,1,18,0,379.0,56.0,1.7,18.0,123.0,42.6,31.5
2016,5,1,18,15,273.0,42.0,1.6,17.0,82.0,31.89,21.65
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,21.22,9.98
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.0,9.0,1.05,10.5,11.0,20.08,0.0
2016,5,2,5,30,74.0,18.0,1.2,11.0,22.0,56.92,0.0
2016,5,2,5,45,185.5,34.5,1.35,12.0,58.5,150.14,113.27
2016,5,2,6,0,297.0,51.0,1.5,13.0,95.0,236.25,190.81
2016,5,2,6,15,271.5,71.5,1.5,13.5,124.0,260.43,214.1
2016,5,2,6,30,246.0,92.0,1.5,14.0,153.0,267.05,221.41
2016,5,2,6,45,292.0,105.0,1.55,14.5,194.0,321.68,267.29
2016,5,2,7,0,338.0,118.0,1.6,15.0,235.0,397.35,327.84
2016,5,2,7,15,492.0,112.5,1.5,15.5,314.0,520.07,424.1
2016,5,2,7,30,646.0,107.0,1.4,16.0,393.0,663.6,529.71
2016,5,2,7,45,674.0,113.0,1.35,16.5,443.5,715.6,562.78
2016,5,2,8,0,702.0,119.0,1.3,17.0,494.0,766.61,594.99
2016,5,2,8,15,724.5,124.0,1.25,17.5,542.0,810.27,621.16
2016,5,2,8,30,747.0,129.0,1.2,18.0,590.0,851.9,645.35
2016,5,2,8,45,763.5,133.0,1.2,19.0,634.0,884.49,662.46
2016,5,2,9,0,780.0,137.0,1.2,20.0,678.0,907.57,673.11
2016,5,2,9,15,793.0,140.0,1.2,20.5,717.5,929.76,684.49
2016,5,2,9,30,806.0,143.0,1.2,21.0,757.0,948.5,693.62
2016,5,2,9,45,828.5,138.5,1.25,21.5,793.5,965.01,702.2
2016,5,2,10,0,851.0,134.0,1.3,22.0,830.0,977.72,708.44
2016,5,2,10,15,857.5,135.5,1.25,22.5,857.5,962.84,695.69
2016,5,2,10,30,864.0,137.0,1.2,23.0,885.0,958.68,690.28
2016,5,2,10,45,867.5,139.0,1.15,23.5,904.5,948.33,680.97
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,934.18,669.5
2016,5,2,11,15,873.5,141.5,1.1,24.0,936.5,914.14,656.57
2016,5,2,11,30,876.0,142.0,1.1,24.0,949.0,890.55,641.51
2016,5,2,11,45,873.5,145.0,1.1,24.5,953.0,861.43,621.73
2016,5,2,12,0,871.0,148.0,1.1,25.0,957.0,829.23,600.04
2016,5,2,12,15,870.0,147.5,1.2,25.0,954.0,792.62,577.21
2016,5,2,12,30,869.0,147.0,1.3,25.0,951.0,753.33,551.18
2016,5,2,12,45,861.5,149.5,1.4,25.5,939.0,709.32,520.0
2016,5,2,13,0,854.0,152.0,1.5,26.0,927.0,670.5,491.3
2016,5,2,13,15,849.0,151.0,1.6,25.5,908.5,620.43,455.91
2016,5,2,13,30,844.0,150.0,1.7,25.0,890.0,568.78,417.98
2016,5,2,13,45,832.5,150.5,1.85,25.0,863.5,513.81,375.54
2016,5,2,14,0,821.0,151.0,2.0,25.0,837.0,458.37,331.18
2016,5,2,14,15,811.0,149.0,2.1,24.5,805.0,401.5,284.78
2016,5,2,14,30,801.0,147.0,2.2,24.0,773.0,344.59,237.22
2016,5,2,14,45,780.0,148.5,2.35,24.0,733.0,287.67,189.61
2016,5,2,15,0,759.0,150.0,2.5,24.0,693.0,226.32,140.77
2016,5,2,15,15,742.0,146.0,2.55,23.5,650.5,168.97,100.89
2016,5,2,15,30,725.0,142.0,2.6,23.0,608.0,113.49,75.15
2016,5,2,15,45,684.5,137.0,2.7,22.5,550.5,94.95,75.01
2016,5,2,16,0,644.0,132.0,2.8,22.0,493.0,92.68,73.51
2016,5,2,16,15,535.5,145.5,2.8,21.0,426.5,99.98,80.27
2016,5,2,16,30,427.0,159.0,2.8,20.0,360.0,106.84,86.72
2016,5,2,16,45,349.5,150.0,2.85,19.5,302.0,104.08,84.8
2016,5,2,17,0,272.0,141.0,2.9,19.0,244.0,97.32,79.39
2016,5,2,17,15,229.0,127.0,2.85,18.0,204.5,88.1,71.83
2016,5,2,17,30,186.0,113.0,2.8,17.0,165.0,78.69,63.88
2016,5,2,17,45,148.5,92.0,2.75,16.5,128.0,65.52,52.22
2016,5,2,18,0,111.0,71.0,2.7,16.0,91.0,51.11,39.22
2016,5,2,18,15,67.0,49.5,2.55,15.5,60.5,36.19,25.54
2016,5,2,18,30,23.0,28.0,2.4,15.0,30.0,21.09,10.34
2016,5,2,18,45,11.5,14.0,2.25,14.5,15.0,11.02,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
