Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,0.55,12.0,4.5,3.54,0.0
2016,5,3,5,30,0.0,9.0,0.6,12.0,9.0,6.83,0.0
2016,5,3,5,45,0.0,23.5,0.65,12.5,23.5,17.93,8.86
2016,5,3,6,0,0.0,38.0,0.7,13.0,38.0,29.51,19.32
2016,5,3,6,15,0.0,57.0,0.6,13.0,57.0,46.36,34.08
2016,5,3,6,30,0.0,76.0,0.5,13.0,76.0,62.9,48.45
2016,5,3,6,45,0.5,96.0,0.45,13.5,96.5,80.58,63.44
2016,5,3,7,0,1.0,116.0,0.4,14.0,117.0,98.14,77.96
2016,5,3,7,15,135.5,145.0,0.4,14.5,206.0,253.53,208.35
2016,5,3,7,30,270.0,174.0,0.4,15.0,295.0,412.18,332.46
2016,5,3,7,45,199.5,203.5,0.45,15.5,299.0,375.73,300.33
2016,5,3,8,0,129.0,233.0,0.5,16.0,303.0,351.17,278.64
2016,5,3,8,15,88.0,244.0,0.6,16.5,293.5,307.21,243.23
2016,5,3,8,30,47.0,255.0,0.7,17.0,284.0,280.08,220.38
2016,5,3,8,45,115.0,289.5,0.85,17.5,368.0,397.85,311.42
2016,5,3,9,0,183.0,324.0,1.0,18.0,452.0,496.4,384.19
2016,5,3,9,15,298.0,316.5,1.05,18.5,538.5,617.57,471.67
2016,5,3,9,30,413.0,309.0,1.1,19.0,625.0,738.26,554.88
2016,5,3,9,45,318.5,352.5,1.2,19.5,603.0,669.13,502.68
2016,5,3,10,0,224.0,396.0,1.3,20.0,581.0,596.1,448.9
2016,5,3,10,15,153.5,403.5,1.25,20.0,532.5,530.51,400.2
2016,5,3,10,30,83.0,411.0,1.2,20.0,484.0,444.79,336.43
2016,5,3,10,45,128.5,431.5,1.2,20.5,546.5,520.28,391.14
2016,5,3,11,0,174.0,452.0,1.2,21.0,609.0,572.5,427.09
2016,5,3,11,15,366.0,399.5,1.15,21.0,735.5,700.41,518.61
2016,5,3,11,30,558.0,347.0,1.1,21.0,862.0,816.15,597.02
2016,5,3,11,45,434.5,396.0,1.1,21.5,798.5,729.7,533.99
2016,5,3,12,0,311.0,445.0,1.1,22.0,735.0,639.86,470.19
2016,5,3,12,15,407.0,409.0,1.1,22.0,787.0,662.29,487.72
2016,5,3,12,30,503.0,373.0,1.1,22.0,839.0,684.37,503.09
2016,5,3,12,45,511.5,364.0,1.1,22.0,833.5,651.87,479.84
2016,5,3,13,0,520.0,355.0,1.1,22.0,828.0,617.33,455.23
2016,5,3,13,15,525.0,343.0,1.2,22.0,812.5,576.71,426.47
2016,5,3,13,30,530.0,331.0,1.3,22.0,797.0,534.69,395.73
2016,5,3,13,45,549.5,310.0,1.4,22.0,781.5,492.09,363.39
2016,5,3,14,0,569.0,289.0,1.5,22.0,766.0,446.94,327.8
2016,5,3,14,15,500.0,300.0,1.6,21.5,707.0,388.41,283.3
2016,5,3,14,30,431.0,311.0,1.7,21.0,648.0,336.63,243.87
2016,5,3,14,45,495.5,269.5,1.8,21.0,639.0,292.13,205.25
2016,5,3,15,0,560.0,228.0,1.9,21.0,630.0,240.33,161.35
2016,5,3,15,15,377.0,260.5,2.0,20.5,524.5,203.03,142.78
2016,5,3,15,30,194.0,293.0,2.1,20.0,419.0,188.25,143.55
2016,5,3,15,45,188.5,270.0,2.25,20.0,385.0,170.72,139.14
2016,5,3,16,0,183.0,247.0,2.4,20.0,351.0,158.69,129.62
2016,5,3,16,15,168.5,224.0,2.45,19.5,312.5,146.0,119.65
2016,5,3,16,30,154.0,201.0,2.5,19.0,274.0,132.88,109.18
2016,5,3,16,45,230.0,169.5,2.55,18.5,264.0,113.06,92.8
2016,5,3,17,0,306.0,138.0,2.6,18.0,254.0,96.12,78.63
2016,5,3,17,15,255.0,126.5,2.5,17.5,213.0,88.2,72.04
2016,5,3,17,30,204.0,115.0,2.4,17.0,172.0,80.14,65.14
2016,5,3,17,45,170.5,93.5,2.3,16.5,134.5,66.08,52.72
2016,5,3,18,0,137.0,72.0,2.2,16.0,97.0,51.66,39.73
2016,5,3,18,15,87.0,50.5,2.0,15.5,64.5,37.01,26.31
2016,5,3,18,30,37.0,29.0,1.8,15.0,32.0,21.82,11.25
2016,5,3,18,45,18.5,14.5,1.6,14.5,16.0,11.41,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,1.95,12.0,7.0,5.51,0.0
2016,5,4,5,30,0.0,14.0,2.0,12.0,14.0,10.66,0.0
2016,5,4,5,45,19.5,35.5,2.1,12.5,38.5,44.11,30.17
2016,5,4,6,0,39.0,57.0,2.2,13.0,63.0,77.58,59.98
2016,5,4,6,15,62.5,80.0,2.2,13.0,94.0,116.08,93.93
2016,5,4,6,30,86.0,103.0,2.2,13.0,125.0,167.84,138.68
2016,5,4,6,45,119.0,121.5,2.2,13.5,159.0,211.25,175.68
2016,5,4,7,0,152.0,140.0,2.2,14.0,193.0,257.36,214.05
2016,5,4,7,15,152.5,163.5,2.15,14.0,224.5,287.36,237.97
2016,5,4,7,30,153.0,187.0,2.1,14.0,256.0,316.61,260.75
2016,5,4,7,45,243.0,199.0,2.1,14.5,323.5,424.08,346.48
2016,5,4,8,0,333.0,211.0,2.1,15.0,391.0,518.96,419.3
2016,5,4,8,15,348.0,230.0,2.0,15.0,433.0,559.5,447.8
2016,5,4,8,30,363.0,249.0,1.9,15.0,475.0,599.09,475.33
2016,5,4,8,45,307.0,283.0,1.8,15.5,484.0,588.24,462.56
2016,5,4,9,0,251.0,317.0,1.7,16.0,493.0,573.33,447.32
2016,5,4,9,15,278.0,331.5,1.6,16.0,536.5,613.14,475.29
2016,5,4,9,30,305.0,346.0,1.5,16.0,580.0,651.79,501.41
2016,5,4,9,45,344.5,350.5,1.4,16.5,625.5,690.67,526.68
2016,5,4,10,0,384.0,355.0,1.3,17.0,671.0,727.82,550.07
2016,5,4,10,15,368.5,374.0,1.3,17.0,686.0,724.86,546.13
2016,5,4,10,30,353.0,393.0,1.3,17.0,701.0,719.71,541.2
2016,5,4,10,45,365.5,396.5,1.3,17.5,721.5,723.67,542.5
2016,5,4,11,0,378.0,400.0,1.3,18.0,742.0,725.25,542.1
2016,5,4,11,15,314.5,428.5,1.4,18.0,716.0,679.94,509.51
2016,5,4,11,30,251.0,457.0,1.5,18.0,690.0,634.82,477.08
2016,5,4,11,45,312.5,438.0,1.65,18.5,729.0,653.05,491.4
2016,5,4,12,0,374.0,419.0,1.8,19.0,768.0,666.62,501.57
2016,5,4,12,15,348.0,429.5,1.85,19.5,754.0,633.16,476.19
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,599.79,451.14
2016,5,4,12,45,353.0,420.5,2.0,20.5,745.5,582.08,438.26
2016,5,4,13,0,384.0,401.0,2.1,21.0,751.0,561.27,422.56
2016,5,4,13,15,407.0,381.5,2.15,21.0,746.0,534.32,402.41
2016,5,4,13,30,430.0,362.0,2.2,21.0,741.0,502.2,377.82
2016,5,4,13,45,360.0,378.0,2.3,21.0,689.0,448.15,336.82
2016,5,4,14,0,290.0,394.0,2.4,21.0,637.0,400.84,300.89
2016,5,4,14,15,361.0,352.5,2.5,21.0,643.5,373.94,277.73
2016,5,4,14,30,432.0,311.0,2.6,21.0,650.0,335.93,244.51
2016,5,4,14,45,497.5,269.5,2.75,21.0,642.0,291.63,205.6
2016,5,4,15,0,563.0,228.0,2.9,21.0,634.0,239.93,161.45
2016,5,4,15,15,464.0,245.0,2.95,20.5,566.0,196.58,134.81
2016,5,4,15,30,365.0,262.0,3.0,20.0,498.0,171.54,128.34
2016,5,4,15,45,351.5,243.0,3.05,19.5,456.5,153.62,125.33
2016,5,4,16,0,338.0,224.0,3.1,19.0,415.0,144.11,117.99
2016,5,4,16,15,355.5,198.0,3.15,18.5,382.5,131.03,107.52
2016,5,4,16,30,373.0,172.0,3.2,18.0,350.0,113.39,93.0
2016,5,4,16,45,362.0,152.0,3.3,17.5,308.5,102.47,84.08
2016,5,4,17,0,351.0,132.0,3.4,17.0,267.0,90.97,74.49
2016,5,4,17,15,290.5,124.0,3.3,16.5,224.0,87.24,71.52
2016,5,4,17,30,230.0,116.0,3.2,16.0,181.0,81.09,66.26
2016,5,4,17,45,191.0,95.0,3.15,15.5,141.5,67.24,53.98
2016,5,4,18,0,152.0,74.0,3.1,15.0,102.0,53.07,41.16
2016,5,4,18,15,98.5,52.5,2.9,14.5,68.5,38.39,27.65
2016,5,4,18,30,45.0,31.0,2.7,14.0,35.0,23.22,12.69
2016,5,4,18,45,22.5,15.5,2.55,13.5,17.5,11.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.4,12.0,4.5,3.54,0.0
2016,5,5,5,30,0.0,9.0,1.6,12.0,9.0,6.83,0.0
2016,5,5,5,45,0.0,22.5,1.85,12.5,22.5,17.15,8.37
2016,5,5,6,0,0.0,36.0,2.1,13.0,36.0,27.52,17.65
2016,5,5,6,15,0.0,53.0,2.15,13.0,53.0,41.88,30.25
2016,5,5,6,30,0.0,70.0,2.2,13.0,70.0,56.39,42.89
2016,5,5,6,45,0.0,88.5,2.3,13.5,88.5,72.24,56.39
2016,5,5,7,0,0.0,107.0,2.4,14.0,107.0,87.98,69.54
2016,5,5,7,15,11.0,135.5,2.4,14.5,140.5,121.71,97.89
2016,5,5,7,30,22.0,164.0,2.4,15.0,174.0,156.19,126.31
2016,5,5,7,45,23.0,182.0,2.45,15.5,194.0,172.6,139.1
2016,5,5,8,0,24.0,200.0,2.5,16.0,214.0,188.99,151.71
2016,5,5,8,15,61.5,239.5,2.5,16.0,277.5,277.79,223.67
2016,5,5,8,30,99.0,279.0,2.5,16.0,341.0,351.71,281.94
2016,5,5,8,45,177.0,298.5,2.55,16.5,419.0,462.92,368.09
2016,5,5,9,0,255.0,318.0,2.6,17.0,497.0,577.01,453.07
2016,5,5,9,15,191.5,342.0,2.6,17.0,480.5,519.43,406.92
2016,5,5,9,30,128.0,366.0,2.6,17.0,464.0,481.07,375.61
2016,5,5,9,45,281.0,348.0,2.6,17.5,576.5,626.33,485.77
2016,5,5,10,0,434.0,330.0,2.6,18.0,689.0,768.8,587.97
2016,5,5,10,15,288.5,381.0,2.6,18.0,623.0,654.75,501.42
2016,5,5,10,30,143.0,432.0,2.6,18.0,557.0,539.89,414.16
2016,5,5,10,45,104.0,426.0,2.6,18.5,518.5,471.65,362.57
2016,5,5,11,0,65.0,420.0,2.6,19.0,480.0,424.51,325.78
2016,5,5,11,15,70.0,430.5,2.6,19.0,495.5,432.64,331.85
2016,5,5,11,30,75.0,441.0,2.6,19.0,511.0,439.77,336.93
2016,5,5,11,45,176.0,449.0,2.6,19.5,614.0,536.22,409.13
2016,5,5,12,0,277.0,457.0,2.6,20.0,717.0,620.43,469.7
2016,5,5,12,15,287.5,446.5,2.6,20.0,715.0,600.12,454.46
2016,5,5,12,30,298.0,436.0,2.6,20.0,713.0,578.26,438.6
2016,5,5,12,45,180.0,429.0,2.65,20.0,596.0,466.37,355.46
2016,5,5,13,0,62.0,422.0,2.7,20.0,479.0,367.2,280.63
2016,5,5,13,15,32.5,290.5,2.7,19.5,320.5,243.31,187.25
2016,5,5,13,30,3.0,159.0,2.7,19.0,162.0,124.05,94.36
2016,5,5,13,45,167.0,271.0,2.7,19.0,411.5,282.28,217.82
2016,5,5,14,0,331.0,383.0,2.7,19.0,661.0,409.69,310.47
2016,5,5,14,15,332.0,366.0,2.65,18.5,636.0,371.31,279.07
2016,5,5,14,30,333.0,349.0,2.6,18.0,611.0,332.88,247.87
2016,5,5,14,45,172.5,290.5,2.6,18.0,425.5,238.86,179.34
2016,5,5,15,0,12.0,232.0,2.6,18.0,240.0,171.88,133.36
2016,5,5,15,15,6.0,161.0,2.6,17.5,165.0,121.07,93.52
2016,5,5,15,30,0.0,90.0,2.6,17.0,90.0,69.39,51.97
2016,5,5,15,45,0.0,115.0,2.65,17.0,115.0,87.38,70.2
2016,5,5,16,0,0.0,140.0,2.7,17.0,140.0,104.23,84.89
2016,5,5,16,15,0.0,109.0,2.6,17.0,109.0,82.57,66.46
2016,5,5,16,30,0.0,78.0,2.5,17.0,78.0,59.93,47.02
2016,5,5,16,45,0.0,85.0,2.45,17.0,85.0,64.96,51.6
2016,5,5,17,0,0.0,92.0,2.4,17.0,92.0,69.34,55.59
2016,5,5,17,15,0.0,77.5,2.15,16.5,77.5,58.75,46.49
2016,5,5,17,30,0.0,63.0,1.9,16.0,63.0,48.08,37.17
2016,5,5,17,45,0.0,49.5,1.65,15.5,49.5,37.89,28.1
2016,5,5,18,0,0.0,36.0,1.4,15.0,36.0,27.49,18.71
2016,5,5,18,15,0.0,24.5,1.25,14.5,24.5,18.67,10.63
2016,5,5,18,30,0.0,13.0,1.1,14.0,13.0,9.87,2.28
2016,5,5,18,45,0.0,6.5,1.0,13.5,6.5,4.93,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.35,11.0,3.0,2.36,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,4.54,0.0
2016,5,6,5,45,0.0,14.0,1.65,11.5,14.0,10.63,3.11
2016,5,6,6,0,0.0,22.0,1.8,12.0,22.0,16.74,8.61
2016,5,6,6,15,0.0,32.5,1.75,12.0,32.5,24.78,15.73
2016,5,6,6,30,0.0,43.0,1.7,12.0,43.0,32.85,22.83
2016,5,6,6,45,0.0,54.0,1.7,12.5,54.0,41.33,30.12
2016,5,6,7,0,0.0,65.0,1.7,13.0,65.0,49.83,37.3
2016,5,6,7,15,0.0,83.0,1.7,13.0,83.0,64.38,49.6
2016,5,6,7,30,0.0,101.0,1.7,13.0,101.0,79.46,62.19
2016,5,6,7,45,16.5,155.5,1.7,13.5,164.5,141.46,114.2
2016,5,6,8,0,33.0,210.0,1.7,14.0,228.0,223.25,180.7
2016,5,6,8,15,16.5,167.5,1.75,14.0,176.5,150.5,120.36
2016,5,6,8,30,0.0,125.0,1.8,14.0,125.0,98.26,76.58
2016,5,6,8,45,7.0,180.5,1.85,14.5,185.5,152.13,120.68
2016,5,6,9,0,14.0,236.0,1.9,15.0,246.0,207.34,164.66
2016,5,6,9,15,10.5,220.0,1.95,15.0,228.0,188.71,149.14
2016,5,6,9,30,7.0,204.0,2.0,15.0,210.0,170.76,134.41
2016,5,6,9,45,3.5,160.0,2.05,15.5,163.0,129.91,101.02
2016,5,6,10,0,0.0,116.0,2.1,16.0,116.0,90.56,68.76
2016,5,6,10,15,0.0,84.0,2.1,16.0,84.0,65.1,47.97
2016,5,6,10,30,0.0,52.0,2.1,16.0,52.0,40.25,27.58
2016,5,6,10,45,0.0,42.5,2.15,16.5,42.5,32.9,21.47
2016,5,6,11,0,0.0,33.0,2.2,17.0,33.0,25.55,15.37
2016,5,6,11,15,4.0,113.0,2.15,17.0,117.0,91.78,69.41
2016,5,6,11,30,8.0,193.0,2.1,17.0,201.0,158.87,123.02
2016,5,6,11,45,10.0,224.0,2.1,17.0,233.5,184.75,143.29
2016,5,6,12,0,12.0,255.0,2.1,17.0,266.0,210.15,163.13
2016,5,6,12,15,13.0,268.5,2.05,17.0,281.0,220.3,170.92
2016,5,6,12,30,14.0,282.0,2.0,17.0,296.0,230.05,178.44
2016,5,6,12,45,15.0,290.0,2.0,17.0,304.5,235.11,182.35
2016,5,6,13,0,16.0,298.0,2.0,17.0,313.0,239.8,186.01
2016,5,6,13,15,8.0,218.0,1.95,17.0,225.5,172.4,133.27
2016,5,6,13,30,0.0,138.0,1.9,17.0,138.0,106.5,81.01
2016,5,6,13,45,0.0,129.0,1.85,17.0,129.0,99.44,75.52
2016,5,6,14,0,0.0,120.0,1.8,17.0,120.0,92.46,69.99
2016,5,6,14,15,0.5,137.0,1.8,16.5,138.0,105.2,80.55
2016,5,6,14,30,1.0,154.0,1.8,16.0,156.0,117.54,90.79
2016,5,6,14,45,0.5,150.5,1.8,16.0,151.5,114.37,88.4
2016,5,6,15,0,0.0,147.0,1.8,16.0,147.0,111.26,86.09
2016,5,6,15,15,0.0,106.5,1.7,16.0,106.5,81.74,62.16
2016,5,6,15,30,0.0,66.0,1.6,16.0,66.0,50.78,36.78
2016,5,6,15,45,6.0,129.5,1.55,16.0,133.0,97.67,79.31
2016,5,6,16,0,12.0,193.0,1.5,16.0,200.0,138.74,114.59
2016,5,6,16,15,6.0,130.0,1.35,15.5,133.5,97.11,79.32
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,51.41,39.89
2016,5,6,16,45,0.0,42.0,1.1,15.0,42.0,32.11,22.99
2016,5,6,17,0,0.0,17.0,1.0,15.0,17.0,12.94,5.96
2016,5,6,17,15,0.0,14.5,0.85,15.0,14.5,11.03,4.27
2016,5,6,17,30,0.0,12.0,0.7,15.0,12.0,9.11,2.55
2016,5,6,17,45,0.0,9.5,0.55,15.0,9.5,7.2,0.82
2016,5,6,18,0,0.0,7.0,0.4,15.0,7.0,5.3,0.0
2016,5,6,18,15,0.0,4.5,0.45,14.5,4.5,3.4,0.0
2016,5,6,18,30,0.0,2.0,0.5,14.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.55,13.5,1.0,0.75,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.15,10.5,6.0,4.72,0.0
2016,5,7,5,30,0.0,12.0,1.4,11.0,12.0,9.12,0.0
2016,5,7,5,45,0.0,28.0,1.65,12.0,28.0,21.39,12.01
2016,5,7,6,0,0.0,44.0,1.9,13.0,44.0,35.03,24.06
2016,5,7,6,15,0.0,64.0,1.95,13.0,64.0,52.79,39.59
2016,5,7,6,30,0.0,84.0,2.0,13.0,84.0,70.24,54.72
2016,5,7,6,45,4.5,104.0,2.1,13.0,106.0,90.43,72.09
2016,5,7,7,0,9.0,124.0,2.2,13.0,128.0,110.87,89.42
2016,5,7,7,15,23.5,149.5,2.25,13.5,160.5,144.58,117.7
2016,5,7,7,30,38.0,175.0,2.3,14.0,193.0,193.96,158.35
2016,5,7,7,45,157.0,200.5,2.35,14.5,284.5,334.28,274.35
2016,5,7,8,0,276.0,226.0,2.4,15.0,376.0,484.16,392.24
2016,5,7,8,15,296.5,244.5,2.4,15.0,419.5,527.07,423.31
2016,5,7,8,30,317.0,263.0,2.4,15.0,463.0,569.51,454.14
2016,5,7,8,45,182.0,279.0,2.4,15.5,396.0,444.97,354.55
2016,5,7,9,0,47.0,295.0,2.4,16.0,329.0,314.54,248.81
2016,5,7,9,15,71.0,328.0,2.35,16.5,381.5,368.15,290.33
2016,5,7,9,30,95.0,361.0,2.3,17.0,434.0,421.4,329.92
2016,5,7,9,45,48.0,257.5,2.3,17.5,295.0,272.05,213.38
2016,5,7,10,0,1.0,154.0,2.3,18.0,156.0,122.42,93.64
2016,5,7,10,15,7.5,215.5,2.25,18.0,223.5,179.38,139.26
2016,5,7,10,30,14.0,277.0,2.2,18.0,291.0,236.77,184.02
2016,5,7,10,45,7.0,183.0,2.2,18.5,190.0,151.18,116.19
2016,5,7,11,0,0.0,89.0,2.2,19.0,89.0,69.26,50.52
2016,5,7,11,15,12.5,223.0,2.15,19.0,235.0,187.69,144.97
2016,5,7,11,30,25.0,357.0,2.1,19.0,381.0,322.06,247.97
2016,5,7,11,45,19.0,310.5,2.05,19.0,329.0,262.05,201.56
2016,5,7,12,0,13.0,264.0,2.0,19.0,277.0,218.07,167.73
2016,5,7,12,15,11.0,238.5,1.95,19.0,249.5,194.97,149.86
2016,5,7,12,30,9.0,213.0,1.9,19.0,222.0,172.37,132.24
2016,5,7,12,45,18.0,285.5,1.9,19.5,303.0,233.53,179.57
2016,5,7,13,0,27.0,358.0,1.9,20.0,384.0,295.81,226.49
2016,5,7,13,15,29.0,356.5,1.9,20.0,383.5,290.3,222.1
2016,5,7,13,30,31.0,355.0,1.9,20.0,383.0,284.41,217.68
2016,5,7,13,45,57.0,376.0,1.95,20.0,425.0,304.97,233.18
2016,5,7,14,0,83.0,397.0,2.0,20.0,467.0,321.02,244.73
2016,5,7,14,15,49.0,330.0,2.0,19.5,371.0,254.8,195.1
2016,5,7,14,30,15.0,263.0,2.0,19.0,275.0,199.0,153.35
2016,5,7,14,45,7.5,200.5,2.05,19.0,206.5,151.54,116.59
2016,5,7,15,0,0.0,138.0,2.1,19.0,138.0,104.81,79.85
2016,5,7,15,15,3.0,167.5,2.1,18.5,170.0,125.23,96.63
2016,5,7,15,30,6.0,197.0,2.1,18.0,202.0,143.36,111.7
2016,5,7,15,45,21.5,210.5,2.1,18.0,223.5,150.93,123.61
2016,5,7,16,0,37.0,224.0,2.1,18.0,245.0,150.0,123.2
2016,5,7,16,15,18.5,177.0,2.05,17.5,187.5,127.87,105.04
2016,5,7,16,30,0.0,130.0,2.0,17.0,130.0,96.35,78.54
2016,5,7,16,45,0.0,100.0,1.95,17.0,100.0,75.46,60.71
2016,5,7,17,0,0.0,70.0,1.9,17.0,70.0,53.7,41.85
2016,5,7,17,15,0.0,59.5,1.8,16.5,59.5,45.58,34.88
2016,5,7,17,30,0.0,49.0,1.7,16.0,49.0,37.47,27.78
2016,5,7,17,45,0.0,38.5,1.65,16.0,38.5,29.39,20.53
2016,5,7,18,0,0.0,28.0,1.6,16.0,28.0,21.33,13.22
2016,5,7,18,15,0.0,19.0,1.45,15.5,19.0,14.45,6.94
2016,5,7,18,30,0.0,10.0,1.3,15.0,10.0,7.58,0.55
2016,5,7,18,45,0.0,5.0,1.2,14.5,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,16.0,1.15,13.5,16.0,12.16,4.38
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,19.04,10.49
2016,5,8,6,15,0.0,35.5,1.35,14.0,35.5,27.09,17.58
2016,5,8,6,30,0.0,46.0,1.4,14.0,46.0,35.17,24.62
2016,5,8,6,45,0.0,57.5,1.45,14.5,57.5,44.04,32.18
2016,5,8,7,0,0.0,69.0,1.5,15.0,69.0,52.93,39.62
2016,5,8,7,15,11.0,118.0,1.45,15.5,123.5,104.16,82.82
2016,5,8,7,30,22.0,167.0,1.4,16.0,178.0,158.3,127.26
2016,5,8,7,45,20.5,182.0,1.4,16.5,193.0,169.72,135.68
2016,5,8,8,0,19.0,197.0,1.4,17.0,208.0,181.04,144.0
2016,5,8,8,15,41.0,233.5,1.4,17.0,259.0,251.87,200.56
2016,5,8,8,30,63.0,270.0,1.4,17.0,310.0,307.78,243.95
2016,5,8,8,45,127.5,299.5,1.45,17.5,388.0,416.16,327.11
2016,5,8,9,0,192.0,329.0,1.5,18.0,466.0,505.4,393.01
2016,5,8,9,15,181.5,350.0,1.55,18.0,485.0,515.57,398.61
2016,5,8,9,30,171.0,371.0,1.6,18.0,504.0,524.33,403.81
2016,5,8,9,45,187.0,387.5,1.7,18.5,538.5,552.31,423.24
2016,5,8,10,0,203.0,404.0,1.8,19.0,573.0,579.02,441.44
2016,5,8,10,15,210.5,417.5,1.9,19.0,598.0,593.28,451.3
2016,5,8,10,30,218.0,431.0,2.0,19.0,623.0,606.01,460.18
2016,5,8,10,45,140.5,426.0,2.1,19.5,551.0,521.87,396.79
2016,5,8,11,0,63.0,421.0,2.2,20.0,479.0,421.97,321.41
2016,5,8,11,15,66.0,424.0,2.3,20.0,485.5,421.58,321.66
2016,5,8,11,30,69.0,427.0,2.4,20.0,492.0,420.58,320.96
2016,5,8,11,45,69.5,429.5,2.5,20.5,495.0,416.4,317.26
2016,5,8,12,0,70.0,432.0,2.6,21.0,498.0,411.68,313.18
2016,5,8,12,15,453.5,297.5,2.65,21.0,722.5,608.99,464.87
2016,5,8,12,30,837.0,163.0,2.7,21.0,947.0,742.19,562.62
2016,5,8,12,45,839.5,159.0,2.8,21.0,937.5,699.91,530.46
2016,5,8,13,0,842.0,155.0,2.9,21.0,928.0,655.15,496.92
2016,5,8,13,15,838.0,154.0,2.9,20.5,910.5,606.63,460.1
2016,5,8,13,30,834.0,153.0,2.9,20.0,893.0,556.48,420.85
2016,5,8,13,45,824.5,153.0,2.95,20.0,867.5,503.08,377.26
2016,5,8,14,0,815.0,153.0,3.0,20.0,842.0,449.04,331.93
2016,5,8,14,15,806.0,151.0,3.0,20.0,811.0,393.4,284.18
2016,5,8,14,30,797.0,149.0,3.0,20.0,780.0,337.62,235.66
2016,5,8,14,45,791.5,142.5,3.0,20.0,744.0,279.7,185.75
2016,5,8,15,0,786.0,136.0,3.0,20.0,708.0,221.77,138.32
2016,5,8,15,15,770.5,132.5,2.95,19.5,665.5,164.94,99.08
2016,5,8,15,30,755.0,129.0,2.9,19.0,623.0,109.74,75.5
2016,5,8,15,45,736.5,124.5,2.9,19.0,577.0,88.25,70.32
2016,5,8,16,0,718.0,120.0,2.9,19.0,531.0,86.47,69.04
2016,5,8,16,15,692.0,115.0,2.85,18.5,482.0,84.08,67.36
2016,5,8,16,30,666.0,110.0,2.8,18.0,433.0,81.59,65.58
2016,5,8,16,45,637.5,102.5,2.8,18.0,383.0,77.23,62.02
2016,5,8,17,0,609.0,95.0,2.8,18.0,333.0,72.69,58.26
2016,5,8,17,15,563.0,87.5,2.75,17.5,282.5,67.72,54.16
2016,5,8,17,30,517.0,80.0,2.7,17.0,232.0,62.66,49.85
2016,5,8,17,45,460.5,69.0,2.65,16.5,185.0,54.68,42.79
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,46.51,35.36
2016,5,8,18,15,309.0,46.0,2.45,15.5,96.0,35.0,24.8
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,25.78,15.57
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,12.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,14.0,1.9,11.0,18.0,30.98,0.0
2016,5,9,5,30,116.0,28.0,2.0,11.0,36.0,89.23,51.74
2016,5,9,5,45,226.0,42.5,2.1,11.5,75.0,173.89,136.76
2016,5,9,6,0,336.0,57.0,2.2,12.0,114.0,258.08,211.15
2016,5,9,6,15,410.5,68.0,2.2,12.0,161.5,329.23,273.76
2016,5,9,6,30,485.0,79.0,2.2,12.0,209.0,412.78,344.57
2016,5,9,6,45,242.5,77.5,2.25,12.5,142.5,266.93,224.16
2016,5,9,7,0,0.0,76.0,2.3,13.0,76.0,58.82,44.78
2016,5,9,7,15,0.0,93.5,2.3,13.0,93.5,73.46,57.29
2016,5,9,7,30,0.0,111.0,2.3,13.0,111.0,88.14,69.49
2016,5,9,7,45,0.0,122.5,2.3,13.5,122.5,97.48,76.93
2016,5,9,8,0,0.0,134.0,2.3,14.0,134.0,106.84,84.29
2016,5,9,8,15,3.0,162.5,2.3,14.5,164.5,133.87,106.25
2016,5,9,8,30,6.0,191.0,2.3,15.0,195.0,161.13,128.01
2016,5,9,8,45,11.0,218.0,2.35,15.5,226.0,188.95,149.99
2016,5,9,9,0,16.0,245.0,2.4,16.0,257.0,216.84,171.71
2016,5,9,9,15,17.5,260.5,2.4,16.0,274.0,230.97,182.49
2016,5,9,9,30,19.0,276.0,2.4,16.0,291.0,245.01,193.17
2016,5,9,9,45,39.0,324.5,2.45,16.5,357.0,327.39,257.12
2016,5,9,10,0,59.0,373.0,2.5,17.0,423.0,390.54,304.63
2016,5,9,10,15,60.0,384.0,2.55,17.5,436.5,398.19,309.15
2016,5,9,10,30,61.0,395.0,2.6,18.0,450.0,405.33,313.56
2016,5,9,10,45,481.0,260.5,2.65,18.5,699.0,713.57,549.76
2016,5,9,11,0,901.0,126.0,2.7,19.0,948.0,934.3,703.34
2016,5,9,11,15,903.5,126.5,2.75,19.0,960.5,913.94,687.49
2016,5,9,11,30,906.0,127.0,2.8,19.0,973.0,889.99,671.45
2016,5,9,11,45,907.0,127.0,2.85,19.5,977.5,860.9,650.66
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,828.59,627.66
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,792.07,602.39
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,752.74,573.55
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,708.81,540.72
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,662.68,505.46
2016,5,9,13,15,895.5,127.0,3.15,20.0,936.5,613.74,467.15
2016,5,9,13,30,892.0,126.0,3.2,20.0,919.0,562.96,426.29
2016,5,9,13,45,885.5,125.0,3.25,20.0,893.5,509.14,381.87
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,454.2,335.26
2016,5,9,14,15,871.5,122.0,3.3,20.0,836.5,397.35,285.94
2016,5,9,14,30,864.0,120.0,3.3,20.0,805.0,339.96,235.51
2016,5,9,14,45,853.5,117.5,3.35,20.0,768.0,281.25,184.66
2016,5,9,15,0,843.0,115.0,3.4,20.0,731.0,216.58,131.9
2016,5,9,15,15,829.5,112.5,3.35,19.5,688.0,157.38,91.02
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,99.46,66.87
2016,5,9,15,45,799.0,106.0,3.3,19.0,598.5,85.31,67.83
2016,5,9,16,0,782.0,102.0,3.3,19.0,552.0,83.25,66.29
2016,5,9,16,15,758.0,98.0,3.2,18.5,502.0,80.89,64.62
2016,5,9,16,30,734.0,94.0,3.1,18.0,452.0,72.44,57.65
2016,5,9,16,45,702.0,89.5,3.05,17.5,400.5,69.57,55.47
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,66.64,53.2
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.0,62.06,49.4
2016,5,9,17,30,582.0,72.0,2.7,16.0,245.0,57.42,45.43
2016,5,9,17,45,511.5,64.5,2.55,15.5,195.0,51.68,40.34
2016,5,9,18,0,441.0,57.0,2.4,15.0,145.0,45.97,35.07
2016,5,9,18,15,342.0,45.5,2.1,14.0,102.0,36.83,26.61
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,25.92,16.01
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,13.0,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,32.29,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,101.62,62.62
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,178.15,140.45
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,264.41,216.38
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,335.32,278.1
2016,5,10,6,30,498.0,78.0,2.0,13.0,213.0,418.95,347.84
2016,5,10,6,45,249.0,70.5,1.95,13.5,138.0,261.83,218.99
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,48.28,35.64
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,62.09,47.34
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,76.65,59.31
2016,5,10,7,45,0.0,117.5,1.75,15.5,117.5,93.02,72.6
2016,5,10,8,0,0.0,137.0,1.7,16.0,137.0,109.43,85.71
2016,5,10,8,15,4.0,168.5,1.55,16.5,171.0,140.02,110.32
2016,5,10,8,30,8.0,200.0,1.4,17.0,205.0,170.93,134.67
2016,5,10,8,45,20.5,241.0,1.3,17.5,255.0,218.48,172.0
2016,5,10,9,0,33.0,282.0,1.2,18.0,305.0,286.87,224.35
2016,5,10,9,15,48.0,314.0,1.2,18.5,350.5,330.66,256.83
2016,5,10,9,30,63.0,346.0,1.2,19.0,396.0,374.07,288.47
2016,5,10,9,45,170.0,369.0,1.25,20.0,510.0,515.88,393.35
2016,5,10,10,0,277.0,392.0,1.3,21.0,624.0,655.59,490.64
2016,5,10,10,15,553.5,279.0,1.35,21.5,760.0,818.74,605.75
2016,5,10,10,30,830.0,166.0,1.4,22.0,896.0,954.41,694.63
2016,5,10,10,45,836.5,166.0,1.45,22.5,916.0,944.77,685.49
2016,5,10,11,0,843.0,166.0,1.5,23.0,936.0,931.3,675.81
2016,5,10,11,15,846.0,167.0,1.55,23.0,948.5,911.86,663.67
2016,5,10,11,30,849.0,168.0,1.6,23.0,961.0,888.82,649.24
2016,5,10,11,45,852.5,166.5,1.7,23.5,966.5,860.52,630.67
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,828.93,609.2
2016,5,10,12,15,855.5,164.5,1.9,24.0,969.0,792.02,584.43
2016,5,10,12,30,855.0,164.0,2.0,24.0,966.0,752.39,557.16
2016,5,10,12,45,862.5,156.5,2.15,24.5,958.0,701.34,520.89
2016,5,10,13,0,870.0,149.0,2.3,25.0,950.0,658.22,488.79
2016,5,10,13,15,865.5,147.5,2.4,25.0,931.5,609.55,452.21
2016,5,10,13,30,861.0,146.0,2.5,25.0,913.0,559.24,413.23
2016,5,10,13,45,854.5,144.5,2.6,25.0,888.0,508.19,372.34
2016,5,10,14,0,848.0,143.0,2.7,25.0,863.0,452.95,327.06
2016,5,10,14,15,839.0,141.0,2.75,25.0,831.0,395.73,279.06
2016,5,10,14,30,830.0,139.0,2.8,25.0,799.0,338.3,230.16
2016,5,10,14,45,819.5,136.0,2.9,25.0,762.0,279.89,180.98
2016,5,10,15,0,809.0,133.0,3.0,25.0,725.0,221.97,134.77
2016,5,10,15,15,794.5,129.5,3.05,24.5,682.5,164.03,95.77
2016,5,10,15,30,780.0,126.0,3.1,24.0,640.0,107.56,72.68
2016,5,10,15,45,763.5,121.0,3.2,23.5,593.5,94.12,73.95
2016,5,10,16,0,747.0,116.0,3.3,23.0,547.0,84.6,66.34
2016,5,10,16,15,722.5,111.5,3.35,22.5,497.5,82.42,64.87
2016,5,10,16,30,698.0,107.0,3.4,22.0,448.0,80.15,63.29
2016,5,10,16,45,669.0,100.0,3.45,21.5,397.5,76.01,60.09
2016,5,10,17,0,640.0,93.0,3.5,21.0,347.0,71.7,56.69
2016,5,10,17,15,594.5,86.0,3.45,20.0,295.5,66.99,52.97
2016,5,10,17,30,549.0,79.0,3.4,19.0,244.0,62.21,49.05
2016,5,10,17,45,487.0,69.5,3.35,18.0,195.0,55.24,43.04
2016,5,10,18,0,425.0,60.0,3.3,17.0,146.0,48.19,36.72
2016,5,10,18,15,329.5,48.0,3.1,16.5,103.0,36.56,26.1
2016,5,10,18,30,234.0,36.0,2.9,16.0,60.0,27.32,17.05
2016,5,10,18,45,117.0,18.0,2.7,15.5,30.0,13.73,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.0,13.0,1.65,11.5,21.0,44.78,0.0
2016,5,11,5,30,202.0,26.0,1.9,12.0,42.0,130.07,83.82
2016,5,11,5,45,311.0,38.0,2.15,12.5,83.0,208.82,164.68
2016,5,11,6,0,420.0,50.0,2.4,13.0,124.0,295.35,241.05
2016,5,11,6,15,491.0,58.5,2.35,13.5,172.5,367.6,303.79
2016,5,11,6,30,562.0,67.0,2.3,14.0,221.0,445.57,368.84
2016,5,11,6,45,281.0,81.5,2.25,14.5,158.5,295.74,246.3
2016,5,11,7,0,0.0,96.0,2.2,15.0,96.0,76.7,59.46
2016,5,11,7,15,0.0,114.0,2.1,15.5,114.0,91.88,72.15
2016,5,11,7,30,0.0,132.0,2.0,16.0,132.0,107.03,84.33
2016,5,11,7,45,5.0,158.5,1.95,16.5,161.5,134.09,106.29
2016,5,11,8,0,10.0,185.0,1.9,17.0,191.0,161.43,128.07
2016,5,11,8,15,14.5,207.0,1.85,17.5,216.5,184.3,145.88
2016,5,11,8,30,19.0,229.0,1.8,18.0,242.0,207.27,163.5
2016,5,11,8,45,22.5,250.0,1.75,18.5,266.0,228.41,179.39
2016,5,11,9,0,26.0,271.0,1.7,19.0,290.0,249.5,195.01
2016,5,11,9,15,77.5,321.5,1.65,19.5,381.0,365.35,284.18
2016,5,11,9,30,129.0,372.0,1.6,20.0,472.0,483.24,370.6
2016,5,11,9,45,177.0,388.0,1.6,20.5,532.0,540.67,411.1
2016,5,11,10,0,225.0,404.0,1.6,21.0,592.0,596.9,450.21
2016,5,11,10,15,412.0,351.5,1.6,21.0,709.5,752.62,561.36
2016,5,11,10,30,599.0,299.0,1.6,21.0,827.0,868.15,640.65
2016,5,11,10,45,740.0,221.5,1.6,21.5,889.0,916.34,672.48
2016,5,11,11,0,881.0,144.0,1.6,22.0,951.0,928.49,678.21
2016,5,11,11,15,884.0,145.0,1.65,22.5,963.5,909.08,664.38
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,886.1,648.61
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,857.66,629.81
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,826.03,608.8
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,789.14,583.75
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,749.57,555.96
2016,5,11,12,45,895.0,137.5,2.05,24.0,970.5,707.79,526.04
2016,5,11,13,0,901.0,131.0,2.1,24.0,962.0,663.14,493.19
2016,5,11,13,15,896.5,130.0,2.15,24.0,943.5,613.65,455.78
2016,5,11,13,30,892.0,129.0,2.2,24.0,925.0,562.43,415.89
2016,5,11,13,45,887.0,126.5,2.3,24.5,899.5,508.41,372.07
2016,5,11,14,0,882.0,124.0,2.4,25.0,874.0,453.16,326.01
2016,5,11,14,15,873.5,122.5,2.45,24.5,842.0,396.3,278.69
2016,5,11,14,30,865.0,121.0,2.5,24.0,810.0,339.0,230.09
2016,5,11,14,45,853.5,118.5,2.55,24.0,772.0,280.19,180.32
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,215.49,128.75
2016,5,11,15,15,827.5,113.5,2.6,23.5,691.0,156.43,89.02
2016,5,11,15,30,813.0,111.0,2.6,23.0,648.0,98.78,65.91
2016,5,11,15,45,794.5,107.5,2.6,23.0,600.5,86.07,67.33
2016,5,11,16,0,776.0,104.0,2.6,23.0,553.0,84.35,66.11
2016,5,11,16,15,752.0,100.0,2.55,22.5,503.0,82.06,64.53
2016,5,11,16,30,728.0,96.0,2.5,22.0,453.0,73.54,57.63
2016,5,11,16,45,696.5,90.5,2.45,21.5,401.5,70.06,54.98
2016,5,11,17,0,665.0,85.0,2.4,21.0,350.0,66.49,52.18
2016,5,11,17,15,620.5,79.0,2.25,20.0,298.5,62.27,48.87
2016,5,11,17,30,576.0,73.0,2.1,19.0,247.0,58.02,45.4
2016,5,11,17,45,514.0,64.5,1.95,18.5,197.5,51.63,39.81
2016,5,11,18,0,452.0,56.0,1.8,18.0,148.0,45.18,33.98
2016,5,11,18,15,357.5,45.0,1.6,17.0,105.0,36.44,26.0
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,27.66,17.47
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,13.04,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,35.62,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,110.64,72.91
2016,5,12,5,45,233.0,44.5,2.0,12.5,79.0,177.41,139.86
2016,5,12,6,0,324.0,60.0,2.3,13.0,118.0,253.22,206.78
2016,5,12,6,15,394.5,71.5,2.3,13.0,165.0,321.84,266.89
2016,5,12,6,30,465.0,83.0,2.3,13.0,212.0,396.73,330.5
2016,5,12,6,45,232.5,80.5,2.35,13.5,145.0,262.04,219.15
2016,5,12,7,0,0.0,78.0,2.4,14.0,78.0,60.45,45.98
2016,5,12,7,15,0.0,103.0,2.4,14.5,103.0,81.77,63.93
2016,5,12,7,30,0.0,128.0,2.4,15.0,128.0,103.26,81.54
2016,5,12,7,45,1.0,148.0,2.4,15.5,149.0,121.02,95.82
2016,5,12,8,0,2.0,168.0,2.4,16.0,170.0,138.8,109.91
2016,5,12,8,15,12.0,201.5,2.35,16.5,210.0,176.83,140.53
2016,5,12,8,30,22.0,235.0,2.3,17.0,250.0,215.33,170.91
2016,5,12,8,45,56.0,280.0,2.3,17.5,320.0,307.48,243.53
2016,5,12,9,0,90.0,325.0,2.3,18.0,390.0,382.79,300.92
2016,5,12,9,15,145.0,349.0,2.25,18.5,459.5,477.04,371.45
2016,5,12,9,30,200.0,373.0,2.2,19.0,529.0,550.11,424.34
2016,5,12,9,45,515.0,259.5,2.2,19.5,685.5,772.29,588.73
2016,5,12,10,0,830.0,146.0,2.2,20.0,842.0,951.26,709.74
2016,5,12,10,15,837.0,148.0,2.15,20.0,868.5,951.77,706.73
2016,5,12,10,30,844.0,150.0,2.1,20.0,895.0,948.41,703.17
2016,5,12,10,45,846.5,152.5,2.1,20.5,914.0,937.54,694.03
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,922.87,682.6
2016,5,12,11,15,851.5,156.0,2.1,21.5,945.5,903.11,667.96
2016,5,12,11,30,854.0,157.0,2.1,22.0,958.0,865.34,641.46
2016,5,12,11,45,853.0,158.5,2.1,22.5,962.0,850.53,630.52
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,818.19,607.05
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.5,782.04,581.54
2016,5,12,12,30,851.0,160.0,2.1,23.0,961.0,743.17,553.69
2016,5,12,12,45,833.5,169.0,2.15,23.5,946.5,697.6,519.64
2016,5,12,13,0,816.0,178.0,2.2,24.0,932.0,650.81,484.1
2016,5,12,13,15,811.5,176.5,2.25,24.0,914.0,602.82,447.94
2016,5,12,13,30,807.0,175.0,2.3,24.0,896.0,553.37,409.59
2016,5,12,13,45,805.0,170.5,2.4,24.0,873.0,501.67,368.52
2016,5,12,14,0,803.0,166.0,2.5,24.0,850.0,448.71,325.12
2016,5,12,14,15,793.5,163.5,2.55,23.5,818.5,393.44,279.38
2016,5,12,14,30,784.0,161.0,2.6,23.0,787.0,338.14,232.77
2016,5,12,14,45,777.5,155.0,2.7,23.0,751.5,281.37,184.84
2016,5,12,15,0,771.0,149.0,2.8,23.0,716.0,224.73,139.48
2016,5,12,15,15,755.5,145.0,2.8,22.5,673.5,161.52,96.11
2016,5,12,15,30,740.0,141.0,2.8,22.0,631.0,106.24,73.14
2016,5,12,15,45,726.0,134.0,2.85,22.0,586.0,93.36,73.74
2016,5,12,16,0,712.0,127.0,2.9,22.0,541.0,90.39,71.47
2016,5,12,16,15,686.0,122.0,2.9,21.0,492.0,88.18,70.13
2016,5,12,16,30,660.0,117.0,2.9,20.0,443.0,85.86,68.68
2016,5,12,16,45,631.0,109.0,2.95,19.5,393.0,81.34,65.15
2016,5,12,17,0,602.0,101.0,3.0,19.0,343.0,76.6,61.39
2016,5,12,17,15,556.0,93.5,3.0,18.0,292.0,71.79,57.59
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,66.89,53.57
2016,5,12,17,45,446.0,76.0,3.05,16.5,192.5,57.08,44.94
2016,5,12,18,0,382.0,66.0,3.1,16.0,144.0,49.6,38.16
2016,5,12,18,15,292.5,52.0,3.0,15.0,102.0,39.12,28.58
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,28.62,18.54
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.43,0.69
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,37.52,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,116.41,79.08
