Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,255.5,45.0,2.55,11.5,84.0,187.53,148.92
2016,5,13,6,0,362.0,59.0,2.7,12.0,125.0,270.5,222.09
2016,5,13,6,15,432.5,70.0,2.75,12.0,173.0,340.41,283.72
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,422.4,353.4
2016,5,13,6,45,256.0,105.0,2.9,12.5,176.5,289.11,242.81
2016,5,13,7,0,9.0,129.0,3.0,13.0,132.0,114.46,92.17
2016,5,13,7,15,4.5,112.5,3.0,13.5,114.0,93.63,74.31
2016,5,13,7,30,0.0,96.0,3.0,14.0,96.0,74.83,57.97
2016,5,13,7,45,0.0,95.5,3.0,14.5,95.5,74.03,56.99
2016,5,13,8,0,0.0,95.0,3.0,15.0,95.0,73.42,56.17
2016,5,13,8,15,0.0,120.0,3.0,15.0,120.0,94.13,73.19
2016,5,13,8,30,0.0,145.0,3.0,15.0,145.0,115.04,90.18
2016,5,13,8,45,0.0,142.0,3.0,15.5,142.0,112.15,87.36
2016,5,13,9,0,0.0,139.0,3.0,16.0,139.0,109.43,84.75
2016,5,13,9,15,3.0,170.5,3.0,16.5,173.0,138.41,108.02
2016,5,13,9,30,6.0,202.0,3.0,17.0,207.0,167.58,131.05
2016,5,13,9,45,8.0,215.5,3.05,17.5,222.5,180.46,140.85
2016,5,13,10,0,10.0,229.0,3.1,18.0,238.0,193.24,150.52
2016,5,13,10,15,11.0,243.0,3.15,18.0,253.0,205.37,159.87
2016,5,13,10,30,12.0,257.0,3.2,18.0,268.0,217.33,169.07
2016,5,13,10,45,24.0,319.5,3.3,18.5,342.0,296.25,230.13
2016,5,13,11,0,36.0,382.0,3.4,19.0,416.0,360.06,278.18
2016,5,13,11,15,40.5,396.5,3.5,19.0,435.0,372.51,287.34
2016,5,13,11,30,45.0,411.0,3.6,19.0,454.0,384.0,295.96
2016,5,13,11,45,87.0,443.5,3.75,19.0,526.5,440.27,339.17
2016,5,13,12,0,129.0,476.0,3.9,19.0,599.0,502.54,385.94
2016,5,13,12,15,134.0,470.0,3.95,19.0,597.0,488.78,375.44
2016,5,13,12,30,139.0,464.0,4.0,19.0,595.0,474.22,364.59
2016,5,13,12,45,519.5,297.0,4.1,19.0,778.5,592.91,458.17
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,659.04,508.3
2016,5,13,13,15,896.5,129.0,4.25,19.0,944.5,610.34,468.77
2016,5,13,13,30,893.0,128.0,4.3,19.0,927.0,559.82,427.43
2016,5,13,13,45,889.0,125.5,4.4,19.0,903.0,506.4,382.76
2016,5,13,14,0,885.0,123.0,4.5,19.0,879.0,451.64,335.65
2016,5,13,14,15,877.5,121.5,4.5,18.5,847.5,395.15,286.47
2016,5,13,14,30,870.0,120.0,4.5,18.0,816.0,338.11,236.08
2016,5,13,14,45,862.5,116.5,4.5,18.0,779.5,279.5,184.55
2016,5,13,15,0,855.0,113.0,4.5,18.0,743.0,220.83,136.04
2016,5,13,15,15,842.0,110.5,4.4,17.5,700.5,154.8,89.74
2016,5,13,15,30,829.0,108.0,4.3,17.0,658.0,96.52,66.17
2016,5,13,15,45,816.5,102.5,4.25,17.0,612.0,83.34,66.66
2016,5,13,16,0,804.0,97.0,4.2,17.0,566.0,80.3,64.26
2016,5,13,16,15,782.0,93.5,4.1,16.5,516.0,78.19,62.77
2016,5,13,16,30,760.0,90.0,4.0,16.0,466.0,76.0,61.2
2016,5,13,16,45,737.0,84.0,3.95,15.5,415.5,71.88,57.92
2016,5,13,17,0,714.0,78.0,3.9,15.0,365.0,67.59,54.44
2016,5,13,17,15,673.0,72.5,3.75,14.5,313.0,58.38,46.52
2016,5,13,17,30,632.0,67.0,3.6,14.0,261.0,54.27,43.0
2016,5,13,17,45,579.5,59.5,3.45,14.0,211.0,48.48,37.77
2016,5,13,18,0,527.0,52.0,3.3,14.0,161.0,42.64,32.34
2016,5,13,18,15,434.0,42.5,3.0,13.5,116.0,34.86,25.07
2016,5,13,18,30,341.0,33.0,2.7,13.0,71.0,27.12,17.45
2016,5,13,18,45,170.5,16.5,2.45,12.5,35.5,13.29,1.13
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,104.5,14.5,1.4,11.5,23.5,46.82,0.0
2016,5,14,5,30,209.0,29.0,1.6,12.0,47.0,136.59,94.53
2016,5,14,5,45,322.5,39.5,1.85,12.5,88.5,213.9,169.35
2016,5,14,6,0,436.0,50.0,2.1,13.0,130.0,301.38,245.94
2016,5,14,6,15,504.5,58.0,2.15,13.5,179.0,372.04,307.15
2016,5,14,6,30,573.0,66.0,2.2,14.0,228.0,448.14,370.6
2016,5,14,6,45,614.0,74.0,2.25,14.5,278.5,511.1,421.2
2016,5,14,7,0,655.0,82.0,2.3,15.0,329.0,575.78,471.19
2016,5,14,7,15,430.0,138.5,2.3,15.5,310.0,490.62,400.55
2016,5,14,7,30,205.0,195.0,2.3,16.0,291.0,358.58,292.06
2016,5,14,7,45,124.0,209.0,2.3,16.5,269.5,312.28,252.73
2016,5,14,8,0,43.0,223.0,2.3,17.0,248.0,242.2,193.67
2016,5,14,8,15,188.0,244.5,2.25,17.0,364.0,406.81,326.57
2016,5,14,8,30,333.0,266.0,2.2,17.0,480.0,579.51,458.01
2016,5,14,8,45,355.0,281.0,2.15,17.5,523.5,618.71,483.59
2016,5,14,9,0,377.0,296.0,2.1,18.0,567.0,656.86,508.83
2016,5,14,9,15,352.0,322.0,2.15,18.5,586.0,661.22,508.91
2016,5,14,9,30,327.0,348.0,2.2,19.0,605.0,662.9,507.4
2016,5,14,9,45,335.0,362.5,2.25,19.5,635.5,681.62,519.01
2016,5,14,10,0,343.0,377.0,2.3,20.0,666.0,698.33,529.0
2016,5,14,10,15,623.0,248.5,2.35,20.5,793.0,854.44,642.36
2016,5,14,10,30,903.0,120.0,2.4,21.0,920.0,956.62,709.85
2016,5,14,10,45,907.0,121.0,2.5,21.5,939.5,945.61,700.45
2016,5,14,11,0,911.0,122.0,2.6,22.0,959.0,930.75,689.7
2016,5,14,11,15,913.5,122.5,2.65,22.0,971.5,910.37,676.24
2016,5,14,11,30,916.0,123.0,2.7,22.0,984.0,886.37,660.41
2016,5,14,11,45,755.5,223.5,2.8,22.0,936.5,831.76,621.91
2016,5,14,12,0,595.0,324.0,2.9,22.0,889.0,757.82,567.46
2016,5,14,12,15,575.5,341.5,2.95,22.0,886.5,727.38,545.57
2016,5,14,12,30,556.0,359.0,3.0,22.0,884.0,695.43,522.02
2016,5,14,12,45,718.5,250.5,3.1,22.0,921.0,686.17,517.42
2016,5,14,13,0,881.0,142.0,3.2,22.0,958.0,654.6,495.44
2016,5,14,13,15,876.5,141.0,3.25,22.0,940.0,606.17,457.61
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,556.06,417.5
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,503.25,374.25
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,449.24,328.74
2016,5,14,14,15,853.0,133.5,3.55,21.5,840.5,393.47,281.3
2016,5,14,14,30,844.0,132.0,3.6,21.0,809.0,334.0,230.25
2016,5,14,14,45,831.0,130.5,3.7,21.0,771.0,275.66,180.2
2016,5,14,15,0,818.0,129.0,3.8,21.0,733.0,218.04,133.62
2016,5,14,15,15,803.5,126.0,3.8,20.5,690.5,160.28,94.48
2016,5,14,15,30,789.0,123.0,3.8,20.0,648.0,103.96,71.99
2016,5,14,15,45,769.0,119.5,3.85,20.0,601.0,93.02,74.06
2016,5,14,16,0,749.0,116.0,3.9,20.0,554.0,84.43,66.98
2016,5,14,16,15,724.5,111.5,3.8,19.5,504.5,82.26,65.49
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,79.99,63.9
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,77.41,62.01
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,74.8,60.06
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,70.24,56.34
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,65.61,52.45
2016,5,14,17,45,470.0,75.0,3.05,16.5,200.5,59.12,46.76
2016,5,14,18,0,403.0,66.0,2.9,16.0,151.0,49.8,38.37
2016,5,14,18,15,312.0,53.5,2.6,15.5,108.5,40.31,29.63
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,30.85,20.53
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,15.56,3.09
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,46.85,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,115.68,80.59
2016,5,15,5,45,252.0,46.5,2.4,13.5,86.0,186.4,147.24
2016,5,15,6,0,360.0,60.0,2.6,14.0,127.0,269.09,219.39
2016,5,15,6,15,430.5,70.0,2.55,14.5,174.5,337.52,278.58
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,418.51,345.8
2016,5,15,6,45,250.5,98.5,2.45,15.5,169.5,276.53,229.42
2016,5,15,7,0,0.0,117.0,2.4,16.0,117.0,96.07,75.44
2016,5,15,7,15,17.5,149.0,2.35,16.5,157.5,137.57,110.27
2016,5,15,7,30,35.0,181.0,2.3,17.0,198.0,194.87,156.96
2016,5,15,7,45,25.0,188.5,2.25,17.5,201.5,177.98,142.06
2016,5,15,8,0,15.0,196.0,2.2,18.0,205.0,175.26,138.8
2016,5,15,8,15,181.5,229.5,2.15,18.0,346.5,384.55,308.36
2016,5,15,8,30,348.0,263.0,2.1,18.0,488.0,588.55,463.03
2016,5,15,8,45,584.5,192.5,2.1,18.5,600.5,763.59,590.6
2016,5,15,9,0,821.0,122.0,2.1,19.0,713.0,907.65,687.12
2016,5,15,9,15,833.0,124.0,2.1,19.5,752.0,927.7,696.32
2016,5,15,9,30,845.0,126.0,2.1,20.0,791.0,944.25,704.48
2016,5,15,9,45,870.5,118.5,2.15,20.5,828.5,947.0,704.12
2016,5,15,10,0,896.0,111.0,2.2,21.0,866.0,959.37,710.38
2016,5,15,10,15,902.5,112.5,2.3,21.5,893.0,959.05,708.79
2016,5,15,10,30,909.0,114.0,2.4,22.0,920.0,954.79,704.82
2016,5,15,10,45,911.5,115.5,2.5,22.5,939.5,942.95,695.97
2016,5,15,11,0,914.0,117.0,2.6,23.0,959.0,927.28,684.72
2016,5,15,11,15,917.0,118.0,2.75,23.0,972.0,907.83,672.72
2016,5,15,11,30,920.0,119.0,2.9,23.0,985.0,884.72,658.18
2016,5,15,11,45,918.5,120.5,3.1,23.0,989.0,854.82,639.24
2016,5,15,12,0,917.0,122.0,3.3,23.0,993.0,821.78,617.9
2016,5,15,12,15,916.5,122.0,3.45,23.0,990.5,785.34,592.96
2016,5,15,12,30,916.0,122.0,3.6,23.0,988.0,746.11,564.54
2016,5,15,12,45,919.5,118.0,3.75,23.0,979.0,703.85,533.28
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,658.83,499.05
2016,5,15,13,15,920.0,113.0,4.0,22.5,953.0,609.7,461.45
2016,5,15,13,30,917.0,112.0,4.1,22.0,936.0,558.64,421.05
2016,5,15,13,45,911.5,111.0,4.2,22.0,911.0,504.68,376.3
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,449.45,329.23
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,392.32,280.03
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,334.54,229.54
2016,5,15,14,45,883.0,105.0,4.3,21.0,787.0,275.58,178.32
2016,5,15,15,0,874.0,103.0,4.3,21.0,750.0,216.71,130.32
2016,5,15,15,15,861.5,101.0,4.3,20.5,707.5,157.77,90.53
2016,5,15,15,30,849.0,99.0,4.3,20.0,665.0,99.8,68.35
2016,5,15,15,45,832.0,96.0,4.35,20.0,618.0,79.55,62.62
2016,5,15,16,0,815.0,93.0,4.4,20.0,571.0,77.88,61.4
2016,5,15,16,15,793.0,89.5,4.35,19.5,521.0,75.66,59.83
2016,5,15,16,30,771.0,86.0,4.3,19.0,471.0,73.35,58.17
2016,5,15,16,45,737.0,83.0,4.25,18.5,418.5,71.1,56.54
2016,5,15,17,0,703.0,80.0,4.2,18.0,366.0,63.59,50.28
2016,5,15,17,15,661.5,74.5,4.0,17.5,314.0,59.58,47.0
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,55.53,43.58
2016,5,15,17,45,552.5,63.0,3.65,16.5,211.5,50.78,39.42
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,46.12,35.15
2016,5,15,18,15,393.0,47.0,3.2,15.5,116.5,38.14,27.76
2016,5,15,18,30,301.0,37.0,2.9,15.0,72.0,30.18,20.04
2016,5,15,18,45,166.5,23.0,2.65,14.5,40.5,17.56,5.01
2016,5,15,19,0,32.0,9.0,2.4,14.0,9.0,7.08,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,88.0,15.5,1.7,12.5,23.5,56.4,0.0
2016,5,16,5,30,176.0,31.0,1.8,13.0,47.0,124.84,88.18
2016,5,16,5,45,269.5,45.0,1.95,13.5,87.0,191.68,151.46
2016,5,16,6,0,363.0,59.0,2.1,14.0,127.0,268.6,218.69
2016,5,16,6,15,431.5,69.0,2.05,14.5,174.0,341.2,280.84
2016,5,16,6,30,500.0,79.0,2.0,15.0,221.0,416.05,342.74
2016,5,16,6,45,548.0,86.5,2.0,15.5,271.5,479.86,393.73
2016,5,16,7,0,596.0,94.0,2.0,16.0,322.0,545.99,444.61
2016,5,16,7,15,631.5,100.0,2.05,16.5,372.5,603.16,487.04
2016,5,16,7,30,667.0,106.0,2.1,17.0,423.0,660.68,528.37
2016,5,16,7,45,697.0,110.0,2.15,17.5,473.5,711.41,562.71
2016,5,16,8,0,727.0,114.0,2.2,18.0,524.0,761.25,595.69
2016,5,16,8,15,747.5,117.5,2.25,18.5,571.0,796.13,617.45
2016,5,16,8,30,768.0,121.0,2.3,19.0,618.0,833.83,641.02
2016,5,16,8,45,787.0,123.0,2.4,19.5,662.0,866.08,660.92
2016,5,16,9,0,806.0,125.0,2.5,20.0,706.0,895.5,678.78
2016,5,16,9,15,818.0,127.0,2.55,20.5,744.5,915.36,689.66
2016,5,16,9,30,830.0,129.0,2.6,21.0,783.0,931.77,698.33
2016,5,16,9,45,851.0,124.0,2.65,21.5,819.0,932.53,696.58
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,943.15,701.71
2016,5,16,10,15,878.5,120.5,2.75,22.5,882.0,942.81,699.54
2016,5,16,10,30,885.0,122.0,2.8,23.0,909.0,938.63,695.04
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.5,928.31,687.0
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,914.2,676.56
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,894.63,663.51
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,871.49,648.11
2016,5,16,11,45,901.5,125.0,3.2,24.5,979.0,843.27,628.34
2016,5,16,12,0,903.0,125.0,3.3,25.0,984.0,811.87,606.37
2016,5,16,12,15,903.0,125.0,3.4,25.0,982.0,776.31,581.74
2016,5,16,12,30,903.0,125.0,3.5,25.0,980.0,737.96,553.94
2016,5,16,12,45,903.0,123.5,3.6,25.0,970.5,695.87,522.82
2016,5,16,13,0,903.0,122.0,3.7,25.0,961.0,651.32,489.06
2016,5,16,13,15,899.5,121.0,3.75,25.0,943.5,602.84,451.32
2016,5,16,13,30,896.0,120.0,3.8,25.0,926.0,552.54,411.1
2016,5,16,13,45,895.0,116.5,3.85,25.0,902.5,500.01,368.0
2016,5,16,14,0,894.0,113.0,3.9,25.0,879.0,445.82,322.32
2016,5,16,14,15,886.5,111.5,3.9,24.5,848.0,389.24,274.3
2016,5,16,14,30,879.0,110.0,3.9,24.0,817.0,332.11,225.09
2016,5,16,14,45,868.5,108.0,3.95,24.0,780.0,273.64,175.1
2016,5,16,15,0,858.0,106.0,4.0,24.0,743.0,215.44,128.4
2016,5,16,15,15,845.5,104.0,3.95,23.5,701.0,157.54,89.88
2016,5,16,15,30,833.0,102.0,3.9,23.0,659.0,91.76,61.37
2016,5,16,15,45,811.5,100.5,3.9,23.0,611.5,81.82,63.75
2016,5,16,16,0,790.0,99.0,3.9,23.0,564.0,81.17,63.41
2016,5,16,16,15,767.5,95.5,3.8,22.5,514.5,79.12,62.02
2016,5,16,16,30,745.0,92.0,3.7,22.0,465.0,77.0,60.55
2016,5,16,16,45,710.5,88.5,3.65,21.5,413.5,68.84,53.9
2016,5,16,17,0,676.0,85.0,3.6,21.0,362.0,66.52,52.19
2016,5,16,17,15,634.5,79.0,3.45,20.0,310.5,62.33,48.9
2016,5,16,17,30,593.0,73.0,3.3,19.0,259.0,58.07,45.45
2016,5,16,17,45,531.5,66.0,3.2,18.5,209.5,52.79,40.86
2016,5,16,18,0,470.0,59.0,3.1,18.0,160.0,47.52,36.1
2016,5,16,18,15,379.5,48.5,2.9,17.0,116.0,39.22,28.55
2016,5,16,18,30,289.0,38.0,2.7,16.0,72.0,30.91,20.64
2016,5,16,18,45,160.5,23.5,2.5,15.5,41.0,17.91,5.87
2016,5,16,19,0,32.0,9.0,2.3,15.0,10.0,7.08,0.0
2016,5,16,19,15,16.0,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,15.0,1.2,12.5,26.0,67.18,0.0
2016,5,17,5,30,244.0,30.0,1.4,13.0,52.0,152.1,109.02
2016,5,17,5,45,350.0,40.5,1.65,14.0,95.0,225.59,178.01
2016,5,17,6,0,456.0,51.0,1.9,15.0,138.0,310.28,251.16
2016,5,17,6,15,523.0,59.0,1.95,15.5,187.5,380.78,311.44
2016,5,17,6,30,590.0,67.0,2.0,16.0,237.0,456.5,373.73
2016,5,17,6,45,642.0,72.0,2.1,17.0,290.0,523.59,426.34
2016,5,17,7,0,694.0,77.0,2.2,18.0,343.0,593.21,478.74
2016,5,17,7,15,727.0,81.5,2.35,19.0,395.5,647.18,517.36
2016,5,17,7,30,760.0,86.0,2.5,20.0,448.0,704.37,556.18
2016,5,17,7,45,788.0,88.5,2.7,21.0,500.0,754.72,589.27
2016,5,17,8,0,816.0,91.0,2.9,22.0,552.0,803.74,620.73
2016,5,17,8,15,834.5,94.0,2.95,22.5,601.0,843.49,645.42
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,870.54,661.08
2016,5,17,8,45,868.0,99.0,3.1,23.5,694.5,900.28,678.9
2016,5,17,9,0,883.0,101.0,3.2,24.0,739.0,926.92,694.47
2016,5,17,9,15,893.5,103.0,3.25,24.5,779.0,946.05,704.64
2016,5,17,9,30,904.0,105.0,3.3,25.0,819.0,961.55,712.46
2016,5,17,9,45,911.0,107.0,3.35,25.5,852.5,970.01,715.69
2016,5,17,10,0,918.0,109.0,3.4,26.0,886.0,974.55,716.51
2016,5,17,10,15,924.0,110.5,3.35,26.0,912.5,973.7,714.62
2016,5,17,10,30,930.0,112.0,3.3,26.0,939.0,968.83,710.27
2016,5,17,10,45,933.5,113.0,3.25,26.5,959.0,957.21,700.26
2016,5,17,11,0,937.0,114.0,3.2,27.0,979.0,941.68,687.88
2016,5,17,11,15,939.0,114.5,3.15,27.0,991.5,920.56,673.33
2016,5,17,11,30,941.0,115.0,3.1,27.0,1004.0,895.76,656.46
2016,5,17,11,45,941.0,115.5,3.05,27.5,1008.0,865.81,634.95
2016,5,17,12,0,941.0,116.0,3.0,28.0,1012.0,832.59,611.36
2016,5,17,12,15,940.0,116.0,2.95,28.0,1009.0,795.15,585.56
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,754.87,556.38
2016,5,17,12,45,938.5,114.0,2.85,28.5,995.5,710.74,522.95
2016,5,17,13,0,938.0,112.0,2.8,29.0,985.0,664.11,487.13
2016,5,17,13,15,934.0,111.5,2.75,29.0,966.5,614.25,449.13
2016,5,17,13,30,930.0,111.0,2.7,29.0,948.0,562.51,408.71
2016,5,17,13,45,923.5,110.5,2.7,29.0,922.5,507.94,365.19
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,452.17,319.49
2016,5,17,14,15,909.0,108.5,2.7,29.0,865.0,394.25,271.09
2016,5,17,14,30,901.0,107.0,2.7,29.0,833.0,335.78,221.65
2016,5,17,14,45,890.5,105.0,2.7,29.0,795.0,276.14,171.99
2016,5,17,15,0,880.0,103.0,2.7,29.0,757.0,216.74,125.54
2016,5,17,15,15,867.0,100.5,2.7,28.5,714.0,157.27,86.99
2016,5,17,15,30,854.0,98.0,2.7,28.0,671.0,98.83,65.61
2016,5,17,15,45,838.0,95.0,2.7,28.0,624.0,79.01,60.08
2016,5,17,16,0,822.0,92.0,2.7,28.0,577.0,77.34,58.91
2016,5,17,16,15,800.0,88.5,2.65,27.5,527.0,75.09,57.36
2016,5,17,16,30,778.0,85.0,2.6,27.0,477.0,72.75,55.73
2016,5,17,16,45,749.0,81.0,2.55,26.5,425.0,69.83,53.59
2016,5,17,17,0,720.0,77.0,2.5,26.0,373.0,66.85,51.36
2016,5,17,17,15,679.5,71.5,2.35,25.0,320.5,57.71,43.93
2016,5,17,17,30,639.0,66.0,2.2,24.0,268.0,53.56,40.62
2016,5,17,17,45,578.5,60.0,2.1,23.0,217.5,48.77,36.63
2016,5,17,18,0,518.0,54.0,2.0,22.0,167.0,44.03,32.49
2016,5,17,18,15,430.5,45.0,1.85,21.0,122.0,36.74,25.96
2016,5,17,18,30,343.0,36.0,1.7,20.0,77.0,29.49,19.14
2016,5,17,18,45,206.5,23.0,1.6,19.0,44.5,18.71,6.81
2016,5,17,19,0,70.0,10.0,1.5,18.0,12.0,7.87,0.0
2016,5,17,19,15,35.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,16.0,1.95,13.5,26.0,62.55,0.0
2016,5,18,5,30,208.0,32.0,2.2,14.0,52.0,137.41,98.81
2016,5,18,5,45,308.5,44.5,2.45,15.0,93.5,207.11,163.31
2016,5,18,6,0,409.0,57.0,2.7,16.0,135.0,291.94,236.37
2016,5,18,6,15,476.0,65.5,2.6,16.5,183.0,360.86,295.32
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,434.95,356.31
2016,5,18,6,45,592.5,80.5,2.45,17.5,282.5,500.16,408.07
2016,5,18,7,0,642.0,87.0,2.4,18.0,334.0,567.76,459.64
2016,5,18,7,15,675.5,92.0,2.3,19.0,385.5,623.83,499.34
2016,5,18,7,30,709.0,97.0,2.2,20.0,437.0,680.0,536.84
2016,5,18,7,45,735.0,101.0,2.1,21.0,487.5,728.68,567.05
2016,5,18,8,0,761.0,105.0,2.0,22.0,538.0,772.18,592.6
2016,5,18,8,15,780.5,109.0,1.95,22.5,585.0,812.47,616.75
2016,5,18,8,30,800.0,113.0,1.9,23.0,632.0,850.42,638.82
2016,5,18,8,45,815.5,115.5,1.9,24.0,676.0,880.55,654.5
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,907.66,668.0
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.0,926.84,678.07
2016,5,18,9,30,853.0,122.0,2.0,26.0,796.0,929.72,677.66
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.0,940.42,683.13
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,947.46,686.23
2016,5,18,10,15,883.5,122.5,2.3,27.5,890.0,946.13,684.04
2016,5,18,10,30,889.0,124.0,2.4,28.0,916.0,940.96,679.55
2016,5,18,10,45,891.5,126.0,2.5,28.5,935.0,929.68,671.21
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,914.62,660.55
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,894.16,647.35
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,870.19,631.9
2016,5,18,11,45,896.0,131.0,2.8,29.5,982.0,840.83,611.97
2016,5,18,12,0,894.0,133.0,2.9,30.0,986.0,808.43,589.98
2016,5,18,12,15,893.5,133.0,2.95,30.0,983.0,772.78,565.42
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,734.45,538.2
2016,5,18,12,45,890.0,132.5,3.05,30.0,969.5,691.57,507.21
2016,5,18,13,0,887.0,132.0,3.1,30.0,959.0,646.52,473.9
2016,5,18,13,15,883.5,131.0,3.15,29.5,941.5,598.84,438.65
2016,5,18,13,30,880.0,130.0,3.2,29.0,924.0,549.37,400.85
2016,5,18,13,45,877.5,127.0,3.25,29.0,900.0,497.41,359.18
2016,5,18,14,0,875.0,124.0,3.3,29.0,876.0,443.98,315.14
2016,5,18,14,15,867.5,122.0,3.3,28.5,845.0,388.19,268.81
2016,5,18,14,30,860.0,120.0,3.3,28.0,814.0,331.87,221.35
2016,5,18,14,45,852.5,116.5,3.35,28.0,778.0,274.32,173.07
2016,5,18,15,0,845.0,113.0,3.4,28.0,742.0,216.72,127.7
2016,5,18,15,15,832.0,110.5,3.4,27.5,700.0,151.59,84.3
2016,5,18,15,30,819.0,108.0,3.4,27.0,658.0,94.37,62.8
2016,5,18,15,45,798.5,106.0,3.4,27.0,611.5,84.89,65.21
2016,5,18,16,0,778.0,104.0,3.4,27.0,565.0,84.09,64.76
2016,5,18,16,15,755.0,100.0,3.3,26.0,515.5,81.83,63.37
2016,5,18,16,30,732.0,96.0,3.2,25.0,466.0,79.48,61.87
2016,5,18,16,45,700.5,92.0,3.1,24.0,415.0,70.91,55.07
2016,5,18,17,0,669.0,88.0,3.0,23.0,364.0,68.4,53.34
2016,5,18,17,15,627.5,81.5,2.9,22.0,312.5,63.93,49.86
2016,5,18,17,30,586.0,75.0,2.8,21.0,261.0,59.39,46.2
2016,5,18,17,45,535.0,66.5,2.75,20.0,212.5,53.14,40.92
2016,5,18,18,0,484.0,58.0,2.7,19.0,164.0,46.79,35.34
2016,5,18,18,15,397.5,48.0,2.65,18.0,120.0,38.87,28.18
2016,5,18,18,30,311.0,38.0,2.6,17.0,76.0,30.94,20.7
2016,5,18,18,45,186.5,24.5,2.6,16.5,44.0,18.74,7.44
2016,5,18,19,0,62.0,11.0,2.6,16.0,12.0,8.65,0.0
2016,5,18,19,15,31.0,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,18.5,4.25,12.0,27.5,62.04,0.0
2016,5,19,5,30,184.0,37.0,4.4,12.0,55.0,133.97,97.99
2016,5,19,5,45,284.5,50.5,4.55,12.0,96.5,203.13,162.66
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,283.23,234.01
2016,5,19,6,15,453.0,73.5,4.75,12.0,186.5,355.12,297.69
2016,5,19,6,30,521.0,83.0,4.8,12.0,235.0,430.0,362.36
2016,5,19,6,45,472.0,102.0,4.9,12.5,260.0,437.33,368.67
2016,5,19,7,0,423.0,121.0,5.0,13.0,285.0,444.81,373.9
2016,5,19,7,15,581.5,99.5,4.85,13.5,359.5,562.6,469.65
2016,5,19,7,30,740.0,78.0,4.7,14.0,434.0,677.21,557.7
2016,5,19,7,45,746.0,96.0,4.55,14.5,487.5,726.7,591.48
2016,5,19,8,0,752.0,114.0,4.4,15.0,541.0,777.69,625.72
2016,5,19,8,15,572.0,184.0,4.35,15.5,525.5,708.0,568.52
2016,5,19,8,30,392.0,254.0,4.3,16.0,510.0,613.69,491.24
2016,5,19,8,45,388.0,275.5,4.3,16.5,543.0,637.41,507.02
2016,5,19,9,0,384.0,297.0,4.3,17.0,576.0,658.93,520.37
2016,5,19,9,15,624.5,212.5,4.3,17.0,694.5,826.45,647.23
2016,5,19,9,30,865.0,128.0,4.3,17.0,813.0,945.17,730.37
2016,5,19,9,45,870.0,133.5,4.3,17.5,846.5,954.59,733.46
2016,5,19,10,0,875.0,139.0,4.3,18.0,880.0,960.07,734.73
2016,5,19,10,15,883.0,140.5,4.25,18.0,908.5,960.73,733.92
2016,5,19,10,30,891.0,142.0,4.2,18.0,937.0,957.48,730.58
2016,5,19,10,45,901.5,140.0,4.2,18.5,959.5,949.5,723.03
2016,5,19,11,0,912.0,138.0,4.2,19.0,982.0,937.6,712.95
2016,5,19,11,15,914.5,139.0,4.2,19.0,994.5,917.4,698.63
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,893.57,681.9
2016,5,19,11,45,917.0,141.0,4.25,19.5,1011.5,864.25,660.33
2016,5,19,12,0,917.0,142.0,4.3,20.0,1016.0,831.75,636.58
2016,5,19,12,15,916.0,141.5,4.3,20.0,1013.5,794.41,608.94
2016,5,19,12,30,915.0,141.0,4.3,20.0,1011.0,754.38,578.73
2016,5,19,12,45,920.0,135.5,4.35,20.0,1002.0,712.16,546.58
2016,5,19,13,0,925.0,130.0,4.4,20.0,993.0,667.1,511.55
2016,5,19,13,15,921.5,129.0,4.45,20.0,975.0,617.69,472.2
2016,5,19,13,30,918.0,128.0,4.5,20.0,957.0,566.4,430.26
2016,5,19,13,45,914.5,125.5,4.55,20.0,932.5,512.42,385.0
2016,5,19,14,0,911.0,123.0,4.6,20.0,908.0,456.98,337.28
2016,5,19,14,15,725.0,202.0,4.7,19.5,812.5,386.77,281.9
2016,5,19,14,30,539.0,281.0,4.8,19.0,717.0,337.16,244.57
2016,5,19,14,45,704.5,199.5,4.9,19.0,742.0,283.43,192.92
2016,5,19,15,0,870.0,118.0,5.0,19.0,767.0,223.4,136.97
2016,5,19,15,15,819.5,121.5,4.9,18.5,705.5,157.02,92.46
2016,5,19,15,30,769.0,125.0,4.8,18.0,644.0,102.88,72.65
2016,5,19,15,45,568.0,178.0,4.75,17.5,546.5,115.28,93.81
2016,5,19,16,0,367.0,231.0,4.7,17.0,449.0,148.04,122.26
2016,5,19,16,15,528.5,165.0,4.7,16.5,449.0,110.36,90.5
2016,5,19,16,30,690.0,99.0,4.7,16.0,449.0,74.36,59.71
2016,5,19,16,45,581.0,111.0,4.75,15.5,384.0,81.28,66.13
2016,5,19,17,0,472.0,123.0,4.8,15.0,319.0,86.86,71.38
2016,5,19,17,15,418.5,118.0,4.7,14.5,274.5,83.47,68.7
2016,5,19,17,30,365.0,113.0,4.6,14.0,230.0,80.09,65.94
2016,5,19,17,45,316.0,98.0,4.6,13.5,186.0,70.18,57.21
2016,5,19,18,0,267.0,83.0,4.6,13.0,142.0,60.36,48.32
2016,5,19,18,15,207.5,65.5,4.55,12.5,104.0,47.92,36.86
2016,5,19,18,30,148.0,48.0,4.5,12.0,66.0,35.36,25.04
2016,5,19,18,45,74.0,29.5,4.45,12.0,38.5,21.98,10.43
2016,5,19,19,0,0.0,11.0,4.4,12.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,4.45,12.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,54.44,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,129.2,95.36
2016,5,20,5,45,279.0,51.5,4.4,11.5,97.5,201.2,161.47
2016,5,20,6,0,391.0,64.0,4.5,12.0,140.0,285.43,235.75
2016,5,20,6,15,460.5,73.5,4.5,12.0,189.0,358.51,300.23
2016,5,20,6,30,530.0,83.0,4.5,12.0,238.0,434.5,365.54
2016,5,20,6,45,584.5,89.0,4.5,12.5,290.5,502.03,421.36
2016,5,20,7,0,639.0,95.0,4.5,13.0,343.0,572.22,477.4
2016,5,20,7,15,674.0,100.5,4.5,13.5,395.0,629.86,521.65
2016,5,20,7,30,709.0,106.0,4.5,14.0,447.0,687.66,564.51
2016,5,20,7,45,740.5,108.0,4.5,14.5,499.0,738.42,600.0
2016,5,20,8,0,772.0,110.0,4.5,15.0,551.0,783.82,630.74
2016,5,20,8,15,490.5,202.0,4.5,15.0,490.5,656.07,529.29
2016,5,20,8,30,209.0,294.0,4.5,15.0,430.0,474.66,382.48
2016,5,20,8,45,261.0,306.0,4.5,15.5,488.0,554.58,443.94
2016,5,20,9,0,313.0,318.0,4.5,16.0,546.0,614.97,488.57
2016,5,20,9,15,323.5,334.5,4.55,16.0,581.0,641.45,507.29
2016,5,20,9,30,334.0,351.0,4.6,16.0,616.0,666.24,524.83
2016,5,20,9,45,616.0,236.5,4.7,16.0,750.0,840.43,659.21
2016,5,20,10,0,898.0,122.0,4.8,16.0,884.0,963.86,747.87
2016,5,20,10,15,904.0,123.5,4.8,16.0,911.0,962.88,745.37
2016,5,20,10,30,910.0,125.0,4.8,16.0,938.0,957.97,741.1
2016,5,20,10,45,725.0,240.0,4.85,16.5,896.5,905.53,701.19
2016,5,20,11,0,540.0,355.0,4.9,17.0,855.0,823.13,635.74
2016,5,20,11,15,729.5,243.0,4.9,17.0,928.5,871.89,675.33
2016,5,20,11,30,919.0,131.0,4.9,17.0,1002.0,886.51,687.06
2016,5,20,11,45,628.0,290.0,4.95,17.0,886.5,775.51,602.03
2016,5,20,12,0,337.0,449.0,5.0,17.0,771.0,644.8,499.76
2016,5,20,12,15,345.0,440.0,4.95,17.0,769.0,622.17,483.03
2016,5,20,12,30,353.0,431.0,4.9,17.0,767.0,598.0,464.47
2016,5,20,12,45,325.0,439.5,4.9,17.0,746.0,562.02,436.43
2016,5,20,13,0,297.0,448.0,4.9,17.0,725.0,527.04,409.03
2016,5,20,13,15,174.0,425.0,4.9,17.0,586.5,418.86,325.79
2016,5,20,13,30,51.0,402.0,4.9,17.0,448.0,324.96,253.18
2016,5,20,13,45,33.5,342.0,4.9,17.0,372.0,267.75,208.9
2016,5,20,14,0,16.0,282.0,4.9,17.0,296.0,217.49,169.7
2016,5,20,14,15,15.0,272.5,4.9,16.5,285.5,207.84,162.55
2016,5,20,14,30,14.0,263.0,4.9,16.0,275.0,198.33,155.43
2016,5,20,14,45,75.0,307.5,4.9,16.0,364.5,229.39,177.9
2016,5,20,15,0,136.0,352.0,4.9,16.0,454.0,245.58,188.16
2016,5,20,15,15,481.5,233.5,4.85,15.5,564.0,184.02,127.82
2016,5,20,15,30,827.0,115.0,4.8,15.0,674.0,98.64,69.6
2016,5,20,15,45,806.5,113.0,4.75,15.0,626.5,89.49,72.46
2016,5,20,16,0,786.0,111.0,4.7,15.0,579.0,88.85,72.14
2016,5,20,16,15,762.5,107.0,4.6,14.5,528.5,86.74,70.67
2016,5,20,16,30,739.0,103.0,4.5,14.0,478.0,77.97,63.35
2016,5,20,16,45,701.5,99.5,4.4,14.0,425.5,75.86,61.72
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,73.77,60.08
2016,5,20,17,15,620.5,89.5,4.15,13.5,321.0,69.47,56.54
2016,5,20,17,30,577.0,83.0,4.0,13.0,269.0,65.1,52.85
2016,5,20,17,45,516.0,75.0,3.85,13.0,219.0,59.33,47.66
2016,5,20,18,0,455.0,67.0,3.7,13.0,169.0,53.54,42.27
2016,5,20,18,15,365.0,56.0,3.45,12.5,124.5,42.48,32.1
2016,5,20,18,30,275.0,45.0,3.2,12.0,80.0,34.01,23.95
2016,5,20,18,45,154.5,29.5,3.0,12.0,47.5,22.26,11.07
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,11.02,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,1.65,11.0,13.5,10.28,0.0
2016,5,21,5,30,0.0,27.0,1.8,11.0,27.0,20.93,11.22
2016,5,21,5,45,2.0,46.5,2.0,11.5,47.0,39.53,27.81
2016,5,21,6,0,4.0,66.0,2.2,12.0,67.0,57.75,43.84
2016,5,21,6,15,13.0,86.0,2.25,12.0,90.0,80.16,63.5
2016,5,21,6,30,22.0,106.0,2.3,12.0,113.0,112.02,91.03
2016,5,21,6,45,29.0,126.5,2.4,12.5,137.0,136.43,111.64
2016,5,21,7,0,36.0,147.0,2.5,13.0,161.0,161.23,132.19
2016,5,21,7,15,161.0,168.0,2.55,13.5,244.5,287.58,238.69
2016,5,21,7,30,286.0,189.0,2.6,14.0,328.0,425.81,350.23
2016,5,21,7,45,252.0,218.0,2.7,14.5,349.5,437.87,356.64
2016,5,21,8,0,218.0,247.0,2.8,15.0,371.0,427.73,346.45
2016,5,21,8,15,109.0,184.5,2.85,15.0,246.5,272.68,221.31
2016,5,21,8,30,0.0,122.0,2.9,15.0,122.0,95.47,73.78
2016,5,21,8,45,26.5,216.0,3.0,15.5,235.5,214.18,171.05
2016,5,21,9,0,53.0,310.0,3.1,16.0,349.0,329.33,261.62
2016,5,21,9,15,34.0,287.5,3.15,15.5,313.5,287.36,227.76
2016,5,21,9,30,15.0,265.0,3.2,15.0,278.0,229.75,181.71
2016,5,21,9,45,64.5,337.5,3.25,15.0,392.5,359.29,284.77
2016,5,21,10,0,114.0,410.0,3.3,15.0,507.0,491.71,385.97
2016,5,21,10,15,217.0,412.5,3.3,15.0,604.5,583.57,456.39
2016,5,21,10,30,320.0,415.0,3.3,15.0,702.0,690.61,535.87
2016,5,21,10,45,170.0,370.5,3.3,15.0,523.5,488.5,382.68
2016,5,21,11,0,20.0,326.0,3.3,15.0,345.0,279.21,218.64
2016,5,21,11,15,145.0,394.5,3.25,15.0,532.0,472.67,370.86
2016,5,21,11,30,270.0,463.0,3.2,15.0,719.0,638.45,494.25
2016,5,21,11,45,140.5,352.0,3.2,15.0,486.0,414.5,324.76
2016,5,21,12,0,11.0,241.0,3.2,15.0,253.0,197.39,154.0
2016,5,21,12,15,27.0,327.5,3.2,15.0,354.0,283.06,222.04
2016,5,21,12,30,43.0,414.0,3.2,15.0,455.0,358.07,279.78
2016,5,21,12,45,28.0,340.5,3.2,15.0,367.0,284.95,222.93
2016,5,21,13,0,13.0,267.0,3.2,15.0,279.0,213.33,166.87
2016,5,21,13,15,13.0,269.5,3.2,15.0,281.5,213.43,167.14
2016,5,21,13,30,13.0,272.0,3.2,15.0,284.0,213.38,167.15
2016,5,21,13,45,15.5,286.0,3.2,15.0,300.0,222.62,174.5
2016,5,21,14,0,18.0,300.0,3.2,15.0,316.0,231.01,181.14
2016,5,21,14,15,12.5,254.0,3.15,15.0,265.0,193.97,151.95
2016,5,21,14,30,7.0,208.0,3.1,15.0,214.0,157.99,123.51
2016,5,21,14,45,18.0,249.0,3.1,15.0,263.0,187.03,146.62
2016,5,21,15,0,29.0,290.0,3.1,15.0,312.0,202.24,158.46
2016,5,21,15,15,111.0,299.5,3.05,15.0,376.0,199.92,154.08
2016,5,21,15,30,193.0,309.0,3.0,15.0,440.0,192.97,151.35
2016,5,21,15,45,183.5,286.5,2.95,15.0,404.5,178.86,148.56
2016,5,21,16,0,174.0,264.0,2.9,15.0,369.0,167.34,139.25
2016,5,21,16,15,164.5,241.0,2.85,15.0,333.0,155.13,129.29
2016,5,21,16,30,155.0,218.0,2.8,15.0,297.0,142.46,118.86
2016,5,21,16,45,83.0,181.0,2.75,15.0,223.0,124.53,103.78
2016,5,21,17,0,11.0,144.0,2.7,15.0,149.0,104.13,86.37
2016,5,21,17,15,6.0,125.5,2.55,14.5,128.5,91.13,75.37
2016,5,21,17,30,1.0,107.0,2.4,14.0,108.0,78.06,64.1
2016,5,21,17,45,225.5,86.0,2.3,14.0,137.5,62.47,50.26
2016,5,21,18,0,450.0,65.0,2.2,14.0,167.0,51.85,40.63
2016,5,21,18,15,367.5,54.0,1.95,13.0,123.5,41.13,30.87
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,32.67,22.85
2016,5,21,18,45,172.5,28.0,1.45,11.5,47.5,21.25,10.7
2016,5,21,19,0,60.0,13.0,1.2,11.0,15.0,10.23,0.0
2016,5,21,19,15,30.0,6.5,1.15,10.5,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,11.0,29.5,66.25,9.09
2016,5,22,5,30,205.0,38.0,1.6,11.0,59.0,141.52,105.33
2016,5,22,5,45,303.0,50.5,1.85,11.5,101.0,209.31,167.36
2016,5,22,6,0,401.0,63.0,2.1,12.0,143.0,287.65,235.99
2016,5,22,6,15,202.5,81.5,2.1,12.5,122.0,206.82,171.34
2016,5,22,6,30,4.0,100.0,2.1,13.0,101.0,86.08,68.17
2016,5,22,6,45,9.5,119.0,2.1,13.5,122.5,105.77,84.95
2016,5,22,7,0,15.0,138.0,2.1,14.0,144.0,125.83,101.58
2016,5,22,7,15,118.5,168.5,2.05,14.5,225.5,256.83,211.53
2016,5,22,7,30,222.0,199.0,2.0,15.0,307.0,370.51,303.13
2016,5,22,7,45,163.0,224.0,1.95,15.5,308.0,355.2,287.52
2016,5,22,8,0,104.0,249.0,1.9,16.0,309.0,317.25,254.83
2016,5,22,8,15,63.0,244.5,1.9,16.0,281.5,276.79,221.3
2016,5,22,8,30,22.0,240.0,1.9,16.0,254.0,218.12,173.04
2016,5,22,8,45,18.5,244.0,1.95,16.5,256.5,217.39,171.77
2016,5,22,9,0,15.0,248.0,2.0,17.0,259.0,216.69,170.38
2016,5,22,9,15,159.5,303.5,2.05,17.0,429.5,437.86,345.27
2016,5,22,9,30,304.0,359.0,2.1,17.0,600.0,644.65,498.27
2016,5,22,9,45,252.0,386.5,2.15,17.5,592.0,620.3,475.97
2016,5,22,10,0,200.0,414.0,2.2,18.0,584.0,574.4,440.27
2016,5,22,10,15,203.0,424.0,2.25,18.0,601.5,580.96,444.87
2016,5,22,10,30,206.0,434.0,2.3,18.0,619.0,586.2,448.2
2016,5,22,10,45,549.5,283.5,2.4,18.5,790.5,783.75,595.95
2016,5,22,11,0,893.0,133.0,2.5,19.0,962.0,912.41,685.69
2016,5,22,11,15,895.5,133.5,2.6,19.0,974.0,892.43,671.36
2016,5,22,11,30,898.0,134.0,2.7,19.0,986.0,868.93,656.0
2016,5,22,11,45,896.0,136.0,2.85,19.0,990.0,839.62,636.91
2016,5,22,12,0,894.0,138.0,3.0,19.0,994.0,807.31,615.54
2016,5,22,12,15,893.5,137.5,3.1,19.0,991.0,771.43,589.62
2016,5,22,12,30,893.0,137.0,3.2,19.0,988.0,732.91,561.21
2016,5,22,12,45,887.5,138.5,3.3,19.0,977.0,690.06,528.88
2016,5,22,13,0,882.0,140.0,3.4,19.0,966.0,645.21,494.23
2016,5,22,13,15,878.0,139.0,3.5,18.5,948.5,597.7,457.49
2016,5,22,13,30,874.0,138.0,3.6,18.0,931.0,548.47,418.14
2016,5,22,13,45,865.0,138.5,3.7,18.0,905.5,496.41,374.55
2016,5,22,14,0,856.0,139.0,3.8,18.0,880.0,443.5,329.06
2016,5,22,14,15,847.5,137.0,3.85,18.0,849.0,386.55,279.4
2016,5,22,14,30,839.0,135.0,3.9,18.0,818.0,329.89,229.41
2016,5,22,14,45,709.0,184.0,3.95,18.0,742.5,273.44,185.05
2016,5,22,15,0,579.0,233.0,4.0,18.0,667.0,235.26,159.03
2016,5,22,15,15,420.0,266.5,3.95,17.5,572.5,195.62,138.14
2016,5,22,15,30,261.0,300.0,3.9,17.0,478.0,181.2,140.41
2016,5,22,15,45,505.5,209.0,3.9,16.5,523.0,130.97,107.38
2016,5,22,16,0,750.0,118.0,3.9,16.0,568.0,85.25,68.67
2016,5,22,16,15,544.5,156.0,3.8,15.5,468.0,105.39,86.53
2016,5,22,16,30,339.0,194.0,3.7,15.0,368.0,128.55,107.02
2016,5,22,16,45,486.5,141.0,3.6,15.0,361.0,97.31,80.18
2016,5,22,17,0,634.0,88.0,3.5,15.0,354.0,67.64,54.4
2016,5,22,17,15,599.5,85.5,3.35,14.5,311.0,66.19,53.41
2016,5,22,17,30,565.0,83.0,3.2,14.0,268.0,64.85,52.41
2016,5,22,17,45,513.0,74.0,3.1,14.0,219.5,58.44,46.69
2016,5,22,18,0,461.0,65.0,3.0,14.0,171.0,51.91,40.69
2016,5,22,18,15,379.5,54.0,2.65,13.5,127.0,43.42,32.85
2016,5,22,18,30,298.0,43.0,2.3,13.0,83.0,32.75,22.86
2016,5,22,18,45,188.0,28.5,2.0,12.5,50.0,21.68,11.25
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,11.02,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
