Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,28.0,18.0,2.15,12.0,21.0,28.75,2.71
2016,5,23,5,30,56.0,36.0,2.3,12.0,42.0,63.32,44.86
2016,5,23,5,45,93.5,56.0,2.5,12.5,72.0,103.83,81.28
2016,5,23,6,0,131.0,76.0,2.7,13.0,102.0,147.37,119.71
2016,5,23,6,15,157.5,96.5,2.75,13.0,137.0,188.74,156.16
2016,5,23,6,30,184.0,117.0,2.8,13.0,172.0,244.44,203.75
2016,5,23,6,45,214.5,133.5,2.85,13.5,209.5,288.81,240.75
2016,5,23,7,0,245.0,150.0,2.9,14.0,247.0,335.25,278.54
2016,5,23,7,15,253.5,172.0,2.9,14.5,284.5,373.64,308.38
2016,5,23,7,30,262.0,194.0,2.9,15.0,322.0,411.57,337.11
2016,5,23,7,45,345.5,199.0,2.9,15.5,386.5,489.89,398.38
2016,5,23,8,0,429.0,204.0,2.9,16.0,451.0,592.05,475.32
2016,5,23,8,15,585.0,170.0,2.9,16.0,536.5,708.9,563.65
2016,5,23,8,30,741.0,136.0,2.9,16.0,622.0,821.75,644.36
2016,5,23,8,45,757.5,139.5,2.95,16.5,665.0,846.5,658.47
2016,5,23,9,0,774.0,143.0,3.0,17.0,708.0,874.56,675.57
2016,5,23,9,15,786.0,146.0,3.0,17.0,746.0,894.93,688.14
2016,5,23,9,30,798.0,149.0,3.0,17.0,784.0,911.95,698.47
2016,5,23,9,45,813.5,147.5,3.05,17.5,818.0,924.25,704.68
2016,5,23,10,0,829.0,146.0,3.1,18.0,852.0,932.93,708.52
2016,5,23,10,15,835.5,147.5,3.15,18.0,878.0,932.56,707.64
2016,5,23,10,30,842.0,149.0,3.2,18.0,904.0,928.39,704.37
2016,5,23,10,45,847.0,150.0,3.25,18.0,923.5,903.7,687.13
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,890.37,677.94
2016,5,23,11,15,854.5,151.5,3.3,18.0,955.0,870.92,664.16
2016,5,23,11,30,857.0,152.0,3.3,18.0,967.0,848.1,648.14
2016,5,23,11,45,862.5,149.5,3.35,18.0,972.5,822.17,630.25
2016,5,23,12,0,868.0,147.0,3.4,18.0,978.0,793.08,609.72
2016,5,23,12,15,867.0,147.0,3.45,18.0,975.5,758.03,583.73
2016,5,23,12,30,866.0,147.0,3.5,18.0,973.0,720.46,555.42
2016,5,23,12,45,835.0,166.0,3.55,18.0,956.0,683.22,526.06
2016,5,23,13,0,804.0,185.0,3.6,18.0,939.0,636.47,489.42
2016,5,23,13,15,659.5,268.0,3.55,18.0,878.5,574.41,439.9
2016,5,23,13,30,515.0,351.0,3.5,18.0,818.0,520.11,396.59
2016,5,23,13,45,531.5,325.5,3.5,18.0,796.5,475.0,360.25
2016,5,23,14,0,548.0,300.0,3.5,18.0,775.0,427.89,321.23
2016,5,23,14,15,657.0,235.5,3.45,17.5,785.0,383.33,281.41
2016,5,23,14,30,766.0,171.0,3.4,17.0,795.0,332.91,234.55
2016,5,23,14,45,759.0,165.0,3.35,17.0,760.0,277.97,187.01
2016,5,23,15,0,752.0,159.0,3.3,17.0,725.0,216.53,137.09
2016,5,23,15,15,736.5,155.5,3.2,17.0,683.5,161.83,99.74
2016,5,23,15,30,721.0,152.0,3.1,17.0,642.0,108.75,78.12
2016,5,23,15,45,706.5,145.0,3.05,17.0,598.0,98.56,79.57
2016,5,23,16,0,692.0,138.0,3.0,17.0,554.0,95.89,77.54
2016,5,23,16,15,667.0,132.5,2.95,16.5,505.5,93.69,76.05
2016,5,23,16,30,642.0,127.0,2.9,16.0,457.0,91.36,74.44
2016,5,23,16,45,618.5,118.0,2.9,16.0,408.5,86.55,70.51
2016,5,23,17,0,595.0,109.0,2.9,16.0,360.0,81.47,66.3
2016,5,23,17,15,552.5,101.0,2.8,15.5,310.0,76.54,62.29
2016,5,23,17,30,510.0,93.0,2.7,15.0,260.0,71.49,58.06
2016,5,23,17,45,461.5,82.0,2.6,15.0,213.0,61.27,49.0
2016,5,23,18,0,413.0,71.0,2.5,15.0,166.0,53.33,41.79
2016,5,23,18,15,333.5,58.5,2.35,14.5,123.0,43.99,33.23
2016,5,23,18,30,254.0,46.0,2.2,14.0,80.0,34.62,24.41
2016,5,23,18,45,156.5,30.5,2.1,14.0,48.5,23.0,12.44
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,11.49,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.5,2.35,12.0,30.0,68.27,17.56
2016,5,24,5,30,222.0,37.0,2.5,12.0,60.0,145.6,108.81
2016,5,24,5,45,321.5,48.0,2.7,12.5,102.0,213.08,170.23
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,295.8,242.43
2016,5,24,6,15,306.5,87.0,2.9,13.0,158.5,281.76,233.84
2016,5,24,6,30,192.0,115.0,2.9,13.0,173.0,246.26,205.13
2016,5,24,6,45,214.5,133.5,2.95,13.5,209.0,288.2,240.28
2016,5,24,7,0,237.0,152.0,3.0,14.0,245.0,331.41,275.31
2016,5,24,7,15,246.5,174.0,3.0,14.0,283.0,370.13,306.07
2016,5,24,7,30,256.0,196.0,3.0,14.0,321.0,408.5,335.9
2016,5,24,7,45,247.5,220.5,3.05,14.5,352.0,434.83,354.69
2016,5,24,8,0,239.0,245.0,3.1,15.0,383.0,459.33,371.72
2016,5,24,8,15,514.5,181.5,3.1,15.5,509.5,650.75,522.13
2016,5,24,8,30,790.0,118.0,3.1,16.0,636.0,838.44,657.96
2016,5,24,8,45,806.0,120.0,3.15,16.5,680.0,868.14,674.9
2016,5,24,9,0,822.0,122.0,3.2,17.0,724.0,894.88,690.93
2016,5,24,9,15,834.0,124.5,3.2,17.0,762.5,915.33,703.52
2016,5,24,9,30,846.0,127.0,3.2,17.0,801.0,932.32,713.78
2016,5,24,9,45,846.0,134.5,3.25,17.5,832.0,939.76,716.58
2016,5,24,10,0,846.0,142.0,3.3,18.0,863.0,943.25,716.86
2016,5,24,10,15,853.0,143.5,3.35,18.0,890.0,928.76,706.31
2016,5,24,10,30,860.0,145.0,3.4,18.0,917.0,924.93,703.35
2016,5,24,10,45,866.0,145.5,3.45,18.5,937.0,915.57,695.29
2016,5,24,11,0,872.0,146.0,3.5,19.0,957.0,902.49,684.84
2016,5,24,11,15,875.0,146.5,3.5,19.0,970.0,883.18,671.2
2016,5,24,11,30,878.0,147.0,3.5,19.0,983.0,860.4,655.25
2016,5,24,11,45,881.0,146.5,3.55,19.0,988.5,833.53,636.75
2016,5,24,12,0,884.0,146.0,3.6,19.0,994.0,803.53,615.71
2016,5,24,12,15,883.5,145.5,3.6,19.0,991.5,767.98,589.21
2016,5,24,12,30,883.0,145.0,3.6,19.0,989.0,729.84,560.38
2016,5,24,12,45,676.0,264.5,3.65,19.0,906.5,657.94,503.67
2016,5,24,13,0,469.0,384.0,3.7,19.0,824.0,583.3,445.51
2016,5,24,13,15,483.0,363.0,3.7,19.0,809.0,544.8,416.01
2016,5,24,13,30,497.0,342.0,3.7,19.0,794.0,504.46,384.14
2016,5,24,13,45,675.0,242.5,3.7,19.0,838.5,481.49,363.22
2016,5,24,14,0,853.0,143.0,3.7,19.0,883.0,443.83,327.87
2016,5,24,14,15,844.5,141.0,3.7,18.5,852.0,387.42,279.31
2016,5,24,14,30,836.0,139.0,3.7,18.0,821.0,331.04,230.14
2016,5,24,14,45,829.5,134.0,3.7,18.0,785.0,273.08,179.82
2016,5,24,15,0,823.0,129.0,3.7,18.0,749.0,215.14,132.53
2016,5,24,15,15,809.0,126.0,3.65,18.0,707.0,157.95,93.69
2016,5,24,15,30,795.0,123.0,3.6,18.0,665.0,102.1,71.83
2016,5,24,15,45,781.5,117.5,3.6,18.0,620.0,91.49,73.25
2016,5,24,16,0,768.0,112.0,3.6,18.0,575.0,88.86,71.23
2016,5,24,16,15,745.0,108.0,3.55,17.5,526.0,86.83,69.86
2016,5,24,16,30,722.0,104.0,3.5,17.0,477.0,78.08,62.66
2016,5,24,16,45,697.0,97.5,3.45,16.5,426.5,74.29,59.7
2016,5,24,17,0,672.0,91.0,3.4,16.0,376.0,70.32,56.54
2016,5,24,17,15,631.5,85.0,3.3,15.5,325.0,66.28,53.26
2016,5,24,17,30,591.0,79.0,3.2,15.0,274.0,62.19,49.84
2016,5,24,17,45,537.5,71.0,3.15,15.0,225.0,56.38,44.68
2016,5,24,18,0,484.0,63.0,3.1,15.0,176.0,50.49,39.29
2016,5,24,18,15,401.5,53.0,2.95,14.5,131.5,42.7,32.12
2016,5,24,18,30,319.0,43.0,2.8,14.0,87.0,34.89,24.68
2016,5,24,18,45,198.0,29.5,2.65,13.5,53.0,22.45,12.26
2016,5,24,19,0,77.0,16.0,2.5,13.0,19.0,12.14,0.0
2016,5,24,19,15,38.5,8.0,2.45,12.5,9.5,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,2.25,12.0,9.0,6.83,0.0
2016,5,25,5,30,0.0,18.0,2.4,12.0,18.0,13.69,5.5
2016,5,25,5,45,0.0,30.5,2.55,12.5,30.5,23.28,14.06
2016,5,25,6,0,0.0,43.0,2.7,13.0,43.0,32.89,22.52
2016,5,25,6,15,0.0,57.0,2.7,13.0,57.0,44.07,32.31
2016,5,25,6,30,0.0,71.0,2.7,13.0,71.0,55.58,42.26
2016,5,25,6,45,0.0,86.0,2.7,13.5,86.0,67.96,52.71
2016,5,25,7,0,0.0,101.0,2.7,14.0,101.0,80.34,62.96
2016,5,25,7,15,0.0,116.5,2.7,14.0,116.5,93.16,73.55
2016,5,25,7,30,0.0,132.0,2.7,14.0,132.0,105.97,84.01
2016,5,25,7,45,64.5,192.5,2.75,14.5,229.5,225.4,183.89
2016,5,25,8,0,129.0,253.0,2.8,15.0,327.0,358.63,290.61
2016,5,25,8,15,102.0,269.5,2.9,15.5,331.5,334.91,269.49
2016,5,25,8,30,75.0,286.0,3.0,16.0,336.0,327.38,261.61
2016,5,25,8,45,228.5,293.0,3.1,16.5,457.5,508.4,404.16
2016,5,25,9,0,382.0,300.0,3.2,17.0,579.0,654.48,514.03
2016,5,25,9,15,605.0,217.0,3.25,17.0,687.0,805.38,626.63
2016,5,25,9,30,828.0,134.0,3.3,17.0,795.0,921.69,708.02
2016,5,25,9,45,850.0,128.5,3.35,17.5,831.0,922.76,705.6
2016,5,25,10,0,872.0,123.0,3.4,18.0,867.0,933.78,711.15
2016,5,25,10,15,878.0,124.5,3.45,18.0,893.0,933.03,709.97
2016,5,25,10,30,884.0,126.0,3.5,18.0,919.0,928.48,706.38
2016,5,25,10,45,887.5,127.5,3.55,18.0,938.5,917.86,698.77
2016,5,25,11,0,891.0,129.0,3.6,18.0,958.0,903.5,688.7
2016,5,25,11,15,893.5,129.5,3.6,18.0,970.5,883.77,674.7
2016,5,25,11,30,896.0,130.0,3.6,18.0,983.0,860.54,658.36
2016,5,25,11,45,899.5,128.5,3.6,18.0,988.5,833.15,639.13
2016,5,25,12,0,903.0,127.0,3.6,18.0,994.0,802.55,617.64
2016,5,25,12,15,902.5,127.0,3.6,18.0,991.5,767.12,591.27
2016,5,25,12,30,902.0,127.0,3.6,18.0,989.0,729.0,562.27
2016,5,25,12,45,892.0,132.0,3.65,18.0,977.0,685.78,529.01
2016,5,25,13,0,882.0,137.0,3.7,18.0,965.0,640.81,493.67
2016,5,25,13,15,878.0,136.0,3.75,18.0,947.5,593.58,455.79
2016,5,25,13,30,874.0,135.0,3.8,18.0,930.0,544.64,415.52
2016,5,25,13,45,873.5,130.0,3.85,18.5,907.0,493.13,371.39
2016,5,25,14,0,873.0,125.0,3.9,19.0,884.0,439.97,324.87
2016,5,25,14,15,865.0,123.5,3.95,18.5,853.0,385.02,277.23
2016,5,25,14,30,857.0,122.0,4.0,18.0,822.0,329.58,228.52
2016,5,25,14,45,852.0,117.0,4.05,18.0,786.5,272.42,178.54
2016,5,25,15,0,847.0,112.0,4.1,18.0,751.0,214.94,131.44
2016,5,25,15,15,834.5,109.5,4.1,18.0,709.5,150.08,86.46
2016,5,25,15,30,822.0,107.0,4.1,18.0,668.0,93.28,64.39
2016,5,25,15,45,808.0,103.0,4.1,18.0,623.0,82.97,65.98
2016,5,25,16,0,794.0,99.0,4.1,18.0,578.0,80.96,64.46
2016,5,25,16,15,773.0,95.5,4.05,17.5,529.5,78.96,63.08
2016,5,25,16,30,752.0,92.0,4.0,17.0,481.0,76.87,61.61
2016,5,25,16,45,725.5,87.5,3.95,16.5,431.0,73.86,59.33
2016,5,25,17,0,699.0,83.0,3.9,16.0,381.0,65.34,52.16
2016,5,25,17,15,661.0,77.5,3.8,15.5,330.0,61.46,49.0
2016,5,25,17,30,623.0,72.0,3.7,15.0,279.0,57.52,45.7
2016,5,25,17,45,564.5,66.5,3.6,15.0,229.5,53.29,41.94
2016,5,25,18,0,506.0,61.0,3.5,15.0,180.0,49.12,38.09
2016,5,25,18,15,424.5,52.0,3.35,14.5,135.0,42.05,31.56
2016,5,25,18,30,343.0,43.0,3.2,14.0,90.0,34.99,24.81
2016,5,25,18,45,209.0,30.0,3.05,13.5,55.5,22.86,12.77
2016,5,25,19,0,75.0,17.0,2.9,13.0,21.0,12.97,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.5,6.69,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,64.51,21.7
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,134.76,100.75
2016,5,26,5,45,279.5,53.5,2.9,13.0,101.5,199.96,159.55
2016,5,26,6,0,372.0,67.0,3.0,13.0,143.0,274.98,225.49
2016,5,26,6,15,436.5,76.5,3.0,13.5,190.0,339.16,281.14
2016,5,26,6,30,501.0,86.0,3.0,14.0,237.0,414.97,344.4
2016,5,26,6,45,549.5,93.0,3.0,14.5,287.5,477.85,395.31
2016,5,26,7,0,598.0,100.0,3.0,15.0,338.0,543.01,446.29
2016,5,26,7,15,632.5,106.0,2.95,15.5,388.5,598.87,488.18
2016,5,26,7,30,667.0,112.0,2.9,16.0,439.0,654.99,528.92
2016,5,26,7,45,696.0,115.5,2.9,16.5,488.5,703.84,562.89
2016,5,26,8,0,725.0,119.0,2.9,17.0,538.0,751.71,594.86
2016,5,26,8,15,745.0,123.0,2.85,17.5,584.5,791.22,619.86
2016,5,26,8,30,765.0,127.0,2.8,18.0,631.0,823.51,639.33
2016,5,26,8,45,782.0,129.5,2.8,18.5,674.5,854.16,657.77
2016,5,26,9,0,799.0,132.0,2.8,19.0,718.0,881.96,674.04
2016,5,26,9,15,811.0,135.0,2.75,19.0,756.5,902.62,686.23
2016,5,26,9,30,823.0,138.0,2.7,19.0,795.0,919.89,696.15
2016,5,26,9,45,824.5,144.5,2.7,19.5,825.5,927.43,698.63
2016,5,26,10,0,826.0,151.0,2.7,20.0,856.0,931.17,698.73
2016,5,26,10,15,833.0,153.0,2.7,20.5,883.0,931.75,696.86
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,928.53,692.6
2016,5,26,10,45,845.0,156.0,2.7,21.5,929.5,918.76,684.12
2016,5,26,11,0,850.0,157.0,2.7,22.0,949.0,905.23,673.31
2016,5,26,11,15,853.5,158.0,2.7,22.0,962.0,886.7,660.58
2016,5,26,11,30,857.0,159.0,2.7,22.0,975.0,850.23,635.79
2016,5,26,11,45,858.5,159.0,2.75,22.5,980.0,823.0,616.49
2016,5,26,12,0,860.0,159.0,2.8,23.0,985.0,792.8,594.29
2016,5,26,12,15,860.0,158.5,2.85,23.0,983.0,758.36,569.57
2016,5,26,12,30,860.0,158.0,2.9,23.0,981.0,721.39,542.56
2016,5,26,12,45,868.5,150.0,2.95,23.0,974.0,682.44,513.63
2016,5,26,13,0,877.0,142.0,3.0,23.0,967.0,640.56,481.76
2016,5,26,13,15,873.5,141.0,3.05,23.0,950.0,593.86,445.34
2016,5,26,13,30,870.0,140.0,3.1,23.0,933.0,545.4,406.55
2016,5,26,13,45,866.5,138.0,3.15,23.5,909.5,494.72,364.2
2016,5,26,14,0,863.0,136.0,3.2,24.0,886.0,442.67,319.75
2016,5,26,14,15,855.5,134.0,3.25,23.5,855.5,388.07,273.66
2016,5,26,14,30,848.0,132.0,3.3,23.0,825.0,329.25,223.67
2016,5,26,14,45,837.0,130.0,3.4,23.0,788.5,271.79,174.92
2016,5,26,15,0,826.0,128.0,3.5,23.0,752.0,214.8,129.5
2016,5,26,15,15,812.5,125.0,3.5,22.5,710.5,157.62,91.6
2016,5,26,15,30,799.0,122.0,3.5,22.0,669.0,101.72,70.2
2016,5,26,15,45,781.0,119.0,3.55,22.0,623.5,92.33,72.78
2016,5,26,16,0,763.0,116.0,3.6,22.0,578.0,91.29,72.13
2016,5,26,16,15,740.0,112.0,3.55,21.5,529.0,82.37,64.94
2016,5,26,16,30,717.0,108.0,3.5,21.0,480.0,80.46,63.67
2016,5,26,16,45,686.5,103.0,3.5,20.5,429.5,77.65,61.61
2016,5,26,17,0,656.0,98.0,3.5,20.0,379.0,74.76,59.45
2016,5,26,17,15,615.5,91.5,3.4,19.0,328.0,70.57,56.22
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,66.3,52.83
2016,5,26,17,45,513.5,78.0,3.25,17.5,227.5,61.33,48.57
2016,5,26,18,0,452.0,71.0,3.2,17.0,178.0,56.38,44.15
2016,5,26,18,15,370.0,59.5,3.05,16.0,133.5,44.99,33.95
2016,5,26,18,30,288.0,48.0,2.9,15.0,89.0,36.24,25.82
2016,5,26,18,45,172.5,33.0,2.75,14.5,54.5,24.87,14.5
2016,5,26,19,0,57.0,18.0,2.6,14.0,20.0,13.66,0.0
2016,5,26,19,15,28.5,9.0,2.6,13.5,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,65.16,24.23
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,135.46,101.83
2016,5,27,5,45,283.5,54.5,2.25,12.5,104.0,202.28,161.54
2016,5,27,6,0,380.0,68.0,2.3,13.0,146.0,279.34,228.52
2016,5,27,6,15,444.5,78.0,2.25,13.5,194.0,344.42,284.45
2016,5,27,6,30,509.0,88.0,2.2,14.0,242.0,420.77,347.47
2016,5,27,6,45,563.5,93.5,2.15,14.5,293.5,486.32,399.79
2016,5,27,7,0,618.0,99.0,2.1,15.0,345.0,554.5,452.22
2016,5,27,7,15,652.0,105.0,2.0,15.5,396.0,610.7,493.22
2016,5,27,7,30,686.0,111.0,1.9,16.0,447.0,667.08,532.84
2016,5,27,7,45,715.5,114.0,1.8,17.0,497.5,716.33,564.27
2016,5,27,8,0,745.0,117.0,1.7,18.0,548.0,764.57,593.46
2016,5,27,8,15,764.5,121.0,1.6,18.5,595.0,799.34,613.42
2016,5,27,8,30,784.0,125.0,1.5,19.0,642.0,836.64,634.73
2016,5,27,8,45,801.5,126.5,1.4,19.5,685.5,867.03,650.77
2016,5,27,9,0,819.0,128.0,1.3,20.0,729.0,894.51,664.57
2016,5,27,9,15,830.5,130.5,1.25,20.5,767.0,914.44,673.9
2016,5,27,9,30,842.0,133.0,1.2,21.0,805.0,930.9,681.01
2016,5,27,9,45,855.0,132.0,1.2,22.0,839.0,928.16,675.3
2016,5,27,10,0,868.0,131.0,1.2,23.0,873.0,935.14,676.22
2016,5,27,10,15,874.5,132.5,1.2,23.5,899.5,934.77,673.72
2016,5,27,10,30,881.0,134.0,1.2,24.0,926.0,930.59,669.04
2016,5,27,10,45,887.0,133.5,1.3,25.0,946.0,920.39,660.92
2016,5,27,11,0,893.0,133.0,1.4,26.0,966.0,906.45,650.5
2016,5,27,11,15,895.5,133.5,1.55,26.5,978.0,886.68,638.26
2016,5,27,11,30,898.0,134.0,1.7,27.0,990.0,863.39,623.62
2016,5,27,11,45,900.5,133.5,1.85,27.5,995.5,835.96,606.1
2016,5,27,12,0,903.0,133.0,2.0,28.0,1001.0,805.36,586.27
2016,5,27,12,15,902.0,132.5,2.15,28.0,998.0,769.19,562.13
2016,5,27,12,30,901.0,132.0,2.3,28.0,995.0,730.41,535.49
2016,5,27,12,45,898.0,132.0,2.45,28.5,984.5,688.24,504.62
2016,5,27,13,0,895.0,132.0,2.6,29.0,974.0,643.88,471.36
2016,5,27,13,15,891.0,131.0,2.7,28.5,956.5,596.25,436.4
2016,5,27,13,30,887.0,130.0,2.8,28.0,939.0,546.88,398.86
2016,5,27,13,45,879.5,129.5,2.95,28.0,914.0,494.7,357.27
2016,5,27,14,0,872.0,129.0,3.1,28.0,889.0,441.5,313.6
2016,5,27,14,15,864.5,127.5,3.15,28.0,858.0,386.88,267.64
2016,5,27,14,30,857.0,126.0,3.2,28.0,827.0,331.7,220.73
2016,5,27,14,45,845.0,124.5,3.3,28.0,790.0,275.19,173.67
2016,5,27,15,0,833.0,123.0,3.4,28.0,753.0,212.7,125.0
2016,5,27,15,15,820.0,120.0,3.4,27.5,712.0,155.27,87.63
2016,5,27,15,30,807.0,117.0,3.4,27.0,671.0,99.04,66.49
2016,5,27,15,45,789.0,114.0,3.45,26.5,625.0,89.32,68.94
2016,5,27,16,0,771.0,111.0,3.5,26.0,579.0,88.14,68.33
2016,5,27,16,15,749.0,107.0,3.45,25.5,530.5,86.11,67.0
2016,5,27,16,30,727.0,103.0,3.4,25.0,482.0,77.44,60.08
2016,5,27,16,45,697.0,98.5,3.35,24.5,431.5,74.84,58.22
2016,5,27,17,0,667.0,94.0,3.3,24.0,381.0,72.18,56.27
2016,5,27,17,15,627.5,88.0,3.15,23.0,330.5,68.24,53.3
2016,5,27,17,30,588.0,82.0,3.0,22.0,280.0,64.24,50.18
2016,5,27,17,45,533.0,74.5,2.85,21.5,230.5,58.86,45.64
2016,5,27,18,0,478.0,67.0,2.7,21.0,181.0,53.45,40.9
2016,5,27,18,15,398.5,56.5,2.35,20.0,136.5,45.38,33.73
2016,5,27,18,30,319.0,46.0,2.0,19.0,92.0,35.04,24.38
2016,5,27,18,45,207.0,32.0,1.7,18.0,57.5,24.31,13.96
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,13.66,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,119.5,18.5,0.8,14.5,32.0,70.69,28.15
2016,5,28,5,30,239.0,37.0,0.9,15.0,64.0,149.81,111.25
2016,5,28,5,45,330.5,48.5,1.05,16.0,106.0,215.02,168.68
2016,5,28,6,0,422.0,60.0,1.2,17.0,148.0,294.55,235.86
2016,5,28,6,15,484.0,69.0,1.3,17.5,196.0,360.78,291.4
2016,5,28,6,30,546.0,78.0,1.4,18.0,244.0,431.72,348.83
2016,5,28,6,45,591.5,84.5,1.55,18.5,294.5,493.68,397.58
2016,5,28,7,0,637.0,91.0,1.7,19.0,345.0,557.66,446.31
2016,5,28,7,15,670.0,96.5,1.75,19.5,396.0,613.12,486.59
2016,5,28,7,30,703.0,102.0,1.8,20.0,447.0,668.68,525.72
2016,5,28,7,45,728.5,106.0,1.85,21.0,497.0,716.3,556.1
2016,5,28,8,0,754.0,110.0,1.9,22.0,547.0,758.64,582.0
2016,5,28,8,15,773.0,114.0,1.9,22.5,594.0,797.97,606.02
2016,5,28,8,30,792.0,118.0,1.9,23.0,641.0,835.0,628.08
2016,5,28,8,45,807.0,121.0,1.9,24.0,684.0,864.86,643.77
2016,5,28,9,0,822.0,124.0,1.9,25.0,727.0,891.75,657.29
2016,5,28,9,15,777.5,155.0,1.9,25.5,749.5,889.63,652.97
2016,5,28,9,30,733.0,186.0,1.9,26.0,772.0,890.79,651.26
2016,5,28,9,45,797.5,160.0,1.95,26.5,821.5,915.39,665.41
2016,5,28,10,0,862.0,134.0,2.0,27.0,871.0,931.26,673.65
2016,5,28,10,15,868.5,135.5,2.0,27.5,897.5,930.89,671.06
2016,5,28,10,30,875.0,137.0,2.0,28.0,924.0,926.73,666.34
2016,5,28,10,45,878.5,139.0,2.05,28.5,944.0,916.54,658.42
2016,5,28,11,0,882.0,141.0,2.1,29.0,964.0,902.61,648.26
2016,5,28,11,15,885.0,141.5,2.1,29.0,976.5,883.36,635.59
2016,5,28,11,30,888.0,142.0,2.1,29.0,989.0,860.62,620.75
2016,5,28,11,45,888.0,143.0,2.15,29.5,994.0,832.53,601.66
2016,5,28,12,0,888.0,144.0,2.2,30.0,999.0,801.41,580.24
2016,5,28,12,15,887.5,144.0,2.25,30.0,997.0,766.36,556.16
2016,5,28,12,30,887.0,144.0,2.3,30.0,995.0,728.72,529.8
2016,5,28,12,45,874.5,150.5,2.4,30.0,982.0,685.33,498.99
2016,5,28,13,0,862.0,157.0,2.5,30.0,969.0,640.39,466.26
2016,5,28,13,15,858.0,156.0,2.55,30.0,951.5,594.07,431.49
2016,5,28,13,30,854.0,155.0,2.6,30.0,934.0,549.61,396.88
2016,5,28,13,45,846.0,154.5,2.7,30.0,909.5,497.11,355.66
2016,5,28,14,0,838.0,154.0,2.8,30.0,885.0,443.79,312.62
2016,5,28,14,15,829.5,151.5,2.85,29.5,854.0,388.36,267.46
2016,5,28,14,30,821.0,149.0,2.9,29.0,823.0,332.68,221.38
2016,5,28,14,45,809.0,147.0,3.0,29.0,786.0,276.53,175.15
2016,5,28,15,0,797.0,145.0,3.1,29.0,749.0,221.01,132.18
2016,5,28,15,15,713.0,164.5,3.15,28.5,682.5,164.65,98.11
2016,5,28,15,30,629.0,184.0,3.2,28.0,616.0,124.07,87.02
2016,5,28,15,45,594.0,179.5,3.25,27.5,565.0,115.85,90.4
2016,5,28,16,0,559.0,175.0,3.3,27.0,514.0,114.99,90.16
2016,5,28,16,15,628.5,137.5,3.3,26.5,489.5,95.6,74.57
2016,5,28,16,30,698.0,100.0,3.3,26.0,465.0,74.85,57.64
2016,5,28,16,45,679.5,92.0,3.3,25.5,417.0,70.18,54.04
2016,5,28,17,0,661.0,84.0,3.3,25.0,369.0,65.25,50.16
2016,5,28,17,15,586.0,91.0,3.05,24.0,319.5,69.65,54.28
2016,5,28,17,30,511.0,98.0,2.8,23.0,270.0,72.3,56.89
2016,5,28,17,45,474.5,85.5,2.6,22.0,224.5,63.74,49.75
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,54.95,42.21
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,46.29,34.53
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,37.61,26.61
2016,5,28,18,45,178.5,34.0,1.55,18.0,56.0,25.63,15.16
2016,5,28,19,0,77.0,18.0,1.3,17.0,22.0,13.75,0.0
2016,5,28,19,15,38.5,9.0,1.3,16.5,11.0,7.08,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,12.17,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,81.1,35.31
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,152.05,114.29
2016,5,29,5,45,335.5,49.5,2.4,14.0,108.5,217.79,173.02
2016,5,29,6,0,428.0,61.0,2.5,15.0,151.0,297.76,241.78
2016,5,29,6,15,491.0,69.5,2.45,15.5,199.0,364.28,298.56
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,435.54,357.18
2016,5,29,6,45,600.0,84.5,2.35,16.5,298.0,498.09,406.78
2016,5,29,7,0,646.0,91.0,2.3,17.0,349.0,562.7,456.08
2016,5,29,7,15,679.0,96.0,2.25,17.5,400.5,617.9,496.43
2016,5,29,7,30,712.0,101.0,2.2,18.0,452.0,673.16,535.46
2016,5,29,7,45,737.5,105.0,2.15,18.5,502.0,721.04,566.85
2016,5,29,8,0,763.0,109.0,2.1,19.0,552.0,763.74,593.78
2016,5,29,8,15,782.0,113.0,2.1,19.5,599.0,803.28,618.33
2016,5,29,8,30,801.0,117.0,2.1,20.0,646.0,840.49,640.87
2016,5,29,8,45,815.5,119.5,2.1,21.0,689.0,869.55,656.28
2016,5,29,9,0,830.0,122.0,2.1,22.0,732.0,895.59,669.5
2016,5,29,9,15,841.5,124.5,2.15,22.5,770.5,915.68,680.44
2016,5,29,9,30,853.0,127.0,2.2,23.0,809.0,919.51,680.68
2016,5,29,9,45,862.5,128.5,2.3,23.5,842.5,929.38,685.67
2016,5,29,10,0,872.0,130.0,2.4,24.0,876.0,935.58,688.25
2016,5,29,10,15,878.0,131.5,2.45,24.0,902.5,934.8,687.26
2016,5,29,10,30,884.0,133.0,2.5,24.0,929.0,930.23,683.95
2016,5,29,10,45,887.5,134.5,2.65,24.5,948.5,919.61,676.29
2016,5,29,11,0,891.0,136.0,2.8,25.0,968.0,905.25,666.22
2016,5,29,11,15,893.5,136.5,2.85,25.0,980.5,885.54,653.18
2016,5,29,11,30,896.0,137.0,2.9,25.0,993.0,862.34,637.86
2016,5,29,11,45,895.0,138.5,2.95,25.5,997.5,833.78,617.71
2016,5,29,12,0,894.0,140.0,3.0,26.0,1002.0,802.21,595.27
2016,5,29,12,15,894.0,140.5,3.0,26.0,1000.0,767.81,570.48
2016,5,29,12,30,894.0,141.0,3.0,26.0,998.0,730.75,543.37
2016,5,29,12,45,881.5,147.0,3.05,26.5,985.5,686.87,510.0
2016,5,29,13,0,869.0,153.0,3.1,27.0,973.0,641.45,474.91
2016,5,29,13,15,865.5,152.0,3.15,27.0,956.0,595.2,439.39
2016,5,29,13,30,862.0,151.0,3.2,27.0,939.0,547.23,401.55
2016,5,29,13,45,856.5,149.5,3.25,27.0,915.0,498.03,361.66
2016,5,29,14,0,851.0,148.0,3.3,27.0,891.0,444.58,317.54
2016,5,29,14,15,843.0,146.0,3.3,26.5,860.5,389.07,271.41
2016,5,29,14,30,835.0,144.0,3.3,26.0,830.0,333.22,224.33
2016,5,29,14,45,826.0,141.0,3.3,26.0,794.0,276.39,176.66
2016,5,29,15,0,817.0,138.0,3.3,26.0,758.0,219.81,132.08
2016,5,29,15,15,803.5,135.0,3.25,25.5,717.0,163.28,95.06
2016,5,29,15,30,790.0,132.0,3.2,25.0,676.0,108.03,73.99
2016,5,29,15,45,775.0,127.0,3.15,25.0,630.5,97.14,75.84
2016,5,29,16,0,760.0,122.0,3.1,25.0,585.0,87.57,68.11
2016,5,29,16,15,737.0,117.5,3.05,24.5,536.5,85.58,66.81
2016,5,29,16,30,714.0,113.0,3.0,24.0,488.0,83.48,65.41
2016,5,29,16,45,687.0,107.0,2.95,23.5,437.5,80.2,62.99
2016,5,29,17,0,660.0,101.0,2.9,23.0,387.0,76.78,60.42
2016,5,29,17,15,619.5,94.5,2.75,22.0,335.5,72.65,57.3
2016,5,29,17,30,579.0,88.0,2.6,21.0,284.0,68.45,54.02
2016,5,29,17,45,525.0,79.5,2.5,20.5,235.0,62.48,48.98
2016,5,29,18,0,471.0,71.0,2.4,20.0,186.0,56.43,43.68
2016,5,29,18,15,390.0,60.0,2.25,19.0,140.5,45.52,34.03
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,37.1,26.32
2016,5,29,18,45,197.5,34.5,2.0,17.0,59.5,26.07,15.72
2016,5,29,19,0,86.0,20.0,1.9,16.0,24.0,15.19,0.0
2016,5,29,19,15,43.0,10.0,2.0,15.5,12.0,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,31.0,9.0,1.5,11.0,9.0,15.32,0.0
2016,5,30,5,15,153.5,23.5,1.65,11.5,39.0,88.44,40.78
2016,5,30,5,30,276.0,38.0,1.8,12.0,69.0,164.03,123.88
2016,5,30,5,45,369.5,48.0,1.95,13.0,112.0,233.83,186.2
2016,5,30,6,0,463.0,58.0,2.1,14.0,155.0,311.23,253.05
2016,5,30,6,15,525.0,66.0,2.05,14.5,204.0,378.17,310.13
2016,5,30,6,30,587.0,74.0,2.0,15.0,253.0,449.71,368.79
2016,5,30,6,45,631.5,79.5,2.0,16.0,304.5,511.49,416.93
2016,5,30,7,0,676.0,85.0,2.0,17.0,356.0,575.13,464.48
2016,5,30,7,15,707.5,90.0,2.0,17.5,407.5,630.29,504.65
2016,5,30,7,30,739.0,95.0,2.0,18.0,459.0,681.95,540.59
2016,5,30,7,45,763.5,98.5,2.0,19.0,509.5,729.4,570.67
2016,5,30,8,0,788.0,102.0,2.0,20.0,560.0,775.4,598.9
2016,5,30,8,15,806.5,105.5,2.0,20.5,607.0,814.59,622.87
2016,5,30,8,30,825.0,109.0,2.0,21.0,654.0,851.38,644.85
2016,5,30,8,45,838.5,111.5,2.05,22.0,697.5,879.99,660.22
2016,5,30,9,0,852.0,114.0,2.1,23.0,741.0,894.15,665.83
2016,5,30,9,15,863.0,116.5,2.1,23.5,780.0,913.69,675.99
2016,5,30,9,30,874.0,119.0,2.1,24.0,819.0,929.75,683.79
2016,5,30,9,45,880.5,122.0,2.15,25.0,851.5,938.53,686.07
2016,5,30,10,0,887.0,125.0,2.2,26.0,884.0,943.52,686.04
2016,5,30,10,15,892.5,126.0,2.25,26.0,910.5,941.89,684.55
2016,5,30,10,30,898.0,127.0,2.3,26.0,937.0,936.43,680.76
2016,5,30,10,45,902.5,128.0,2.35,26.5,956.5,926.24,672.7
2016,5,30,11,0,907.0,129.0,2.4,27.0,976.0,912.26,662.31
2016,5,30,11,15,909.0,129.5,2.4,27.5,988.5,891.99,647.52
2016,5,30,11,30,911.0,130.0,2.4,28.0,1001.0,868.2,630.58
2016,5,30,11,45,911.5,130.5,2.45,28.5,1005.5,839.83,611.08
2016,5,30,12,0,912.0,131.0,2.5,29.0,1010.0,808.35,589.51
2016,5,30,12,15,911.5,131.0,2.5,29.0,1007.5,772.83,564.52
2016,5,30,12,30,911.0,131.0,2.5,29.0,1005.0,734.62,537.22
2016,5,30,12,45,905.0,133.0,2.55,29.5,994.0,691.74,505.3
2016,5,30,13,0,899.0,135.0,2.6,30.0,983.0,646.85,471.3
2016,5,30,13,15,895.0,134.0,2.65,30.0,965.5,599.23,435.46
2016,5,30,13,30,891.0,133.0,2.7,30.0,948.0,549.84,397.26
2016,5,30,13,45,886.5,131.0,2.8,30.0,924.0,498.01,356.21
2016,5,30,14,0,882.0,129.0,2.9,30.0,900.0,444.87,312.9
2016,5,30,14,15,874.5,127.0,2.95,30.0,869.5,389.59,266.9
2016,5,30,14,30,867.0,125.0,3.0,30.0,839.0,333.76,219.94
2016,5,30,14,45,858.5,122.0,3.1,30.0,802.5,276.76,172.79
2016,5,30,15,0,850.0,119.0,3.2,30.0,766.0,219.8,128.57
2016,5,30,15,15,837.0,116.5,3.25,29.5,724.5,155.2,86.09
2016,5,30,15,30,824.0,114.0,3.3,29.0,683.0,98.44,64.85
2016,5,30,15,45,809.0,110.0,3.4,28.5,637.5,87.22,66.62
2016,5,30,16,0,794.0,106.0,3.5,28.0,592.0,85.35,65.44
2016,5,30,16,15,773.0,102.5,3.45,27.5,543.0,83.52,64.28
2016,5,30,16,30,752.0,99.0,3.4,27.0,494.0,81.61,63.03
2016,5,30,16,45,726.0,93.5,3.4,26.5,443.5,72.06,55.38
2016,5,30,17,0,700.0,88.0,3.4,26.0,393.0,68.62,52.78
2016,5,30,17,15,662.0,83.0,3.15,25.0,341.5,65.21,50.26
2016,5,30,17,30,624.0,78.0,2.9,24.0,290.0,61.76,47.63
2016,5,30,17,45,573.0,70.5,2.7,23.0,240.5,56.26,43.12
2016,5,30,18,0,522.0,63.0,2.5,22.0,191.0,50.69,38.37
2016,5,30,18,15,443.5,54.0,2.2,21.0,145.0,43.65,32.15
2016,5,30,18,30,365.0,45.0,1.9,20.0,99.0,36.6,25.69
2016,5,30,18,45,248.0,32.5,1.6,19.0,63.0,24.87,14.7
2016,5,30,19,0,131.0,20.0,1.3,18.0,27.0,15.22,0.0
2016,5,30,19,15,65.5,10.0,1.3,17.5,13.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,16.34,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,89.87,42.56
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,168.24,126.25
2016,5,31,5,45,378.5,47.0,1.95,14.5,113.5,236.21,187.0
2016,5,31,6,0,471.0,57.0,2.1,15.0,157.0,313.4,253.8
2016,5,31,6,15,532.5,64.5,2.0,15.5,205.5,379.78,310.14
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,450.7,367.9
2016,5,31,6,45,638.0,77.5,1.85,17.0,305.5,512.35,415.48
2016,5,31,7,0,682.0,83.0,1.8,18.0,357.0,575.82,462.31
2016,5,31,7,15,713.5,87.5,1.75,19.0,408.5,630.56,500.6
2016,5,31,7,30,745.0,92.0,1.7,20.0,460.0,682.13,534.59
2016,5,31,7,45,768.5,96.0,1.7,21.0,510.0,729.47,564.09
2016,5,31,8,0,792.0,100.0,1.7,22.0,560.0,775.31,591.72
2016,5,31,8,15,810.0,103.0,1.7,22.5,607.0,813.61,614.67
2016,5,31,8,30,828.0,106.0,1.7,23.0,654.0,849.49,635.66
2016,5,31,8,45,841.5,108.5,1.75,24.0,697.5,878.18,650.87
2016,5,31,9,0,855.0,111.0,1.8,25.0,741.0,892.63,656.61
2016,5,31,9,15,865.5,113.5,1.85,25.5,779.5,911.82,666.9
2016,5,31,9,30,876.0,116.0,1.9,26.0,818.0,927.52,674.89
2016,5,31,9,45,887.5,116.0,1.95,27.0,852.0,938.05,678.3
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,944.89,679.44
2016,5,31,10,15,905.0,117.0,2.1,28.5,912.5,943.86,677.55
2016,5,31,10,30,911.0,118.0,2.2,29.0,939.0,938.96,673.34
2016,5,31,10,45,914.5,119.5,2.3,29.5,959.0,928.4,665.62
2016,5,31,11,0,918.0,121.0,2.4,30.0,979.0,914.02,655.54
2016,5,31,11,15,920.5,121.5,2.4,30.0,992.0,894.17,642.48
2016,5,31,11,30,923.0,122.0,2.4,30.0,1005.0,870.74,627.18
2016,5,31,11,45,924.0,122.5,2.45,30.5,1010.0,842.66,608.03
2016,5,31,12,0,925.0,123.0,2.5,31.0,1015.0,811.39,586.79
2016,5,31,12,15,925.0,122.5,2.5,31.5,1013.0,775.61,560.9
2016,5,31,12,30,925.0,122.0,2.5,32.0,1011.0,737.07,532.57
2016,5,31,12,45,925.5,120.0,2.5,32.5,1002.0,695.14,501.47
2016,5,31,13,0,926.0,118.0,2.5,33.0,993.0,650.71,467.99
2016,5,31,13,15,923.0,117.5,2.55,33.0,976.0,603.01,432.52
2016,5,31,13,30,920.0,117.0,2.6,33.0,959.0,553.37,394.55
2016,5,31,13,45,915.5,116.0,2.7,33.0,935.5,500.96,353.51
2016,5,31,14,0,911.0,115.0,2.8,33.0,912.0,447.16,310.13
2016,5,31,14,15,904.5,113.5,2.8,32.5,881.5,391.18,264.48
2016,5,31,14,30,898.0,112.0,2.8,32.0,851.0,334.47,217.55
2016,5,31,14,45,888.5,110.0,2.85,32.0,814.5,276.28,169.76
2016,5,31,15,0,879.0,108.0,2.9,32.0,778.0,218.19,125.02
2016,5,31,15,15,867.5,105.5,2.9,31.5,736.5,159.93,87.82
2016,5,31,15,30,856.0,103.0,2.9,31.0,695.0,102.47,66.93
2016,5,31,15,45,840.5,100.5,2.95,31.0,649.5,82.12,61.75
2016,5,31,16,0,825.0,98.0,3.0,31.0,604.0,80.94,61.0
2016,5,31,16,15,805.0,95.0,2.9,30.0,555.0,79.23,60.06
2016,5,31,16,30,785.0,92.0,2.8,29.0,506.0,77.45,59.04
2016,5,31,16,45,758.0,88.0,2.75,28.5,454.5,74.74,57.12
2016,5,31,17,0,731.0,84.0,2.7,28.0,403.0,71.95,55.11
2016,5,31,17,15,694.5,79.0,2.45,27.0,351.5,62.94,47.91
2016,5,31,17,30,658.0,74.0,2.2,26.0,300.0,59.35,45.17
2016,5,31,17,45,606.0,67.5,1.95,25.0,249.0,54.42,41.18
2016,5,31,18,0,554.0,61.0,1.7,24.0,198.0,49.47,37.0
2016,5,31,18,15,475.5,52.5,1.5,22.5,151.0,42.7,31.15
2016,5,31,18,30,397.0,44.0,1.3,21.0,104.0,35.95,25.06
2016,5,31,18,45,276.0,32.5,1.15,20.0,66.5,26.51,16.06
2016,5,31,19,0,155.0,21.0,1.0,19.0,29.0,16.02,0.0
2016,5,31,19,15,77.5,10.5,1.05,18.5,14.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.8,13.0,11.0,18.4,0.0
2016,6,1,5,15,172.0,24.0,2.9,13.5,42.0,94.73,46.44
2016,6,1,5,30,304.0,38.0,3.0,14.0,73.0,175.41,132.04
2016,6,1,5,45,396.5,48.0,3.2,15.0,117.5,244.35,193.68
2016,6,1,6,0,489.0,58.0,3.4,16.0,162.0,322.4,261.16
2016,6,1,6,15,551.0,65.5,3.4,16.5,212.0,389.92,319.04
2016,6,1,6,30,613.0,73.0,3.4,17.0,262.0,461.97,378.56
2016,6,1,6,45,658.0,78.5,3.4,17.5,314.0,525.08,428.96
2016,6,1,7,0,703.0,84.0,3.4,18.0,366.0,590.03,478.97
2016,6,1,7,15,734.5,88.5,3.35,18.5,418.5,645.58,519.92
2016,6,1,7,30,766.0,93.0,3.3,19.0,471.0,697.82,556.56
2016,6,1,7,45,790.0,96.5,3.3,20.0,522.0,745.69,587.42
2016,6,1,8,0,814.0,100.0,3.3,21.0,573.0,792.01,616.37
2016,6,1,8,15,832.0,103.0,3.25,21.5,621.0,830.88,640.31
2016,6,1,8,30,850.0,106.0,3.2,22.0,669.0,867.25,662.12
2016,6,1,8,45,863.5,108.5,3.2,23.0,713.5,885.69,670.32
2016,6,1,9,0,877.0,111.0,3.2,24.0,758.0,911.17,683.38
2016,6,1,9,15,887.5,113.5,3.2,24.5,797.0,930.61,693.53
2016,6,1,9,30,898.0,116.0,3.2,25.0,836.0,946.48,701.33
2016,6,1,9,45,908.5,116.0,3.2,25.5,870.0,956.19,705.11
2016,6,1,10,0,919.0,116.0,3.2,26.0,904.0,962.12,706.53
2016,6,1,10,15,925.0,117.5,3.2,26.5,931.5,961.49,703.78
2016,6,1,10,30,931.0,119.0,3.2,27.0,959.0,956.89,698.61
2016,6,1,10,45,933.0,121.0,3.25,27.5,978.5,945.21,689.31
2016,6,1,11,0,935.0,123.0,3.3,28.0,998.0,929.65,677.63
2016,6,1,11,15,937.5,123.5,3.35,28.0,1010.5,909.45,664.34
2016,6,1,11,30,940.0,124.0,3.4,28.0,1023.0,885.6,648.68
2016,6,1,11,45,939.0,125.5,3.5,28.5,1028.0,856.27,628.36
2016,6,1,12,0,938.0,127.0,3.6,29.0,1033.0,823.76,605.89
2016,6,1,12,15,937.5,127.5,3.65,29.0,1030.5,787.9,580.56
2016,6,1,12,30,937.0,128.0,3.7,29.0,1028.0,749.24,552.65
2016,6,1,12,45,921.5,136.0,3.75,29.0,1014.0,703.6,519.07
2016,6,1,13,0,906.0,144.0,3.8,29.0,1000.0,656.44,483.68
2016,6,1,13,15,902.0,143.0,3.8,29.0,982.5,608.51,446.8
2016,6,1,13,30,898.0,142.0,3.8,29.0,965.0,558.8,407.59
2016,6,1,13,45,889.5,142.5,3.8,29.0,939.5,506.42,365.35
2016,6,1,14,0,881.0,143.0,3.8,29.0,914.0,453.07,321.27
2016,6,1,14,15,767.0,190.0,3.75,28.5,844.5,388.98,271.26
2016,6,1,14,30,653.0,237.0,3.7,28.0,775.0,337.13,231.32
2016,6,1,14,45,643.5,230.5,3.7,28.0,741.0,286.64,190.06
2016,6,1,15,0,634.0,224.0,3.7,28.0,707.0,236.87,151.6
2016,6,1,15,15,724.0,177.0,3.65,27.5,700.5,173.76,105.0
2016,6,1,15,30,814.0,130.0,3.6,27.0,694.0,108.51,72.95
2016,6,1,15,45,628.5,174.5,3.55,27.0,592.5,113.36,88.54
2016,6,1,16,0,443.0,219.0,3.5,27.0,491.0,136.13,107.48
2016,6,1,16,15,588.0,167.0,3.35,26.5,496.5,113.37,89.23
2016,6,1,16,30,733.0,115.0,3.2,26.0,502.0,85.07,66.15
2016,6,1,16,45,706.0,108.5,3.1,25.5,451.0,81.47,63.51
2016,6,1,17,0,679.0,102.0,3.0,25.0,400.0,77.71,60.68
2016,6,1,17,15,639.5,96.0,2.8,24.0,348.0,73.94,57.91
2016,6,1,17,30,600.0,90.0,2.6,23.0,296.0,70.11,54.99
2016,6,1,17,45,548.5,81.0,2.45,22.0,246.0,63.8,49.81
2016,6,1,18,0,497.0,72.0,2.3,21.0,196.0,57.37,44.33
2016,6,1,18,15,416.5,62.0,2.05,20.0,149.5,49.76,37.61
2016,6,1,18,30,336.0,52.0,1.8,19.0,103.0,39.4,28.26
2016,6,1,18,45,224.0,37.5,1.6,18.0,66.0,28.35,17.82
2016,6,1,19,0,112.0,23.0,1.4,17.0,29.0,17.37,0.8
2016,6,1,19,15,56.0,11.5,1.4,16.5,14.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
