Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,47.0,10.0,1.6,12.0,11.0,20.19,0.0
2016,6,2,5,15,181.5,24.0,1.75,12.5,43.0,97.58,49.27
2016,6,2,5,30,316.0,38.0,1.9,13.0,75.0,179.47,135.43
2016,6,2,5,45,411.0,47.5,2.1,13.5,120.0,249.52,198.25
2016,6,2,6,0,506.0,57.0,2.3,14.0,165.0,328.88,267.22
2016,6,2,6,15,568.0,64.5,2.2,14.5,215.0,397.11,325.32
2016,6,2,6,30,630.0,72.0,2.1,15.0,265.0,469.85,384.73
2016,6,2,6,45,673.5,77.0,2.05,16.0,318.0,532.13,432.93
2016,6,2,7,0,717.0,82.0,2.0,17.0,371.0,596.07,480.24
2016,6,2,7,15,748.0,86.5,1.95,18.0,423.5,648.75,517.17
2016,6,2,7,30,779.0,91.0,1.9,19.0,476.0,704.28,553.89
2016,6,2,7,45,802.5,94.5,1.9,20.0,527.5,752.14,583.69
2016,6,2,8,0,826.0,98.0,1.9,21.0,579.0,798.4,611.57
2016,6,2,8,15,843.0,101.0,1.85,21.5,627.0,836.74,634.05
2016,6,2,8,30,860.0,104.0,1.8,22.0,675.0,872.5,654.4
2016,6,2,8,45,873.5,106.5,1.8,23.0,719.0,891.29,662.39
2016,6,2,9,0,887.0,109.0,1.8,24.0,763.0,916.96,675.01
2016,6,2,9,15,897.0,111.5,1.8,24.5,802.0,936.11,684.5
2016,6,2,9,30,907.0,114.0,1.8,25.0,841.0,951.65,691.72
2016,6,2,9,45,908.5,119.0,1.8,26.0,872.5,958.1,691.83
2016,6,2,10,0,910.0,124.0,1.8,27.0,904.0,960.55,689.59
2016,6,2,10,15,915.5,125.5,1.85,27.5,931.0,959.39,687.19
2016,6,2,10,30,921.0,127.0,1.9,28.0,958.0,954.3,682.45
2016,6,2,10,45,924.0,128.0,1.95,28.5,977.5,942.62,673.68
2016,6,2,11,0,927.0,129.0,2.0,29.0,997.0,927.11,662.62
2016,6,2,11,15,929.0,130.0,2.0,29.5,1009.5,906.99,648.23
2016,6,2,11,30,931.0,131.0,2.0,30.0,1022.0,883.25,631.66
2016,6,2,11,45,931.0,131.5,2.05,30.5,1026.5,854.07,612.11
2016,6,2,12,0,931.0,132.0,2.1,31.0,1031.0,821.73,590.49
2016,6,2,12,15,930.0,132.0,2.15,31.0,1028.0,785.34,565.79
2016,6,2,12,30,929.0,132.0,2.2,31.0,1025.0,746.26,538.72
2016,6,2,12,45,933.0,127.0,2.3,31.5,1016.5,704.28,508.33
2016,6,2,13,0,937.0,122.0,2.4,32.0,1008.0,659.54,475.22
2016,6,2,13,15,933.0,121.0,2.4,32.0,990.5,610.51,438.63
2016,6,2,13,30,929.0,120.0,2.4,32.0,973.0,559.63,399.65
2016,6,2,13,45,923.0,119.5,2.45,32.0,948.0,506.52,358.01
2016,6,2,14,0,917.0,119.0,2.5,32.0,923.0,452.14,314.16
2016,6,2,14,15,909.5,117.5,2.5,32.0,891.5,395.56,267.56
2016,6,2,14,30,902.0,116.0,2.5,32.0,860.0,338.35,219.93
2016,6,2,14,45,891.5,114.0,2.55,32.0,823.0,279.77,172.03
2016,6,2,15,0,881.0,112.0,2.6,32.0,786.0,221.4,127.2
2016,6,2,15,15,868.5,109.5,2.6,31.5,743.5,162.96,89.89
2016,6,2,15,30,856.0,107.0,2.6,31.0,701.0,96.43,61.72
2016,6,2,15,45,840.0,104.5,2.65,31.0,654.5,84.54,63.7
2016,6,2,16,0,824.0,102.0,2.7,31.0,608.0,83.44,63.01
2016,6,2,16,15,803.0,98.5,2.7,30.0,558.5,81.47,61.88
2016,6,2,16,30,782.0,95.0,2.7,29.0,509.0,79.41,60.65
2016,6,2,16,45,754.0,91.0,2.7,28.5,457.5,76.76,58.79
2016,6,2,17,0,726.0,87.0,2.7,28.0,406.0,68.37,52.09
2016,6,2,17,15,689.0,81.5,2.55,27.0,354.0,64.55,49.26
2016,6,2,17,30,652.0,76.0,2.4,26.0,302.0,60.66,46.28
2016,6,2,17,45,600.0,69.5,2.3,25.0,251.0,55.79,42.35
2016,6,2,18,0,548.0,63.0,2.2,24.0,200.0,50.9,38.24
2016,6,2,18,15,471.0,54.5,1.9,22.5,153.5,44.2,32.45
2016,6,2,18,30,394.0,46.0,1.6,21.0,107.0,37.51,26.43
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,27.71,17.21
2016,6,2,19,0,161.0,22.0,1.1,19.0,31.0,16.78,1.47
2016,6,2,19,15,80.5,11.0,1.05,18.5,15.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,60.0,10.0,0.8,15.0,12.0,23.53,0.0
2016,6,3,5,15,193.0,23.0,0.9,15.5,43.0,102.07,52.01
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,181.02,134.64
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,248.89,194.16
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,325.59,258.86
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,391.43,313.38
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,461.52,368.91
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.5,521.4,414.6
2016,6,3,7,0,702.0,80.0,1.1,20.0,364.0,582.68,459.5
2016,6,3,7,15,732.0,84.5,1.05,20.5,415.0,634.24,495.23
2016,6,3,7,30,762.0,89.0,1.0,21.0,466.0,688.38,530.72
2016,6,3,7,45,784.0,93.0,0.95,22.0,516.0,735.01,558.15
2016,6,3,8,0,806.0,97.0,0.9,23.0,566.0,780.04,583.6
2016,6,3,8,15,823.0,100.0,0.85,24.0,613.0,817.85,603.43
2016,6,3,8,30,840.0,103.0,0.8,25.0,660.0,853.16,621.13
2016,6,3,8,45,852.5,105.5,0.8,26.5,703.0,870.81,626.76
2016,6,3,9,0,865.0,108.0,0.8,28.0,746.0,895.32,636.83
2016,6,3,9,15,875.0,109.5,0.85,29.0,784.0,913.26,644.71
2016,6,3,9,30,885.0,111.0,0.9,30.0,822.0,927.72,650.5
2016,6,3,9,45,899.5,108.5,0.95,31.5,856.5,938.71,652.92
2016,6,3,10,0,914.0,106.0,1.0,33.0,891.0,946.05,653.18
2016,6,3,10,15,919.5,107.0,0.95,33.5,917.0,944.81,649.32
2016,6,3,10,30,925.0,108.0,0.9,34.0,943.0,939.67,643.35
2016,6,3,10,45,927.0,110.0,0.9,34.5,962.5,928.44,634.77
2016,6,3,11,0,929.0,112.0,0.9,35.0,982.0,913.37,624.09
2016,6,3,11,15,931.0,112.5,1.0,35.0,994.0,893.23,613.33
2016,6,3,11,30,933.0,113.0,1.1,35.0,1006.0,869.5,600.28
2016,6,3,11,45,932.0,114.0,1.2,35.5,1010.5,840.35,582.5
2016,6,3,12,0,931.0,115.0,1.3,36.0,1015.0,808.06,562.61
2016,6,3,12,15,930.5,115.0,1.4,36.0,1012.5,772.43,540.35
2016,6,3,12,30,930.0,115.0,1.5,36.0,1010.0,734.04,515.27
2016,6,3,12,45,912.5,124.5,1.6,36.0,996.0,689.01,484.84
2016,6,3,13,0,895.0,134.0,1.7,36.0,982.0,642.55,452.55
2016,6,3,13,15,891.0,133.5,1.8,36.0,964.5,595.75,419.06
2016,6,3,13,30,887.0,133.0,1.9,36.0,947.0,547.19,383.14
2016,6,3,13,45,880.5,132.0,2.0,36.0,922.5,495.6,343.85
2016,6,3,14,0,874.0,131.0,2.1,36.0,898.0,442.88,302.46
2016,6,3,14,15,866.0,129.0,2.15,35.5,867.5,388.13,258.97
2016,6,3,14,30,858.0,127.0,2.2,35.0,837.0,332.88,214.35
2016,6,3,14,45,847.5,125.0,2.3,35.0,800.5,276.78,169.22
2016,6,3,15,0,837.0,123.0,2.4,35.0,764.0,214.44,122.14
2016,6,3,15,15,824.0,120.5,2.4,34.5,722.5,157.48,86.01
2016,6,3,15,30,811.0,118.0,2.4,34.0,681.0,101.67,65.06
2016,6,3,15,45,793.5,114.5,2.4,34.0,635.5,89.46,66.8
2016,6,3,16,0,776.0,111.0,2.4,34.0,590.0,87.99,65.83
2016,6,3,16,15,754.5,107.5,2.35,33.5,541.5,86.31,64.83
2016,6,3,16,30,733.0,104.0,2.3,33.0,493.0,77.99,58.42
2016,6,3,16,45,703.5,99.0,2.3,32.5,442.5,75.08,56.39
2016,6,3,17,0,674.0,94.0,2.3,32.0,392.0,72.09,54.24
2016,6,3,17,15,636.0,88.5,2.05,31.0,341.5,68.52,51.68
2016,6,3,17,30,598.0,83.0,1.8,30.0,291.0,64.89,49.0
2016,6,3,17,45,545.5,75.5,1.6,29.0,241.5,59.54,44.76
2016,6,3,18,0,493.0,68.0,1.4,28.0,192.0,54.13,40.3
2016,6,3,18,15,417.5,58.5,1.3,26.5,147.0,46.88,34.15
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,37.36,25.84
2016,6,3,18,45,236.5,35.5,1.1,24.0,66.0,27.0,16.36
2016,6,3,19,0,131.0,22.0,1.0,23.0,30.0,16.7,2.1
2016,6,3,19,15,65.5,11.0,0.95,22.5,15.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.9,18.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.9,19.0,2.0,1.57,0.0
2016,6,4,5,15,0.0,7.5,0.85,19.5,7.5,5.68,0.0
2016,6,4,5,30,0.0,13.0,0.8,20.0,13.0,9.86,2.28
2016,6,4,5,45,0.0,21.5,0.75,20.5,21.5,16.35,7.89
2016,6,4,6,0,0.0,30.0,0.7,21.0,30.0,22.86,13.46
2016,6,4,6,15,0.0,39.5,0.95,21.5,39.5,30.16,19.62
2016,6,4,6,30,0.0,49.0,1.2,22.0,49.0,37.47,25.69
2016,6,4,6,45,0.0,59.0,1.45,23.0,59.0,45.19,31.92
2016,6,4,7,0,0.0,69.0,1.7,24.0,69.0,52.93,38.03
2016,6,4,7,15,160.5,129.0,1.7,24.0,208.5,253.91,202.6
2016,6,4,7,30,321.0,189.0,1.7,24.0,348.0,442.81,348.21
2016,6,4,7,45,201.0,219.0,1.7,24.5,322.5,373.4,291.25
2016,6,4,8,0,81.0,249.0,1.7,25.0,297.0,294.13,227.33
2016,6,4,8,15,360.5,209.0,1.7,25.0,445.5,540.93,416.54
2016,6,4,8,30,640.0,169.0,1.7,25.0,594.0,755.94,569.61
2016,6,4,8,45,459.5,249.5,1.7,25.5,565.0,680.73,509.49
2016,6,4,9,0,279.0,330.0,1.7,26.0,536.0,585.87,437.69
2016,6,4,9,15,159.0,330.5,1.75,26.0,449.5,458.64,344.96
2016,6,4,9,30,39.0,331.0,1.8,26.0,363.0,328.87,247.17
2016,6,4,9,45,32.5,329.0,1.9,26.0,356.5,318.59,239.67
2016,6,4,10,0,26.0,327.0,2.0,26.0,350.0,308.38,231.7
2016,6,4,10,15,25.5,334.0,2.05,26.0,357.0,311.9,234.05
2016,6,4,10,30,25.0,341.0,2.1,26.0,364.0,315.15,236.18
2016,6,4,10,45,78.5,403.5,2.15,26.5,477.0,415.46,310.05
2016,6,4,11,0,132.0,466.0,2.2,27.0,590.0,527.77,389.37
2016,6,4,11,15,269.5,437.5,2.25,27.5,694.5,622.94,457.07
2016,6,4,11,30,407.0,409.0,2.3,28.0,799.0,706.18,514.56
2016,6,4,11,45,307.0,447.5,2.4,28.5,742.5,630.85,459.7
2016,6,4,12,0,207.0,486.0,2.5,29.0,686.0,560.11,408.45
2016,6,4,12,15,170.0,484.5,2.5,29.5,649.0,516.95,377.05
2016,6,4,12,30,133.0,483.0,2.5,30.0,612.0,475.77,346.82
2016,6,4,12,45,94.5,456.0,2.5,30.5,547.0,414.11,302.23
2016,6,4,13,0,56.0,429.0,2.5,31.0,482.0,361.07,263.6
2016,6,4,13,15,220.5,413.0,2.45,31.5,616.5,431.08,313.63
2016,6,4,13,30,385.0,397.0,2.4,32.0,751.0,483.29,347.81
2016,6,4,13,45,400.0,374.0,2.4,32.5,733.5,443.53,316.97
2016,6,4,14,0,415.0,351.0,2.4,33.0,716.0,404.67,286.48
2016,6,4,14,15,622.5,243.5,2.35,33.0,769.0,374.62,257.84
2016,6,4,14,30,830.0,136.0,2.3,33.0,822.0,327.04,212.96
2016,6,4,14,45,824.0,131.0,2.3,33.0,787.5,270.33,166.81
2016,6,4,15,0,818.0,126.0,2.3,33.0,753.0,213.55,123.24
2016,6,4,15,15,805.5,123.5,2.3,32.5,712.5,157.8,87.53
2016,6,4,15,30,793.0,121.0,2.3,32.0,672.0,103.16,66.66
2016,6,4,15,45,778.5,116.5,2.3,32.0,628.0,90.26,68.01
2016,6,4,16,0,764.0,112.0,2.3,32.0,584.0,88.29,66.64
2016,6,4,16,15,743.0,108.0,2.3,31.5,536.5,86.33,65.4
2016,6,4,16,30,722.0,104.0,2.3,31.0,489.0,77.7,58.7
2016,6,4,16,45,695.0,99.0,2.3,30.5,439.5,74.88,56.71
2016,6,4,17,0,668.0,94.0,2.3,30.0,390.0,71.95,54.6
2016,6,4,17,15,631.0,88.0,2.25,29.0,340.0,68.05,51.75
2016,6,4,17,30,594.0,82.0,2.2,28.0,290.0,64.08,48.75
2016,6,4,17,45,544.0,74.5,2.15,27.0,241.0,58.74,44.48
2016,6,4,18,0,494.0,67.0,2.1,26.0,192.0,53.34,39.99
2016,6,4,18,15,421.5,57.5,2.0,24.5,147.5,46.09,33.8
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,38.79,27.31
2016,6,4,18,45,246.0,35.0,1.85,21.5,67.0,26.69,16.36
2016,6,4,19,0,143.0,22.0,1.8,20.0,31.0,16.74,2.9
2016,6,4,19,15,71.5,11.0,1.95,19.5,15.5,8.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,1.6,13.0,11.0,23.4,0.0
2016,6,5,5,15,180.5,23.5,1.7,13.5,42.0,95.93,50.49
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,171.64,129.02
2016,6,5,5,45,389.0,47.0,1.95,15.0,116.0,237.86,187.78
2016,6,5,6,0,477.0,57.0,2.1,16.0,159.0,312.8,252.12
2016,6,5,6,15,535.5,65.0,2.1,16.5,207.5,377.99,307.45
2016,6,5,6,30,594.0,73.0,2.1,17.0,256.0,447.46,364.2
2016,6,5,6,45,302.5,106.0,2.1,18.0,199.5,321.81,262.48
2016,6,5,7,0,11.0,139.0,2.1,19.0,143.0,122.59,96.39
2016,6,5,7,15,33.5,168.5,2.05,19.5,184.5,177.34,141.36
2016,6,5,7,30,56.0,198.0,2.0,20.0,226.0,223.3,177.84
2016,6,5,7,45,73.0,224.5,2.0,20.5,264.5,262.99,208.52
2016,6,5,8,0,90.0,251.0,2.0,21.0,303.0,303.27,239.08
2016,6,5,8,15,456.0,179.5,2.0,21.5,478.5,589.43,461.18
2016,6,5,8,30,822.0,108.0,2.0,22.0,654.0,841.26,637.66
2016,6,5,8,45,835.5,111.0,2.05,23.0,697.5,870.43,651.26
2016,6,5,9,0,849.0,114.0,2.1,24.0,741.0,885.33,657.39
2016,6,5,9,15,859.5,116.0,2.2,24.5,779.0,904.02,667.95
2016,6,5,9,30,870.0,118.0,2.3,25.0,817.0,919.28,676.21
2016,6,5,9,45,885.0,115.5,2.45,26.0,851.5,930.68,681.14
2016,6,5,10,0,900.0,113.0,2.6,27.0,886.0,938.49,683.75
2016,6,5,10,15,905.5,114.5,2.7,27.0,912.5,937.74,683.15
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,933.12,680.19
2016,6,5,10,45,914.0,117.5,2.9,27.5,958.5,922.42,672.0
2016,6,5,11,0,917.0,119.0,3.0,28.0,978.0,907.91,661.44
2016,6,5,11,15,919.5,119.5,3.05,28.0,990.5,888.39,648.62
2016,6,5,11,30,922.0,120.0,3.1,28.0,1003.0,865.3,633.48
2016,6,5,11,45,922.0,120.5,3.15,28.5,1008.0,836.8,613.5
2016,6,5,12,0,922.0,121.0,3.2,29.0,1013.0,805.17,591.44
2016,6,5,12,15,922.0,121.0,3.25,29.0,1011.5,770.22,566.86
2016,6,5,12,30,922.0,121.0,3.3,29.0,1010.0,732.52,539.7
2016,6,5,12,45,913.5,125.0,3.35,29.0,998.5,689.62,508.2
2016,6,5,13,0,905.0,129.0,3.4,29.0,987.0,644.81,474.59
2016,6,5,13,15,902.0,128.5,3.4,29.0,970.5,598.3,438.77
2016,6,5,13,30,899.0,128.0,3.4,29.0,954.0,549.89,400.55
2016,6,5,13,45,894.5,126.5,3.4,29.0,931.0,498.44,359.03
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,445.65,315.35
2016,6,5,14,15,883.5,123.0,3.4,28.5,878.0,390.71,269.67
2016,6,5,14,30,877.0,121.0,3.4,28.0,848.0,335.08,222.77
2016,6,5,14,45,868.5,118.5,3.4,28.0,812.0,278.21,175.11
2016,6,5,15,0,860.0,116.0,3.4,28.0,776.0,221.34,130.36
2016,6,5,15,15,848.0,113.5,3.35,27.5,735.0,164.32,93.0
2016,6,5,15,30,836.0,111.0,3.3,27.0,694.0,99.32,64.38
2016,6,5,15,45,821.5,108.0,3.3,27.0,649.0,86.11,66.09
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,84.85,65.25
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,83.0,64.06
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,81.05,62.79
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,77.84,60.44
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,68.77,53.09
2016,6,5,17,15,678.5,83.0,2.95,24.0,354.5,65.35,50.57
2016,6,5,17,30,642.0,78.0,2.8,23.0,303.0,61.89,47.93
2016,6,5,17,45,593.0,71.0,2.7,22.5,253.0,56.75,43.64
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,51.55,39.15
2016,6,5,18,15,471.0,55.0,2.5,21.0,156.5,44.52,32.98
2016,6,5,18,30,398.0,46.0,2.4,20.0,110.0,37.46,26.56
2016,6,5,18,45,288.5,34.5,2.3,19.0,72.0,28.1,17.79
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,17.58,4.01
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,64.0,10.0,2.9,14.0,12.0,24.36,0.0
2016,6,6,5,15,185.0,23.0,2.95,14.5,42.0,96.44,51.04
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,172.16,129.14
2016,6,6,5,45,390.5,45.5,3.05,15.5,114.5,236.45,186.82
2016,6,6,6,0,475.0,55.0,3.1,16.0,157.0,309.11,250.09
2016,6,6,6,15,531.5,62.5,3.05,16.5,204.5,372.43,304.42
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,439.87,360.17
2016,6,6,6,45,403.0,114.0,3.0,17.5,249.0,392.55,321.43
2016,6,6,7,0,218.0,158.0,3.0,18.0,246.0,318.57,259.74
2016,6,6,7,15,468.0,125.0,2.95,18.5,347.0,483.48,393.04
2016,6,6,7,30,718.0,92.0,2.9,19.0,448.0,656.06,524.93
2016,6,6,7,45,740.0,96.0,2.9,20.0,496.0,701.23,553.36
2016,6,6,8,0,762.0,100.0,2.9,21.0,544.0,744.94,580.83
2016,6,6,8,15,779.0,103.0,2.95,21.5,589.5,781.61,604.1
2016,6,6,8,30,796.0,106.0,3.0,22.0,635.0,815.96,625.47
2016,6,6,8,45,810.0,108.0,3.05,22.5,677.0,844.01,642.24
2016,6,6,9,0,824.0,110.0,3.1,23.0,719.0,858.23,649.42
2016,6,6,9,15,834.5,112.0,3.1,23.5,756.0,876.73,659.37
2016,6,6,9,30,845.0,114.0,3.1,24.0,793.0,891.92,667.02
2016,6,6,9,45,852.5,116.0,3.15,24.5,825.0,900.89,670.88
2016,6,6,10,0,860.0,118.0,3.2,25.0,857.0,906.26,672.45
2016,6,6,10,15,866.0,119.0,3.25,25.0,883.0,905.64,671.46
2016,6,6,10,30,872.0,120.0,3.3,25.0,909.0,901.33,668.15
2016,6,6,10,45,876.5,121.0,3.35,25.5,928.5,891.97,660.28
2016,6,6,11,0,881.0,122.0,3.4,26.0,948.0,878.93,650.09
2016,6,6,11,15,883.5,122.5,3.4,26.0,960.5,860.15,637.14
2016,6,6,11,30,886.0,123.0,3.4,26.0,973.0,837.93,621.94
2016,6,6,11,45,887.0,123.5,3.45,26.5,978.0,811.21,602.78
2016,6,6,12,0,888.0,124.0,3.5,27.0,983.0,781.44,581.51
2016,6,6,12,15,888.0,124.0,3.5,27.0,981.5,747.68,556.94
2016,6,6,12,30,888.0,124.0,3.5,27.0,980.0,711.29,530.07
2016,6,6,12,45,879.0,128.5,3.55,27.0,968.5,669.82,499.13
2016,6,6,13,0,870.0,133.0,3.6,27.0,957.0,626.57,466.19
2016,6,6,13,15,866.5,132.0,3.6,27.0,941.0,581.1,430.73
2016,6,6,13,30,863.0,131.0,3.6,27.0,925.0,533.88,393.01
2016,6,6,13,45,857.5,130.0,3.65,27.0,901.5,484.2,352.51
2016,6,6,14,0,852.0,129.0,3.7,27.0,878.0,433.33,310.0
2016,6,6,14,15,845.0,127.5,3.7,26.5,849.0,380.66,265.69
2016,6,6,14,30,838.0,126.0,3.7,26.0,820.0,327.38,220.3
2016,6,6,14,45,828.0,124.0,3.75,26.0,785.0,272.75,174.14
2016,6,6,15,0,818.0,122.0,3.8,26.0,750.0,211.73,125.87
2016,6,6,15,15,806.0,119.5,3.8,25.5,710.5,156.18,88.85
2016,6,6,15,30,794.0,117.0,3.8,25.0,671.0,101.64,66.91
2016,6,6,15,45,778.0,114.0,3.8,25.0,627.0,88.6,68.72
2016,6,6,16,0,762.0,111.0,3.8,25.0,583.0,87.51,68.03
2016,6,6,16,15,741.5,107.0,3.75,24.0,536.0,85.55,66.88
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,76.99,60.14
2016,6,6,16,45,695.0,98.0,3.65,22.5,440.0,74.17,58.07
2016,6,6,17,0,669.0,93.0,3.6,22.0,391.0,71.24,55.88
2016,6,6,17,15,632.5,87.5,3.55,21.0,341.5,67.68,53.22
2016,6,6,17,30,596.0,82.0,3.5,20.0,292.0,64.05,50.42
2016,6,6,17,45,548.5,74.5,3.45,19.5,244.0,58.75,45.94
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,53.36,41.24
2016,6,6,18,15,429.0,58.0,3.3,18.0,151.0,46.49,35.14
2016,6,6,18,30,357.0,49.0,3.2,17.0,106.0,39.6,28.79
2016,6,6,18,45,255.5,36.0,3.1,16.5,69.5,27.47,17.52
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,17.51,4.58
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,20.44,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,90.0,47.96
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,158.9,119.44
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.5,226.9,179.71
2016,6,7,6,0,454.0,58.0,2.5,15.0,156.0,301.53,244.39
2016,6,7,6,15,513.0,65.5,2.45,15.5,203.5,365.19,298.87
2016,6,7,6,30,572.0,73.0,2.4,16.0,251.0,433.2,354.94
2016,6,7,6,45,286.0,99.5,2.4,16.5,188.5,303.41,249.53
2016,6,7,7,0,0.0,126.0,2.4,17.0,126.0,102.83,80.61
2016,6,7,7,15,6.0,148.0,2.4,17.5,151.0,125.78,99.59
2016,6,7,7,30,12.0,170.0,2.4,18.0,176.0,149.11,118.28
2016,6,7,7,45,26.5,200.5,2.4,19.0,215.5,187.31,148.63
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,242.65,191.77
2016,6,7,8,15,79.0,265.5,2.4,20.5,316.5,307.79,242.51
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,392.92,306.95
2016,6,7,8,45,472.5,207.5,2.4,22.0,552.0,648.2,501.49
2016,6,7,9,0,828.0,115.0,2.4,23.0,726.0,877.28,659.27
2016,6,7,9,15,839.0,117.0,2.45,23.5,764.0,885.01,660.1
2016,6,7,9,30,850.0,119.0,2.5,24.0,802.0,900.62,668.38
2016,6,7,9,45,864.5,117.0,2.6,24.5,836.0,912.06,674.26
2016,6,7,10,0,879.0,115.0,2.7,25.0,870.0,919.98,677.91
2016,6,7,10,15,885.0,116.5,2.8,25.0,896.5,919.84,677.66
2016,6,7,10,30,891.0,118.0,2.9,25.0,923.0,915.91,675.06
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.0,905.09,666.67
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,890.55,655.93
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,871.95,643.83
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,849.83,629.37
2016,6,7,11,45,900.5,125.0,3.4,26.5,993.0,822.76,610.31
2016,6,7,12,0,902.0,125.0,3.5,27.0,999.0,792.58,589.08
2016,6,7,12,15,902.5,125.0,3.55,27.0,997.5,758.73,564.7
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,722.17,537.93
2016,6,7,12,45,903.5,123.0,3.65,27.0,987.5,681.58,507.73
2016,6,7,13,0,904.0,121.0,3.7,27.0,979.0,638.56,475.02
2016,6,7,13,15,901.5,120.5,3.75,26.5,963.0,592.6,440.12
2016,6,7,13,30,899.0,120.0,3.8,26.0,947.0,544.71,402.59
2016,6,7,13,45,892.5,120.0,3.85,26.0,923.5,493.58,360.69
2016,6,7,14,0,886.0,120.0,3.9,26.0,900.0,441.28,316.75
2016,6,7,14,15,879.5,118.5,3.9,25.5,870.5,387.05,270.87
2016,6,7,14,30,873.0,117.0,3.9,25.0,841.0,332.13,223.79
2016,6,7,14,45,860.5,117.0,3.95,24.5,805.0,276.27,176.7
2016,6,7,15,0,848.0,117.0,4.0,24.0,769.0,220.79,132.68
2016,6,7,15,15,836.0,114.5,3.95,23.5,728.5,156.67,88.77
2016,6,7,15,30,824.0,112.0,3.9,23.0,688.0,100.4,65.79
2016,6,7,15,45,805.5,110.0,3.9,22.5,642.5,86.84,67.95
2016,6,7,16,0,787.0,108.0,3.9,22.0,597.0,86.2,67.76
2016,6,7,16,15,766.5,104.5,3.8,21.5,549.0,84.46,66.64
2016,6,7,16,30,746.0,101.0,3.7,21.0,501.0,82.62,65.43
2016,6,7,16,45,715.5,97.5,3.65,20.5,450.5,74.25,58.61
2016,6,7,17,0,685.0,94.0,3.6,20.0,400.0,72.19,57.16
2016,6,7,17,15,648.0,88.5,3.5,19.5,349.5,68.61,54.35
2016,6,7,17,30,611.0,83.0,3.4,19.0,299.0,64.98,51.43
2016,6,7,17,45,553.5,77.0,3.3,18.5,249.0,60.65,47.8
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,56.37,44.05
2016,6,7,18,15,422.0,61.5,3.05,17.5,153.5,49.19,37.58
2016,6,7,18,30,348.0,52.0,2.9,17.0,108.0,39.52,28.74
2016,6,7,18,45,238.5,38.5,2.75,16.5,71.0,29.17,19.01
2016,6,7,19,0,129.0,25.0,2.6,16.0,34.0,18.89,5.88
2016,6,7,19,15,64.5,12.5,2.55,15.5,17.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,29.88,0.0
2016,6,8,5,15,208.5,24.5,2.65,13.5,45.5,107.33,58.34
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,183.63,138.22
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,250.62,198.43
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,326.3,264.35
2016,6,8,6,15,263.0,80.5,2.8,15.0,137.0,243.18,199.81
2016,6,8,6,30,10.0,107.0,2.8,15.0,110.0,94.99,75.24
2016,6,8,6,45,15.0,126.0,2.85,15.5,131.5,114.44,91.64
2016,6,8,7,0,20.0,145.0,2.9,16.0,153.0,134.21,107.86
2016,6,8,7,15,80.5,177.5,2.95,16.5,216.5,219.65,178.97
2016,6,8,7,30,141.0,210.0,3.0,17.0,280.0,314.15,255.2
2016,6,8,7,45,216.5,225.0,3.05,17.5,345.0,390.38,315.58
2016,6,8,8,0,292.0,240.0,3.1,18.0,410.0,488.47,390.92
2016,6,8,8,15,404.5,226.0,3.15,18.0,483.0,592.23,470.19
2016,6,8,8,30,517.0,212.0,3.2,18.0,556.0,682.45,537.68
2016,6,8,8,45,690.0,158.0,3.3,18.5,648.5,796.19,620.6
2016,6,8,9,0,863.0,104.0,3.4,19.0,741.0,885.07,680.45
2016,6,8,9,15,873.0,106.0,3.45,19.0,779.5,903.71,691.61
2016,6,8,9,30,883.0,108.0,3.5,19.0,818.0,918.89,701.0
2016,6,8,9,45,881.0,115.0,3.55,19.5,848.0,924.44,702.52
2016,6,8,10,0,879.0,122.0,3.6,20.0,878.0,926.01,701.49
2016,6,8,10,15,885.0,123.5,3.65,20.0,904.5,925.77,700.73
2016,6,8,10,30,891.0,125.0,3.7,20.0,931.0,921.74,697.49
2016,6,8,10,45,892.0,128.0,3.8,20.5,950.0,910.8,688.61
2016,6,8,11,0,893.0,131.0,3.9,21.0,969.0,896.12,677.3
2016,6,8,11,15,896.0,131.5,3.95,21.0,981.5,877.42,664.34
2016,6,8,11,30,899.0,132.0,4.0,21.0,994.0,855.2,649.0
2016,6,8,11,45,897.0,134.5,4.1,21.5,998.5,827.21,628.66
2016,6,8,12,0,895.0,137.0,4.2,22.0,1003.0,796.22,605.85
2016,6,8,12,15,894.5,137.0,4.25,22.0,1001.0,761.71,580.29
2016,6,8,12,30,894.0,137.0,4.3,22.0,999.0,724.61,552.36
2016,6,8,12,45,739.5,239.0,4.35,22.0,947.5,673.78,511.45
2016,6,8,13,0,585.0,341.0,4.4,22.0,896.0,617.92,467.53
2016,6,8,13,15,704.5,256.5,4.4,21.5,913.5,586.04,444.13
2016,6,8,13,30,824.0,172.0,4.4,21.0,931.0,545.46,412.13
2016,6,8,13,45,513.0,301.5,4.4,21.0,770.5,447.91,337.29
2016,6,8,14,0,202.0,431.0,4.4,21.0,610.0,380.12,287.65
2016,6,8,14,15,243.5,407.5,4.35,20.5,615.5,354.05,266.31
2016,6,8,14,30,285.0,384.0,4.3,20.0,621.0,329.43,245.06
2016,6,8,14,45,535.5,267.5,4.25,20.0,688.5,287.69,201.54
2016,6,8,15,0,786.0,151.0,4.2,20.0,756.0,225.75,141.33
2016,6,8,15,15,694.5,174.5,4.1,19.5,688.0,171.51,107.16
2016,6,8,15,30,603.0,198.0,4.0,19.0,620.0,134.04,96.28
2016,6,8,15,45,594.5,184.0,3.95,19.0,577.0,117.55,94.92
2016,6,8,16,0,586.0,170.0,3.9,19.0,534.0,111.74,90.28
2016,6,8,16,15,621.0,143.0,3.85,18.5,501.5,98.2,79.18
2016,6,8,16,30,656.0,116.0,3.8,18.0,469.0,83.68,67.12
2016,6,8,16,45,609.0,120.5,3.75,17.5,423.0,87.15,70.51
2016,6,8,17,0,562.0,125.0,3.7,17.0,377.0,91.16,74.37
2016,6,8,17,15,527.0,116.0,3.6,16.5,329.0,83.61,68.14
2016,6,8,17,30,492.0,107.0,3.5,16.0,281.0,77.72,63.27
2016,6,8,17,45,457.5,93.5,3.45,16.0,235.5,68.75,55.42
2016,6,8,18,0,423.0,80.0,3.4,16.0,190.0,59.5,47.19
2016,6,8,18,15,358.0,68.0,3.3,15.5,147.0,50.75,39.29
2016,6,8,18,30,293.0,56.0,3.2,15.0,104.0,41.92,31.11
2016,6,8,18,45,207.0,41.0,3.1,14.5,69.0,30.79,20.61
2016,6,8,19,0,121.0,26.0,3.0,14.0,34.0,19.6,6.84
2016,6,8,19,15,60.5,13.0,2.95,14.0,17.0,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,13.0,18.83,0.0
2016,6,9,5,15,147.5,26.5,3.2,13.0,42.5,88.61,48.0
2016,6,9,5,30,255.0,42.0,3.3,13.0,72.0,156.34,118.16
2016,6,9,5,45,348.5,52.5,3.45,13.5,114.5,220.81,175.81
2016,6,9,6,0,442.0,63.0,3.6,14.0,157.0,299.45,244.3
2016,6,9,6,15,221.0,78.5,3.6,14.0,125.5,205.42,169.6
2016,6,9,6,30,0.0,94.0,3.6,14.0,94.0,76.52,59.8
2016,6,9,6,45,0.5,112.5,3.6,14.5,112.5,92.35,73.13
2016,6,9,7,0,1.0,131.0,3.6,15.0,131.0,108.16,86.09
2016,6,9,7,15,17.5,160.0,3.55,15.5,168.5,145.15,116.86
2016,6,9,7,30,34.0,189.0,3.5,16.0,206.0,197.0,159.23
2016,6,9,7,45,30.5,203.5,3.5,16.5,220.0,207.6,166.83
2016,6,9,8,0,27.0,218.0,3.5,17.0,234.0,217.91,174.16
2016,6,9,8,15,37.0,245.5,3.45,17.5,269.0,252.21,200.93
2016,6,9,8,30,47.0,273.0,3.4,18.0,304.0,286.64,227.31
2016,6,9,8,45,203.5,290.5,3.4,18.5,439.0,457.42,362.62
2016,6,9,9,0,360.0,308.0,3.4,19.0,574.0,633.34,494.66
2016,6,9,9,15,373.5,322.0,3.4,19.5,610.5,660.57,511.59
2016,6,9,9,30,387.0,336.0,3.4,20.0,647.0,686.07,527.94
2016,6,9,9,45,635.5,228.5,3.4,20.5,764.0,832.39,635.41
2016,6,9,10,0,884.0,121.0,3.4,21.0,881.0,929.05,700.37
2016,6,9,10,15,890.0,122.5,3.4,21.0,907.5,928.85,698.55
2016,6,9,10,30,896.0,124.0,3.4,21.0,934.0,924.85,695.06
2016,6,9,10,45,904.5,122.0,3.45,21.5,955.0,916.11,687.5
2016,6,9,11,0,913.0,120.0,3.5,22.0,976.0,903.59,677.52
2016,6,9,11,15,915.5,120.5,3.5,22.0,988.5,884.35,664.08
2016,6,9,11,30,918.0,121.0,3.5,22.0,1001.0,861.56,648.31
2016,6,9,11,45,922.0,119.0,3.55,22.5,1007.5,834.53,628.7
2016,6,9,12,0,926.0,117.0,3.6,23.0,1014.0,804.23,606.87
2016,6,9,12,15,925.5,117.0,3.65,23.0,1011.5,769.1,581.43
2016,6,9,12,30,925.0,117.0,3.7,23.0,1009.0,731.23,553.31
2016,6,9,12,45,925.0,115.0,3.8,23.0,1000.0,689.64,522.06
2016,6,9,13,0,925.0,113.0,3.9,23.0,991.0,645.6,488.18
2016,6,9,13,15,921.5,112.5,3.95,22.5,974.5,598.34,451.68
2016,6,9,13,30,918.0,112.0,4.0,22.0,958.0,549.19,412.53
2016,6,9,13,45,913.5,110.5,4.1,22.0,934.5,497.19,369.27
2016,6,9,14,0,909.0,109.0,4.2,22.0,911.0,443.8,323.68
2016,6,9,14,15,902.5,107.5,4.2,21.5,881.0,388.55,276.07
2016,6,9,14,30,896.0,106.0,4.2,21.0,851.0,332.56,227.18
2016,6,9,14,45,886.0,104.5,4.25,21.0,815.0,275.26,177.55
2016,6,9,15,0,876.0,103.0,4.3,21.0,779.0,218.09,131.0
2016,6,9,15,15,864.5,101.0,4.3,20.5,738.0,160.82,91.92
2016,6,9,15,30,853.0,99.0,4.3,20.0,697.0,104.32,68.68
2016,6,9,15,45,835.0,97.5,4.3,20.0,651.5,89.03,70.49
2016,6,9,16,0,817.0,96.0,4.3,20.0,606.0,79.24,62.39
2016,6,9,16,15,798.0,93.0,4.2,19.5,558.0,77.54,61.26
2016,6,9,16,30,779.0,90.0,4.1,19.0,510.0,75.76,60.06
2016,6,9,16,45,752.0,86.5,4.1,18.5,459.5,73.37,58.33
2016,6,9,17,0,725.0,83.0,4.1,18.0,409.0,70.93,56.53
2016,6,9,17,15,691.0,78.5,4.0,17.5,358.5,62.4,49.36
2016,6,9,17,30,657.0,74.0,3.9,17.0,308.0,59.2,46.77
2016,6,9,17,45,605.0,68.5,3.85,16.5,258.0,55.0,43.2
2016,6,9,18,0,553.0,63.0,3.8,16.0,208.0,50.82,39.52
2016,6,9,18,15,482.5,55.0,3.65,15.5,161.5,44.54,33.83
2016,6,9,18,30,412.0,47.0,3.5,15.0,115.0,38.28,27.94
2016,6,9,18,45,302.5,36.0,3.4,14.5,77.0,29.32,19.4
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,19.11,6.9
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,51.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,103.0,11.0,2.8,13.0,14.0,34.75,0.0
2016,6,10,5,15,233.0,22.5,3.05,13.5,46.0,112.56,61.52
2016,6,10,5,30,363.0,34.0,3.3,14.0,78.0,189.43,142.51
2016,6,10,5,45,447.0,42.0,3.55,14.5,121.0,254.48,201.64
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,327.72,266.16
2016,6,10,6,15,585.0,56.5,3.85,15.5,212.5,390.99,321.16
2016,6,10,6,30,639.0,63.0,3.9,16.0,261.0,458.06,377.37
2016,6,10,6,45,676.5,67.5,4.0,16.5,311.0,513.71,422.74
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,572.9,469.27
2016,6,10,7,15,741.5,76.0,4.1,17.5,411.5,625.24,508.76
2016,6,10,7,30,769.0,80.0,4.1,18.0,462.0,677.1,545.94
2016,6,10,7,45,787.5,84.0,4.15,18.5,510.0,721.19,576.03
2016,6,10,8,0,806.0,88.0,4.2,19.0,558.0,763.51,604.3
2016,6,10,8,15,822.0,90.5,4.2,19.5,604.0,799.98,627.68
2016,6,10,8,30,838.0,93.0,4.2,20.0,650.0,824.77,642.37
2016,6,10,8,45,848.0,96.5,4.2,20.5,692.0,851.51,658.42
2016,6,10,9,0,858.0,100.0,4.2,21.0,734.0,875.1,672.1
2016,6,10,9,15,868.0,102.0,4.2,21.0,771.5,893.83,683.66
2016,6,10,9,30,878.0,104.0,4.2,21.0,809.0,909.12,692.9
2016,6,10,9,45,887.0,104.5,4.2,21.5,842.0,918.43,696.75
2016,6,10,10,0,896.0,105.0,4.2,22.0,875.0,924.07,698.2
2016,6,10,10,15,902.0,106.0,4.2,22.0,901.5,923.73,697.03
2016,6,10,10,30,908.0,107.0,4.2,22.0,928.0,919.57,693.41
2016,6,10,10,45,912.0,108.0,4.25,22.5,948.0,909.8,685.01
2016,6,10,11,0,916.0,109.0,4.3,23.0,968.0,896.25,674.17
2016,6,10,11,15,919.0,110.0,4.3,23.0,981.5,878.12,661.37
2016,6,10,11,30,922.0,111.0,4.3,23.0,995.0,856.37,646.16
2016,6,10,11,45,923.5,111.0,4.35,23.0,1001.0,829.13,627.38
2016,6,10,12,0,925.0,111.0,4.4,23.0,1007.0,798.68,606.33
2016,6,10,12,15,926.0,111.0,4.4,23.0,1006.5,764.84,581.41
2016,6,10,12,30,927.0,111.0,4.4,23.0,1006.0,728.15,553.65
2016,6,10,12,45,909.5,122.0,4.45,23.0,993.0,684.86,520.53
2016,6,10,13,0,892.0,133.0,4.5,23.0,980.0,640.04,485.59
2016,6,10,13,15,889.5,132.0,4.5,23.0,964.5,594.31,449.1
2016,6,10,13,30,887.0,131.0,4.5,23.0,949.0,546.69,410.19
2016,6,10,13,45,884.0,129.0,4.55,23.0,927.0,496.47,368.35
2016,6,10,14,0,881.0,127.0,4.6,23.0,905.0,444.76,324.18
2016,6,10,14,15,874.5,125.5,4.6,22.5,876.0,390.87,277.88
2016,6,10,14,30,868.0,124.0,4.6,22.0,847.0,336.27,230.38
2016,6,10,14,45,859.5,122.0,4.6,22.0,811.5,280.42,182.09
2016,6,10,15,0,851.0,120.0,4.6,22.0,776.0,224.54,136.66
2016,6,10,15,15,838.5,117.5,4.55,21.5,735.5,160.4,92.07
2016,6,10,15,30,826.0,115.0,4.5,21.0,695.0,104.0,68.07
2016,6,10,15,45,810.0,112.0,4.45,21.0,650.0,88.12,69.45
2016,6,10,16,0,794.0,109.0,4.4,21.0,605.0,86.94,68.66
2016,6,10,16,15,773.5,105.5,4.3,20.5,557.0,85.22,67.55
2016,6,10,16,30,753.0,102.0,4.2,20.0,509.0,83.4,66.35
2016,6,10,16,45,723.5,98.5,4.15,19.5,458.0,75.0,59.49
2016,6,10,17,0,694.0,95.0,4.1,19.0,407.0,72.97,58.06
2016,6,10,17,15,657.5,89.5,3.95,18.5,356.5,69.41,55.26
2016,6,10,17,30,621.0,84.0,3.8,18.0,306.0,65.78,52.33
2016,6,10,17,45,568.0,77.5,3.65,17.5,256.0,61.14,48.42
2016,6,10,18,0,515.0,71.0,3.5,17.0,206.0,56.49,44.36
2016,6,10,18,15,442.5,61.5,3.3,16.5,160.0,49.29,37.86
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,42.03,31.11
2016,6,10,18,45,261.5,39.5,2.9,15.5,76.0,30.01,19.94
2016,6,10,19,0,153.0,27.0,2.7,15.0,38.0,20.43,8.07
2016,6,10,19,15,76.5,13.5,2.7,14.5,19.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,18.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,37.0,11.0,0.7,12.0,12.0,17.99,0.0
2016,6,11,5,15,148.0,26.5,0.75,12.5,42.5,88.33,48.01
2016,6,11,5,30,259.0,42.0,0.8,13.0,73.0,157.07,118.05
2016,6,11,5,45,354.5,52.5,0.9,13.5,116.0,222.42,175.49
2016,6,11,6,0,450.0,63.0,1.0,14.0,159.0,302.12,243.41
2016,6,11,6,15,510.5,71.0,1.05,15.0,207.5,366.96,297.45
2016,6,11,6,30,571.0,79.0,1.1,16.0,256.0,436.2,352.9
2016,6,11,6,45,620.0,84.0,1.15,17.0,308.0,499.07,401.25
2016,6,11,7,0,669.0,89.0,1.2,18.0,360.0,564.17,449.34
2016,6,11,7,15,700.5,94.0,1.35,19.0,411.0,618.78,488.52
2016,6,11,7,30,732.0,99.0,1.5,20.0,462.0,673.35,526.49
2016,6,11,7,45,757.0,102.5,1.65,21.0,512.0,717.27,555.05
2016,6,11,8,0,782.0,106.0,1.8,22.0,562.0,763.42,584.37
2016,6,11,8,15,800.0,109.5,1.8,22.5,609.0,802.09,607.78
2016,6,11,8,30,818.0,113.0,1.8,23.0,656.0,838.4,629.25
2016,6,11,8,45,831.5,115.5,1.85,24.0,699.0,867.09,644.59
2016,6,11,9,0,845.0,118.0,1.9,25.0,742.0,892.74,657.8
2016,6,11,9,15,855.5,120.5,1.85,25.5,780.5,900.67,659.56
2016,6,11,9,30,866.0,123.0,1.8,26.0,819.0,916.53,666.71
2016,6,11,9,45,870.5,127.0,1.8,26.5,851.0,924.8,669.46
2016,6,11,10,0,875.0,131.0,1.8,27.0,883.0,929.29,669.96
2016,6,11,10,15,881.0,132.5,1.75,27.5,909.0,929.05,666.99
2016,6,11,10,30,887.0,134.0,1.7,28.0,935.0,925.01,661.78
2016,6,11,10,45,889.0,136.0,1.65,28.5,954.5,914.08,652.37
2016,6,11,11,0,891.0,138.0,1.6,29.0,974.0,899.43,640.81
2016,6,11,11,15,893.0,138.5,1.65,29.0,986.5,879.93,628.73
2016,6,11,11,30,895.0,139.0,1.7,29.0,999.0,856.97,614.45
2016,6,11,11,45,895.0,140.0,1.8,29.5,1003.5,829.5,596.52
2016,6,11,12,0,895.0,141.0,1.9,30.0,1008.0,798.99,576.07
2016,6,11,12,15,894.0,141.0,2.05,30.0,1006.0,764.21,553.11
2016,6,11,12,30,893.0,141.0,2.2,30.0,1004.0,726.87,527.71
2016,6,11,12,45,898.0,135.5,2.35,30.0,996.5,687.18,499.97
2016,6,11,13,0,903.0,130.0,2.5,30.0,989.0,644.77,469.37
2016,6,11,13,15,899.5,129.5,2.55,30.0,972.0,598.41,434.47
2016,6,11,13,30,896.0,129.0,2.6,30.0,955.0,550.21,397.18
2016,6,11,13,45,885.5,130.5,2.7,30.0,930.0,498.47,356.36
2016,6,11,14,0,875.0,132.0,2.8,30.0,905.0,445.93,313.74
2016,6,11,14,15,681.5,219.5,2.8,29.5,810.0,380.94,265.44
2016,6,11,14,30,488.0,307.0,2.8,29.0,715.0,336.84,234.66
2016,6,11,14,45,558.5,264.5,2.85,29.0,711.5,292.15,196.25
2016,6,11,15,0,629.0,222.0,2.9,29.0,708.0,237.59,151.31
2016,6,11,15,15,626.0,207.0,2.95,28.5,669.0,184.93,115.62
2016,6,11,15,30,623.0,192.0,3.0,28.0,630.0,132.67,90.56
2016,6,11,15,45,672.0,158.0,3.15,27.5,602.5,103.98,80.56
2016,6,11,16,0,721.0,124.0,3.3,27.0,575.0,87.2,67.15
2016,6,11,16,15,660.5,129.0,3.35,26.5,517.0,90.26,70.07
2016,6,11,16,30,600.0,134.0,3.4,26.0,459.0,93.86,73.45
2016,6,11,16,45,554.5,136.0,3.5,25.5,413.5,96.32,75.91
2016,6,11,17,0,509.0,138.0,3.6,25.0,368.0,96.23,76.25
2016,6,11,17,15,555.0,113.0,3.6,24.0,335.5,84.25,66.63
2016,6,11,17,30,601.0,88.0,3.6,23.0,303.0,68.34,53.45
2016,6,11,17,45,552.5,80.0,3.6,22.5,254.0,62.78,48.84
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,57.12,43.98
2016,6,11,18,15,434.5,62.0,3.5,21.0,159.5,49.58,37.41
2016,6,11,18,30,365.0,52.0,3.4,20.0,114.0,41.97,30.53
2016,6,11,18,45,267.0,39.0,3.3,19.0,76.5,29.69,19.37
2016,6,11,19,0,169.0,26.0,3.2,18.0,39.0,19.76,7.75
2016,6,11,19,15,84.5,13.0,3.1,17.5,19.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
