Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,16.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,32.0,11.0,3.5,13.0,12.0,16.7,0.0
2016,6,12,5,15,136.5,26.5,3.65,13.5,41.5,84.54,45.56
2016,6,12,5,30,241.0,42.0,3.8,14.0,71.0,150.16,112.91
2016,6,12,5,45,340.5,52.5,3.95,14.5,114.5,216.12,171.37
2016,6,12,6,0,440.0,63.0,4.1,15.0,158.0,296.86,241.4
2016,6,12,6,15,500.5,71.5,4.05,15.5,206.0,361.63,297.32
2016,6,12,6,30,561.0,80.0,4.0,16.0,254.0,430.89,355.18
2016,6,12,6,45,614.0,84.0,4.0,16.5,306.0,494.7,406.96
2016,6,12,7,0,667.0,88.0,4.0,17.0,358.0,561.03,459.01
2016,6,12,7,15,698.0,92.5,3.9,17.5,408.5,614.63,499.21
2016,6,12,7,30,729.0,97.0,3.8,18.0,459.0,668.14,538.05
2016,6,12,7,45,757.0,99.5,3.7,19.0,509.5,713.4,567.66
2016,6,12,8,0,785.0,102.0,3.6,20.0,560.0,760.85,597.78
2016,6,12,8,15,802.5,105.0,3.5,20.5,606.5,798.65,621.31
2016,6,12,8,30,820.0,108.0,3.4,21.0,653.0,834.07,642.76
2016,6,12,8,45,835.5,110.0,3.3,21.5,696.5,864.03,660.03
2016,6,12,9,0,851.0,112.0,3.2,22.0,740.0,880.09,667.5
2016,6,12,9,15,861.0,114.0,3.2,22.5,778.0,898.63,677.4
2016,6,12,9,30,871.0,116.0,3.2,23.0,816.0,913.75,684.94
2016,6,12,9,45,886.0,113.5,3.2,23.5,850.5,925.45,690.25
2016,6,12,10,0,901.0,111.0,3.2,24.0,885.0,933.58,693.25
2016,6,12,10,15,906.5,112.5,3.25,24.5,912.0,933.22,691.04
2016,6,12,10,30,912.0,114.0,3.3,25.0,939.0,928.99,686.45
2016,6,12,10,45,917.0,114.0,3.35,25.5,959.0,919.11,678.23
2016,6,12,11,0,922.0,114.0,3.4,26.0,979.0,905.43,667.64
2016,6,12,11,15,924.0,114.5,3.5,26.0,991.5,885.9,654.83
2016,6,12,11,30,926.0,115.0,3.6,26.0,1004.0,862.79,639.63
2016,6,12,11,45,926.5,115.5,3.7,26.5,1009.5,835.08,620.05
2016,6,12,12,0,927.0,116.0,3.8,27.0,1015.0,804.19,598.29
2016,6,12,12,15,926.5,116.0,3.85,27.0,1013.0,769.2,573.31
2016,6,12,12,30,926.0,116.0,3.9,27.0,1011.0,731.48,545.64
2016,6,12,12,45,915.5,121.0,4.0,27.0,999.0,688.36,513.58
2016,6,12,13,0,905.0,126.0,4.1,27.0,987.0,643.45,479.46
2016,6,12,13,15,901.5,125.0,4.1,27.0,970.5,596.76,442.99
2016,6,12,13,30,898.0,124.0,4.1,27.0,954.0,548.24,404.16
2016,6,12,13,45,893.0,122.5,4.15,27.0,930.5,497.05,362.36
2016,6,12,14,0,888.0,121.0,4.2,27.0,907.0,444.55,318.41
2016,6,12,14,15,881.0,119.5,4.2,26.5,877.0,390.27,272.65
2016,6,12,14,30,874.0,118.0,4.2,26.0,847.0,335.31,225.7
2016,6,12,14,45,865.0,116.0,4.2,26.0,811.5,279.16,177.96
2016,6,12,15,0,856.0,114.0,4.2,26.0,776.0,223.02,133.0
2016,6,12,15,15,844.0,111.5,4.15,25.5,735.5,166.52,94.89
2016,6,12,15,30,832.0,109.0,4.1,25.0,695.0,101.89,64.34
2016,6,12,15,45,816.5,106.0,4.05,25.0,650.0,84.53,65.32
2016,6,12,16,0,801.0,103.0,4.0,25.0,605.0,83.22,64.43
2016,6,12,16,15,780.5,100.0,3.95,24.5,557.0,81.68,63.47
2016,6,12,16,30,760.0,97.0,3.9,24.0,509.0,80.06,62.45
2016,6,12,16,45,734.0,92.5,3.85,23.5,459.0,77.19,60.37
2016,6,12,17,0,708.0,88.0,3.8,23.0,409.0,68.52,53.3
2016,6,12,17,15,673.0,83.0,3.65,22.5,358.5,65.14,50.69
2016,6,12,17,30,638.0,78.0,3.5,22.0,308.0,61.71,47.96
2016,6,12,17,45,587.0,72.0,3.4,21.5,258.0,57.28,44.29
2016,6,12,18,0,536.0,66.0,3.3,21.0,208.0,52.86,40.48
2016,6,12,18,15,466.5,57.5,3.1,20.0,162.0,46.3,34.73
2016,6,12,18,30,397.0,49.0,2.9,19.0,116.0,39.73,28.75
2016,6,12,18,45,292.0,37.5,2.7,18.5,78.0,30.45,20.09
2016,6,12,19,0,187.0,26.0,2.5,18.0,40.0,19.83,8.05
2016,6,12,19,15,93.5,13.0,2.55,17.5,20.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,57.0,11.0,3.0,13.0,13.0,22.93,0.0
2016,6,13,5,15,168.0,25.0,3.0,13.0,42.5,92.09,49.69
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,160.07,120.58
2016,6,13,5,45,370.0,48.5,3.05,13.5,114.5,227.27,180.54
2016,6,13,6,0,461.0,58.0,3.1,14.0,157.0,301.44,245.32
2016,6,13,6,15,519.0,65.5,3.05,14.5,204.5,364.59,299.91
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,432.0,356.12
2016,6,13,6,45,625.5,77.5,3.0,15.5,303.0,493.96,406.19
2016,6,13,7,0,674.0,82.0,3.0,16.0,354.0,558.17,456.27
2016,6,13,7,15,704.5,86.0,3.0,16.5,404.5,611.0,495.88
2016,6,13,7,30,735.0,90.0,3.0,17.0,455.0,661.06,532.2
2016,6,13,7,45,763.0,92.0,3.05,18.0,505.0,709.22,564.14
2016,6,13,8,0,791.0,94.0,3.1,19.0,555.0,756.22,594.43
2016,6,13,8,15,808.5,97.0,3.2,19.5,601.5,794.17,619.01
2016,6,13,8,30,826.0,100.0,3.3,20.0,648.0,829.76,641.68
2016,6,13,8,45,842.5,101.0,3.4,20.5,692.0,849.7,653.15
2016,6,13,9,0,859.0,102.0,3.5,21.0,736.0,876.39,669.43
2016,6,13,9,15,869.5,104.0,3.6,21.0,774.5,895.66,681.77
2016,6,13,9,30,880.0,106.0,3.7,21.0,813.0,911.51,691.86
2016,6,13,9,45,894.0,104.5,3.8,21.5,848.0,923.47,698.05
2016,6,13,10,0,908.0,103.0,3.9,22.0,883.0,931.82,701.87
2016,6,13,10,15,914.5,104.0,4.0,22.0,910.5,932.06,701.63
2016,6,13,10,30,921.0,105.0,4.1,22.0,938.0,928.44,698.91
2016,6,13,10,45,926.0,106.0,4.25,22.0,959.0,919.6,693.0
2016,6,13,11,0,931.0,107.0,4.4,22.0,980.0,906.89,684.52
2016,6,13,11,15,934.0,107.5,4.55,21.5,994.0,888.23,673.63
2016,6,13,11,30,937.0,108.0,4.7,21.0,1008.0,865.92,660.21
2016,6,13,11,45,938.0,109.0,4.85,21.0,1014.5,838.92,642.06
2016,6,13,12,0,939.0,110.0,5.0,21.0,1021.0,808.65,621.45
2016,6,13,12,15,939.0,110.0,5.05,21.0,1019.5,773.78,595.73
2016,6,13,12,30,939.0,110.0,5.1,21.0,1018.0,736.09,566.97
2016,6,13,12,45,930.5,114.5,5.15,21.0,1007.0,693.56,533.91
2016,6,13,13,0,922.0,119.0,5.2,21.0,996.0,649.04,498.62
2016,6,13,13,15,918.5,118.5,5.15,20.5,979.5,602.05,461.27
2016,6,13,13,30,915.0,118.0,5.1,20.0,963.0,553.16,421.36
2016,6,13,13,45,911.0,116.0,5.05,20.0,940.0,501.33,377.25
2016,6,13,14,0,907.0,114.0,5.0,20.0,917.0,448.07,330.9
2016,6,13,14,15,900.0,113.0,4.95,19.5,887.0,393.18,282.93
2016,6,13,14,30,893.0,112.0,4.9,19.0,857.0,337.59,233.75
2016,6,13,14,45,881.5,111.5,4.9,19.0,820.5,280.79,183.96
2016,6,13,15,0,870.0,111.0,4.9,19.0,784.0,224.24,137.29
2016,6,13,15,15,858.0,108.5,4.85,18.5,743.0,166.96,97.37
2016,6,13,15,30,846.0,106.0,4.8,18.0,702.0,110.51,72.69
2016,6,13,15,45,825.5,105.5,4.8,18.0,656.0,84.46,67.15
2016,6,13,16,0,805.0,105.0,4.8,18.0,610.0,84.59,67.47
2016,6,13,16,15,785.0,101.5,4.7,17.5,561.5,82.77,66.25
2016,6,13,16,30,765.0,98.0,4.6,17.0,513.0,80.84,64.94
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.0,77.05,61.99
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,73.07,58.84
2016,6,13,17,15,690.5,81.0,4.55,15.5,364.0,64.06,51.21
2016,6,13,17,30,656.0,76.0,4.5,15.0,313.0,60.55,48.34
2016,6,13,17,45,611.5,69.5,4.45,15.0,263.5,55.76,44.15
2016,6,13,18,0,567.0,63.0,4.4,15.0,214.0,50.92,39.79
2016,6,13,18,15,498.0,55.5,4.25,14.5,167.5,45.02,34.42
2016,6,13,18,30,429.0,48.0,4.1,14.0,121.0,39.14,28.87
2016,6,13,18,45,314.5,37.5,3.95,13.5,81.5,30.55,20.67
2016,6,13,19,0,200.0,27.0,3.8,13.0,42.0,20.6,9.08
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,20.17,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,89.44,48.1
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,157.34,118.54
2016,6,14,5,45,371.0,49.0,3.65,13.5,116.0,227.73,181.03
2016,6,14,6,0,473.0,58.0,3.7,14.0,159.0,306.57,249.77
2016,6,14,6,15,531.5,65.0,3.7,14.5,207.0,370.02,304.9
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,437.71,361.73
2016,6,14,6,45,642.0,75.0,3.75,15.5,306.5,500.64,413.03
2016,6,14,7,0,694.0,78.0,3.8,16.0,358.0,566.03,464.57
2016,6,14,7,15,723.0,82.0,3.85,16.5,408.5,616.17,502.66
2016,6,14,7,30,752.0,86.0,3.9,17.0,459.0,668.54,540.98
2016,6,14,7,45,777.0,88.5,3.95,17.5,508.5,715.46,573.34
2016,6,14,8,0,802.0,91.0,4.0,18.0,558.0,761.03,604.1
2016,6,14,8,15,818.5,93.5,4.0,18.0,604.5,797.91,628.99
2016,6,14,8,30,835.0,96.0,4.0,18.0,651.0,823.03,645.2
2016,6,14,8,45,847.5,98.5,4.05,18.5,693.5,850.91,662.39
2016,6,14,9,0,860.0,101.0,4.1,19.0,736.0,875.77,677.29
2016,6,14,9,15,870.0,103.0,4.1,19.5,774.0,894.67,687.71
2016,6,14,9,30,880.0,105.0,4.1,20.0,812.0,910.14,695.77
2016,6,14,9,45,889.0,106.0,4.15,20.5,845.0,920.12,700.35
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,926.41,702.51
2016,6,14,10,15,903.5,108.0,4.25,21.0,904.5,925.78,701.39
2016,6,14,10,30,909.0,109.0,4.3,21.0,931.0,921.33,697.8
2016,6,14,10,45,913.0,110.0,4.35,21.0,951.0,911.72,690.79
2016,6,14,11,0,917.0,111.0,4.4,21.0,971.0,898.33,681.25
2016,6,14,11,15,919.5,111.5,4.45,21.0,984.0,879.5,668.23
2016,6,14,11,30,922.0,112.0,4.5,21.0,997.0,857.09,652.76
2016,6,14,11,45,922.5,112.5,4.6,21.5,1002.5,829.66,632.83
2016,6,14,12,0,923.0,113.0,4.7,22.0,1008.0,799.07,610.65
2016,6,14,12,15,923.0,113.0,4.75,21.5,1006.5,764.75,586.58
2016,6,14,12,30,923.0,113.0,4.8,21.0,1005.0,727.66,559.53
2016,6,14,12,45,920.0,113.5,4.85,21.0,995.5,686.38,527.61
2016,6,14,13,0,917.0,114.0,4.9,21.0,986.0,642.84,493.24
2016,6,14,13,15,913.5,113.0,4.95,21.0,970.0,595.85,455.4
2016,6,14,13,30,910.0,112.0,5.0,21.0,954.0,546.98,415.08
2016,6,14,13,45,904.5,112.0,5.05,21.0,930.5,496.19,372.13
2016,6,14,14,0,899.0,112.0,5.1,21.0,907.0,444.09,327.0
2016,6,14,14,15,892.0,110.5,5.05,20.5,877.5,389.38,279.35
2016,6,14,14,30,885.0,109.0,5.0,20.0,848.0,334.0,230.51
2016,6,14,14,45,878.0,106.0,5.0,20.0,813.0,277.22,180.72
2016,6,14,15,0,871.0,103.0,5.0,20.0,778.0,220.25,133.6
2016,6,14,15,15,685.0,170.0,4.9,19.5,683.5,170.83,106.48
2016,6,14,15,30,499.0,237.0,4.8,19.0,589.0,154.4,112.49
2016,6,14,15,45,663.0,164.0,4.75,18.5,599.5,107.1,86.25
2016,6,14,16,0,827.0,91.0,4.7,18.0,610.0,85.02,67.82
2016,6,14,16,15,808.5,88.0,4.65,17.5,562.5,74.45,59.07
2016,6,14,16,30,790.0,85.0,4.6,17.0,515.0,72.55,57.75
2016,6,14,16,45,730.0,86.0,4.6,17.0,453.0,72.48,57.89
2016,6,14,17,0,670.0,87.0,4.6,17.0,391.0,67.09,53.38
2016,6,14,17,15,674.5,78.0,4.55,16.5,353.0,61.72,48.94
2016,6,14,17,30,679.0,69.0,4.5,16.0,315.0,60.57,48.16
2016,6,14,17,45,627.5,65.0,4.5,15.5,264.5,52.69,41.33
2016,6,14,18,0,576.0,61.0,4.5,15.0,214.0,49.5,38.53
2016,6,14,18,15,508.5,53.5,4.35,14.5,168.0,43.55,33.12
2016,6,14,18,30,441.0,46.0,4.2,14.0,122.0,37.6,27.53
2016,6,14,18,45,320.0,36.5,4.05,13.5,82.5,29.74,20.0
2016,6,14,19,0,199.0,27.0,3.9,13.0,43.0,20.6,9.28
2016,6,14,19,15,99.5,13.5,3.85,12.5,21.5,10.62,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,20.87,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,43.5,92.11,49.36
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,162.85,123.1
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,233.04,185.91
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,311.56,254.92
2016,6,15,6,15,547.0,63.0,4.15,13.5,209.0,375.4,310.82
2016,6,15,6,30,605.0,70.0,4.2,14.0,257.0,443.46,368.44
2016,6,15,6,45,652.0,73.5,4.3,14.5,308.0,504.47,418.72
2016,6,15,7,0,699.0,77.0,4.4,15.0,359.0,567.53,469.05
2016,6,15,7,15,727.5,81.0,4.45,15.5,409.5,617.61,507.54
2016,6,15,7,30,756.0,85.0,4.5,16.0,460.0,669.77,546.15
2016,6,15,7,45,780.5,87.5,4.6,16.5,509.5,716.44,578.99
2016,6,15,8,0,805.0,90.0,4.7,17.0,559.0,761.73,610.26
2016,6,15,8,15,821.5,92.5,4.75,17.0,605.0,798.72,635.9
2016,6,15,8,30,838.0,95.0,4.8,17.0,651.0,824.01,652.81
2016,6,15,8,45,853.0,96.5,4.9,17.5,694.0,853.11,671.53
2016,6,15,9,0,868.0,98.0,5.0,18.0,737.0,879.29,688.03
2016,6,15,9,15,877.5,99.5,5.0,18.0,775.0,897.41,699.44
2016,6,15,9,30,887.0,101.0,5.0,18.0,813.0,912.08,708.49
2016,6,15,9,45,894.5,102.5,5.05,18.5,846.0,921.35,712.75
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,926.9,714.51
2016,6,15,10,15,907.5,105.0,5.1,19.0,905.5,926.36,713.17
2016,6,15,10,30,913.0,106.0,5.1,19.0,932.0,921.99,709.31
2016,6,15,10,45,916.5,107.5,5.2,19.0,952.0,912.48,702.6
2016,6,15,11,0,920.0,109.0,5.3,19.0,972.0,899.15,693.29
2016,6,15,11,15,923.0,109.5,5.3,19.0,985.5,880.78,679.88
2016,6,15,11,30,926.0,110.0,5.3,19.0,999.0,858.8,663.98
2016,6,15,11,45,926.5,111.0,5.3,19.5,1005.0,831.77,643.25
2016,6,15,12,0,927.0,112.0,5.3,20.0,1011.0,801.53,620.31
2016,6,15,12,15,927.0,112.0,5.3,20.0,1010.0,767.14,594.38
2016,6,15,12,30,927.0,112.0,5.3,20.0,1009.0,729.97,565.54
2016,6,15,12,45,916.5,118.0,5.3,20.0,997.5,687.77,532.28
2016,6,15,13,0,906.0,124.0,5.3,20.0,986.0,643.72,496.96
2016,6,15,13,15,903.0,123.0,5.25,20.0,970.5,597.43,459.09
2016,6,15,13,30,900.0,122.0,5.2,20.0,955.0,549.24,418.83
2016,6,15,13,45,898.5,119.0,5.2,20.0,933.0,498.69,375.79
2016,6,15,14,0,897.0,116.0,5.2,20.0,911.0,446.48,330.3
2016,6,15,14,15,890.5,114.5,5.15,19.5,881.5,392.04,282.66
2016,6,15,14,30,884.0,113.0,5.1,19.0,852.0,336.86,233.79
2016,6,15,14,45,879.0,109.0,5.05,19.0,817.5,279.96,183.6
2016,6,15,15,0,874.0,105.0,5.0,19.0,783.0,222.66,135.89
2016,6,15,15,15,863.0,103.0,4.9,18.5,742.5,165.67,95.87
2016,6,15,15,30,852.0,101.0,4.8,18.0,702.0,109.38,70.85
2016,6,15,15,45,840.5,97.0,4.75,18.0,658.0,88.88,70.92
2016,6,15,16,0,829.0,93.0,4.7,18.0,614.0,77.57,61.44
2016,6,15,16,15,810.5,90.0,4.6,17.5,566.0,75.8,60.23
2016,6,15,16,30,792.0,87.0,4.5,17.0,518.0,73.94,58.94
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.0,70.56,56.21
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,67.03,53.32
2016,6,15,17,15,719.5,72.5,4.1,16.5,369.0,63.5,50.51
2016,6,15,17,30,687.0,68.0,3.9,16.0,318.0,59.91,47.58
2016,6,15,17,45,646.5,62.0,3.75,16.0,268.5,50.77,39.55
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,46.1,35.37
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,40.75,30.59
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,35.44,25.66
2016,6,15,18,45,376.0,33.5,2.4,13.5,85.5,27.57,18.17
2016,6,15,19,0,278.0,24.0,2.0,13.0,46.0,19.73,8.83
2016,6,15,19,15,139.0,12.0,1.8,12.5,23.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,24.5,0.0
2016,6,16,5,15,184.0,24.0,0.6,12.5,43.0,94.91,50.18
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,168.38,125.81
2016,6,16,5,45,394.0,45.5,0.6,14.0,115.5,233.11,182.53
2016,6,16,6,0,484.0,54.0,0.6,15.0,158.0,306.64,244.58
2016,6,16,6,15,541.0,61.0,0.55,15.5,205.5,369.58,296.76
2016,6,16,6,30,598.0,68.0,0.5,16.0,253.0,436.69,349.96
2016,6,16,6,45,639.5,72.5,0.45,16.5,302.5,495.08,394.2
2016,6,16,7,0,681.0,77.0,0.4,17.0,352.0,555.15,437.7
2016,6,16,7,15,710.5,81.5,0.4,17.5,402.0,605.77,473.1
2016,6,16,7,30,740.0,86.0,0.4,18.0,452.0,658.61,508.61
2016,6,16,7,45,762.5,89.5,0.4,19.0,500.5,704.36,536.11
2016,6,16,8,0,785.0,93.0,0.4,20.0,549.0,748.67,561.88
2016,6,16,8,15,802.0,96.0,0.5,20.0,595.5,786.14,586.32
2016,6,16,8,30,819.0,99.0,0.6,20.0,642.0,821.26,609.16
2016,6,16,8,45,832.5,101.0,0.75,20.5,684.5,839.73,620.7
2016,6,16,9,0,846.0,103.0,0.9,21.0,727.0,864.77,636.71
2016,6,16,9,15,856.5,105.0,1.05,21.5,764.5,884.01,648.77
2016,6,16,9,30,867.0,107.0,1.2,22.0,802.0,899.88,658.65
2016,6,16,9,45,883.0,103.0,1.35,22.5,837.0,911.26,665.62
2016,6,16,10,0,899.0,99.0,1.5,23.0,872.0,919.13,670.35
2016,6,16,10,15,904.5,100.5,1.65,23.0,898.0,919.24,671.38
2016,6,16,10,30,910.0,102.0,1.8,23.0,924.0,915.53,669.99
2016,6,16,10,45,914.5,102.0,1.95,23.5,944.0,905.7,663.33
2016,6,16,11,0,919.0,102.0,2.1,24.0,964.0,892.11,654.21
2016,6,16,11,15,921.5,102.5,2.25,24.0,977.0,873.56,643.04
2016,6,16,11,30,924.0,103.0,2.4,24.0,990.0,851.43,629.39
2016,6,16,11,45,925.0,103.0,2.55,24.5,995.5,824.24,611.01
2016,6,16,12,0,926.0,103.0,2.7,25.0,1001.0,793.86,590.34
2016,6,16,12,15,926.0,102.5,2.85,25.0,999.5,759.34,566.86
2016,6,16,12,30,926.0,102.0,3.0,25.0,998.0,722.05,540.18
2016,6,16,12,45,924.5,101.5,3.15,25.0,989.0,681.15,510.16
2016,6,16,13,0,923.0,101.0,3.3,25.0,980.0,637.86,477.52
2016,6,16,13,15,920.0,100.5,3.35,25.0,964.0,591.49,441.33
2016,6,16,13,30,917.0,100.0,3.4,25.0,948.0,543.16,402.62
2016,6,16,13,45,914.0,98.0,3.5,25.0,925.5,492.0,360.73
2016,6,16,14,0,911.0,96.0,3.6,25.0,903.0,439.29,316.39
2016,6,16,14,15,904.5,95.0,3.65,24.5,874.0,384.7,270.03
2016,6,16,14,30,898.0,94.0,3.7,24.0,845.0,329.34,222.28
2016,6,16,14,45,891.5,91.5,3.8,24.0,810.5,272.47,173.34
2016,6,16,15,0,885.0,89.0,3.9,24.0,776.0,215.34,126.82
2016,6,16,15,15,875.0,87.0,3.9,23.5,736.5,158.08,87.29
2016,6,16,15,30,865.0,85.0,3.9,23.0,697.0,101.4,62.41
2016,6,16,15,45,853.0,82.5,3.95,23.0,653.0,80.67,62.6
2016,6,16,16,0,841.0,80.0,4.0,23.0,609.0,78.69,61.13
2016,6,16,16,15,824.0,77.5,4.0,22.5,562.0,76.43,59.54
2016,6,16,16,30,807.0,75.0,4.0,22.0,515.0,74.03,57.83
2016,6,16,16,45,786.0,71.5,4.0,22.0,466.0,63.57,49.09
2016,6,16,17,0,765.0,68.0,4.0,22.0,417.0,60.83,46.92
2016,6,16,17,15,734.5,64.0,3.85,21.5,367.0,57.47,44.28
2016,6,16,17,30,704.0,60.0,3.7,21.0,317.0,54.06,41.53
2016,6,16,17,45,663.5,55.5,3.6,20.5,268.0,50.08,38.21
2016,6,16,18,0,623.0,51.0,3.5,20.0,219.0,46.09,34.77
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.5,40.65,29.98
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,32.46,22.62
2016,6,16,18,45,399.5,31.0,2.45,17.5,86.5,25.66,16.22
2016,6,16,19,0,301.0,23.0,2.1,17.0,47.0,18.96,8.2
2016,6,16,19,15,150.5,11.5,1.9,16.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,116.0,11.0,0.9,14.0,14.0,37.27,0.0
2016,6,17,5,15,243.0,21.0,1.1,14.5,44.5,111.71,58.28
2016,6,17,5,30,370.0,31.0,1.3,15.0,75.0,185.92,137.83
2016,6,17,5,45,450.5,38.5,1.5,16.0,117.0,248.6,193.99
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,319.2,254.82
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,380.1,306.62
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,443.04,358.1
2016,6,17,6,45,318.0,90.5,1.75,18.5,188.5,309.51,251.8
2016,6,17,7,0,0.0,124.0,1.8,19.0,124.0,100.94,78.32
2016,6,17,7,15,381.5,98.0,1.85,19.5,287.0,387.72,315.66
2016,6,17,7,30,763.0,72.0,1.9,20.0,450.0,658.91,521.2
2016,6,17,7,45,783.5,75.0,1.95,20.5,497.5,703.26,548.56
2016,6,17,8,0,804.0,78.0,2.0,21.0,545.0,738.34,570.72
2016,6,17,8,15,819.5,80.5,2.05,21.5,590.5,774.16,593.16
2016,6,17,8,30,835.0,83.0,2.1,22.0,636.0,807.59,613.63
2016,6,17,8,45,848.5,84.5,2.2,22.5,678.5,835.57,630.57
2016,6,17,9,0,862.0,86.0,2.3,23.0,721.0,860.62,645.48
2016,6,17,9,15,871.5,87.5,2.4,23.5,758.0,878.96,655.84
2016,6,17,9,30,881.0,89.0,2.5,24.0,795.0,893.89,663.99
2016,6,17,9,45,497.0,250.5,2.65,24.5,652.5,719.01,539.66
2016,6,17,10,0,113.0,412.0,2.8,25.0,510.0,485.06,363.66
2016,6,17,10,15,68.0,373.5,2.9,25.0,433.5,385.8,291.26
2016,6,17,10,30,23.0,335.0,3.0,25.0,357.0,291.08,219.76
2016,6,17,10,45,18.0,301.0,3.15,25.5,318.0,256.78,193.63
2016,6,17,11,0,13.0,267.0,3.3,26.0,279.0,223.37,167.9
2016,6,17,11,15,11.0,236.0,3.4,26.0,246.5,195.69,146.82
2016,6,17,11,30,9.0,205.0,3.5,26.0,214.0,168.51,126.01
2016,6,17,11,45,91.5,347.0,3.65,26.5,436.0,367.36,277.01
2016,6,17,12,0,174.0,489.0,3.8,27.0,658.0,537.2,399.35
2016,6,17,12,15,303.0,447.5,3.9,26.5,741.0,589.61,438.88
2016,6,17,12,30,432.0,406.0,4.0,26.0,824.0,629.07,468.87
2016,6,17,12,45,359.5,431.5,4.1,26.0,777.5,572.15,426.52
2016,6,17,13,0,287.0,457.0,4.2,26.0,731.0,522.02,389.22
2016,6,17,13,15,306.0,431.5,4.25,26.0,719.0,492.19,367.13
2016,6,17,13,30,325.0,406.0,4.3,26.0,707.0,460.8,343.22
2016,6,17,13,45,293.5,414.5,4.35,26.0,681.0,426.87,317.01
2016,6,17,14,0,262.0,423.0,4.4,26.0,655.0,395.05,292.36
2016,6,17,14,15,554.0,270.0,4.4,25.5,740.0,374.48,269.78
2016,6,17,14,30,846.0,117.0,4.4,25.0,825.0,329.68,223.79
2016,6,17,14,45,839.5,113.5,4.4,25.0,791.0,274.95,176.83
2016,6,17,15,0,833.0,110.0,4.4,25.0,757.0,220.01,132.22
2016,6,17,15,15,483.0,215.5,4.35,24.5,586.5,178.98,117.94
2016,6,17,15,30,133.0,321.0,4.3,24.0,416.0,199.62,150.75
2016,6,17,15,45,131.0,301.0,4.3,23.5,389.5,184.42,148.26
2016,6,17,16,0,129.0,281.0,4.3,23.0,363.0,174.71,141.0
2016,6,17,16,15,78.0,242.0,4.2,22.5,290.5,160.9,130.25
2016,6,17,16,30,27.0,203.0,4.1,22.0,218.0,137.79,111.6
2016,6,17,16,45,29.5,187.0,4.05,21.5,202.0,127.88,103.86
2016,6,17,17,0,32.0,171.0,4.0,21.0,186.0,117.75,95.81
2016,6,17,17,15,63.0,157.0,3.9,20.5,182.0,109.01,88.82
2016,6,17,17,30,94.0,143.0,3.8,20.0,178.0,97.9,79.66
2016,6,17,17,45,85.5,122.0,3.7,19.5,150.0,84.72,68.51
2016,6,17,18,0,77.0,101.0,3.6,19.0,122.0,71.21,56.83
2016,6,17,18,15,63.5,80.5,3.4,18.0,95.5,58.2,45.45
2016,6,17,18,30,50.0,60.0,3.2,17.0,69.0,44.07,32.83
2016,6,17,18,45,25.0,43.0,3.05,16.5,47.5,31.88,21.62
2016,6,17,19,0,0.0,26.0,2.9,16.0,26.0,19.53,8.79
2016,6,17,19,15,0.0,13.0,2.75,15.5,13.0,10.23,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,33.73,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,108.23,55.91
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,183.06,136.26
2016,6,18,5,45,444.5,40.0,1.75,14.5,117.5,247.43,194.33
2016,6,18,6,0,529.0,48.0,1.9,15.0,160.0,320.15,257.69
2016,6,18,6,15,584.5,53.5,1.95,15.5,208.0,382.55,311.3
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,447.0,364.69
2016,6,18,6,45,679.0,63.5,2.1,17.0,306.5,505.8,411.06
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,565.93,456.61
2016,6,18,7,15,747.0,71.5,2.2,18.5,407.5,618.87,495.52
2016,6,18,7,30,776.0,75.0,2.2,19.0,458.0,671.49,532.18
2016,6,18,7,45,797.5,78.5,2.25,19.5,508.0,717.67,562.9
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,754.38,586.31
2016,6,18,8,15,836.0,84.5,2.3,20.5,605.0,791.82,609.57
2016,6,18,8,30,853.0,87.0,2.3,21.0,652.0,826.88,630.79
2016,6,18,8,45,866.0,89.5,2.3,21.5,696.0,855.84,647.56
2016,6,18,9,0,879.0,92.0,2.3,22.0,740.0,881.75,662.14
2016,6,18,9,15,890.0,93.5,2.25,22.5,779.0,901.58,672.1
2016,6,18,9,30,901.0,95.0,2.2,23.0,818.0,917.95,679.75
2016,6,18,9,45,904.0,100.0,2.2,23.5,850.5,926.99,683.1
2016,6,18,10,0,907.0,105.0,2.2,24.0,883.0,932.1,684.03
2016,6,18,10,15,913.0,106.0,2.15,24.5,910.5,932.13,681.29
2016,6,18,10,30,919.0,107.0,2.1,25.0,938.0,928.31,676.2
2016,6,18,10,45,925.5,107.0,2.1,25.5,959.5,920.13,668.97
2016,6,18,11,0,932.0,107.0,2.1,26.0,981.0,908.09,659.4
2016,6,18,11,15,935.0,107.5,2.1,26.0,995.0,889.68,647.12
2016,6,18,11,30,938.0,108.0,2.1,26.0,1009.0,867.63,632.55
2016,6,18,11,45,940.5,107.5,2.15,26.5,1015.5,840.81,614.1
2016,6,18,12,0,943.0,107.0,2.2,27.0,1022.0,810.69,593.47
2016,6,18,12,15,943.0,107.0,2.25,27.0,1021.0,775.99,569.93
2016,6,18,12,30,943.0,107.0,2.3,27.0,1020.0,738.44,543.31
2016,6,18,12,45,945.0,104.5,2.4,27.5,1012.0,697.62,513.05
2016,6,18,13,0,947.0,102.0,2.5,28.0,1004.0,654.12,480.12
2016,6,18,13,15,944.5,101.0,2.55,28.0,988.5,606.61,444.11
2016,6,18,13,30,942.0,100.0,2.6,28.0,973.0,557.04,405.49
2016,6,18,13,45,936.5,100.0,2.65,28.0,950.0,504.92,363.78
2016,6,18,14,0,931.0,100.0,2.7,28.0,927.0,451.41,319.75
2016,6,18,14,15,925.5,99.0,2.7,28.0,898.0,396.06,273.14
2016,6,18,14,30,920.0,98.0,2.7,28.0,869.0,339.79,225.16
2016,6,18,14,45,911.5,97.0,2.7,28.0,833.5,282.12,176.62
2016,6,18,15,0,903.0,96.0,2.7,28.0,798.0,224.34,130.54
2016,6,18,15,15,892.5,94.0,2.7,27.5,757.5,165.84,90.77
2016,6,18,15,30,882.0,92.0,2.7,27.0,717.0,107.96,65.35
2016,6,18,15,45,866.5,90.5,2.7,27.0,671.5,85.83,65.78
2016,6,18,16,0,851.0,89.0,2.7,27.0,626.0,84.47,64.86
2016,6,18,16,15,833.0,86.0,2.7,26.5,578.0,81.99,63.15
2016,6,18,16,30,815.0,83.0,2.7,26.0,530.0,71.75,54.93
2016,6,18,16,45,789.5,80.5,2.7,26.0,479.0,69.87,53.55
2016,6,18,17,0,764.0,78.0,2.7,26.0,428.0,67.96,52.14
2016,6,18,17,15,731.5,73.5,2.55,25.0,376.5,64.44,49.53
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,60.85,46.81
2016,6,18,17,45,654.5,64.0,2.3,23.5,274.5,52.31,39.64
2016,6,18,18,0,610.0,59.0,2.2,23.0,224.0,48.37,36.29
2016,6,18,18,15,544.0,52.0,1.95,22.0,176.5,42.69,31.36
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,37.04,26.27
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,29.19,19.04
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,21.39,10.12
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,10.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,112.0,11.0,0.8,15.0,14.0,36.1,0.0
2016,6,19,5,15,247.0,22.0,0.9,15.5,46.0,113.21,57.14
2016,6,19,5,30,382.0,33.0,1.0,16.0,78.0,191.66,141.1
2016,6,19,5,45,466.0,41.0,1.1,17.0,121.5,257.04,199.05
2016,6,19,6,0,550.0,49.0,1.2,18.0,165.0,330.64,261.55
2016,6,19,6,15,604.5,54.5,1.3,18.5,214.0,393.61,314.63
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,458.34,367.23
2016,6,19,6,45,696.5,65.0,1.5,20.0,313.5,517.69,412.93
2016,6,19,7,0,734.0,70.0,1.6,21.0,364.0,578.19,457.64
2016,6,19,7,15,730.0,76.5,1.7,21.5,402.5,612.34,482.07
2016,6,19,7,30,726.0,83.0,1.8,22.0,441.0,643.67,503.66
2016,6,19,7,45,776.5,83.5,1.9,23.0,502.5,707.0,545.81
2016,6,19,8,0,827.0,84.0,2.0,24.0,564.0,770.61,586.68
2016,6,19,8,15,843.0,86.5,1.95,24.5,611.0,799.46,602.66
2016,6,19,8,30,859.0,89.0,1.9,25.0,658.0,833.86,622.43
2016,6,19,8,45,870.0,92.0,1.9,25.5,700.5,861.75,637.94
2016,6,19,9,0,881.0,95.0,1.9,26.0,743.0,886.5,651.28
2016,6,19,9,15,891.0,96.5,1.8,26.5,781.5,905.46,659.71
2016,6,19,9,30,901.0,98.0,1.7,27.0,820.0,920.94,665.81
2016,6,19,9,45,915.5,95.0,1.6,27.5,855.0,932.3,669.24
2016,6,19,10,0,930.0,92.0,1.5,28.0,890.0,940.04,670.39
2016,6,19,10,15,935.5,93.0,1.4,28.5,917.0,939.85,666.61
2016,6,19,10,30,941.0,94.0,1.3,29.0,944.0,935.73,660.55
2016,6,19,10,45,943.0,96.0,1.25,29.5,964.0,925.53,651.59
2016,6,19,11,0,945.0,98.0,1.2,30.0,984.0,911.44,640.42
2016,6,19,11,15,947.5,98.5,1.2,30.0,997.5,892.63,628.46
2016,6,19,11,30,950.0,99.0,1.2,30.0,1011.0,870.13,614.29
2016,6,19,11,45,947.5,101.5,1.3,30.5,1016.0,841.79,596.53
2016,6,19,12,0,945.0,104.0,1.4,31.0,1021.0,810.24,576.59
2016,6,19,12,15,945.0,104.0,1.55,31.0,1020.0,775.58,555.2
2016,6,19,12,30,945.0,104.0,1.7,31.0,1019.0,738.06,530.42
2016,6,19,12,45,930.0,112.5,1.9,31.0,1006.0,694.43,500.78
2016,6,19,13,0,915.0,121.0,2.1,31.0,993.0,649.12,468.87
2016,6,19,13,15,911.5,120.5,2.2,31.0,977.0,602.66,434.63
2016,6,19,13,30,908.0,120.0,2.3,31.0,961.0,554.32,397.86
2016,6,19,13,45,908.5,115.5,2.45,31.0,939.5,503.42,358.13
2016,6,19,14,0,909.0,111.0,2.6,31.0,918.0,450.65,315.58
2016,6,19,14,15,903.0,109.5,2.7,31.0,888.5,395.89,270.32
2016,6,19,14,30,897.0,108.0,2.8,31.0,859.0,340.29,223.69
2016,6,19,14,45,578.5,232.0,2.9,31.0,709.0,279.01,184.58
2016,6,19,15,0,260.0,356.0,3.0,31.0,559.0,262.0,183.3
2016,6,19,15,15,480.5,258.5,3.05,30.5,608.5,203.36,133.18
2016,6,19,15,30,701.0,161.0,3.1,30.0,658.0,123.13,78.78
2016,6,19,15,45,679.0,154.5,3.2,30.0,611.0,101.77,77.91
2016,6,19,16,0,657.0,148.0,3.3,30.0,564.0,99.54,76.35
2016,6,19,16,15,729.5,117.0,3.3,29.5,544.5,84.4,64.34
2016,6,19,16,30,802.0,86.0,3.3,29.0,525.0,73.46,55.65
2016,6,19,16,45,775.5,83.0,3.3,28.5,474.5,71.3,54.18
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,69.11,52.65
2016,6,19,17,15,717.0,76.0,3.15,27.0,373.5,66.04,50.47
2016,6,19,17,30,685.0,72.0,3.0,26.0,323.0,58.13,44.1
2016,6,19,17,45,638.5,66.5,2.95,25.5,272.5,53.9,40.64
2016,6,19,18,0,592.0,61.0,2.9,25.0,222.0,49.65,37.06
2016,6,19,18,15,526.5,54.0,2.6,24.0,175.0,44.06,32.25
2016,6,19,18,30,461.0,47.0,2.3,23.0,128.0,38.5,27.27
2016,6,19,18,45,363.0,37.0,2.0,22.0,88.0,30.33,19.81
2016,6,19,19,0,265.0,27.0,1.7,21.0,48.0,22.17,10.66
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.0,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,125.0,11.0,1.5,13.0,14.0,39.19,0.0
2016,6,20,5,15,268.0,22.0,1.65,13.5,47.5,119.17,59.68
2016,6,20,5,30,411.0,33.0,1.8,14.0,81.0,201.71,149.83
2016,6,20,5,45,499.0,40.0,2.0,15.0,126.0,269.17,210.73
2016,6,20,6,0,587.0,47.0,2.2,16.0,171.0,345.14,276.48
2016,6,20,6,15,641.0,52.5,2.2,16.5,221.0,407.53,330.09
2016,6,20,6,30,695.0,58.0,2.2,17.0,271.0,476.02,386.35
2016,6,20,6,45,734.0,61.5,2.2,18.0,323.5,536.18,433.14
2016,6,20,7,0,773.0,65.0,2.2,19.0,376.0,597.5,478.74
2016,6,20,7,15,800.0,68.5,2.25,19.5,427.5,651.25,518.01
2016,6,20,7,30,827.0,72.0,2.3,20.0,479.0,704.4,554.52
2016,6,20,7,45,848.0,74.5,2.4,21.0,530.0,743.58,578.97
2016,6,20,8,0,869.0,77.0,2.5,22.0,581.0,787.79,606.56
2016,6,20,8,15,883.5,79.0,2.5,22.5,628.0,824.1,628.54
2016,6,20,8,30,898.0,81.0,2.5,23.0,675.0,857.76,648.42
2016,6,20,8,45,910.0,82.5,2.55,24.0,718.5,885.82,663.39
2016,6,20,9,0,922.0,84.0,2.6,25.0,762.0,910.68,676.07
2016,6,20,9,15,930.5,85.5,2.6,25.5,800.5,929.01,685.27
2016,6,20,9,30,939.0,87.0,2.6,26.0,839.0,943.69,692.14
2016,6,20,9,45,930.5,97.0,2.65,26.5,868.5,947.89,692.65
2016,6,20,10,0,922.0,107.0,2.7,27.0,898.0,947.69,690.51
2016,6,20,10,15,927.0,108.0,2.7,27.5,924.5,946.83,687.69
2016,6,20,10,30,932.0,109.0,2.7,28.0,951.0,942.07,682.47
2016,6,20,10,45,934.5,110.5,2.75,28.5,970.5,931.65,674.15
2016,6,20,11,0,937.0,112.0,2.8,29.0,990.0,917.37,663.47
2016,6,20,11,15,939.0,112.5,2.8,29.5,1003.0,898.01,649.25
2016,6,20,11,30,941.0,113.0,2.8,30.0,1016.0,875.03,632.79
2016,6,20,11,45,942.5,112.5,2.85,30.5,1022.0,847.33,613.65
2016,6,20,12,0,944.0,112.0,2.9,31.0,1028.0,816.37,592.39
2016,6,20,12,15,944.0,112.0,2.95,31.0,1026.5,781.62,568.73
2016,6,20,12,30,944.0,112.0,3.0,31.0,1025.0,744.03,542.11
2016,6,20,12,45,947.5,108.0,3.15,31.0,1018.0,703.04,513.0
2016,6,20,13,0,951.0,104.0,3.3,31.0,1011.0,659.27,481.02
2016,6,20,13,15,948.5,103.0,3.4,31.0,995.0,611.61,445.06
2016,6,20,13,30,946.0,102.0,3.5,31.0,979.0,561.88,406.48
2016,6,20,13,45,942.0,101.5,3.6,31.0,956.5,509.93,365.03
2016,6,20,14,0,938.0,101.0,3.7,31.0,934.0,456.41,321.16
2016,6,20,14,15,933.0,99.5,3.75,30.5,905.0,400.54,274.93
2016,6,20,14,30,928.0,98.0,3.8,30.0,876.0,343.69,227.08
2016,6,20,14,45,919.0,97.5,3.85,30.0,840.5,285.78,178.4
2016,6,20,15,0,910.0,97.0,3.9,30.0,805.0,227.78,132.16
2016,6,20,15,15,900.0,95.0,3.9,29.5,765.0,168.91,92.0
2016,6,20,15,30,890.0,93.0,3.9,29.0,725.0,110.59,65.92
2016,6,20,15,45,876.5,91.0,3.9,28.5,680.0,86.41,65.87
2016,6,20,16,0,863.0,89.0,3.9,28.0,635.0,84.79,64.89
2016,6,20,16,15,845.5,86.0,3.8,27.0,586.5,82.31,63.31
2016,6,20,16,30,828.0,83.0,3.7,26.0,538.0,72.04,55.19
2016,6,20,16,45,526.0,133.5,3.6,25.5,412.5,93.64,73.66
2016,6,20,17,0,224.0,184.0,3.5,25.0,287.0,120.97,96.97
2016,6,20,17,15,179.0,164.5,3.35,24.0,240.5,112.43,90.42
2016,6,20,17,30,134.0,145.0,3.2,23.0,194.0,99.69,80.19
2016,6,20,17,45,122.5,124.5,3.05,22.5,164.0,86.69,69.35
2016,6,20,18,0,111.0,104.0,2.9,22.0,134.0,73.4,58.02
2016,6,20,18,15,308.5,74.0,2.6,21.0,134.0,54.35,41.57
2016,6,20,18,30,506.0,44.0,2.3,20.0,134.0,36.45,25.88
2016,6,20,18,45,403.5,35.0,2.0,19.0,92.5,28.91,18.91
2016,6,20,19,0,301.0,26.0,1.7,18.0,51.0,21.45,10.4
2016,6,20,19,15,150.5,13.0,1.7,17.5,25.5,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,53.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,106.0,11.0,1.6,14.0,13.0,34.47,0.0
2016,6,21,5,15,241.5,22.0,1.75,14.5,45.0,110.78,53.81
2016,6,21,5,30,377.0,33.0,1.9,15.0,77.0,189.24,139.91
2016,6,21,5,45,469.5,40.0,2.05,16.0,121.5,256.66,200.25
2016,6,21,6,0,562.0,47.0,2.2,17.0,166.0,333.12,266.01
2016,6,21,6,15,617.5,52.5,2.2,17.5,215.0,394.98,319.02
2016,6,21,6,30,673.0,58.0,2.2,18.0,264.0,463.18,374.95
2016,6,21,6,45,715.5,61.5,2.2,19.0,316.0,524.47,422.59
2016,6,21,7,0,758.0,65.0,2.2,20.0,368.0,587.3,469.31
2016,6,21,7,15,785.0,68.0,2.2,20.5,419.5,639.88,507.45
2016,6,21,7,30,812.0,71.0,2.2,21.0,471.0,691.91,542.89
2016,6,21,7,45,834.0,73.5,2.25,22.0,521.5,731.42,567.28
2016,6,21,8,0,856.0,76.0,2.3,23.0,572.0,776.05,594.78
2016,6,21,8,15,870.5,78.0,2.3,23.5,618.5,812.06,616.47
2016,6,21,8,30,885.0,80.0,2.3,24.0,665.0,845.48,636.12
2016,6,21,8,45,896.5,82.0,2.35,25.0,708.5,873.47,651.02
2016,6,21,9,0,908.0,84.0,2.4,26.0,752.0,898.28,663.66
2016,6,21,9,15,916.5,85.5,2.4,26.5,790.0,916.5,672.76
2016,6,21,9,30,925.0,87.0,2.4,27.0,828.0,931.13,679.58
2016,6,21,9,45,926.5,91.5,2.45,28.0,859.5,938.78,681.03
2016,6,21,10,0,928.0,96.0,2.5,29.0,891.0,942.44,680.04
2016,6,21,10,15,933.0,97.0,2.5,29.5,917.5,941.84,677.38
2016,6,21,10,30,938.0,98.0,2.5,30.0,944.0,937.32,672.36
2016,6,21,10,45,939.5,99.5,2.5,30.5,964.0,926.26,663.33
2016,6,21,11,0,941.0,101.0,2.5,31.0,984.0,911.37,652.01
2016,6,21,11,15,943.5,101.5,2.5,31.5,997.0,892.67,638.39
2016,6,21,11,30,946.0,102.0,2.5,32.0,1010.0,870.29,622.54
2016,6,21,11,45,945.5,103.5,2.55,32.5,1015.5,842.83,603.83
2016,6,21,12,0,945.0,105.0,2.6,33.0,1021.0,812.1,583.03
2016,6,21,12,15,944.5,104.5,2.65,33.0,1019.5,776.74,559.5
2016,6,21,12,30,944.0,104.0,2.7,33.0,1018.0,738.58,532.87
2016,6,21,12,45,937.5,107.0,2.8,33.5,1008.0,696.48,502.04
2016,6,21,13,0,931.0,110.0,2.9,34.0,998.0,652.25,469.04
2016,6,21,13,15,928.0,109.5,2.95,34.0,982.0,605.54,434.26
2016,6,21,13,30,925.0,109.0,3.0,34.0,966.0,556.85,397.02
2016,6,21,13,45,920.5,107.5,3.15,34.0,943.0,504.98,356.59
2016,6,21,14,0,916.0,106.0,3.3,34.0,920.0,451.68,313.78
2016,6,21,14,15,909.5,105.0,3.4,33.5,890.5,396.77,269.16
2016,6,21,14,30,903.0,104.0,3.5,33.0,861.0,341.07,223.07
2016,6,21,14,45,895.0,102.0,3.6,33.0,826.0,283.82,175.63
2016,6,21,15,0,887.0,100.0,3.7,33.0,791.0,226.42,130.42
2016,6,21,15,15,876.5,98.0,3.75,32.5,751.0,168.83,91.5
2016,6,21,15,30,866.0,96.0,3.8,32.0,711.0,111.84,66.04
2016,6,21,15,45,853.0,93.0,3.9,31.5,666.5,86.91,65.44
2016,6,21,16,0,840.0,90.0,4.0,31.0,622.0,84.77,64.05
2016,6,21,16,15,822.5,87.5,3.95,30.0,574.5,74.42,56.02
2016,6,21,16,30,805.0,85.0,3.9,29.0,527.0,72.84,55.16
2016,6,21,16,45,783.0,81.0,3.9,28.0,477.5,70.06,53.26
