Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,761.0,77.0,3.9,27.0,428.0,67.17,51.25
2016,6,21,17,15,730.5,73.0,3.8,25.5,377.0,64.03,49.09
2016,6,21,17,30,700.0,69.0,3.7,24.0,326.0,60.85,46.81
2016,6,21,17,45,658.0,63.5,3.6,23.0,276.0,51.99,39.44
2016,6,21,18,0,616.0,58.0,3.5,22.0,226.0,47.68,35.85
2016,6,21,18,15,552.0,51.5,3.35,21.0,179.0,42.37,31.22
2016,6,21,18,30,488.0,45.0,3.2,20.0,132.0,37.1,26.44
2016,6,21,18,45,388.0,36.0,3.05,19.0,91.5,29.63,19.52
2016,6,21,19,0,288.0,27.0,2.9,18.0,51.0,22.24,11.05
2016,6,21,19,15,144.0,13.5,2.9,17.5,25.5,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,62.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,124.0,11.0,3.5,13.0,14.0,38.77,0.0
2016,6,22,5,15,268.0,21.5,3.6,13.5,47.0,117.87,56.17
2016,6,22,5,30,412.0,32.0,3.7,14.0,80.0,200.42,148.93
2016,6,22,5,45,494.0,39.5,3.85,14.5,124.5,265.84,209.37
2016,6,22,6,0,576.0,47.0,4.0,15.0,169.0,339.25,274.44
2016,6,22,6,15,631.0,52.5,4.0,15.5,218.5,401.54,329.05
2016,6,22,6,30,686.0,58.0,4.0,16.0,268.0,470.11,386.7
2016,6,22,6,45,723.0,62.5,4.0,16.5,319.5,529.8,435.21
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,590.55,482.75
2016,6,22,7,15,787.5,70.5,4.0,17.5,423.0,644.21,523.18
2016,6,22,7,30,815.0,74.0,4.0,18.0,475.0,697.34,561.0
2016,6,22,7,45,837.0,76.5,4.0,18.5,525.5,736.89,587.29
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,781.63,616.94
2016,6,22,8,15,874.0,81.5,4.0,19.5,623.5,818.69,640.47
2016,6,22,8,30,889.0,84.0,4.0,20.0,671.0,853.17,661.86
2016,6,22,8,45,902.5,85.0,4.05,20.5,715.0,881.86,679.17
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,907.45,694.23
2016,6,22,9,15,925.0,87.5,4.1,21.5,798.0,926.23,704.27
2016,6,22,9,30,934.0,89.0,4.1,22.0,837.0,941.4,711.87
2016,6,22,9,45,941.5,89.5,4.1,22.5,870.5,950.42,715.35
2016,6,22,10,0,949.0,90.0,4.1,23.0,904.0,955.6,716.35
2016,6,22,10,15,954.0,91.0,4.05,23.0,931.0,955.08,714.75
2016,6,22,10,30,959.0,92.0,4.0,23.0,958.0,950.59,710.62
2016,6,22,10,45,963.0,92.5,4.0,23.5,978.5,940.73,701.93
2016,6,22,11,0,967.0,93.0,4.0,24.0,999.0,926.93,690.76
2016,6,22,11,15,969.0,93.5,4.0,24.0,1012.5,907.53,677.27
2016,6,22,11,30,971.0,94.0,4.0,24.0,1026.0,884.39,661.32
2016,6,22,11,45,972.0,94.0,4.0,24.5,1032.0,856.41,640.85
2016,6,22,12,0,973.0,94.0,4.0,25.0,1038.0,825.05,618.13
2016,6,22,12,15,973.0,94.0,4.0,24.5,1037.0,789.76,594.59
2016,6,22,12,30,973.0,94.0,4.0,24.0,1036.0,751.49,567.21
2016,6,22,12,45,963.5,99.5,4.0,24.0,1025.5,708.42,534.51
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,663.26,499.6
2016,6,22,13,15,951.0,104.5,4.0,24.0,999.0,615.59,462.06
2016,6,22,13,30,948.0,104.0,4.0,24.0,983.0,565.87,421.95
2016,6,22,13,45,943.0,103.5,4.0,24.0,959.5,513.36,378.62
2016,6,22,14,0,938.0,103.0,4.0,24.0,936.0,459.4,332.97
2016,6,22,14,15,932.0,102.0,4.0,23.5,906.5,403.52,285.34
2016,6,22,14,30,926.0,101.0,4.0,23.0,877.0,346.74,236.17
2016,6,22,14,45,916.5,100.0,4.0,23.0,841.5,288.47,185.81
2016,6,22,15,0,907.0,99.0,4.0,23.0,806.0,230.18,137.96
2016,6,22,15,15,896.5,97.0,4.0,22.5,765.0,171.4,96.47
2016,6,22,15,30,886.0,95.0,4.0,22.0,724.0,113.21,69.14
2016,6,22,15,45,872.0,92.5,4.0,21.5,679.0,87.16,68.43
2016,6,22,16,0,858.0,90.0,4.0,21.0,634.0,85.26,67.18
2016,6,22,16,15,840.5,87.5,4.0,20.5,585.5,74.87,58.68
2016,6,22,16,30,823.0,85.0,4.0,20.0,537.0,73.26,57.63
2016,6,22,16,45,800.0,81.0,4.0,19.5,486.5,70.42,55.5
2016,6,22,17,0,777.0,77.0,4.0,19.0,436.0,67.48,53.26
2016,6,22,17,15,745.0,73.0,3.95,18.0,384.0,64.29,50.87
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,61.05,48.37
2016,6,22,17,45,667.5,64.0,3.85,16.5,281.0,52.48,40.97
2016,6,22,18,0,622.0,59.0,3.8,16.0,230.0,48.49,37.5
2016,6,22,18,15,556.5,52.5,3.7,15.5,182.0,43.18,32.69
2016,6,22,18,30,491.0,46.0,3.6,15.0,134.0,37.91,27.75
2016,6,22,18,45,382.5,37.0,3.5,14.5,92.5,30.41,20.62
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,23.03,11.96
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,11.02,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,59.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,118.0,11.0,3.1,12.0,13.0,37.23,0.0
2016,6,23,5,15,261.5,21.5,3.2,12.5,45.5,115.52,53.49
2016,6,23,5,30,405.0,32.0,3.3,13.0,78.0,197.65,147.1
2016,6,23,5,45,495.5,39.0,3.45,14.0,123.0,265.59,209.26
2016,6,23,6,0,586.0,46.0,3.6,15.0,168.0,339.9,274.57
2016,6,23,6,15,640.5,51.0,3.65,15.5,218.0,404.45,330.96
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,472.59,388.23
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,533.32,437.59
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,595.35,486.16
2016,6,23,7,15,802.0,66.5,3.75,17.5,424.0,649.25,526.5
2016,6,23,7,30,829.0,70.0,3.7,18.0,476.0,695.9,558.91
2016,6,23,7,45,850.5,72.0,3.7,19.0,527.0,741.8,588.72
2016,6,23,8,0,872.0,74.0,3.7,20.0,578.0,786.07,616.57
2016,6,23,8,15,887.0,76.0,3.65,20.5,626.0,823.04,639.53
2016,6,23,8,30,902.0,78.0,3.6,21.0,674.0,857.39,660.31
2016,6,23,8,45,914.5,79.5,3.6,21.5,718.0,886.16,677.2
2016,6,23,9,0,927.0,81.0,3.6,22.0,762.0,911.73,691.77
2016,6,23,9,15,936.0,83.0,3.6,22.5,801.0,931.33,702.18
2016,6,23,9,30,945.0,85.0,3.6,23.0,840.0,947.24,710.14
2016,6,23,9,45,947.5,88.5,3.6,23.5,872.5,955.01,712.68
2016,6,23,10,0,950.0,92.0,3.6,24.0,905.0,958.77,712.69
2016,6,23,10,15,954.0,93.0,3.6,24.5,932.0,957.37,709.4
2016,6,23,10,30,958.0,94.0,3.6,25.0,959.0,951.99,703.64
2016,6,23,10,45,960.0,95.5,3.65,25.5,978.5,941.34,694.84
2016,6,23,11,0,962.0,97.0,3.7,26.0,998.0,926.75,683.57
2016,6,23,11,15,962.5,97.5,3.75,26.0,1010.0,906.14,669.72
2016,6,23,11,30,963.0,98.0,3.8,26.0,1022.0,881.88,653.47
2016,6,23,11,45,962.0,98.5,3.9,26.5,1026.5,852.9,633.01
2016,6,23,12,0,961.0,99.0,4.0,27.0,1031.0,820.68,610.32
2016,6,23,12,15,959.5,98.5,4.05,27.0,1028.5,784.24,585.09
2016,6,23,12,30,958.0,98.0,4.1,27.0,1026.0,745.0,556.38
2016,6,23,12,45,954.5,98.0,4.2,27.0,1015.5,702.2,524.65
2016,6,23,13,0,951.0,98.0,4.3,27.0,1005.0,657.06,490.41
2016,6,23,13,15,947.5,97.5,4.35,27.0,989.0,609.37,453.26
2016,6,23,13,30,944.0,97.0,4.4,27.0,973.0,559.68,413.58
2016,6,23,13,45,939.5,96.0,4.45,27.0,949.5,507.37,370.8
2016,6,23,14,0,935.0,95.0,4.5,27.0,926.0,453.57,325.71
2016,6,23,14,15,929.5,94.0,4.5,26.5,897.0,398.14,278.77
2016,6,23,14,30,924.0,93.0,4.5,26.0,868.0,341.77,230.27
2016,6,23,14,45,918.5,90.0,4.55,26.0,833.5,283.39,180.08
2016,6,23,15,0,913.0,87.0,4.6,26.0,799.0,224.58,131.96
2016,6,23,15,15,903.5,85.5,4.6,25.5,759.0,166.04,90.81
2016,6,23,15,30,894.0,84.0,4.6,25.0,719.0,107.98,63.61
2016,6,23,15,45,885.0,80.5,4.65,24.5,675.5,80.38,61.97
2016,6,23,16,0,876.0,77.0,4.7,24.0,632.0,77.79,60.12
2016,6,23,16,15,859.0,74.5,4.65,23.5,583.5,75.43,58.45
2016,6,23,16,30,842.0,72.0,4.6,23.0,535.0,72.94,56.66
2016,6,23,16,45,821.5,68.5,4.55,22.5,485.0,69.58,54.1
2016,6,23,17,0,801.0,65.0,4.5,22.0,435.0,66.07,51.4
2016,6,23,17,15,770.5,62.0,4.35,21.0,383.5,56.64,43.63
2016,6,23,17,30,740.0,59.0,4.2,20.0,332.0,53.87,41.53
2016,6,23,17,45,695.5,55.0,4.1,19.5,281.0,50.12,38.41
2016,6,23,18,0,651.0,51.0,4.0,19.0,230.0,46.41,35.2
2016,6,23,18,15,589.5,45.5,3.8,18.0,182.0,41.33,30.73
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,33.46,23.63
2016,6,23,18,45,421.0,32.5,3.45,16.5,92.5,26.97,17.49
2016,6,23,19,0,314.0,25.0,3.3,16.0,51.0,20.64,10.08
2016,6,23,19,15,157.0,12.5,3.25,15.5,25.5,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,112.0,10.0,2.7,13.0,13.0,34.92,0.0
2016,6,24,5,15,258.0,20.5,2.8,13.5,45.0,113.06,50.06
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,196.0,144.93
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,262.28,205.96
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,336.98,271.83
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,399.77,326.55
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,468.88,384.2
2016,6,24,6,45,723.5,62.0,3.1,16.5,318.0,528.89,432.58
2016,6,24,7,0,760.0,67.0,3.1,17.0,370.0,589.96,479.9
2016,6,24,7,15,788.5,70.5,3.05,17.5,422.0,644.38,520.29
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,698.34,558.03
2016,6,24,7,45,837.0,77.5,2.95,19.0,525.0,737.66,582.36
2016,6,24,8,0,857.0,81.0,2.9,20.0,576.0,782.01,609.72
2016,6,24,8,15,873.0,83.5,2.85,20.5,624.0,819.92,632.97
2016,6,24,8,30,889.0,86.0,2.8,21.0,672.0,855.29,654.07
2016,6,24,8,45,900.5,88.5,2.8,21.5,716.0,883.96,670.6
2016,6,24,9,0,912.0,91.0,2.8,22.0,760.0,909.42,684.85
2016,6,24,9,15,921.5,93.0,2.8,22.5,799.5,929.15,695.17
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,945.27,703.12
2016,6,24,9,45,938.5,96.0,2.85,23.5,872.5,954.8,707.16
2016,6,24,10,0,946.0,97.0,2.9,24.0,906.0,960.46,708.79
2016,6,24,10,15,951.0,98.0,2.9,24.5,933.5,959.93,706.08
2016,6,24,10,30,956.0,99.0,2.9,25.0,961.0,955.41,700.94
2016,6,24,10,45,959.0,100.0,2.95,25.5,981.5,945.13,692.56
2016,6,24,11,0,962.0,101.0,3.0,26.0,1002.0,930.91,681.75
2016,6,24,11,15,963.5,101.5,3.05,26.5,1015.0,911.1,667.38
2016,6,24,11,30,965.0,102.0,3.1,27.0,1028.0,887.58,650.65
2016,6,24,11,45,965.5,102.5,3.15,27.5,1034.0,859.69,631.08
2016,6,24,12,0,966.0,103.0,3.2,28.0,1040.0,828.45,609.28
2016,6,24,12,15,965.5,103.0,3.3,28.0,1038.5,792.92,585.36
2016,6,24,12,30,965.0,103.0,3.4,28.0,1037.0,754.48,557.92
2016,6,24,12,45,954.5,108.5,3.5,28.5,1025.5,710.9,525.05
2016,6,24,13,0,944.0,114.0,3.6,29.0,1014.0,665.34,490.1
2016,6,24,13,15,940.5,113.5,3.7,29.0,997.5,617.77,453.88
2016,6,24,13,30,937.0,113.0,3.8,29.0,981.0,568.22,415.11
2016,6,24,13,45,932.0,111.5,3.9,29.0,957.5,515.5,372.84
2016,6,24,14,0,927.0,110.0,4.0,29.0,934.0,461.37,328.25
2016,6,24,14,15,920.5,109.0,4.0,29.0,904.5,405.83,281.38
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,349.46,233.23
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,291.58,184.38
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,233.64,137.81
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,175.4,97.39
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,117.74,70.35
2016,6,24,15,45,860.5,98.5,4.1,27.5,677.5,90.3,69.34
2016,6,24,16,0,846.0,96.0,4.1,27.0,632.0,79.83,61.05
2016,6,24,16,15,827.5,93.0,4.05,26.5,584.0,78.11,59.94
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,76.29,58.75
2016,6,24,16,45,784.5,86.5,3.95,25.5,485.0,73.91,57.07
2016,6,24,17,0,760.0,83.0,3.9,25.0,434.0,71.47,55.32
2016,6,24,17,15,727.5,78.5,3.75,24.0,382.5,68.07,52.84
2016,6,24,17,30,695.0,74.0,3.6,23.0,331.0,59.67,45.99
2016,6,24,17,45,649.5,68.5,3.45,22.5,280.0,55.48,42.54
2016,6,24,18,0,604.0,63.0,3.3,22.0,229.0,51.26,38.95
2016,6,24,18,15,536.5,56.0,3.0,20.5,181.0,45.68,34.17
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,40.14,29.2
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,31.55,21.27
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,22.97,11.83
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,11.02,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,40.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,81.0,10.0,1.3,14.0,12.0,27.38,0.0
2016,6,25,5,15,223.0,21.5,1.5,14.5,43.5,103.2,43.19
2016,6,25,5,30,365.0,33.0,1.7,15.0,75.0,183.96,135.01
2016,6,25,5,45,457.5,41.5,1.9,15.5,119.5,252.22,196.63
2016,6,25,6,0,550.0,50.0,2.1,16.0,164.0,329.68,263.83
2016,6,25,6,15,608.0,56.0,2.05,16.5,213.5,395.05,319.66
2016,6,25,6,30,666.0,62.0,2.0,17.0,263.0,464.61,376.62
2016,6,25,6,45,707.5,66.0,2.0,18.0,315.5,523.36,422.4
2016,6,25,7,0,749.0,70.0,2.0,19.0,368.0,585.97,469.02
2016,6,25,7,15,777.5,74.0,2.05,20.0,420.0,640.61,507.98
2016,6,25,7,30,806.0,78.0,2.1,21.0,472.0,694.81,544.52
2016,6,25,7,45,828.5,80.5,2.15,22.5,523.0,741.89,573.08
2016,6,25,8,0,851.0,83.0,2.2,24.0,574.0,779.43,594.17
2016,6,25,8,15,867.5,85.5,2.3,24.5,622.0,817.61,618.0
2016,6,25,8,30,884.0,88.0,2.4,25.0,670.0,853.3,639.82
2016,6,25,8,45,897.0,90.0,2.5,26.0,714.5,882.66,655.89
2016,6,25,9,0,910.0,92.0,2.6,27.0,759.0,908.88,669.74
2016,6,25,9,15,920.0,94.0,2.65,27.5,798.5,929.07,680.48
2016,6,25,9,30,930.0,96.0,2.7,28.0,838.0,945.67,688.92
2016,6,25,9,45,933.5,99.5,2.75,29.0,871.0,954.14,690.77
2016,6,25,10,0,937.0,103.0,2.8,30.0,904.0,958.64,690.21
2016,6,25,10,15,942.5,104.0,2.85,30.5,932.0,958.52,688.21
2016,6,25,10,30,948.0,105.0,2.9,31.0,960.0,954.44,683.81
2016,6,25,10,45,951.5,106.0,2.95,32.0,981.0,944.61,674.51
2016,6,25,11,0,955.0,107.0,3.0,33.0,1002.0,930.85,662.88
2016,6,25,11,15,957.5,107.5,3.05,33.0,1015.5,911.93,650.75
2016,6,25,11,30,960.0,108.0,3.1,33.0,1029.0,889.28,636.27
2016,6,25,11,45,960.5,109.0,3.15,33.5,1035.5,861.83,617.42
2016,6,25,12,0,961.0,110.0,3.2,34.0,1042.0,831.03,596.4
2016,6,25,12,15,961.0,109.5,3.25,34.0,1040.5,795.53,572.73
2016,6,25,12,30,961.0,109.0,3.3,34.0,1039.0,757.14,545.84
2016,6,25,12,45,960.5,108.0,3.4,34.0,1031.0,715.29,516.17
2016,6,25,13,0,960.0,107.0,3.5,34.0,1023.0,670.86,483.9
2016,6,25,13,15,957.0,106.5,3.55,33.5,1006.5,622.94,448.99
2016,6,25,13,30,954.0,106.0,3.6,33.0,990.0,572.95,411.39
2016,6,25,13,45,949.0,105.0,3.7,33.0,967.0,519.81,369.54
2016,6,25,14,0,944.0,104.0,3.8,33.0,944.0,465.2,325.33
2016,6,25,14,15,938.0,103.0,3.85,32.5,914.0,408.98,279.31
2016,6,25,14,30,932.0,102.0,3.9,32.0,884.0,351.85,231.69
2016,6,25,14,45,924.0,100.0,3.95,32.0,848.5,292.93,182.5
2016,6,25,15,0,916.0,98.0,4.0,32.0,813.0,233.83,135.44
2016,6,25,15,15,905.5,96.0,3.95,31.5,772.0,174.47,94.58
2016,6,25,15,30,895.0,94.0,3.9,31.0,731.0,115.71,67.09
2016,6,25,15,45,881.5,92.0,3.9,30.5,686.0,87.14,65.89
2016,6,25,16,0,868.0,90.0,3.9,30.0,641.0,85.53,64.94
2016,6,25,16,15,850.5,87.0,3.85,29.5,592.0,83.07,63.25
2016,6,25,16,30,833.0,84.0,3.8,29.0,543.0,72.81,55.12
2016,6,25,16,45,810.0,80.5,3.75,28.5,492.0,70.28,53.33
2016,6,25,17,0,787.0,77.0,3.7,28.0,441.0,67.67,51.44
2016,6,25,17,15,756.0,73.0,3.5,27.0,389.0,64.47,49.14
2016,6,25,17,30,725.0,69.0,3.3,26.0,337.0,61.23,46.73
2016,6,25,17,45,682.0,63.5,3.15,25.0,285.5,56.61,43.05
2016,6,25,18,0,639.0,58.0,3.0,24.0,234.0,47.94,35.76
2016,6,25,18,15,574.0,51.5,2.7,22.5,185.5,42.57,31.2
2016,6,25,18,30,509.0,45.0,2.4,21.0,137.0,37.25,26.47
2016,6,25,18,45,407.5,36.0,2.15,20.0,95.0,29.73,19.55
2016,6,25,19,0,306.0,27.0,1.9,19.0,53.0,22.29,11.22
2016,6,25,19,15,153.0,13.5,1.95,18.5,26.5,10.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,86.0,10.0,2.0,14.0,11.0,28.54,0.0
2016,6,26,5,15,224.0,21.5,2.1,14.5,42.0,103.1,40.83
2016,6,26,5,30,362.0,33.0,2.2,15.0,73.0,182.69,133.95
2016,6,26,5,45,452.0,41.0,2.3,15.5,117.0,249.22,194.46
2016,6,26,6,0,542.0,49.0,2.4,16.0,161.0,324.64,260.15
2016,6,26,6,15,598.5,55.0,2.3,16.5,210.0,388.8,315.2
2016,6,26,6,30,655.0,61.0,2.2,17.0,259.0,457.04,371.31
2016,6,26,6,45,696.0,65.0,2.15,18.0,310.0,515.06,416.62
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,576.86,462.68
2016,6,26,7,15,765.0,73.0,2.1,20.0,412.5,630.68,500.99
2016,6,26,7,30,793.0,77.0,2.1,21.0,464.0,684.09,536.87
2016,6,26,7,45,815.0,79.5,2.1,22.0,514.0,730.38,565.8
2016,6,26,8,0,837.0,82.0,2.1,23.0,564.0,767.2,587.34
2016,6,26,8,15,853.0,84.5,2.1,23.5,611.0,804.65,610.06
2016,6,26,8,30,869.0,87.0,2.1,24.0,658.0,839.64,630.72
2016,6,26,8,45,881.5,89.0,2.15,25.0,701.5,868.34,646.06
2016,6,26,9,0,894.0,91.0,2.2,26.0,745.0,893.95,659.21
2016,6,26,9,15,903.0,93.0,2.2,26.5,784.0,913.13,668.9
2016,6,26,9,30,912.0,95.0,2.2,27.0,823.0,928.76,676.31
2016,6,26,9,45,920.5,95.0,2.25,28.0,856.5,938.22,678.93
2016,6,26,10,0,929.0,95.0,2.3,29.0,890.0,943.92,679.27
2016,6,26,10,15,934.0,96.5,2.35,29.5,917.0,944.1,677.54
2016,6,26,10,30,939.0,98.0,2.4,30.0,944.0,940.33,673.47
2016,6,26,10,45,942.0,99.0,2.45,30.5,964.0,930.38,665.58
2016,6,26,11,0,945.0,100.0,2.5,31.0,984.0,916.56,655.36
2016,6,26,11,15,947.0,100.5,2.55,31.5,997.0,897.62,641.98
2016,6,26,11,30,949.0,101.0,2.6,32.0,1010.0,875.01,626.33
2016,6,26,11,45,948.5,101.5,2.65,32.5,1015.5,846.87,607.14
2016,6,26,12,0,948.0,102.0,2.7,33.0,1021.0,815.48,585.86
2016,6,26,12,15,947.0,102.0,2.75,33.0,1019.5,780.28,562.64
2016,6,26,12,30,946.0,102.0,2.8,33.0,1018.0,742.26,536.07
2016,6,26,12,45,930.5,111.0,2.9,33.5,1005.0,698.85,504.21
2016,6,26,13,0,915.0,120.0,3.0,34.0,992.0,653.75,470.55
2016,6,26,13,15,911.0,119.0,3.1,34.0,975.5,606.83,435.87
2016,6,26,13,30,907.0,118.0,3.2,34.0,959.0,558.06,398.78
2016,6,26,13,45,901.5,117.0,3.3,34.5,935.5,506.93,358.1
2016,6,26,14,0,896.0,116.0,3.4,35.0,912.0,454.48,315.4
2016,6,26,14,15,889.0,114.5,3.5,34.5,882.5,400.07,271.5
2016,6,26,14,30,882.0,113.0,3.6,34.0,853.0,344.93,226.16
2016,6,26,14,45,872.0,111.5,3.7,34.0,818.0,288.58,179.68
2016,6,26,15,0,862.0,110.0,3.8,34.0,783.0,232.31,135.35
2016,6,26,15,15,850.5,107.5,3.85,33.5,743.0,175.58,96.55
2016,6,26,15,30,839.0,105.0,3.9,33.0,703.0,119.59,70.18
2016,6,26,15,45,823.5,103.0,3.95,32.5,658.5,82.7,61.74
2016,6,26,16,0,808.0,101.0,4.0,32.0,614.0,81.95,61.48
2016,6,26,16,15,789.0,97.5,3.95,31.0,566.5,80.07,60.4
2016,6,26,16,30,770.0,94.0,3.9,30.0,519.0,78.08,59.22
2016,6,26,16,45,745.0,90.5,3.9,29.5,469.5,75.86,57.72
2016,6,26,17,0,720.0,87.0,3.9,29.0,420.0,73.57,56.14
2016,6,26,17,15,687.5,82.0,3.75,27.5,369.5,64.59,49.13
2016,6,26,17,30,655.0,77.0,3.6,26.0,319.0,61.15,46.66
2016,6,26,17,45,609.5,71.0,3.45,25.0,269.5,56.74,43.16
2016,6,26,18,0,564.0,65.0,3.3,24.0,220.0,52.29,39.5
2016,6,26,18,15,499.0,57.0,3.1,23.0,174.0,46.09,34.15
2016,6,26,18,30,434.0,49.0,2.9,22.0,128.0,39.86,28.58
2016,6,26,18,45,339.0,38.5,2.7,21.0,88.5,31.39,20.85
2016,6,26,19,0,244.0,28.0,2.5,20.0,49.0,22.9,11.62
2016,6,26,19,15,122.0,14.0,2.5,19.5,24.5,11.02,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,45.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,90.0,9.0,1.7,14.0,11.0,28.67,0.0
2016,6,27,5,15,226.5,20.5,1.7,14.5,41.5,102.51,37.86
2016,6,27,5,30,363.0,32.0,1.7,15.0,72.0,181.9,132.86
2016,6,27,5,45,449.5,40.0,1.75,15.5,115.0,246.93,192.16
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,320.55,256.1
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,384.12,309.81
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,451.76,364.38
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,508.57,408.43
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,568.92,453.12
2016,6,27,7,15,753.5,73.0,1.7,21.0,407.0,622.65,490.98
2016,6,27,7,30,782.0,77.0,1.7,22.0,458.0,676.03,526.52
2016,6,27,7,45,802.5,80.5,1.7,23.0,507.5,722.01,554.9
2016,6,27,8,0,823.0,84.0,1.7,24.0,557.0,766.37,581.4
2016,6,27,8,15,839.5,86.5,1.8,25.0,604.0,795.89,598.05
2016,6,27,8,30,856.0,89.0,1.9,26.0,651.0,831.01,618.36
2016,6,27,8,45,868.0,91.5,2.05,27.0,694.0,859.58,634.41
2016,6,27,9,0,880.0,94.0,2.2,28.0,737.0,885.08,648.31
2016,6,27,9,15,889.5,96.0,2.3,29.0,776.0,904.55,657.73
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,920.52,664.9
2016,6,27,9,45,894.0,106.5,2.5,31.0,845.0,926.23,665.49
2016,6,27,10,0,889.0,115.0,2.6,32.0,875.0,927.8,663.58
2016,6,27,10,15,895.0,116.5,2.65,32.5,902.0,928.66,662.29
2016,6,27,10,30,901.0,118.0,2.7,33.0,929.0,925.7,658.69
2016,6,27,10,45,904.5,119.5,2.8,34.0,949.5,916.69,650.4
2016,6,27,11,0,908.0,121.0,2.9,35.0,970.0,903.89,639.84
2016,6,27,11,15,911.0,121.5,2.9,35.0,984.0,886.09,628.13
2016,6,27,11,30,914.0,122.0,2.9,35.0,998.0,864.69,614.2
2016,6,27,11,45,915.0,122.5,2.95,35.5,1004.5,838.23,596.11
2016,6,27,12,0,916.0,123.0,3.0,36.0,1011.0,808.56,575.99
2016,6,27,12,15,916.0,123.0,3.05,36.0,1010.0,774.78,553.24
2016,6,27,12,30,916.0,123.0,3.1,36.0,1009.0,738.23,527.83
2016,6,27,12,45,917.0,121.0,3.2,36.5,1001.5,698.28,498.74
2016,6,27,13,0,918.0,119.0,3.3,37.0,994.0,655.79,467.25
2016,6,27,13,15,915.5,118.0,3.4,36.5,979.0,609.6,434.21
2016,6,27,13,30,913.0,117.0,3.5,36.0,964.0,561.4,398.56
2016,6,27,13,45,909.5,115.5,3.6,36.0,942.0,510.57,359.0
2016,6,27,14,0,906.0,114.0,3.7,36.0,920.0,458.21,317.1
2016,6,27,14,15,900.0,113.0,3.75,35.5,891.0,403.94,273.27
2016,6,27,14,30,894.0,112.0,3.8,35.0,862.0,348.81,227.93
2016,6,27,14,45,887.0,109.5,3.85,35.0,828.0,291.86,180.95
2016,6,27,15,0,880.0,107.0,3.9,35.0,794.0,234.66,135.84
2016,6,27,15,15,869.0,104.5,3.9,34.5,753.5,176.93,96.34
2016,6,27,15,30,858.0,102.0,3.9,34.0,713.0,119.86,69.32
2016,6,27,15,45,846.0,99.0,3.95,33.5,669.0,90.17,67.48
2016,6,27,16,0,834.0,96.0,4.0,33.0,625.0,79.49,59.22
2016,6,27,16,15,815.5,93.0,3.95,32.5,577.0,77.79,58.16
2016,6,27,16,30,797.0,90.0,3.9,32.0,529.0,76.0,57.02
2016,6,27,16,45,775.5,85.5,3.85,31.5,479.5,73.01,54.88
2016,6,27,17,0,754.0,81.0,3.8,31.0,430.0,69.89,52.62
2016,6,27,17,15,722.0,76.5,3.65,29.5,379.0,66.47,50.28
2016,6,27,17,30,690.0,72.0,3.5,28.0,328.0,58.19,43.76
2016,6,27,17,45,648.5,66.0,3.35,27.0,278.0,53.65,40.17
2016,6,27,18,0,607.0,60.0,3.2,26.0,228.0,49.05,36.4
2016,6,27,18,15,542.5,53.0,2.9,25.0,180.0,43.42,31.58
2016,6,27,18,30,478.0,46.0,2.6,24.0,132.0,37.8,26.58
2016,6,27,18,45,381.5,36.5,2.3,23.0,91.5,29.99,19.48
2016,6,27,19,0,285.0,27.0,2.0,22.0,51.0,22.21,10.99
2016,6,27,19,15,142.5,13.5,2.0,21.0,25.5,10.62,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.5,2.2,15.5,33.0,74.91,24.15
2016,6,28,5,30,291.0,35.0,2.2,16.0,66.0,159.05,115.64
2016,6,28,5,45,381.0,44.5,2.25,16.5,108.0,223.44,173.64
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,296.87,237.15
2016,6,28,6,15,529.5,61.5,2.25,17.5,197.5,360.4,291.44
2016,6,28,6,30,588.0,69.0,2.2,18.0,245.0,428.33,347.32
2016,6,28,6,45,633.0,74.0,2.15,19.0,295.5,489.14,394.83
2016,6,28,7,0,678.0,79.0,2.1,20.0,346.0,552.0,441.81
2016,6,28,7,15,708.5,83.5,2.05,21.0,396.5,605.84,480.03
2016,6,28,7,30,739.0,88.0,2.0,22.0,447.0,657.05,514.87
2016,6,28,7,45,763.5,91.0,2.0,23.0,496.5,704.21,544.67
2016,6,28,8,0,788.0,94.0,2.0,24.0,546.0,750.07,572.7
2016,6,28,8,15,805.5,97.0,2.0,24.5,593.0,788.55,596.08
2016,6,28,8,30,823.0,100.0,2.0,25.0,640.0,824.73,617.54
2016,6,28,8,45,837.0,102.5,2.05,25.5,683.5,844.75,628.31
2016,6,28,9,0,851.0,105.0,2.1,26.0,727.0,871.39,643.63
2016,6,28,9,15,861.5,107.0,2.1,26.5,765.5,891.28,653.87
2016,6,28,9,30,872.0,109.0,2.1,27.0,804.0,907.79,661.94
2016,6,28,9,45,883.5,109.0,2.15,28.0,838.5,919.69,666.23
2016,6,28,10,0,895.0,109.0,2.2,29.0,873.0,927.98,668.28
2016,6,28,10,15,901.0,110.0,2.3,29.5,900.0,928.52,667.27
2016,6,28,10,30,907.0,111.0,2.4,30.0,927.0,925.24,663.96
2016,6,28,10,45,911.5,112.0,2.5,30.5,948.0,916.8,657.44
2016,6,28,11,0,916.0,113.0,2.6,31.0,969.0,904.54,648.57
2016,6,28,11,15,918.5,113.5,2.7,31.0,983.0,886.38,637.25
2016,6,28,11,30,921.0,114.0,2.8,31.0,997.0,864.62,623.6
2016,6,28,11,45,921.5,114.5,2.9,31.5,1003.0,837.79,605.36
2016,6,28,12,0,922.0,115.0,3.0,32.0,1009.0,807.76,584.98
2016,6,28,12,15,922.0,115.0,3.1,32.0,1008.5,773.96,562.32
2016,6,28,12,30,922.0,115.0,3.2,32.0,1008.0,737.36,536.64
2016,6,28,12,45,910.5,121.5,3.3,32.0,997.0,695.34,506.45
2016,6,28,13,0,899.0,128.0,3.4,32.0,986.0,651.5,474.25
2016,6,28,13,15,896.0,127.5,3.45,31.5,970.5,606.13,440.93
2016,6,28,13,30,893.0,127.0,3.5,31.0,955.0,558.84,405.08
2016,6,28,13,45,889.0,125.5,3.55,31.0,933.0,508.67,365.19
2016,6,28,14,0,885.0,124.0,3.6,31.0,911.0,457.06,323.06
2016,6,28,14,15,878.5,122.5,3.55,30.5,882.0,403.31,278.79
2016,6,28,14,30,872.0,121.0,3.5,30.0,853.0,348.79,233.13
2016,6,28,14,45,864.0,118.5,3.5,30.0,818.5,292.74,186.1
2016,6,28,15,0,856.0,116.0,3.5,30.0,784.0,236.57,141.01
2016,6,28,15,15,844.5,113.5,3.45,29.5,744.0,180.06,101.53
2016,6,28,15,30,833.0,111.0,3.4,29.0,704.0,115.6,67.55
2016,6,28,15,45,820.5,107.0,3.35,28.5,660.5,85.05,64.72
2016,6,28,16,0,808.0,103.0,3.3,28.0,617.0,83.21,63.56
2016,6,28,16,15,789.0,100.0,3.25,27.5,569.5,81.71,62.65
2016,6,28,16,30,770.0,97.0,3.2,27.0,522.0,80.11,61.66
2016,6,28,16,45,748.5,92.0,3.15,26.5,472.5,76.98,59.39
2016,6,28,17,0,727.0,87.0,3.1,26.0,423.0,73.71,56.96
2016,6,28,17,15,694.5,82.0,3.0,25.0,372.5,64.71,49.75
2016,6,28,17,30,662.0,77.0,2.9,24.0,322.0,61.25,47.14
2016,6,28,17,45,620.5,70.5,2.85,23.0,272.5,56.52,43.35
2016,6,28,18,0,579.0,64.0,2.8,22.0,223.0,51.71,39.34
2016,6,28,18,15,514.0,56.5,2.75,21.0,176.5,45.84,34.24
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,39.97,28.94
2016,6,28,18,45,353.5,38.5,2.65,19.0,90.0,31.47,21.12
2016,6,28,19,0,258.0,28.0,2.6,18.0,50.0,22.95,11.79
2016,6,28,19,15,129.0,14.0,2.6,17.5,25.0,11.02,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.0,15.5,3.35,13.5,36.0,84.48,25.03
2016,6,29,5,30,374.0,31.0,3.4,14.0,72.0,184.51,134.97
2016,6,29,5,45,464.0,39.0,3.45,14.5,116.0,251.45,197.06
2016,6,29,6,0,554.0,47.0,3.5,15.0,160.0,327.41,264.03
2016,6,29,6,15,611.0,53.0,3.5,15.5,209.0,392.39,320.79
2016,6,29,6,30,668.0,59.0,3.5,16.0,258.0,459.36,377.2
2016,6,29,6,45,377.5,107.5,3.55,16.5,224.0,363.12,299.19
2016,6,29,7,0,87.0,156.0,3.6,17.0,190.0,201.06,163.65
2016,6,29,7,15,125.5,179.0,3.6,17.5,236.0,266.53,217.36
2016,6,29,7,30,164.0,202.0,3.6,18.0,282.0,321.32,260.95
2016,6,29,7,45,292.5,202.5,3.6,18.5,363.0,439.54,355.2
2016,6,29,8,0,421.0,203.0,3.6,19.0,444.0,568.18,453.72
2016,6,29,8,15,652.5,143.5,3.6,19.5,553.5,717.72,566.84
2016,6,29,8,30,884.0,84.0,3.6,20.0,663.0,849.62,658.36
2016,6,29,8,45,897.0,86.0,3.65,21.0,707.5,879.26,674.24
2016,6,29,9,0,910.0,88.0,3.7,22.0,752.0,905.78,688.49
2016,6,29,9,15,919.5,89.5,3.7,22.5,791.5,925.3,698.9
2016,6,29,9,30,929.0,91.0,3.7,23.0,831.0,941.23,706.9
2016,6,29,9,45,931.5,95.5,3.75,23.5,864.0,950.15,710.54
2016,6,29,10,0,934.0,100.0,3.8,24.0,897.0,955.06,711.62
2016,6,29,10,15,940.0,101.0,3.8,24.0,925.0,955.68,711.06
2016,6,29,10,30,946.0,102.0,3.8,24.0,953.0,952.35,707.99
2016,6,29,10,45,950.0,103.0,3.85,24.5,974.5,943.25,700.14
2016,6,29,11,0,954.0,104.0,3.9,25.0,996.0,930.21,689.8
2016,6,29,11,15,957.0,104.5,3.9,25.0,1010.0,911.99,677.17
2016,6,29,11,30,960.0,105.0,3.9,25.0,1024.0,890.0,662.08
2016,6,29,11,45,961.0,105.5,3.95,25.0,1031.0,862.76,643.72
2016,6,29,12,0,962.0,106.0,4.0,25.0,1038.0,832.14,623.01
2016,6,29,12,15,962.0,106.0,4.05,24.5,1037.5,797.19,599.9
2016,6,29,12,30,962.0,106.0,4.1,24.0,1037.0,759.29,573.07
2016,6,29,12,45,955.0,109.5,4.15,24.0,1027.0,716.63,540.97
2016,6,29,13,0,948.0,113.0,4.2,24.0,1017.0,671.78,506.54
2016,6,29,13,15,945.5,112.5,4.2,23.5,1001.5,624.65,470.4
2016,6,29,13,30,943.0,112.0,4.2,23.0,986.0,575.42,431.51
2016,6,29,13,45,938.5,111.0,4.25,23.0,963.5,522.99,388.28
2016,6,29,14,0,934.0,110.0,4.3,23.0,941.0,469.06,342.65
2016,6,29,14,15,928.0,109.0,4.25,22.5,912.0,413.28,294.96
2016,6,29,14,30,922.0,108.0,4.2,22.0,883.0,356.6,245.67
2016,6,29,14,45,914.0,106.5,4.2,21.5,847.5,298.43,195.4
2016,6,29,15,0,906.0,105.0,4.2,21.0,812.0,240.05,146.98
2016,6,29,15,15,895.0,102.5,4.15,20.5,771.0,180.73,103.77
2016,6,29,15,30,884.0,100.0,4.1,20.0,730.0,122.06,73.85
2016,6,29,15,45,870.5,97.5,4.05,20.0,685.0,90.01,71.25
2016,6,29,16,0,857.0,95.0,4.0,20.0,640.0,88.21,69.95
2016,6,29,16,15,839.0,92.0,3.95,19.5,591.0,77.73,61.36
2016,6,29,16,30,821.0,89.0,3.9,19.0,542.0,75.89,60.11
2016,6,29,16,45,797.5,85.5,3.85,18.5,491.0,73.48,58.37
2016,6,29,17,0,774.0,82.0,3.8,18.0,440.0,71.01,56.54
2016,6,29,17,15,742.0,77.5,3.75,17.5,388.0,67.57,53.84
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,64.07,51.02
2016,6,29,17,45,664.5,68.0,3.65,16.5,284.5,55.31,43.48
2016,6,29,18,0,619.0,63.0,3.6,16.0,233.0,51.43,40.11
2016,6,29,18,15,552.0,55.5,3.5,15.5,184.5,45.44,34.7
2016,6,29,18,30,485.0,48.0,3.4,15.0,136.0,39.45,29.12
2016,6,29,18,45,382.0,38.5,3.35,14.5,94.5,31.63,21.69
2016,6,29,19,0,279.0,29.0,3.3,14.0,53.0,23.88,12.75
2016,6,29,19,15,139.5,14.5,3.25,13.5,26.5,11.41,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.0,17.0,2.9,13.5,34.0,77.76,19.65
2016,6,30,5,30,318.0,34.0,2.9,14.0,68.0,167.44,122.08
2016,6,30,5,45,413.5,43.0,2.95,14.5,111.5,234.95,183.95
2016,6,30,6,0,509.0,52.0,3.0,15.0,155.0,312.05,251.39
2016,6,30,6,15,570.0,59.0,2.9,15.5,204.0,378.19,308.63
2016,6,30,6,30,631.0,66.0,2.8,16.0,253.0,448.92,367.48
2016,6,30,6,45,673.5,71.0,2.75,16.5,304.5,510.18,416.75
2016,6,30,7,0,716.0,76.0,2.7,17.0,356.0,570.61,463.54
2016,6,30,7,15,746.5,80.0,2.6,17.5,408.0,625.66,504.17
2016,6,30,7,30,777.0,84.0,2.5,18.0,460.0,680.47,542.78
2016,6,30,7,45,798.5,88.0,2.45,19.0,510.5,727.82,572.88
2016,6,30,8,0,820.0,92.0,2.4,20.0,561.0,773.59,600.98
2016,6,30,8,15,837.5,95.0,2.3,20.5,609.0,813.06,624.69
2016,6,30,8,30,855.0,98.0,2.2,21.0,657.0,840.68,639.71
2016,6,30,8,45,865.0,102.5,2.1,22.0,700.5,869.65,654.19
2016,6,30,9,0,875.0,107.0,2.0,23.0,744.0,895.4,666.13
2016,6,30,9,15,885.5,109.0,1.95,23.5,783.5,915.66,676.04
2016,6,30,9,30,896.0,111.0,1.9,24.0,823.0,932.44,683.66
2016,6,30,9,45,905.0,112.0,1.9,25.0,857.5,943.25,686.65
2016,6,30,10,0,914.0,113.0,1.9,26.0,892.0,950.3,687.35
2016,6,30,10,15,920.0,114.5,1.95,26.5,920.0,951.27,686.19
2016,6,30,10,30,926.0,116.0,2.0,27.0,948.0,948.31,682.71
2016,6,30,10,45,929.5,117.5,2.1,27.5,969.0,939.2,675.95
2016,6,30,11,0,933.0,119.0,2.2,28.0,990.0,926.19,666.8
2016,6,30,11,15,935.5,119.5,2.3,28.0,1004.0,907.64,655.43
2016,6,30,11,30,938.0,120.0,2.4,28.0,1018.0,885.43,641.68
2016,6,30,11,45,939.0,120.5,2.5,28.5,1024.5,858.46,623.51
2016,6,30,12,0,940.0,121.0,2.6,29.0,1031.0,828.2,603.12
2016,6,30,12,15,939.5,121.0,2.65,29.0,1030.0,793.34,579.58
2016,6,30,12,30,939.0,121.0,2.7,29.0,1029.0,755.67,553.02
2016,6,30,12,45,929.5,126.0,2.8,29.5,1018.5,713.04,521.52
2016,6,30,13,0,920.0,131.0,2.9,30.0,1008.0,668.45,487.97
2016,6,30,13,15,916.5,130.0,2.95,30.0,992.0,621.44,452.72
2016,6,30,13,30,913.0,129.0,3.0,30.0,976.0,572.52,415.05
2016,6,30,13,45,907.5,128.0,3.15,30.0,952.5,520.93,374.51
2016,6,30,14,0,902.0,127.0,3.3,30.0,929.0,467.99,331.66
2016,6,30,14,15,895.0,125.5,3.35,30.0,899.5,413.05,286.03
2016,6,30,14,30,888.0,124.0,3.4,30.0,870.0,357.37,239.08
2016,6,30,14,45,878.0,122.5,3.45,30.0,834.5,300.43,191.43
2016,6,30,15,0,868.0,121.0,3.5,30.0,799.0,243.53,145.79
2016,6,30,15,15,856.0,118.5,3.45,29.5,758.0,178.68,99.77
2016,6,30,15,30,844.0,116.0,3.4,29.0,717.0,121.08,70.82
2016,6,30,15,45,827.5,113.0,3.4,28.5,671.5,88.94,67.91
2016,6,30,16,0,811.0,110.0,3.4,28.0,626.0,87.75,67.3
2016,6,30,16,15,791.0,106.5,3.35,27.5,577.5,86.05,66.24
2016,6,30,16,30,771.0,103.0,3.3,27.0,529.0,84.24,65.1
2016,6,30,16,45,744.5,98.5,3.3,26.5,478.0,75.24,57.92
2016,6,30,17,0,718.0,94.0,3.3,26.0,427.0,72.56,55.99
2016,6,30,17,15,683.0,89.0,3.2,25.0,375.5,69.3,53.65
2016,6,30,17,30,648.0,84.0,3.1,24.0,324.0,65.99,51.2
2016,6,30,17,45,600.5,77.0,3.05,23.0,273.5,61.0,47.2
2016,6,30,18,0,553.0,70.0,3.0,22.0,223.0,55.95,43.0
2016,6,30,18,15,484.0,61.5,2.95,21.0,175.5,49.45,37.37
2016,6,30,18,30,415.0,53.0,2.9,20.0,128.0,42.94,31.49
2016,6,30,18,45,312.0,41.5,2.85,19.0,88.0,33.72,23.02
2016,6,30,19,0,209.0,30.0,2.8,18.0,48.0,22.83,11.66
2016,6,30,19,15,104.5,15.0,2.85,17.5,24.0,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,136.5,17.5,3.35,13.5,32.0,68.59,13.54
2016,7,1,5,30,273.0,35.0,3.4,14.0,64.0,152.3,110.67
2016,7,1,5,45,368.5,45.0,3.5,14.5,106.5,218.46,171.16
2016,7,1,6,0,464.0,55.0,3.6,15.0,149.0,294.32,237.61
2016,7,1,6,15,526.5,63.0,3.6,15.5,197.0,360.21,294.92
2016,7,1,6,30,589.0,71.0,3.6,16.0,245.0,430.92,354.35
2016,7,1,6,45,635.0,76.0,3.65,17.0,296.0,492.57,403.95
2016,7,1,7,0,681.0,81.0,3.7,18.0,347.0,556.34,453.27
2016,7,1,7,15,712.5,86.0,3.65,18.5,398.5,611.74,494.95
2016,7,1,7,30,744.0,91.0,3.6,19.0,450.0,664.21,533.14
2016,7,1,7,45,769.0,94.0,3.55,19.5,500.5,712.14,565.69
2016,7,1,8,0,794.0,97.0,3.5,20.0,551.0,758.77,596.42
2016,7,1,8,15,812.5,100.5,3.5,20.5,598.5,798.98,622.12
2016,7,1,8,30,831.0,104.0,3.5,21.0,646.0,836.89,645.82
2016,7,1,8,45,846.0,106.0,3.5,22.0,690.5,867.55,662.84
2016,7,1,9,0,861.0,108.0,3.5,23.0,735.0,884.58,670.26
2016,7,1,9,15,871.5,110.5,3.45,23.5,774.5,905.22,681.23
2016,7,1,9,30,882.0,113.0,3.4,24.0,814.0,922.41,689.78
2016,7,1,9,45,891.0,114.5,3.4,24.5,848.0,933.67,694.69
2016,7,1,10,0,900.0,116.0,3.4,25.0,882.0,941.21,697.23
2016,7,1,10,15,906.0,117.5,3.4,25.5,910.0,942.22,695.55
2016,7,1,10,30,912.0,119.0,3.4,26.0,938.0,939.35,691.47
2016,7,1,10,45,916.5,120.0,3.45,26.5,959.5,930.81,684.11
2016,7,1,11,0,921.0,121.0,3.5,27.0,981.0,918.43,674.35
2016,7,1,11,15,923.5,121.5,3.55,27.0,995.0,900.11,662.09
2016,7,1,11,30,926.0,122.0,3.6,27.0,1009.0,878.16,647.47
2016,7,1,11,45,927.5,122.5,3.7,27.5,1015.5,851.9,628.97
2016,7,1,12,0,929.0,123.0,3.8,28.0,1022.0,822.36,608.25
2016,7,1,12,15,929.0,123.0,3.85,28.0,1021.5,788.21,584.41
2016,7,1,12,30,929.0,123.0,3.9,28.0,1021.0,751.25,557.6
2016,7,1,12,45,923.5,125.0,4.0,28.0,1011.5,709.45,526.92
2016,7,1,13,0,918.0,127.0,4.1,28.0,1002.0,665.49,493.94
