Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,914.5,126.5,4.1,28.0,986.5,618.97,458.02
2016,7,1,13,30,911.0,126.0,4.1,28.0,971.0,570.53,419.73
2016,7,1,13,45,906.5,124.5,4.15,28.0,948.0,519.21,378.33
2016,7,1,14,0,902.0,123.0,4.2,28.0,925.0,466.44,334.66
2016,7,1,14,15,895.0,121.5,4.2,27.5,895.5,411.54,288.87
2016,7,1,14,30,888.0,120.0,4.2,27.0,866.0,355.88,241.63
2016,7,1,14,45,879.0,118.0,4.25,26.5,830.5,298.91,193.48
2016,7,1,15,0,870.0,116.0,4.3,26.0,795.0,241.89,147.1
2016,7,1,15,15,858.0,113.5,4.25,25.5,754.5,184.38,105.79
2016,7,1,15,30,846.0,111.0,4.2,25.0,714.0,119.02,70.0
2016,7,1,15,45,830.5,108.5,4.2,24.5,669.0,86.25,66.84
2016,7,1,16,0,815.0,106.0,4.2,24.0,624.0,85.31,66.4
2016,7,1,16,15,795.5,102.5,4.15,23.0,575.5,83.52,65.37
2016,7,1,16,30,776.0,99.0,4.1,22.0,527.0,81.62,64.25
2016,7,1,16,45,749.5,95.0,4.05,21.5,476.5,79.12,62.47
2016,7,1,17,0,723.0,91.0,4.0,21.0,426.0,70.66,55.55
2016,7,1,17,15,688.5,86.0,3.9,20.5,374.5,67.34,52.98
2016,7,1,17,30,654.0,81.0,3.8,20.0,323.0,63.96,50.3
2016,7,1,17,45,606.5,74.5,3.7,19.5,272.5,59.25,46.37
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,54.5,42.28
2016,7,1,18,15,490.5,60.0,3.5,18.0,175.0,48.34,36.87
2016,7,1,18,30,422.0,52.0,3.4,17.0,128.0,42.19,31.25
2016,7,1,18,45,319.5,40.5,3.3,16.5,88.0,32.94,22.6
2016,7,1,19,0,217.0,29.0,3.2,16.0,48.0,22.14,11.22
2016,7,1,19,15,108.5,14.5,3.1,15.5,24.0,11.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,127.5,17.0,3.15,13.5,30.5,65.08,9.08
2016,7,2,5,30,255.0,34.0,3.3,14.0,61.0,143.24,103.49
2016,7,2,5,45,342.5,45.5,3.45,14.5,102.0,208.27,163.04
2016,7,2,6,0,430.0,57.0,3.6,15.0,143.0,280.57,226.52
2016,7,2,6,15,491.0,65.5,3.6,15.5,190.0,344.63,282.31
2016,7,2,6,30,552.0,74.0,3.6,16.0,237.0,413.42,340.26
2016,7,2,6,45,593.0,81.5,3.65,17.0,286.5,473.23,388.47
2016,7,2,7,0,634.0,89.0,3.7,18.0,336.0,534.88,436.26
2016,7,2,7,15,667.0,94.5,3.7,18.5,386.5,590.16,478.19
2016,7,2,7,30,700.0,100.0,3.7,19.0,437.0,645.7,519.0
2016,7,2,7,45,722.5,105.0,3.7,20.0,486.0,692.49,550.77
2016,7,2,8,0,745.0,110.0,3.7,21.0,535.0,738.04,580.07
2016,7,2,8,15,764.0,114.0,3.65,21.5,581.5,774.0,602.72
2016,7,2,8,30,783.0,118.0,3.6,22.0,628.0,811.78,626.32
2016,7,2,8,45,796.5,122.0,3.55,22.5,671.5,842.36,644.48
2016,7,2,9,0,810.0,126.0,3.5,23.0,715.0,870.05,660.45
2016,7,2,9,15,821.5,128.5,3.5,23.5,754.0,891.28,672.14
2016,7,2,9,30,833.0,131.0,3.5,24.0,793.0,909.18,681.57
2016,7,2,9,45,843.5,132.5,3.55,25.0,827.0,921.66,686.33
2016,7,2,10,0,854.0,134.0,3.6,26.0,861.0,917.16,679.78
2016,7,2,10,15,861.0,135.5,3.6,26.0,888.5,918.94,680.09
2016,7,2,10,30,868.0,137.0,3.6,26.0,916.0,916.99,677.99
2016,7,2,10,45,872.0,138.5,3.65,26.5,937.0,908.61,670.68
2016,7,2,11,0,876.0,140.0,3.7,27.0,958.0,896.53,661.06
2016,7,2,11,15,879.5,141.0,3.75,27.0,972.0,879.96,649.84
2016,7,2,11,30,883.0,142.0,3.8,27.0,986.0,859.84,636.3
2016,7,2,11,45,884.0,142.5,3.9,27.5,993.0,833.91,617.85
2016,7,2,12,0,885.0,143.0,4.0,28.0,1000.0,804.88,597.25
2016,7,2,12,15,885.0,143.0,4.05,28.0,999.5,771.84,573.51
2016,7,2,12,30,885.0,143.0,4.1,28.0,999.0,736.15,547.48
2016,7,2,12,45,887.5,140.0,4.2,28.0,992.0,697.51,519.02
2016,7,2,13,0,890.0,137.0,4.3,28.0,985.0,656.33,488.0
2016,7,2,13,15,887.0,136.0,4.35,28.0,969.5,610.89,452.93
2016,7,2,13,30,884.0,135.0,4.4,28.0,954.0,563.57,415.51
2016,7,2,13,45,879.0,134.0,4.45,28.0,932.0,513.58,375.05
2016,7,2,14,0,874.0,133.0,4.5,28.0,910.0,462.25,332.52
2016,7,2,14,15,867.0,131.0,4.5,27.5,881.0,408.42,287.62
2016,7,2,14,30,860.0,129.0,4.5,27.0,852.0,353.9,241.32
2016,7,2,14,45,851.0,127.0,4.55,27.0,817.5,298.4,194.0
2016,7,2,15,0,842.0,125.0,4.6,27.0,783.0,236.83,143.93
2016,7,2,15,15,830.5,122.5,4.55,26.5,743.0,179.81,102.84
2016,7,2,15,30,819.0,120.0,4.5,26.0,703.0,123.66,73.64
2016,7,2,15,45,804.0,116.5,4.5,25.5,659.0,90.43,70.03
2016,7,2,16,0,789.0,113.0,4.5,25.0,615.0,89.09,69.29
2016,7,2,16,15,769.5,109.0,4.4,24.0,567.0,87.17,68.18
2016,7,2,16,30,750.0,105.0,4.3,23.0,519.0,85.13,66.96
2016,7,2,16,45,724.5,100.5,4.25,22.5,469.5,76.09,59.64
2016,7,2,17,0,699.0,96.0,4.2,22.0,420.0,73.52,57.77
2016,7,2,17,15,665.0,90.5,4.1,21.0,369.5,70.02,55.18
2016,7,2,17,30,631.0,85.0,4.0,20.0,319.0,66.44,52.46
2016,7,2,17,45,585.0,78.0,3.9,19.5,269.0,61.53,48.36
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,56.55,44.07
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,49.74,38.09
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,42.88,31.85
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,33.31,22.91
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,22.13,11.17
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,16.5,2.65,13.5,30.5,65.72,5.09
2016,7,3,5,30,265.0,33.0,2.8,14.0,61.0,147.71,106.31
2016,7,3,5,45,356.5,44.0,2.95,14.5,102.5,212.53,166.08
2016,7,3,6,0,448.0,55.0,3.1,15.0,144.0,286.88,231.2
2016,7,3,6,15,509.5,63.0,3.1,15.5,191.5,351.52,287.39
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,420.92,345.64
2016,7,3,6,45,615.0,77.5,3.1,17.0,289.0,482.3,394.79
2016,7,3,7,0,659.0,84.0,3.1,18.0,339.0,545.73,443.54
2016,7,3,7,15,691.0,89.0,3.1,18.5,390.0,600.73,484.87
2016,7,3,7,30,723.0,94.0,3.1,19.0,441.0,655.87,524.98
2016,7,3,7,45,746.5,98.0,3.15,20.0,490.5,699.83,554.09
2016,7,3,8,0,770.0,102.0,3.2,21.0,540.0,745.82,583.61
2016,7,3,8,15,788.5,105.5,3.2,21.5,587.0,785.51,608.85
2016,7,3,8,30,807.0,109.0,3.2,22.0,634.0,822.97,632.13
2016,7,3,8,45,820.5,112.5,3.2,23.0,677.5,853.59,649.08
2016,7,3,9,0,834.0,116.0,3.2,24.0,721.0,881.26,663.78
2016,7,3,9,15,845.0,118.5,3.2,24.5,760.5,890.79,667.32
2016,7,3,9,30,856.0,121.0,3.2,25.0,800.0,908.18,676.4
2016,7,3,9,45,883.0,112.5,3.25,25.5,838.5,925.92,685.98
2016,7,3,10,0,910.0,104.0,3.3,26.0,877.0,940.2,693.28
2016,7,3,10,15,915.5,105.0,3.3,26.5,905.0,940.58,691.13
2016,7,3,10,30,921.0,106.0,3.3,27.0,933.0,937.09,686.65
2016,7,3,10,45,925.0,107.0,3.35,27.5,954.0,928.38,679.22
2016,7,3,11,0,929.0,108.0,3.4,28.0,975.0,915.81,669.4
2016,7,3,11,15,931.5,108.5,3.45,28.0,989.0,897.71,657.35
2016,7,3,11,30,934.0,109.0,3.5,28.0,1003.0,875.94,642.93
2016,7,3,11,45,935.0,110.0,3.55,28.5,1009.5,849.84,624.38
2016,7,3,12,0,936.0,111.0,3.6,29.0,1016.0,820.41,603.63
2016,7,3,12,15,935.5,110.5,3.65,29.0,1015.0,785.55,579.89
2016,7,3,12,30,935.0,110.0,3.7,29.0,1014.0,747.87,552.76
2016,7,3,12,45,917.5,120.5,3.75,29.5,1001.0,704.45,519.76
2016,7,3,13,0,900.0,131.0,3.8,30.0,988.0,659.43,485.1
2016,7,3,13,15,897.0,130.0,3.85,29.5,972.5,613.61,451.15
2016,7,3,13,30,894.0,129.0,3.9,29.0,957.0,565.87,414.65
2016,7,3,13,45,889.0,128.0,3.95,29.0,934.5,515.43,374.2
2016,7,3,14,0,884.0,127.0,4.0,29.0,912.0,463.63,331.57
2016,7,3,14,15,877.0,125.5,4.0,29.0,883.0,409.61,286.22
2016,7,3,14,30,870.0,124.0,4.0,29.0,854.0,354.87,239.61
2016,7,3,14,45,861.5,121.5,4.0,29.0,819.5,298.65,192.08
2016,7,3,15,0,853.0,119.0,4.0,29.0,785.0,242.34,146.36
2016,7,3,15,15,841.0,116.5,3.95,28.5,744.5,178.27,100.21
2016,7,3,15,30,829.0,114.0,3.9,28.0,704.0,121.48,70.71
2016,7,3,15,45,815.0,110.5,3.9,27.5,660.0,87.05,66.65
2016,7,3,16,0,801.0,107.0,3.9,27.0,616.0,85.57,65.8
2016,7,3,16,15,781.5,103.5,3.85,26.5,568.0,83.83,64.69
2016,7,3,16,30,762.0,100.0,3.8,26.0,520.0,81.98,63.5
2016,7,3,16,45,738.0,95.0,3.75,25.5,470.5,78.88,61.24
2016,7,3,17,0,714.0,90.0,3.7,25.0,421.0,69.83,53.93
2016,7,3,17,15,680.0,85.0,3.6,24.0,370.0,66.51,51.51
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,63.13,48.96
2016,7,3,17,45,601.5,73.5,3.4,22.5,269.5,58.46,45.11
2016,7,3,18,0,557.0,67.0,3.3,22.0,220.0,53.73,41.08
2016,7,3,18,15,491.0,58.5,3.15,21.0,173.5,47.19,35.4
2016,7,3,18,30,425.0,50.0,3.0,20.0,127.0,40.61,29.47
2016,7,3,18,45,329.0,39.0,2.9,19.0,87.5,31.76,21.34
2016,7,3,19,0,233.0,28.0,2.8,18.0,48.0,22.88,11.55
2016,7,3,19,15,116.5,14.0,2.8,17.5,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,70.48,0.72
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,154.0,110.3
2016,7,4,5,45,383.0,40.5,3.05,14.5,102.5,219.87,171.64
2016,7,4,6,0,478.0,50.0,3.2,15.0,144.0,295.59,238.12
2016,7,4,6,15,538.5,57.0,3.2,15.5,191.5,359.92,294.26
2016,7,4,6,30,599.0,64.0,3.2,16.0,239.0,428.93,352.35
2016,7,4,6,45,645.0,69.0,3.2,17.0,290.0,490.94,402.11
2016,7,4,7,0,691.0,74.0,3.2,18.0,341.0,555.15,451.54
2016,7,4,7,15,722.0,78.0,3.15,18.5,392.0,607.2,490.57
2016,7,4,7,30,753.0,82.0,3.1,19.0,443.0,661.66,529.72
2016,7,4,7,45,779.0,84.5,3.1,20.0,493.5,710.13,561.45
2016,7,4,8,0,805.0,87.0,3.1,21.0,544.0,757.39,591.46
2016,7,4,8,15,822.5,90.0,3.1,21.5,591.5,796.68,616.23
2016,7,4,8,30,840.0,93.0,3.1,22.0,639.0,824.43,632.55
2016,7,4,8,45,855.5,94.5,3.15,22.5,683.5,854.98,651.03
2016,7,4,9,0,871.0,96.0,3.2,23.0,728.0,882.66,667.35
2016,7,4,9,15,882.0,98.0,3.25,23.5,767.5,903.72,679.08
2016,7,4,9,30,893.0,100.0,3.3,24.0,807.0,921.34,688.53
2016,7,4,9,45,892.0,107.0,3.35,25.0,838.5,929.46,690.29
2016,7,4,10,0,891.0,114.0,3.4,26.0,870.0,933.54,689.52
2016,7,4,10,15,897.5,115.0,3.5,26.0,898.5,934.75,689.99
2016,7,4,10,30,904.0,116.0,3.6,26.0,927.0,932.13,688.05
2016,7,4,10,45,908.0,117.5,3.7,26.5,948.0,923.89,681.13
2016,7,4,11,0,912.0,119.0,3.8,27.0,969.0,911.82,671.78
2016,7,4,11,15,915.0,120.0,3.9,27.0,983.0,894.68,660.45
2016,7,4,11,30,918.0,121.0,4.0,27.0,997.0,873.88,646.71
2016,7,4,11,45,917.5,122.0,4.1,27.5,1003.5,846.75,627.41
2016,7,4,12,0,917.0,123.0,4.2,28.0,1010.0,816.43,605.97
2016,7,4,12,15,917.0,123.0,4.25,27.5,1009.5,782.73,583.52
2016,7,4,12,30,917.0,123.0,4.3,27.0,1009.0,746.24,557.92
2016,7,4,12,45,921.0,119.5,4.35,27.0,1002.5,707.18,528.85
2016,7,4,13,0,925.0,116.0,4.4,27.0,996.0,665.33,497.04
2016,7,4,13,15,922.0,115.0,4.4,27.0,981.0,618.55,460.68
2016,7,4,13,30,919.0,114.0,4.4,27.0,966.0,569.77,421.88
2016,7,4,13,45,915.0,113.0,4.45,27.0,943.5,518.71,380.37
2016,7,4,14,0,911.0,112.0,4.5,27.0,921.0,466.12,336.54
2016,7,4,14,15,904.5,110.5,4.45,26.5,892.0,410.97,290.15
2016,7,4,14,30,898.0,109.0,4.4,26.0,863.0,354.99,242.23
2016,7,4,14,45,890.0,107.0,4.4,26.0,828.0,297.74,193.0
2016,7,4,15,0,882.0,105.0,4.4,26.0,793.0,240.31,145.55
2016,7,4,15,15,871.0,103.0,4.35,25.5,753.0,182.54,103.56
2016,7,4,15,30,860.0,101.0,4.3,25.0,713.0,125.41,73.66
2016,7,4,15,45,845.5,98.5,4.25,25.0,668.5,89.87,69.7
2016,7,4,16,0,831.0,96.0,4.2,25.0,624.0,79.42,61.21
2016,7,4,16,15,812.5,93.0,4.15,24.5,576.0,77.72,60.12
2016,7,4,16,30,794.0,90.0,4.1,24.0,528.0,75.93,58.94
2016,7,4,16,45,769.5,86.0,4.05,23.5,477.5,73.24,56.98
2016,7,4,17,0,745.0,82.0,4.0,23.0,427.0,70.44,54.91
2016,7,4,17,15,712.0,77.5,3.85,22.0,376.0,67.05,52.4
2016,7,4,17,30,679.0,73.0,3.7,21.0,325.0,58.72,45.55
2016,7,4,17,45,631.5,68.0,3.6,20.5,274.0,54.87,42.37
2016,7,4,18,0,584.0,63.0,3.5,20.0,223.0,51.03,39.09
2016,7,4,18,15,518.5,55.5,3.4,19.0,176.0,45.13,33.91
2016,7,4,18,30,453.0,48.0,3.3,18.0,129.0,39.22,28.53
2016,7,4,18,45,349.0,37.5,3.2,17.0,88.5,30.64,20.57
2016,7,4,19,0,245.0,27.0,3.1,16.0,48.0,22.08,11.0
2016,7,4,19,15,122.5,13.5,3.0,15.5,24.0,10.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,145.0,15.5,2.95,13.5,30.0,70.52,0.0
2016,7,5,5,30,290.0,31.0,3.0,14.0,60.0,154.7,110.24
2016,7,5,5,45,387.5,40.5,3.1,14.5,102.0,221.72,172.95
2016,7,5,6,0,485.0,50.0,3.2,15.0,144.0,298.86,240.63
2016,7,5,6,15,545.5,56.5,3.2,15.5,191.5,363.04,296.72
2016,7,5,6,30,606.0,63.0,3.2,16.0,239.0,431.85,354.69
2016,7,5,6,45,308.0,97.5,3.2,16.5,187.5,310.75,256.31
2016,7,5,7,0,10.0,132.0,3.2,17.0,136.0,116.11,92.06
2016,7,5,7,15,121.0,162.0,3.15,17.5,220.0,245.99,200.94
2016,7,5,7,30,232.0,192.0,3.1,18.0,304.0,377.33,306.5
2016,7,5,7,45,521.0,138.5,3.1,19.0,423.5,566.04,455.3
2016,7,5,8,0,810.0,85.0,3.1,20.0,543.0,759.54,596.41
2016,7,5,8,15,827.5,87.5,3.1,20.5,590.5,789.84,613.75
2016,7,5,8,30,845.0,90.0,3.1,21.0,638.0,825.97,636.17
2016,7,5,8,45,860.5,91.0,3.1,21.5,682.0,856.17,654.1
2016,7,5,9,0,876.0,92.0,3.1,22.0,726.0,883.51,669.91
2016,7,5,9,15,886.5,94.0,3.15,22.5,765.5,904.3,681.5
2016,7,5,9,30,897.0,96.0,3.2,23.0,805.0,921.64,690.78
2016,7,5,9,45,908.0,96.0,3.3,23.5,840.0,933.77,696.95
2016,7,5,10,0,919.0,96.0,3.4,24.0,875.0,942.2,700.75
2016,7,5,10,15,925.0,97.0,3.5,24.0,903.5,943.26,701.1
2016,7,5,10,30,931.0,98.0,3.6,24.0,932.0,940.41,698.99
2016,7,5,10,45,935.0,99.0,3.7,24.5,953.5,931.84,691.81
2016,7,5,11,0,939.0,100.0,3.8,25.0,975.0,919.38,682.15
2016,7,5,11,15,942.0,100.5,3.9,25.0,989.5,901.76,670.44
2016,7,5,11,30,945.0,101.0,4.0,25.0,1004.0,880.42,656.24
2016,7,5,11,45,945.5,102.5,4.15,25.0,1011.0,854.29,638.99
2016,7,5,12,0,946.0,104.0,4.3,25.0,1018.0,824.77,619.32
2016,7,5,12,15,946.0,104.0,4.35,24.5,1017.5,790.5,596.8
2016,7,5,12,30,946.0,104.0,4.4,24.0,1017.0,753.29,570.35
2016,7,5,12,45,937.5,108.5,4.5,24.0,1007.0,711.09,538.73
2016,7,5,13,0,929.0,113.0,4.6,24.0,997.0,666.79,504.87
2016,7,5,13,15,926.0,112.0,4.6,24.0,981.5,619.85,467.89
2016,7,5,13,30,923.0,111.0,4.6,24.0,966.0,570.91,428.42
2016,7,5,13,45,919.0,110.0,4.65,24.0,944.0,519.66,386.21
2016,7,5,14,0,915.0,109.0,4.7,24.0,922.0,466.87,341.6
2016,7,5,14,15,909.0,107.5,4.7,23.5,893.0,411.68,294.56
2016,7,5,14,30,903.0,106.0,4.7,23.0,864.0,355.61,245.89
2016,7,5,14,45,894.0,104.5,4.7,22.5,829.0,298.14,196.16
2016,7,5,15,0,885.0,103.0,4.7,22.0,794.0,240.58,148.13
2016,7,5,15,15,874.5,101.0,4.65,21.5,754.0,182.69,105.16
2016,7,5,15,30,864.0,99.0,4.6,21.0,714.0,125.36,74.4
2016,7,5,15,45,850.0,96.5,4.6,20.5,669.5,88.85,70.14
2016,7,5,16,0,836.0,94.0,4.6,20.0,625.0,78.3,61.54
2016,7,5,16,15,818.0,91.0,4.55,19.5,577.0,76.56,60.38
2016,7,5,16,30,800.0,88.0,4.5,19.0,529.0,74.73,59.13
2016,7,5,16,45,777.5,84.0,4.45,19.0,479.5,72.02,56.99
2016,7,5,17,0,755.0,80.0,4.4,19.0,430.0,69.2,54.75
2016,7,5,17,15,723.5,76.0,4.3,18.0,378.5,66.13,52.48
2016,7,5,17,30,692.0,72.0,4.2,17.0,327.0,58.23,45.89
2016,7,5,17,45,647.5,66.5,4.15,16.5,276.5,54.0,42.32
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,49.76,38.62
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,44.16,33.56
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,38.58,28.33
2016,7,5,18,45,366.5,37.5,3.8,14.5,90.0,30.75,20.88
2016,7,5,19,0,260.0,28.0,3.7,14.0,49.0,23.0,11.71
2016,7,5,19,15,130.0,14.0,3.6,13.5,24.5,11.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,13.5,28.5,63.39,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,57.0,141.68,100.29
2016,7,6,5,45,346.0,43.5,3.75,14.5,98.0,207.78,162.14
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,282.32,227.69
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,346.89,284.19
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,416.37,342.98
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,477.75,393.38
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,541.42,443.81
2016,7,6,7,15,692.0,83.5,3.75,17.5,383.0,595.97,485.3
2016,7,6,7,30,724.0,88.0,3.7,18.0,433.0,647.86,523.49
2016,7,6,7,45,751.0,91.0,3.65,18.5,483.0,696.88,557.21
2016,7,6,8,0,778.0,94.0,3.6,19.0,533.0,744.82,589.28
2016,7,6,8,15,796.0,97.0,3.55,19.5,580.0,783.92,614.23
2016,7,6,8,30,814.0,100.0,3.5,20.0,627.0,820.77,637.19
2016,7,6,8,45,832.0,100.5,3.5,20.5,671.5,842.32,649.28
2016,7,6,9,0,850.0,101.0,3.5,21.0,716.0,870.82,666.27
2016,7,6,9,15,860.5,103.5,3.55,21.0,755.0,891.71,679.41
2016,7,6,9,30,871.0,106.0,3.6,21.0,794.0,909.21,690.3
2016,7,6,9,45,879.0,108.0,3.65,21.5,827.5,920.39,695.6
2016,7,6,10,0,887.0,110.0,3.7,22.0,861.0,927.88,698.51
2016,7,6,10,15,893.0,111.0,3.75,22.0,889.0,928.81,698.44
2016,7,6,10,30,899.0,112.0,3.8,22.0,917.0,925.95,695.95
2016,7,6,10,45,907.0,111.5,3.85,22.5,939.5,919.66,689.93
2016,7,6,11,0,915.0,111.0,3.9,23.0,962.0,909.52,681.45
2016,7,6,11,15,918.0,111.5,3.95,23.0,976.0,892.14,669.46
2016,7,6,11,30,921.0,112.0,4.0,23.0,990.0,871.11,655.06
2016,7,6,11,45,925.0,110.5,4.05,23.5,998.0,845.7,636.43
2016,7,6,12,0,929.0,109.0,4.1,24.0,1006.0,816.91,615.53
2016,7,6,12,15,928.5,109.0,4.15,24.0,1005.5,782.74,591.73
2016,7,6,12,30,928.0,109.0,4.2,24.0,1005.0,745.74,564.32
2016,7,6,12,45,925.5,109.5,4.3,24.0,996.5,705.11,533.86
2016,7,6,13,0,923.0,110.0,4.4,24.0,988.0,662.08,500.88
2016,7,6,13,15,919.5,109.0,4.45,23.5,972.0,615.15,465.1
2016,7,6,13,30,916.0,108.0,4.5,23.0,956.0,566.28,426.66
2016,7,6,13,45,911.0,107.5,4.55,23.0,933.5,515.27,384.53
2016,7,6,14,0,906.0,107.0,4.6,23.0,911.0,462.83,340.08
2016,7,6,14,15,899.0,105.5,4.6,22.5,882.0,407.77,293.04
2016,7,6,14,30,892.0,104.0,4.6,22.0,853.0,351.95,244.46
2016,7,6,14,45,882.0,103.0,4.6,22.0,817.5,295.17,194.76
2016,7,6,15,0,872.0,102.0,4.6,22.0,782.0,238.43,147.01
2016,7,6,15,15,860.5,100.0,4.5,21.5,742.0,181.15,104.4
2016,7,6,15,30,849.0,98.0,4.4,21.0,702.0,124.58,73.78
2016,7,6,15,45,832.5,96.0,4.35,20.5,657.0,88.06,69.47
2016,7,6,16,0,816.0,94.0,4.3,20.0,612.0,77.76,61.08
2016,7,6,16,15,797.5,91.0,4.2,19.5,564.5,76.05,59.94
2016,7,6,16,30,779.0,88.0,4.1,19.0,517.0,74.24,58.7
2016,7,6,16,45,754.0,84.5,4.05,18.5,467.5,71.86,56.97
2016,7,6,17,0,729.0,81.0,4.0,18.0,418.0,69.41,55.16
2016,7,6,17,15,697.0,76.5,3.9,17.5,368.0,66.04,52.51
2016,7,6,17,30,665.0,72.0,3.8,17.0,318.0,57.81,45.52
2016,7,6,17,45,619.5,66.5,3.7,16.5,268.0,53.62,41.99
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,49.43,38.33
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,43.89,33.32
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,38.37,28.14
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,30.22,20.42
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,22.1,10.93
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,70.16,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,156.1,109.79
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,221.8,172.71
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,297.49,239.5
2016,7,7,6,15,550.5,52.5,3.35,15.0,187.0,361.36,296.06
2016,7,7,6,30,610.0,59.0,3.3,15.0,234.0,429.84,354.68
2016,7,7,6,45,346.5,105.0,3.3,15.5,208.5,342.84,283.65
2016,7,7,7,0,83.0,151.0,3.3,16.0,183.0,194.58,158.94
2016,7,7,7,15,97.0,174.0,3.35,16.5,216.5,228.9,187.12
2016,7,7,7,30,111.0,197.0,3.4,17.0,250.0,279.16,227.12
2016,7,7,7,45,93.5,217.0,3.45,17.5,265.0,272.03,219.87
2016,7,7,8,0,76.0,237.0,3.5,18.0,280.0,278.64,223.58
2016,7,7,8,15,138.5,262.5,3.55,18.5,349.0,373.52,298.6
2016,7,7,8,30,201.0,288.0,3.6,19.0,418.0,453.6,360.07
2016,7,7,8,45,531.5,189.5,3.65,19.5,566.0,681.14,536.57
2016,7,7,9,0,862.0,91.0,3.7,20.0,714.0,871.6,671.73
2016,7,7,9,15,872.5,93.0,3.75,20.5,753.0,892.34,682.32
2016,7,7,9,30,883.0,95.0,3.8,21.0,792.0,909.69,691.81
2016,7,7,9,45,893.0,95.0,3.9,21.5,826.0,920.96,697.46
2016,7,7,10,0,903.0,95.0,4.0,22.0,860.0,928.58,700.73
2016,7,7,10,15,909.0,96.0,4.05,22.0,888.0,929.8,700.83
2016,7,7,10,30,915.0,97.0,4.1,22.0,916.0,927.18,698.47
2016,7,7,10,45,919.0,98.0,4.2,22.0,937.0,918.89,692.63
2016,7,7,11,0,923.0,99.0,4.3,22.0,958.0,906.77,684.27
2016,7,7,11,15,925.5,99.5,4.3,22.0,972.0,889.11,671.72
2016,7,7,11,30,928.0,100.0,4.3,22.0,986.0,867.8,656.74
2016,7,7,11,45,928.5,101.0,4.35,22.5,992.5,841.77,637.51
2016,7,7,12,0,929.0,102.0,4.4,23.0,999.0,812.42,616.02
2016,7,7,12,15,929.0,102.0,4.35,22.5,998.5,778.78,593.39
2016,7,7,12,30,929.0,102.0,4.3,22.0,998.0,742.24,566.81
2016,7,7,12,45,915.5,110.0,4.3,22.0,987.0,700.07,534.48
2016,7,7,13,0,902.0,118.0,4.3,22.0,976.0,656.09,500.19
2016,7,7,13,15,899.0,117.0,4.2,22.0,961.0,610.29,463.68
2016,7,7,13,30,896.0,116.0,4.1,22.0,946.0,562.54,424.8
2016,7,7,13,45,892.5,114.5,4.1,22.0,924.5,512.44,383.3
2016,7,7,14,0,889.0,113.0,4.1,22.0,903.0,460.81,339.46
2016,7,7,14,15,882.5,112.0,4.05,22.0,874.5,407.08,292.9
2016,7,7,14,30,876.0,111.0,4.0,22.0,846.0,352.54,244.98
2016,7,7,14,45,869.0,108.5,4.0,22.0,811.5,296.35,195.91
2016,7,7,15,0,862.0,106.0,4.0,22.0,777.0,239.9,148.4
2016,7,7,15,15,850.5,103.5,4.0,21.5,737.5,182.81,105.94
2016,7,7,15,30,839.0,101.0,4.0,21.0,698.0,126.44,75.16
2016,7,7,15,45,826.5,98.0,4.0,20.5,654.5,89.04,70.28
2016,7,7,16,0,814.0,95.0,4.0,20.0,611.0,78.35,61.57
2016,7,7,16,15,795.5,92.0,4.0,19.5,564.0,76.66,60.46
2016,7,7,16,30,777.0,89.0,4.0,19.0,517.0,74.87,59.25
2016,7,7,16,45,754.5,85.0,4.05,18.5,468.0,72.23,57.29
2016,7,7,17,0,732.0,81.0,4.1,18.0,419.0,69.48,55.22
2016,7,7,17,15,700.0,76.5,4.05,17.5,368.5,66.1,52.56
2016,7,7,17,30,668.0,72.0,4.0,17.0,318.0,57.86,45.56
2016,7,7,17,45,625.0,66.0,3.95,16.5,268.5,53.34,41.74
2016,7,7,18,0,582.0,60.0,3.9,16.0,219.0,48.78,37.75
2016,7,7,18,15,517.0,53.0,3.75,15.5,172.5,43.2,32.7
2016,7,7,18,30,452.0,46.0,3.6,15.0,126.0,37.64,27.49
2016,7,7,18,45,352.5,36.0,3.5,14.5,86.5,29.46,19.74
2016,7,7,19,0,253.0,26.0,3.4,14.0,47.0,21.3,10.2
2016,7,7,19,15,126.5,13.0,3.35,13.5,23.5,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,14.0,28.0,68.75,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,153.83,107.29
2016,7,8,5,45,395.5,36.0,3.45,14.5,97.0,220.51,171.54
2016,7,8,6,0,496.0,44.0,3.6,15.0,138.0,297.7,239.69
2016,7,8,6,15,554.5,50.0,3.55,15.0,184.5,360.67,295.71
2016,7,8,6,30,613.0,56.0,3.5,15.0,231.0,428.19,353.73
2016,7,8,6,45,385.5,103.0,3.5,15.5,221.0,364.61,301.85
2016,7,8,7,0,158.0,150.0,3.5,16.0,211.0,255.65,210.44
2016,7,8,7,15,214.5,167.5,3.45,16.5,262.5,332.53,273.21
2016,7,8,7,30,271.0,185.0,3.4,17.0,314.0,399.23,325.95
2016,7,8,7,45,275.0,207.5,3.35,17.5,350.5,434.21,351.59
2016,7,8,8,0,279.0,230.0,3.3,18.0,387.0,468.18,375.97
2016,7,8,8,15,544.0,161.0,3.25,18.5,500.5,650.07,517.08
2016,7,8,8,30,809.0,92.0,3.2,19.0,614.0,799.67,624.09
2016,7,8,8,45,830.0,90.5,3.2,20.0,658.0,831.35,641.39
2016,7,8,9,0,851.0,89.0,3.2,21.0,702.0,860.53,657.54
2016,7,8,9,15,861.0,91.0,3.2,21.5,740.5,880.78,668.61
2016,7,8,9,30,871.0,93.0,3.2,22.0,779.0,897.66,677.42
2016,7,8,9,45,881.5,92.0,3.25,22.5,812.5,908.38,682.41
2016,7,8,10,0,892.0,91.0,3.3,23.0,846.0,915.53,685.12
2016,7,8,10,15,898.0,92.5,3.35,23.5,873.5,917.41,684.39
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,915.47,681.25
2016,7,8,10,45,909.5,93.5,3.45,24.5,922.0,907.32,674.08
2016,7,8,11,0,915.0,93.0,3.5,25.0,943.0,895.4,664.53
2016,7,8,11,15,917.5,93.5,3.55,25.0,957.5,878.06,652.74
2016,7,8,11,30,920.0,94.0,3.6,25.0,972.0,857.1,638.57
2016,7,8,11,45,922.0,94.0,3.65,25.5,979.0,831.79,620.23
2016,7,8,12,0,924.0,94.0,3.7,26.0,986.0,803.15,599.67
2016,7,8,12,15,924.0,94.0,3.75,26.0,985.5,769.84,577.03
2016,7,8,12,30,924.0,94.0,3.8,26.0,985.0,733.64,550.64
2016,7,8,12,45,916.5,98.0,3.9,26.0,976.0,692.81,520.3
2016,7,8,13,0,909.0,102.0,4.0,26.0,967.0,649.86,487.7
2016,7,8,13,15,906.5,101.5,4.05,26.0,952.0,604.59,452.49
2016,7,8,13,30,904.0,101.0,4.1,26.0,937.0,557.28,414.78
2016,7,8,13,45,900.5,99.5,4.15,26.0,915.5,506.93,373.71
2016,7,8,14,0,897.0,98.0,4.2,26.0,894.0,455.03,330.28
2016,7,8,14,15,891.0,97.0,4.2,26.0,866.0,401.21,284.24
2016,7,8,14,30,885.0,96.0,4.2,26.0,838.0,346.52,236.77
2016,7,8,14,45,877.0,94.5,4.25,26.0,804.0,290.35,188.29
2016,7,8,15,0,869.0,93.0,4.3,26.0,770.0,234.01,141.42
2016,7,8,15,15,858.5,91.0,4.3,25.5,731.0,177.09,99.45
2016,7,8,15,30,848.0,89.0,4.3,25.0,692.0,120.76,68.95
2016,7,8,15,45,835.0,86.5,4.3,24.5,648.5,82.56,63.77
2016,7,8,16,0,822.0,84.0,4.3,24.0,605.0,80.65,62.52
2016,7,8,16,15,804.5,81.5,4.2,23.5,558.5,78.48,61.02
2016,7,8,16,30,787.0,79.0,4.1,23.0,512.0,68.4,52.8
2016,7,8,16,45,765.5,75.5,4.1,23.0,463.5,65.87,50.84
2016,7,8,17,0,744.0,72.0,4.1,23.0,415.0,63.26,48.78
2016,7,8,17,15,713.5,68.0,3.9,22.0,365.0,60.04,46.38
2016,7,8,17,30,683.0,64.0,3.7,21.0,315.0,56.76,43.87
2016,7,8,17,45,642.0,59.0,3.55,20.5,266.5,52.53,40.34
2016,7,8,18,0,601.0,54.0,3.4,20.0,218.0,44.55,33.42
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.5,39.19,28.65
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,33.85,23.73
2016,7,8,18,45,378.0,32.5,2.9,18.5,86.0,26.75,17.07
2016,7,8,19,0,281.0,24.0,2.8,18.0,47.0,19.73,8.68
2016,7,8,19,15,140.5,12.0,2.75,17.5,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,1.9,15.5,28.5,73.78,0.0
2016,7,9,5,30,348.0,24.0,2.0,16.0,57.0,168.21,115.13
2016,7,9,5,45,437.5,31.5,2.15,16.5,97.5,232.45,178.61
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,303.95,241.72
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,366.89,296.61
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,434.02,352.94
2016,7,9,6,45,398.0,99.5,2.6,19.0,220.0,368.67,300.16
2016,7,9,7,0,155.0,150.0,2.7,20.0,209.0,254.03,205.44
2016,7,9,7,15,464.0,106.5,2.8,20.5,319.0,455.65,369.36
2016,7,9,7,30,773.0,63.0,2.9,21.0,429.0,649.48,517.17
2016,7,9,7,45,793.5,66.0,3.0,22.0,477.5,694.77,545.89
2016,7,9,8,0,814.0,69.0,3.1,23.0,526.0,738.6,573.84
2016,7,9,8,15,830.0,71.0,3.2,23.0,572.0,775.74,598.77
2016,7,9,8,30,846.0,73.0,3.3,23.0,618.0,810.57,621.9
2016,7,9,8,45,858.0,75.5,3.4,23.5,661.0,839.89,639.82
2016,7,9,9,0,870.0,78.0,3.5,24.0,704.0,866.19,655.56
2016,7,9,9,15,880.0,79.5,3.6,24.5,742.5,886.39,667.07
2016,7,9,9,30,890.0,81.0,3.7,25.0,781.0,903.17,676.3
2016,7,9,9,45,892.0,85.5,3.8,25.5,813.5,912.23,680.36
2016,7,9,10,0,894.0,90.0,3.9,26.0,846.0,917.42,681.95
2016,7,9,10,15,900.0,91.5,4.0,26.0,874.0,919.35,682.82
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,917.45,681.23
2016,7,9,10,45,910.5,94.0,4.2,26.0,923.0,909.87,675.94
2016,7,9,11,0,915.0,95.0,4.3,26.0,944.0,898.47,668.17
2016,7,9,11,15,918.0,95.5,4.35,26.0,958.5,881.54,656.5
2016,7,9,11,30,921.0,96.0,4.4,26.0,973.0,860.95,642.42
2016,7,9,11,45,923.5,95.5,4.5,26.5,980.5,835.56,624.04
2016,7,9,12,0,926.0,95.0,4.6,27.0,988.0,806.81,603.54
2016,7,9,12,15,926.0,95.0,4.7,26.5,988.0,773.41,582.17
2016,7,9,12,30,926.0,95.0,4.8,26.0,988.0,737.11,556.89
2016,7,9,12,45,923.5,95.5,4.9,26.0,980.0,696.77,526.7
2016,7,9,13,0,921.0,96.0,5.0,26.0,972.0,654.02,493.99
2016,7,9,13,15,918.5,95.5,5.05,25.5,957.0,608.25,458.94
2016,7,9,13,30,916.0,95.0,5.1,25.0,942.0,560.41,421.2
2016,7,9,13,45,914.0,93.0,5.15,25.0,921.0,509.84,379.37
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,457.55,335.0
2016,7,9,14,15,906.0,89.5,5.2,24.5,871.5,402.61,288.04
2016,7,9,14,30,900.0,88.0,5.2,24.0,843.0,346.78,239.44
2016,7,9,14,45,894.5,85.5,5.2,24.0,809.0,289.77,189.38
2016,7,9,15,0,889.0,83.0,5.2,24.0,775.0,232.31,140.76
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.0,174.66,97.57
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,117.53,66.14
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,77.76,60.16
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,75.71,58.63
2016,7,9,16,15,830.0,72.5,5.0,22.5,564.5,73.4,56.98
2016,7,9,16,30,814.0,70.0,4.9,22.0,518.0,70.95,55.21
2016,7,9,16,45,793.0,67.5,4.85,21.5,469.0,68.26,53.22
2016,7,9,17,0,772.0,65.0,4.8,21.0,420.0,58.84,45.39
2016,7,9,17,15,744.5,61.5,4.7,20.0,370.5,55.82,43.11
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,52.75,40.73
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,49.09,37.66
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,45.43,34.48
2016,7,9,18,15,578.0,44.5,4.2,17.5,176.5,40.4,29.95
2016,7,9,18,30,520.0,39.0,4.0,17.0,130.0,32.63,22.86
2016,7,9,18,45,417.5,31.5,3.8,16.5,89.5,26.16,16.71
2016,7,9,19,0,315.0,24.0,3.6,16.0,49.0,19.86,8.72
2016,7,9,19,15,157.5,12.0,3.5,15.5,24.5,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,13.0,3.05,13.5,28.5,73.57,0.0
2016,7,10,5,30,339.0,26.0,3.2,14.0,57.0,167.53,114.67
2016,7,10,5,45,436.0,34.5,3.4,14.5,99.5,235.64,182.84
2016,7,10,6,0,533.0,43.0,3.6,15.0,142.0,314.01,252.44
2016,7,10,6,15,593.0,48.5,3.55,15.5,190.5,376.7,307.94
2016,7,10,6,30,653.0,54.0,3.5,16.0,239.0,446.81,367.35
2016,7,10,6,45,692.0,59.0,3.5,17.0,289.5,507.47,416.3
2016,7,10,7,0,731.0,64.0,3.5,18.0,340.0,569.57,464.24
2016,7,10,7,15,761.0,67.5,3.5,18.5,391.5,624.67,505.82
2016,7,10,7,30,791.0,71.0,3.5,19.0,443.0,679.58,544.82
2016,7,10,7,45,812.5,74.0,3.5,19.5,493.5,726.79,576.69
2016,7,10,8,0,834.0,77.0,3.5,20.0,544.0,764.59,601.04
2016,7,10,8,15,851.5,79.5,3.5,20.5,592.0,804.06,626.21
2016,7,10,8,30,869.0,82.0,3.5,21.0,640.0,841.19,649.29
2016,7,10,8,45,883.0,83.5,3.55,21.5,685.0,871.52,667.58
2016,7,10,9,0,897.0,85.0,3.6,22.0,730.0,898.83,683.68
2016,7,10,9,15,907.5,87.0,3.65,22.5,770.0,920.29,695.69
2016,7,10,9,30,918.0,89.0,3.7,23.0,810.0,938.21,705.32
2016,7,10,9,45,927.0,90.0,3.75,24.0,845.0,950.01,709.48
2016,7,10,10,0,936.0,91.0,3.8,25.0,880.0,957.99,711.17
2016,7,10,10,15,942.0,92.0,3.85,25.0,909.0,959.3,711.32
2016,7,10,10,30,948.0,93.0,3.9,25.0,938.0,956.63,708.97
2016,7,10,10,45,952.0,94.0,3.95,25.5,960.0,948.15,701.5
2016,7,10,11,0,956.0,95.0,4.0,26.0,982.0,935.7,691.54
2016,7,10,11,15,959.0,95.5,4.05,26.0,996.5,918.0,679.54
2016,7,10,11,30,962.0,96.0,4.1,26.0,1011.0,896.49,665.04
2016,7,10,11,45,963.0,96.5,4.2,26.5,1018.5,869.65,645.92
2016,7,10,12,0,964.0,97.0,4.3,27.0,1026.0,839.36,624.46
2016,7,10,12,15,964.5,97.0,4.35,27.0,1026.0,805.0,601.19
2016,7,10,12,30,965.0,97.0,4.4,27.0,1026.0,767.57,574.15
2016,7,10,12,45,956.0,102.0,4.5,27.5,1016.5,724.75,541.33
2016,7,10,13,0,947.0,107.0,4.6,28.0,1007.0,679.76,506.54
2016,7,10,13,15,944.5,106.5,4.6,28.0,991.5,632.6,470.08
2016,7,10,13,30,942.0,106.0,4.6,28.0,976.0,583.31,431.06
2016,7,10,13,45,939.5,104.0,4.6,28.0,954.5,531.0,388.71
2016,7,10,14,0,937.0,102.0,4.6,28.0,933.0,476.97,343.83
2016,7,10,14,15,931.5,100.5,4.55,27.5,904.0,420.63,296.63
2016,7,10,14,30,926.0,99.0,4.5,27.0,875.0,363.32,247.66
2016,7,10,14,45,919.5,97.0,4.5,27.0,840.5,304.66,197.15
2016,7,10,15,0,913.0,95.0,4.5,27.0,806.0,245.61,148.06
2016,7,10,15,15,903.0,93.0,4.4,26.5,765.5,185.94,103.96
2016,7,10,15,30,893.0,91.0,4.3,26.0,725.0,126.76,71.59
2016,7,10,15,45,881.0,88.5,4.25,26.0,680.5,85.06,65.45
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,83.14,64.07
2016,7,10,16,15,851.5,83.0,4.1,25.5,587.5,80.6,62.28
2016,7,10,16,30,834.0,80.0,4.0,25.0,539.0,70.18,53.86
2016,7,10,16,45,812.0,77.0,3.95,25.0,488.0,67.92,52.15
2016,7,10,17,0,790.0,74.0,3.9,25.0,437.0,65.6,50.36
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.0,62.32,47.95
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,59.0,45.43
2016,7,10,17,45,684.0,61.0,3.5,22.5,281.5,54.68,41.86
2016,7,10,18,0,640.0,56.0,3.4,22.0,230.0,46.49,34.81
2016,7,10,18,15,574.5,49.5,3.05,21.0,181.0,41.07,30.08
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,35.7,25.2
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,28.13,18.15
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,20.65,9.0
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,13.5,27.5,70.72,0.0
2016,7,11,5,30,321.0,26.0,1.3,14.0,55.0,161.44,108.81
2016,7,11,5,45,418.0,34.5,1.45,15.0,97.0,228.58,175.87
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,306.03,243.23
2016,7,11,6,15,576.0,49.5,1.55,16.5,187.0,372.01,299.94
2016,7,11,6,30,637.0,56.0,1.5,17.0,235.0,440.39,356.38
2016,7,11,6,45,679.0,60.5,1.5,18.0,286.0,501.71,404.37
2016,7,11,7,0,721.0,65.0,1.5,19.0,337.0,564.73,451.39
2016,7,11,7,15,750.5,69.0,1.6,20.0,388.0,619.75,491.02
2016,7,11,7,30,780.0,73.0,1.7,21.0,439.0,674.57,528.18
2016,7,11,7,45,802.5,76.0,1.8,22.0,489.0,722.24,558.7
2016,7,11,8,0,825.0,79.0,1.9,23.0,539.0,760.48,581.94
2016,7,11,8,15,841.5,81.5,1.95,24.0,586.5,798.91,604.51
2016,7,11,8,30,858.0,84.0,2.0,25.0,634.0,834.98,625.0
2016,7,11,8,45,871.5,86.0,2.15,26.0,678.0,865.22,642.17
2016,7,11,9,0,885.0,88.0,2.3,27.0,722.0,892.47,657.19
2016,7,11,9,15,895.0,89.5,2.35,27.5,761.5,912.78,668.0
2016,7,11,9,30,905.0,91.0,2.4,28.0,801.0,929.61,676.59
2016,7,11,9,45,905.0,97.0,2.5,28.5,833.5,938.28,680.4
2016,7,11,10,0,905.0,103.0,2.6,29.0,866.0,942.91,681.76
2016,7,11,10,15,910.5,104.0,2.65,29.0,894.0,943.66,681.69
2016,7,11,10,30,916.0,105.0,2.7,29.0,922.0,940.54,679.26
2016,7,11,10,45,919.5,106.5,2.75,29.5,943.0,932.2,672.25
2016,7,11,11,0,923.0,108.0,2.8,30.0,964.0,919.99,662.89
2016,7,11,11,15,926.0,108.5,2.85,30.0,978.5,902.64,651.63
2016,7,11,11,30,929.0,109.0,2.9,30.0,993.0,881.59,638.02
2016,7,11,11,45,929.5,110.0,2.95,30.5,1000.0,855.35,619.77
2016,7,11,12,0,930.0,111.0,3.0,31.0,1007.0,825.79,599.38
2016,7,11,12,15,930.5,110.5,3.05,31.0,1006.5,791.88,577.18
2016,7,11,12,30,931.0,110.0,3.1,31.0,1006.0,755.05,551.24
2016,7,11,12,45,933.5,107.0,3.2,31.0,999.5,714.87,522.67
2016,7,11,13,0,936.0,104.0,3.3,31.0,993.0,671.94,491.38
