Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,934.0,103.5,3.4,31.0,978.5,625.59,456.7
2016,7,11,13,30,932.0,103.0,3.5,31.0,964.0,577.08,419.39
2016,7,11,13,45,928.5,102.0,3.6,31.0,942.0,525.51,378.67
2016,7,11,14,0,925.0,101.0,3.7,31.0,920.0,472.3,335.46
2016,7,11,14,15,919.5,99.5,3.75,30.5,892.0,416.6,289.73
2016,7,11,14,30,914.0,98.0,3.8,30.0,864.0,359.93,242.18
2016,7,11,14,45,907.5,96.5,3.85,30.0,830.0,302.26,193.22
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,244.19,145.56
2016,7,11,15,15,891.5,93.0,3.9,29.5,756.5,185.25,102.48
2016,7,11,15,30,882.0,91.0,3.9,29.0,717.0,126.75,70.66
2016,7,11,15,45,871.0,88.5,3.95,28.5,673.5,84.78,64.53
2016,7,11,16,0,860.0,86.0,4.0,28.0,630.0,82.89,63.33
2016,7,11,16,15,844.0,83.0,3.95,27.5,582.0,80.4,61.6
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,70.04,53.29
2016,7,11,16,45,808.0,76.5,3.85,26.5,484.5,67.49,51.46
2016,7,11,17,0,788.0,73.0,3.8,26.0,435.0,64.84,49.52
2016,7,11,17,15,758.5,69.0,3.65,25.0,383.5,61.58,47.11
2016,7,11,17,30,729.0,65.0,3.5,24.0,332.0,58.26,44.6
2016,7,11,17,45,689.0,60.0,3.4,23.0,281.0,53.97,41.15
2016,7,11,18,0,649.0,55.0,3.3,22.0,230.0,49.64,37.54
2016,7,11,18,15,584.5,48.5,3.15,21.0,181.0,40.4,29.49
2016,7,11,18,30,520.0,42.0,3.0,20.0,132.0,35.0,24.58
2016,7,11,18,45,416.5,33.0,2.85,19.0,90.5,27.39,17.5
2016,7,11,19,0,313.0,24.0,2.7,18.0,49.0,19.87,8.22
2016,7,11,19,15,156.5,12.0,2.75,17.5,24.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,3.3,14.0,27.5,59.97,0.0
2016,7,12,5,30,343.0,25.0,3.4,14.0,55.0,168.35,112.32
2016,7,12,5,45,439.5,32.5,3.55,14.5,96.5,235.29,182.15
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,309.8,248.96
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,375.12,306.81
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,444.79,366.13
2016,7,12,6,45,694.0,55.5,3.7,16.5,284.5,505.57,416.18
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,567.92,465.49
2016,7,12,7,15,763.0,63.5,3.7,17.5,386.5,622.52,507.01
2016,7,12,7,30,792.0,67.0,3.7,18.0,438.0,676.89,545.68
2016,7,12,7,45,813.5,70.0,3.75,18.5,487.5,716.97,572.7
2016,7,12,8,0,835.0,73.0,3.8,19.0,537.0,762.36,603.17
2016,7,12,8,15,852.0,75.0,3.8,19.5,585.0,801.05,627.97
2016,7,12,8,30,869.0,77.0,3.8,20.0,633.0,837.39,650.73
2016,7,12,8,45,881.0,79.5,3.8,20.5,677.5,867.28,668.64
2016,7,12,9,0,893.0,82.0,3.8,21.0,722.0,894.06,684.26
2016,7,12,9,15,903.5,83.5,3.8,21.5,762.0,915.08,695.8
2016,7,12,9,30,914.0,85.0,3.8,22.0,802.0,932.6,704.94
2016,7,12,9,45,922.0,87.0,3.8,22.5,837.0,944.68,710.43
2016,7,12,10,0,930.0,89.0,3.8,23.0,872.0,952.91,713.42
2016,7,12,10,15,936.5,90.0,3.8,23.0,901.0,954.81,713.66
2016,7,12,10,30,943.0,91.0,3.8,23.0,930.0,952.74,711.4
2016,7,12,10,45,947.5,92.0,3.85,23.5,952.0,944.87,704.3
2016,7,12,11,0,952.0,93.0,3.9,24.0,974.0,933.02,694.69
2016,7,12,11,15,955.5,93.5,3.9,24.0,990.0,915.9,682.73
2016,7,12,11,30,959.0,94.0,3.9,24.0,1006.0,894.97,668.28
2016,7,12,11,45,960.5,94.5,3.95,24.0,1014.0,868.67,650.48
2016,7,12,12,0,962.0,95.0,4.0,24.0,1022.0,838.9,630.28
2016,7,12,12,15,963.0,95.5,4.0,24.0,1022.5,805.41,607.24
2016,7,12,12,30,964.0,96.0,4.0,24.0,1023.0,768.79,580.55
2016,7,12,12,45,954.5,102.0,4.0,24.5,1013.5,726.42,547.56
2016,7,12,13,0,945.0,108.0,4.0,25.0,1004.0,681.87,512.46
2016,7,12,13,15,943.5,107.0,4.05,25.0,989.5,634.93,476.12
2016,7,12,13,30,942.0,106.0,4.1,25.0,975.0,585.77,437.09
2016,7,12,13,45,939.0,104.5,4.15,25.0,954.0,533.49,394.57
2016,7,12,14,0,936.0,103.0,4.2,25.0,933.0,479.51,349.48
2016,7,12,14,15,930.5,102.0,4.2,24.5,904.0,423.46,302.16
2016,7,12,14,30,925.0,101.0,4.2,24.0,875.0,366.4,252.98
2016,7,12,14,45,918.0,99.0,4.25,24.0,840.5,307.53,201.82
2016,7,12,15,0,911.0,97.0,4.3,24.0,806.0,248.32,152.04
2016,7,12,15,15,901.0,95.0,4.2,23.5,765.0,188.6,107.21
2016,7,12,15,30,891.0,93.0,4.1,23.0,724.0,129.38,74.0
2016,7,12,15,45,878.0,90.5,4.1,23.0,679.0,86.16,67.18
2016,7,12,16,0,865.0,88.0,4.1,23.0,634.0,84.24,65.8
2016,7,12,16,15,847.0,85.5,4.0,22.5,585.5,82.03,64.27
2016,7,12,16,30,829.0,83.0,3.9,22.0,537.0,72.08,56.17
2016,7,12,16,45,806.5,79.0,3.8,21.5,486.0,69.2,54.02
2016,7,12,17,0,784.0,75.0,3.7,21.0,435.0,66.21,51.74
2016,7,12,17,15,752.5,71.0,3.55,20.5,382.5,62.96,49.21
2016,7,12,17,30,721.0,67.0,3.4,20.0,330.0,59.67,46.59
2016,7,12,17,45,677.0,62.0,3.25,19.5,278.5,55.39,43.01
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,47.16,35.85
2016,7,12,18,15,566.5,50.0,2.85,18.0,178.5,41.39,30.75
2016,7,12,18,30,500.0,43.0,2.6,17.0,130.0,35.65,25.48
2016,7,12,18,45,392.0,34.0,2.35,16.5,88.5,28.09,18.29
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,20.63,8.6
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.0,13.0,2.3,13.5,26.5,57.93,0.0
2016,7,13,5,30,326.0,26.0,2.4,14.0,53.0,163.31,107.06
2016,7,13,5,45,427.0,34.5,2.5,15.0,95.5,232.8,179.29
2016,7,13,6,0,528.0,43.0,2.6,16.0,138.0,312.71,249.39
2016,7,13,6,15,590.5,49.0,2.55,16.5,187.0,379.67,307.75
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,449.15,365.99
2016,7,13,6,45,696.0,59.5,2.45,18.0,288.0,511.96,415.81
2016,7,13,7,0,739.0,64.0,2.4,19.0,340.0,576.52,464.62
2016,7,13,7,15,769.0,67.5,2.35,19.5,392.0,632.17,505.48
2016,7,13,7,30,799.0,71.0,2.3,20.0,444.0,687.61,543.49
2016,7,13,7,45,822.0,74.0,2.25,21.0,495.0,736.46,574.18
2016,7,13,8,0,845.0,77.0,2.2,22.0,546.0,775.9,597.28
2016,7,13,8,15,862.0,79.5,2.15,23.0,594.5,815.45,619.89
2016,7,13,8,30,879.0,82.0,2.1,24.0,643.0,852.6,640.24
2016,7,13,8,45,891.5,84.5,2.05,25.0,688.0,883.11,655.68
2016,7,13,9,0,904.0,87.0,2.0,26.0,733.0,910.48,668.77
2016,7,13,9,15,914.0,88.5,2.0,26.5,773.5,931.16,679.19
2016,7,13,9,30,924.0,90.0,2.0,27.0,814.0,948.27,687.33
2016,7,13,9,45,920.0,98.5,2.0,28.0,845.5,956.03,688.19
2016,7,13,10,0,916.0,107.0,2.0,29.0,877.0,959.51,686.5
2016,7,13,10,15,922.0,108.5,1.95,29.5,906.0,961.15,684.63
2016,7,13,10,30,928.0,110.0,1.9,30.0,935.0,958.84,680.4
2016,7,13,10,45,932.5,111.0,1.85,31.0,957.0,950.73,671.35
2016,7,13,11,0,937.0,112.0,1.8,32.0,979.0,938.69,660.07
2016,7,13,11,15,940.0,112.5,1.85,32.5,993.5,921.0,647.92
2016,7,13,11,30,943.0,113.0,1.9,33.0,1008.0,899.57,633.51
2016,7,13,11,45,944.5,113.0,2.0,33.5,1015.5,872.84,616.28
2016,7,13,12,0,946.0,113.0,2.1,34.0,1023.0,842.71,596.82
2016,7,13,12,15,946.0,113.0,2.2,34.0,1022.5,808.22,575.62
2016,7,13,12,30,946.0,113.0,2.3,34.0,1022.0,770.76,550.58
2016,7,13,12,45,945.0,112.5,2.45,34.5,1014.5,729.44,521.45
2016,7,13,13,0,944.0,112.0,2.6,35.0,1007.0,685.54,489.77
2016,7,13,13,15,941.0,111.5,2.7,35.0,991.5,638.04,455.46
2016,7,13,13,30,938.0,111.0,2.8,35.0,976.0,588.45,418.56
2016,7,13,13,45,933.0,110.0,2.9,35.0,953.0,535.65,378.16
2016,7,13,14,0,928.0,109.0,3.0,35.0,930.0,481.35,335.35
2016,7,13,14,15,921.5,108.0,3.05,34.5,901.0,425.23,290.48
2016,7,13,14,30,915.0,107.0,3.1,34.0,872.0,368.22,243.82
2016,7,13,14,45,906.0,105.5,3.2,34.0,836.0,309.59,195.31
2016,7,13,15,0,897.0,104.0,3.3,34.0,800.0,250.85,148.15
2016,7,13,15,15,886.0,101.5,3.3,33.5,759.5,191.36,105.35
2016,7,13,15,30,875.0,99.0,3.3,33.0,719.0,132.5,73.45
2016,7,13,15,45,860.0,97.0,3.35,33.0,673.5,89.43,67.03
2016,7,13,16,0,845.0,95.0,3.4,33.0,628.0,79.25,59.04
2016,7,13,16,15,826.5,92.0,3.35,32.0,579.5,77.5,58.06
2016,7,13,16,30,808.0,89.0,3.3,31.0,531.0,75.66,57.0
2016,7,13,16,45,784.0,85.0,3.3,30.5,480.0,72.92,55.06
2016,7,13,17,0,760.0,81.0,3.3,30.0,429.0,70.08,53.02
2016,7,13,17,15,727.0,76.5,3.15,29.0,377.0,66.63,50.53
2016,7,13,17,30,694.0,72.0,3.0,28.0,325.0,58.3,43.87
2016,7,13,17,45,649.0,66.0,2.95,27.5,273.5,53.71,40.13
2016,7,13,18,0,604.0,60.0,2.9,27.0,222.0,49.08,36.24
2016,7,13,18,15,535.5,53.0,2.55,25.5,174.0,43.43,31.47
2016,7,13,18,30,467.0,46.0,2.2,24.0,126.0,37.82,26.5
2016,7,13,18,45,360.5,35.5,1.9,23.0,85.0,29.17,18.59
2016,7,13,19,0,254.0,25.0,1.6,22.0,44.0,20.55,7.91
2016,7,13,19,15,127.0,12.5,1.7,21.0,22.0,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.0,13.0,1.95,14.5,25.5,53.59,0.0
2016,7,14,5,30,296.0,26.0,2.1,15.0,51.0,152.37,97.42
2016,7,14,5,45,403.0,35.0,2.3,16.0,93.0,223.9,171.5
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,305.95,242.98
2016,7,14,6,15,574.0,50.5,2.45,18.0,184.0,373.47,300.94
2016,7,14,6,30,638.0,57.0,2.4,19.0,233.0,446.08,360.54
2016,7,14,6,45,684.0,61.5,2.35,20.0,285.0,507.46,408.9
2016,7,14,7,0,730.0,66.0,2.3,21.0,337.0,573.6,458.51
2016,7,14,7,15,760.5,69.5,2.3,22.0,389.0,629.36,498.36
2016,7,14,7,30,791.0,73.0,2.3,23.0,441.0,684.94,535.42
2016,7,14,7,45,815.0,76.0,2.35,24.0,492.0,734.36,566.79
2016,7,14,8,0,839.0,79.0,2.4,25.0,543.0,774.34,590.75
2016,7,14,8,15,856.0,81.5,2.35,26.0,592.0,813.76,613.13
2016,7,14,8,30,873.0,84.0,2.3,27.0,641.0,850.79,633.3
2016,7,14,8,45,887.0,86.0,2.3,28.0,686.0,881.96,649.53
2016,7,14,9,0,901.0,88.0,2.3,29.0,731.0,910.08,663.54
2016,7,14,9,15,911.5,90.0,2.3,29.5,771.5,931.74,674.54
2016,7,14,9,30,922.0,92.0,2.3,30.0,812.0,949.83,683.27
2016,7,14,9,45,929.0,93.5,2.35,31.0,847.0,960.45,686.38
2016,7,14,10,0,936.0,95.0,2.4,32.0,882.0,967.19,687.16
2016,7,14,10,15,942.0,96.0,2.4,32.5,911.0,968.56,685.61
2016,7,14,10,30,948.0,97.0,2.4,33.0,940.0,965.92,681.73
2016,7,14,10,45,952.5,98.0,2.4,34.0,962.0,957.9,673.25
2016,7,14,11,0,957.0,99.0,2.4,35.0,984.0,945.87,662.48
2016,7,14,11,15,960.0,100.0,2.45,35.0,999.0,928.56,651.72
2016,7,14,11,30,963.0,101.0,2.5,35.0,1014.0,907.4,638.59
2016,7,14,11,45,964.0,101.0,2.6,35.5,1021.5,880.0,620.61
2016,7,14,12,0,965.0,101.0,2.7,36.0,1029.0,849.15,600.4
2016,7,14,12,15,965.0,101.5,2.8,36.0,1028.5,814.66,578.96
2016,7,14,12,30,965.0,102.0,2.9,36.0,1028.0,777.09,553.99
2016,7,14,12,45,956.0,106.5,3.0,36.0,1018.0,733.64,523.92
2016,7,14,13,0,947.0,111.0,3.1,36.0,1008.0,688.02,491.6
2016,7,14,13,15,944.0,110.5,3.2,36.0,992.5,640.35,457.01
2016,7,14,13,30,941.0,110.0,3.3,36.0,977.0,590.59,419.84
2016,7,14,13,45,935.5,109.0,3.4,36.0,954.0,537.35,379.04
2016,7,14,14,0,930.0,108.0,3.5,36.0,931.0,482.66,335.89
2016,7,14,14,15,923.5,107.0,3.55,35.5,901.5,426.38,290.88
2016,7,14,14,30,917.0,106.0,3.6,35.0,872.0,369.21,244.09
2016,7,14,14,45,908.0,104.5,3.65,34.5,836.5,310.41,195.82
2016,7,14,15,0,899.0,103.0,3.7,34.0,801.0,251.5,148.75
2016,7,14,15,15,888.0,101.0,3.7,33.5,760.0,192.13,105.87
2016,7,14,15,30,877.0,99.0,3.7,33.0,719.0,133.38,73.84
2016,7,14,15,45,862.5,96.5,3.7,32.5,673.5,89.22,67.02
2016,7,14,16,0,848.0,94.0,3.7,32.0,628.0,78.71,58.87
2016,7,14,16,15,829.5,91.0,3.65,31.0,579.0,76.93,57.86
2016,7,14,16,30,811.0,88.0,3.6,30.0,530.0,75.06,56.77
2016,7,14,16,45,786.5,84.0,3.6,29.5,479.0,72.28,54.78
2016,7,14,17,0,762.0,80.0,3.6,29.0,428.0,69.4,52.69
2016,7,14,17,15,729.0,75.5,3.5,27.5,376.0,65.92,50.28
2016,7,14,17,30,696.0,71.0,3.4,26.0,324.0,62.39,47.73
2016,7,14,17,45,649.5,65.5,3.35,25.0,272.5,53.36,40.28
2016,7,14,18,0,603.0,60.0,3.3,24.0,221.0,49.08,36.72
2016,7,14,18,15,533.5,53.0,3.2,22.5,173.0,43.42,31.87
2016,7,14,18,30,464.0,46.0,3.1,21.0,125.0,37.82,26.84
2016,7,14,18,45,355.0,35.5,3.05,20.0,84.0,29.16,18.8
2016,7,14,19,0,246.0,25.0,3.0,19.0,43.0,20.55,7.69
2016,7,14,19,15,123.0,12.5,3.0,18.5,21.5,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.0,12.5,3.0,13.5,25.0,53.85,0.0
2016,7,15,5,30,300.0,25.0,3.1,14.0,50.0,152.44,95.69
2016,7,15,5,45,403.5,34.0,3.25,15.0,91.5,223.37,171.82
2016,7,15,6,0,507.0,43.0,3.4,16.0,133.0,303.87,242.84
2016,7,15,6,15,571.5,49.5,3.35,16.5,181.5,371.52,302.21
2016,7,15,6,30,636.0,56.0,3.3,17.0,230.0,444.35,363.65
2016,7,15,6,45,680.0,60.5,3.3,17.5,281.5,504.53,412.97
2016,7,15,7,0,724.0,65.0,3.3,18.0,333.0,569.24,463.77
2016,7,15,7,15,755.0,69.0,3.2,18.5,385.0,625.73,506.02
2016,7,15,7,30,786.0,73.0,3.1,19.0,437.0,682.14,545.5
2016,7,15,7,45,809.5,75.5,3.05,20.0,488.0,730.48,576.63
2016,7,15,8,0,833.0,78.0,3.0,21.0,539.0,769.36,600.06
2016,7,15,8,15,850.5,81.0,2.95,21.5,587.5,809.68,625.14
2016,7,15,8,30,868.0,84.0,2.9,22.0,636.0,847.63,648.05
2016,7,15,8,45,882.5,85.5,2.9,23.0,681.0,878.63,664.86
2016,7,15,9,0,897.0,87.0,2.9,24.0,726.0,906.63,679.4
2016,7,15,9,15,907.5,89.0,2.9,24.5,766.5,928.31,690.89
2016,7,15,9,30,918.0,91.0,2.9,25.0,807.0,946.43,700.03
2016,7,15,9,45,923.5,94.0,2.95,26.0,841.5,957.26,703.42
2016,7,15,10,0,929.0,97.0,3.0,27.0,876.0,964.17,704.36
2016,7,15,10,15,935.5,98.0,3.05,27.5,905.0,966.0,703.51
2016,7,15,10,30,942.0,99.0,3.1,28.0,934.0,963.85,700.22
2016,7,15,10,45,947.0,99.5,3.2,28.5,956.5,955.84,693.64
2016,7,15,11,0,952.0,100.0,3.3,29.0,979.0,943.85,684.6
2016,7,15,11,15,955.0,100.5,3.4,29.0,994.0,926.18,673.29
2016,7,15,11,30,958.0,101.0,3.5,29.0,1009.0,904.68,659.51
2016,7,15,11,45,960.5,101.0,3.6,29.5,1017.0,878.64,641.4
2016,7,15,12,0,963.0,101.0,3.7,30.0,1025.0,849.06,620.96
2016,7,15,12,15,963.0,101.0,3.75,30.0,1025.0,814.21,597.92
2016,7,15,12,30,963.0,101.0,3.8,30.0,1025.0,776.3,571.41
2016,7,15,12,45,957.0,104.0,3.85,30.5,1016.0,733.78,539.47
2016,7,15,13,0,951.0,107.0,3.9,31.0,1007.0,688.9,505.28
2016,7,15,13,15,948.5,106.5,3.9,30.5,992.0,641.36,470.3
2016,7,15,13,30,946.0,106.0,3.9,30.0,977.0,591.65,432.6
2016,7,15,13,45,943.5,103.5,3.9,30.0,955.0,538.53,390.38
2016,7,15,14,0,941.0,101.0,3.9,30.0,933.0,483.68,345.61
2016,7,15,14,15,935.0,100.0,3.9,30.0,903.5,427.01,298.3
2016,7,15,14,30,929.0,99.0,3.9,30.0,874.0,369.38,249.34
2016,7,15,14,45,921.5,97.0,3.95,30.0,838.5,309.98,198.97
2016,7,15,15,0,914.0,95.0,4.0,30.0,803.0,250.28,149.86
2016,7,15,15,15,903.5,93.0,4.0,29.5,762.5,190.13,105.49
2016,7,15,15,30,893.0,91.0,4.0,29.0,722.0,130.53,72.23
2016,7,15,15,45,878.0,89.5,4.0,28.5,676.0,85.57,65.19
2016,7,15,16,0,863.0,88.0,4.0,28.0,630.0,84.17,64.4
2016,7,15,16,15,844.5,85.0,3.95,27.5,581.5,81.63,62.64
2016,7,15,16,30,826.0,82.0,3.9,27.0,533.0,71.37,54.42
2016,7,15,16,45,799.5,79.5,3.85,26.5,481.0,69.42,53.1
2016,7,15,17,0,773.0,77.0,3.8,26.0,429.0,67.45,51.74
2016,7,15,17,15,740.0,73.0,3.7,25.0,376.5,64.25,49.4
2016,7,15,17,30,707.0,69.0,3.6,24.0,324.0,61.02,46.97
2016,7,15,17,45,656.0,64.5,3.55,23.0,272.0,52.73,40.08
2016,7,15,18,0,605.0,60.0,3.5,22.0,220.0,49.11,37.06
2016,7,15,18,15,534.5,52.5,3.4,21.0,172.0,43.06,31.76
2016,7,15,18,30,464.0,45.0,3.3,20.0,124.0,37.03,26.26
2016,7,15,18,45,349.0,35.0,3.25,19.5,83.0,28.74,18.45
2016,7,15,19,0,234.0,25.0,3.2,19.0,42.0,20.53,7.25
2016,7,15,19,15,117.0,12.5,3.2,18.5,21.0,9.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,47.7,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,137.09,83.17
2016,7,16,5,45,365.0,35.5,3.85,15.5,88.0,209.61,160.83
2016,7,16,6,0,475.0,45.0,4.0,16.0,129.0,291.75,233.48
2016,7,16,6,15,541.5,52.0,3.9,16.5,177.0,359.56,293.1
2016,7,16,6,30,608.0,59.0,3.8,17.0,225.0,432.78,355.11
2016,7,16,6,45,654.0,64.0,3.75,18.0,276.0,495.88,406.12
2016,7,16,7,0,700.0,69.0,3.7,19.0,327.0,558.76,454.81
2016,7,16,7,15,732.5,73.0,3.65,19.5,378.5,615.48,497.59
2016,7,16,7,30,765.0,77.0,3.6,20.0,430.0,672.26,538.04
2016,7,16,7,45,793.0,79.0,3.55,20.5,481.5,722.87,572.24
2016,7,16,8,0,821.0,81.0,3.5,21.0,533.0,772.4,604.81
2016,7,16,8,15,839.0,83.5,3.5,21.5,581.0,804.05,624.13
2016,7,16,8,30,857.0,86.0,3.5,22.0,629.0,841.61,647.46
2016,7,16,8,45,873.5,86.5,3.5,23.0,674.5,873.06,664.86
2016,7,16,9,0,890.0,87.0,3.5,24.0,720.0,901.63,680.05
2016,7,16,9,15,900.5,89.0,3.5,24.5,760.5,923.27,691.7
2016,7,16,9,30,911.0,91.0,3.5,25.0,801.0,941.37,700.99
2016,7,16,9,45,919.0,92.5,3.55,25.5,836.0,952.94,706.29
2016,7,16,10,0,927.0,94.0,3.6,26.0,871.0,960.69,709.17
2016,7,16,10,15,933.5,95.0,3.65,26.5,900.0,962.61,708.32
2016,7,16,10,30,940.0,96.0,3.7,27.0,929.0,960.56,705.0
2016,7,16,10,45,944.0,97.0,3.75,27.5,951.0,952.24,697.7
2016,7,16,11,0,948.0,98.0,3.8,28.0,973.0,939.95,687.95
2016,7,16,11,15,951.5,98.5,3.85,28.0,988.0,922.84,676.48
2016,7,16,11,30,955.0,99.0,3.9,28.0,1003.0,901.89,662.54
2016,7,16,11,45,956.0,99.5,4.0,28.0,1011.0,875.17,645.01
2016,7,16,12,0,957.0,100.0,4.1,28.0,1019.0,844.99,625.08
2016,7,16,12,15,957.5,100.0,4.15,28.0,1019.0,810.72,602.07
2016,7,16,12,30,958.0,100.0,4.2,28.0,1019.0,773.37,575.62
2016,7,16,12,45,952.5,103.0,4.3,28.0,1010.5,731.37,544.84
2016,7,16,13,0,947.0,106.0,4.4,28.0,1002.0,686.98,511.62
2016,7,16,13,15,944.5,105.5,4.4,28.0,987.0,639.59,475.17
2016,7,16,13,30,942.0,105.0,4.4,28.0,972.0,590.03,436.15
2016,7,16,13,45,938.5,104.0,4.45,28.0,950.0,537.66,394.0
2016,7,16,14,0,935.0,103.0,4.5,28.0,928.0,483.63,349.41
2016,7,16,14,15,929.5,102.0,4.45,27.5,899.5,427.38,302.4
2016,7,16,14,30,924.0,101.0,4.4,27.0,871.0,370.13,253.55
2016,7,16,14,45,915.5,99.5,4.4,27.0,836.0,310.98,202.69
2016,7,16,15,0,907.0,98.0,4.4,27.0,801.0,251.66,153.2
2016,7,16,15,15,896.5,96.5,4.35,26.5,760.5,192.11,108.61
2016,7,16,15,30,886.0,95.0,4.3,26.0,720.0,133.1,75.12
2016,7,16,15,45,871.5,93.0,4.25,26.0,674.5,87.44,67.44
2016,7,16,16,0,857.0,91.0,4.2,26.0,629.0,85.82,66.32
2016,7,16,16,15,839.5,88.0,4.1,25.5,580.5,75.25,57.83
2016,7,16,16,30,822.0,85.0,4.0,25.0,532.0,73.31,56.52
2016,7,16,16,45,797.5,81.5,3.95,24.5,480.5,70.79,54.71
2016,7,16,17,0,773.0,78.0,3.9,24.0,429.0,68.19,52.8
2016,7,16,17,15,740.0,74.0,3.8,23.0,377.0,65.01,50.47
2016,7,16,17,30,707.0,70.0,3.7,22.0,325.0,61.8,48.05
2016,7,16,17,45,661.5,64.5,3.6,21.5,273.0,52.81,40.41
2016,7,16,18,0,616.0,59.0,3.5,21.0,221.0,48.49,36.68
2016,7,16,18,15,545.5,51.5,3.4,20.0,172.5,42.39,31.31
2016,7,16,18,30,475.0,44.0,3.3,19.0,124.0,36.32,25.75
2016,7,16,18,45,364.0,34.0,3.2,18.0,83.0,28.0,17.92
2016,7,16,19,0,253.0,24.0,3.1,17.0,42.0,19.76,6.37
2016,7,16,19,15,126.5,12.0,3.05,16.5,21.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.5,23.5,54.05,0.0
2016,7,17,5,30,303.0,24.0,3.6,15.0,47.0,151.8,89.24
2016,7,17,5,45,413.0,32.5,3.7,15.5,89.0,226.39,173.33
2016,7,17,6,0,523.0,41.0,3.8,16.0,131.0,309.95,247.66
2016,7,17,6,15,587.0,47.0,3.8,16.0,180.0,374.86,305.87
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,448.08,368.89
2016,7,17,6,45,684.0,60.0,3.8,16.5,279.0,507.78,418.18
2016,7,17,7,0,717.0,67.0,3.8,17.0,329.0,568.47,466.21
2016,7,17,7,15,748.5,70.5,3.8,17.5,381.0,624.66,509.04
2016,7,17,7,30,780.0,74.0,3.8,18.0,433.0,680.77,549.23
2016,7,17,7,45,808.0,75.5,3.8,18.5,485.0,731.35,583.88
2016,7,17,8,0,836.0,77.0,3.8,19.0,537.0,772.73,611.0
2016,7,17,8,15,853.5,79.5,3.85,19.5,585.0,812.7,636.86
2016,7,17,8,30,871.0,82.0,3.9,20.0,633.0,850.3,660.65
2016,7,17,8,45,888.0,82.0,3.95,21.0,678.5,882.02,678.7
2016,7,17,9,0,905.0,82.0,4.0,22.0,724.0,910.84,694.53
2016,7,17,9,15,914.5,83.5,4.0,22.0,764.5,931.35,706.93
2016,7,17,9,30,924.0,85.0,4.0,22.0,805.0,948.27,716.96
2016,7,17,9,45,923.5,91.5,4.05,22.5,837.5,957.47,720.73
2016,7,17,10,0,923.0,98.0,4.1,23.0,870.0,962.52,721.83
2016,7,17,10,15,929.0,99.0,4.1,23.0,898.5,963.94,721.74
2016,7,17,10,30,935.0,100.0,4.1,23.0,927.0,961.4,719.14
2016,7,17,10,45,937.5,102.0,4.2,23.5,948.5,952.66,711.65
2016,7,17,11,0,940.0,104.0,4.3,24.0,970.0,939.95,701.65
2016,7,17,11,15,942.5,104.5,4.35,24.0,985.0,921.99,689.29
2016,7,17,11,30,945.0,105.0,4.4,24.0,1000.0,900.27,674.45
2016,7,17,11,45,945.0,106.0,4.5,24.0,1006.5,873.27,656.3
2016,7,17,12,0,945.0,107.0,4.6,24.0,1013.0,842.89,635.97
2016,7,17,12,15,944.5,107.0,4.6,24.0,1012.5,808.1,611.85
2016,7,17,12,30,944.0,107.0,4.6,24.0,1012.0,770.35,584.21
2016,7,17,12,45,937.0,110.5,4.7,24.0,1002.5,728.08,552.74
2016,7,17,13,0,930.0,114.0,4.8,24.0,993.0,683.58,518.87
2016,7,17,13,15,926.5,113.5,4.8,23.5,977.0,636.21,482.66
2016,7,17,13,30,923.0,113.0,4.8,23.0,961.0,586.83,443.81
2016,7,17,13,45,919.5,111.0,4.85,23.0,939.0,534.56,400.85
2016,7,17,14,0,916.0,109.0,4.9,23.0,917.0,480.69,355.38
2016,7,17,14,15,909.5,107.5,4.9,22.5,887.5,424.64,307.59
2016,7,17,14,30,903.0,106.0,4.9,22.0,858.0,367.73,258.04
2016,7,17,14,45,895.5,103.5,4.95,22.0,823.0,309.28,206.64
2016,7,17,15,0,888.0,101.0,5.0,22.0,788.0,250.59,156.54
2016,7,17,15,15,877.0,98.5,4.95,21.5,747.0,191.39,111.13
2016,7,17,15,30,866.0,96.0,4.9,21.0,706.0,132.83,76.85
2016,7,17,15,45,852.5,93.0,4.85,20.5,661.5,86.9,68.54
2016,7,17,16,0,839.0,90.0,4.8,20.0,617.0,84.73,67.06
2016,7,17,16,15,820.5,87.0,4.7,19.5,568.5,74.14,58.34
2016,7,17,16,30,802.0,84.0,4.6,19.0,520.0,72.18,56.98
2016,7,17,16,45,779.5,80.0,4.6,18.5,469.5,69.36,54.86
2016,7,17,17,0,757.0,76.0,4.6,18.0,419.0,66.44,52.62
2016,7,17,17,15,724.0,72.0,4.5,17.5,367.5,63.25,50.1
2016,7,17,17,30,691.0,68.0,4.4,17.0,316.0,60.02,47.49
2016,7,17,17,45,647.0,62.0,4.35,16.5,265.5,50.81,39.5
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,46.1,35.35
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,40.75,30.46
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,35.46,25.44
2016,7,17,18,45,353.0,33.0,3.9,14.5,80.0,27.14,17.44
2016,7,17,19,0,241.0,23.0,3.8,14.0,40.0,18.9,5.41
2016,7,17,19,15,120.5,11.5,3.7,13.5,20.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,21.5,45.68,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,43.0,131.14,73.92
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.0,207.39,159.02
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,292.85,234.81
2016,7,18,6,15,545.0,49.5,3.55,15.0,172.5,359.63,294.46
2016,7,18,6,30,610.0,56.0,3.5,15.0,220.0,431.7,356.61
2016,7,18,6,45,655.0,60.5,3.5,15.5,270.5,491.31,406.16
2016,7,18,7,0,700.0,65.0,3.5,16.0,321.0,555.86,457.56
2016,7,18,7,15,730.5,69.0,3.45,16.5,371.5,611.25,499.76
2016,7,18,7,30,761.0,73.0,3.4,17.0,422.0,666.58,539.33
2016,7,18,7,45,516.0,148.0,3.35,17.5,397.0,580.82,468.72
2016,7,18,8,0,271.0,223.0,3.3,18.0,372.0,460.12,369.57
2016,7,18,8,15,271.0,245.5,3.25,18.5,406.0,489.79,390.86
2016,7,18,8,30,271.0,268.0,3.2,19.0,440.0,518.03,409.97
2016,7,18,8,45,286.5,287.0,3.2,20.0,480.0,554.75,434.79
2016,7,18,9,0,302.0,306.0,3.2,21.0,520.0,590.5,458.33
2016,7,18,9,15,306.5,321.0,3.2,21.0,549.0,610.91,471.94
2016,7,18,9,30,311.0,336.0,3.2,21.0,578.0,629.72,484.41
2016,7,18,9,45,609.5,214.5,3.25,21.5,715.0,813.01,620.39
2016,7,18,10,0,908.0,93.0,3.3,22.0,852.0,945.02,708.97
2016,7,18,10,15,913.5,94.0,3.35,22.5,880.0,946.15,706.61
2016,7,18,10,30,919.0,95.0,3.4,23.0,908.0,943.4,702.86
2016,7,18,10,45,923.5,96.0,3.45,23.5,929.5,935.81,696.03
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,924.31,686.73
2016,7,18,11,15,930.5,97.5,3.6,24.0,965.5,906.74,675.09
2016,7,18,11,30,933.0,98.0,3.7,24.0,980.0,885.46,660.99
2016,7,18,11,45,934.0,98.5,3.8,24.0,987.0,859.33,643.57
2016,7,18,12,0,935.0,99.0,3.9,24.0,994.0,829.8,623.77
2016,7,18,12,15,935.0,99.0,3.95,24.0,994.0,795.87,600.6
2016,7,18,12,30,935.0,99.0,4.0,24.0,994.0,758.96,574.13
2016,7,18,12,45,936.0,97.0,4.1,24.0,987.0,718.3,543.97
2016,7,18,13,0,937.0,95.0,4.2,24.0,980.0,674.94,511.08
2016,7,18,13,15,935.0,94.5,4.25,24.0,965.5,628.36,474.78
2016,7,18,13,30,933.0,94.0,4.3,24.0,951.0,579.59,435.81
2016,7,18,13,45,930.5,92.0,4.4,24.0,929.5,527.47,393.3
2016,7,18,14,0,928.0,90.0,4.5,24.0,908.0,473.61,348.19
2016,7,18,14,15,922.5,89.0,4.45,23.5,879.5,417.81,300.67
2016,7,18,14,30,917.0,88.0,4.4,23.0,851.0,361.0,251.28
2016,7,18,14,45,912.0,85.5,4.4,23.0,817.0,302.55,199.9
2016,7,18,15,0,907.0,83.0,4.4,23.0,783.0,243.55,149.53
2016,7,18,15,15,897.5,81.5,4.35,22.5,743.5,184.25,104.06
2016,7,18,15,30,888.0,80.0,4.3,22.0,704.0,125.39,69.69
2016,7,18,15,45,877.5,77.0,4.25,22.0,660.5,78.0,60.62
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,75.59,58.79
2016,7,18,16,15,851.0,71.5,4.1,21.5,569.0,73.2,57.07
2016,7,18,16,30,835.0,69.0,4.0,21.0,521.0,70.67,55.23
2016,7,18,16,45,815.0,65.5,3.95,21.0,471.5,67.25,52.49
2016,7,18,17,0,795.0,62.0,3.9,21.0,422.0,63.69,49.6
2016,7,18,17,15,765.5,59.0,3.75,20.5,370.5,54.34,41.77
2016,7,18,17,30,736.0,56.0,3.6,20.0,319.0,51.52,39.51
2016,7,18,17,45,695.5,51.5,3.5,19.5,268.5,47.38,36.01
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,43.23,32.38
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,38.03,27.76
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,32.91,23.0
2016,7,18,18,45,418.5,28.0,2.9,16.5,81.5,25.43,15.78
2016,7,18,19,0,310.0,20.0,2.8,16.0,41.0,16.59,3.39
2016,7,18,19,15,155.0,10.0,2.75,15.5,20.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,168.5,10.5,2.2,12.5,23.0,58.09,0.0
2016,7,19,5,30,337.0,21.0,2.4,13.0,46.0,156.72,84.52
2016,7,19,5,45,444.0,28.5,2.6,13.5,87.5,232.19,177.84
2016,7,19,6,0,551.0,36.0,2.8,14.0,129.0,315.4,252.89
2016,7,19,6,15,613.0,41.5,2.75,14.5,177.5,383.43,313.24
2016,7,19,6,30,675.0,47.0,2.7,15.0,226.0,456.19,375.05
2016,7,19,6,45,716.0,50.5,2.7,15.5,277.5,517.83,425.67
2016,7,19,7,0,757.0,54.0,2.7,16.0,329.0,581.08,475.38
2016,7,19,7,15,785.5,57.5,2.7,16.5,380.5,630.45,512.04
2016,7,19,7,30,814.0,61.0,2.7,17.0,432.0,685.33,550.46
2016,7,19,7,45,835.0,63.5,2.7,18.0,482.5,732.51,580.99
2016,7,19,8,0,856.0,66.0,2.7,19.0,533.0,778.15,609.55
2016,7,19,8,15,871.5,68.0,2.7,19.5,581.0,816.7,633.56
2016,7,19,8,30,887.0,70.0,2.7,20.0,629.0,852.76,655.47
2016,7,19,8,45,898.5,72.0,2.75,20.5,673.5,882.51,673.09
2016,7,19,9,0,910.0,74.0,2.8,21.0,718.0,909.07,688.45
2016,7,19,9,15,919.0,75.5,2.85,21.5,757.5,929.41,699.54
2016,7,19,9,30,928.0,77.0,2.9,22.0,797.0,946.14,708.26
2016,7,19,9,45,928.5,82.5,2.95,22.5,830.0,955.54,712.14
2016,7,19,10,0,929.0,88.0,3.0,23.0,863.0,960.81,713.45
2016,7,19,10,15,934.5,89.0,3.05,23.5,891.5,962.0,712.19
2016,7,19,10,30,940.0,90.0,3.1,24.0,920.0,959.21,708.46
2016,7,19,10,45,942.0,92.0,3.15,24.5,941.0,950.22,700.78
2016,7,19,11,0,944.0,94.0,3.2,25.0,962.0,937.27,690.65
2016,7,19,11,15,946.5,94.5,3.25,25.0,976.5,919.45,678.75
2016,7,19,11,30,949.0,95.0,3.3,25.0,991.0,897.86,664.4
2016,7,19,11,45,950.5,95.0,3.4,25.5,998.0,871.33,645.77
2016,7,19,12,0,952.0,95.0,3.5,26.0,1005.0,841.34,624.8
2016,7,19,12,15,952.0,95.0,3.55,26.0,1005.0,806.88,601.69
2016,7,19,12,30,952.0,95.0,3.6,26.0,1005.0,769.37,575.48
2016,7,19,12,45,942.0,100.5,3.7,26.0,995.0,726.52,544.09
2016,7,19,13,0,932.0,106.0,3.8,26.0,985.0,681.54,510.44
2016,7,19,13,15,929.5,105.0,3.85,26.0,970.0,634.31,474.23
2016,7,19,13,30,927.0,104.0,3.9,26.0,955.0,584.95,435.42
2016,7,19,13,45,924.5,102.0,3.95,26.0,933.0,532.95,393.48
2016,7,19,14,0,922.0,100.0,4.0,26.0,911.0,479.22,348.94
2016,7,19,14,15,916.0,98.5,4.0,26.0,882.0,423.0,301.27
2016,7,19,14,30,910.0,97.0,4.0,26.0,853.0,365.86,251.93
2016,7,19,14,45,904.0,94.5,4.05,26.0,818.5,307.36,201.36
2016,7,19,15,0,898.0,92.0,4.1,26.0,784.0,248.43,151.81
2016,7,19,15,15,887.5,90.0,4.1,25.5,744.0,188.98,106.82
2016,7,19,15,30,877.0,88.0,4.1,25.0,704.0,130.1,72.66
2016,7,19,15,45,866.5,84.5,4.1,24.5,660.0,82.25,63.54
2016,7,19,16,0,856.0,81.0,4.1,24.0,616.0,79.68,61.74
2016,7,19,16,15,839.0,78.5,4.05,23.5,568.0,77.38,60.14
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,74.95,58.4
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.0,63.97,49.36
2016,7,19,17,0,785.0,67.0,4.0,22.0,420.0,60.52,46.68
2016,7,19,17,15,754.5,63.5,3.9,21.5,368.5,57.46,44.29
2016,7,19,17,30,724.0,60.0,3.8,21.0,317.0,54.38,41.82
2016,7,19,17,45,684.0,54.5,3.7,20.5,267.0,49.58,37.77
2016,7,19,18,0,644.0,49.0,3.6,20.0,217.0,44.73,33.54
2016,7,19,18,15,578.5,43.0,3.35,19.0,169.0,39.18,28.62
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,33.68,23.54
2016,7,19,18,45,406.5,28.5,2.9,17.5,80.5,23.74,14.23
2016,7,19,19,0,300.0,20.0,2.7,17.0,40.0,16.57,2.63
2016,7,19,19,15,150.0,10.0,2.6,16.5,20.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.0,10.0,2.1,13.5,22.0,58.26,0.0
2016,7,20,5,30,340.0,20.0,2.3,14.0,44.0,156.75,78.96
2016,7,20,5,45,443.0,27.5,2.55,14.5,85.5,231.23,175.97
2016,7,20,6,0,546.0,35.0,2.8,15.0,127.0,312.56,249.59
2016,7,20,6,15,608.5,40.5,2.8,15.5,175.0,380.62,309.9
2016,7,20,6,30,671.0,46.0,2.8,16.0,223.0,453.52,371.8
2016,7,20,6,45,713.0,49.5,2.8,16.5,274.5,515.62,422.73
2016,7,20,7,0,755.0,53.0,2.8,17.0,326.0,579.47,472.85
2016,7,20,7,15,784.0,56.0,2.75,17.5,377.5,628.54,508.94
2016,7,20,7,30,813.0,59.0,2.7,18.0,429.0,683.21,546.9
2016,7,20,7,45,834.5,61.5,2.65,19.0,479.5,730.84,577.39
2016,7,20,8,0,856.0,64.0,2.6,20.0,530.0,776.96,605.86
2016,7,20,8,15,872.5,66.0,2.55,20.5,578.5,816.44,630.03
2016,7,20,8,30,889.0,68.0,2.5,21.0,627.0,853.46,652.05
2016,7,20,8,45,901.0,70.0,2.5,22.0,671.5,883.78,668.23
2016,7,20,9,0,913.0,72.0,2.5,23.0,716.0,910.93,682.05
2016,7,20,9,15,923.0,73.5,2.5,23.5,756.5,932.29,693.22
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,950.05,702.02
2016,7,20,9,45,929.0,83.0,2.5,25.0,829.5,958.07,703.11
2016,7,20,10,0,925.0,91.0,2.5,26.0,862.0,961.76,701.55
2016,7,20,10,15,931.0,92.5,2.55,26.5,891.0,963.89,700.99
2016,7,20,10,30,937.0,94.0,2.6,27.0,920.0,962.02,697.96
2016,7,20,10,45,942.5,94.0,2.65,27.5,942.5,954.2,691.25
2016,7,20,11,0,948.0,94.0,2.7,28.0,965.0,942.42,682.13
2016,7,20,11,15,951.0,94.5,2.75,28.0,980.0,924.96,670.8
2016,7,20,11,30,954.0,95.0,2.8,28.0,995.0,903.68,657.05
2016,7,20,11,45,957.0,94.0,2.85,28.5,1003.0,877.35,638.73
2016,7,20,12,0,960.0,93.0,2.9,29.0,1011.0,847.48,618.11
2016,7,20,12,15,960.0,93.0,2.95,29.0,1011.0,812.77,595.44
2016,7,20,12,30,960.0,93.0,3.0,29.0,1011.0,774.96,569.82
2016,7,20,12,45,959.5,93.0,3.15,29.5,1003.5,733.87,539.71
2016,7,20,13,0,959.0,93.0,3.3,30.0,996.0,690.04,506.93
2016,7,20,13,15,956.5,92.5,3.4,30.0,981.0,642.06,471.15
2016,7,20,13,30,954.0,92.0,3.5,30.0,966.0,591.88,432.65
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.0,538.81,390.82
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,484.04,346.36
2016,7,20,14,15,941.5,88.5,3.75,29.5,893.0,426.67,299.21
2016,7,20,14,30,936.0,87.0,3.8,29.0,864.0,368.28,250.05
2016,7,20,14,45,928.5,85.5,3.9,29.0,829.0,308.59,199.1
2016,7,20,15,0,921.0,84.0,4.0,29.0,794.0,248.59,149.23
2016,7,20,15,15,911.5,82.5,4.05,28.5,753.5,188.25,103.94
2016,7,20,15,30,902.0,81.0,4.1,28.0,713.0,128.34,69.46
2016,7,20,15,45,889.5,79.0,4.15,27.5,668.0,79.55,60.54
2016,7,20,16,0,877.0,77.0,4.2,27.0,623.0,77.73,59.37
2016,7,20,16,15,860.0,74.5,4.15,26.0,574.5,75.33,57.81
2016,7,20,16,30,843.0,72.0,4.1,25.0,526.0,72.8,56.12
2016,7,20,16,45,821.0,68.5,4.1,24.5,475.0,69.36,53.52
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,59.36,45.3
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,56.23,42.96
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,53.06,40.51
2016,7,20,17,45,695.0,53.5,3.85,21.5,268.5,48.94,37.05
2016,7,20,18,0,652.0,49.0,3.8,21.0,217.0,44.82,33.47
2016,7,20,18,15,586.0,43.0,3.65,20.0,169.0,39.25,28.54
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,33.74,23.45
2016,7,20,18,45,409.5,28.5,3.35,18.0,80.0,23.77,14.15
2016,7,20,19,0,299.0,20.0,3.2,17.0,39.0,16.58,1.78
2016,7,20,19,15,149.5,10.0,3.1,16.5,19.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.5,2.5,13.5,21.0,55.37,0.0
2016,7,21,5,30,317.0,21.0,2.7,14.0,42.0,152.61,70.93
2016,7,21,5,45,426.5,29.0,2.95,14.5,83.5,226.26,171.9
2016,7,21,6,0,536.0,37.0,3.2,15.0,125.0,310.56,248.19
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,379.2,309.19
2016,7,21,6,30,664.0,48.0,3.2,16.0,223.0,452.73,371.87
2016,7,21,6,45,332.0,79.5,3.25,16.5,167.0,311.47,257.83
2016,7,21,7,0,0.0,111.0,3.3,17.0,111.0,91.3,71.29
2016,7,21,7,15,27.0,144.5,3.3,17.5,157.0,152.03,122.3
2016,7,21,7,30,54.0,178.0,3.3,18.0,203.0,206.1,166.52
2016,7,21,7,45,233.0,184.5,3.3,19.0,309.0,384.07,311.43
2016,7,21,8,0,412.0,191.0,3.3,20.0,415.0,561.17,447.74
2016,7,21,8,15,647.0,131.5,3.3,20.5,520.5,716.49,564.08
2016,7,21,8,30,882.0,72.0,3.3,21.0,626.0,853.51,658.27
2016,7,21,8,45,894.0,74.0,3.3,21.5,670.0,883.66,675.16
2016,7,21,9,0,906.0,76.0,3.3,22.0,714.0,910.66,690.53
2016,7,21,9,15,915.5,77.5,3.3,22.5,754.0,931.44,701.59
2016,7,21,9,30,925.0,79.0,3.3,23.0,794.0,948.62,710.26
2016,7,21,9,45,931.0,81.0,3.35,23.5,828.0,959.34,714.99
2016,7,21,10,0,937.0,83.0,3.4,24.0,862.0,966.14,717.25
