Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,942.5,84.0,3.4,24.5,890.5,967.45,715.64
2016,7,21,10,30,948.0,85.0,3.4,25.0,919.0,964.73,711.56
2016,7,21,10,45,952.5,85.5,3.45,25.5,941.0,956.58,704.37
2016,7,21,11,0,957.0,86.0,3.5,26.0,963.0,944.41,694.71
2016,7,21,11,15,960.0,86.5,3.6,26.0,978.5,926.96,683.31
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,905.65,669.39
2016,7,21,11,45,965.0,86.5,3.8,26.5,1001.5,878.85,650.47
2016,7,21,12,0,967.0,86.0,3.9,27.0,1009.0,848.51,629.18
2016,7,21,12,15,967.0,86.0,4.0,27.0,1009.5,813.67,605.98
2016,7,21,12,30,967.0,86.0,4.1,27.0,1010.0,775.69,579.99
2016,7,21,12,45,956.0,93.0,4.25,27.0,1000.0,732.9,548.66
2016,7,21,13,0,945.0,100.0,4.4,27.0,990.0,687.93,515.0
2016,7,21,13,15,943.0,99.5,4.45,26.5,975.5,640.72,479.63
2016,7,21,13,30,941.0,99.0,4.5,26.0,961.0,591.29,441.56
2016,7,21,13,45,939.0,97.0,4.6,26.0,939.5,538.73,399.14
2016,7,21,14,0,937.0,95.0,4.7,26.0,918.0,484.36,353.98
2016,7,21,14,15,931.5,94.0,4.65,25.5,889.5,427.75,306.21
2016,7,21,14,30,926.0,93.0,4.6,25.0,861.0,370.13,256.52
2016,7,21,14,45,922.5,89.5,4.6,24.5,827.0,310.56,204.92
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,250.27,153.9
2016,7,21,15,15,909.5,84.0,4.5,23.5,752.5,189.61,107.26
2016,7,21,15,30,900.0,82.0,4.4,23.0,712.0,129.39,71.64
2016,7,21,15,45,891.5,78.0,4.35,23.0,668.0,78.99,61.22
2016,7,21,16,0,883.0,74.0,4.3,23.0,624.0,75.98,58.9
2016,7,21,16,15,866.5,72.0,4.15,22.5,575.5,73.86,57.42
2016,7,21,16,30,850.0,70.0,4.0,22.0,527.0,71.62,55.83
2016,7,21,16,45,832.5,65.5,3.9,22.0,476.5,67.55,52.54
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,63.29,49.07
2016,7,21,17,15,785.0,58.0,3.65,21.0,373.5,53.93,41.33
2016,7,21,17,30,755.0,55.0,3.5,20.0,321.0,51.03,39.09
2016,7,21,17,45,714.5,50.5,3.4,19.5,270.0,46.83,35.53
2016,7,21,18,0,674.0,46.0,3.3,19.0,219.0,42.62,31.83
2016,7,21,18,15,609.0,40.5,3.05,18.0,170.0,37.36,27.13
2016,7,21,18,30,544.0,35.0,2.8,17.0,121.0,32.17,22.29
2016,7,21,18,45,433.0,27.0,2.6,16.5,80.0,24.63,14.91
2016,7,21,19,0,322.0,19.0,2.4,16.0,39.0,17.23,1.02
2016,7,21,19,15,161.0,9.5,2.35,15.5,19.5,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.0,10.0,2.0,13.5,20.5,56.75,0.0
2016,7,22,5,30,328.0,20.0,2.3,14.0,41.0,151.85,63.25
2016,7,22,5,45,436.0,28.0,2.6,15.0,82.5,229.71,173.52
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,313.87,249.48
2016,7,22,6,15,608.5,41.5,2.9,16.5,173.0,383.22,310.8
2016,7,22,6,30,673.0,47.0,2.9,17.0,222.0,457.53,373.75
2016,7,22,6,45,716.0,51.0,2.9,17.5,274.0,521.21,425.81
2016,7,22,7,0,759.0,55.0,2.9,18.0,326.0,586.71,477.03
2016,7,22,7,15,789.0,58.0,2.85,18.5,378.5,636.74,513.68
2016,7,22,7,30,819.0,61.0,2.8,19.0,431.0,692.47,552.24
2016,7,22,7,45,841.5,63.5,2.8,20.0,482.5,741.2,583.6
2016,7,22,8,0,864.0,66.0,2.8,21.0,534.0,788.46,613.01
2016,7,22,8,15,880.5,68.0,2.8,21.5,583.0,828.25,637.63
2016,7,22,8,30,897.0,70.0,2.8,22.0,632.0,865.55,660.13
2016,7,22,8,45,909.5,72.0,2.85,23.0,677.0,896.54,677.06
2016,7,22,9,0,922.0,74.0,2.9,24.0,722.0,924.33,691.64
2016,7,22,9,15,932.0,75.5,2.9,24.5,763.0,945.86,702.88
2016,7,22,9,30,942.0,77.0,2.9,25.0,804.0,963.73,711.73
2016,7,22,9,45,937.0,86.0,2.95,26.0,837.0,971.89,713.26
2016,7,22,10,0,932.0,95.0,3.0,27.0,870.0,975.62,712.06
2016,7,22,10,15,938.5,96.5,3.0,27.5,899.0,978.13,711.24
2016,7,22,10,30,945.0,98.0,3.0,28.0,928.0,976.59,707.94
2016,7,22,10,45,950.0,98.0,3.05,28.5,951.0,968.16,700.72
2016,7,22,11,0,955.0,98.0,3.1,29.0,974.0,955.72,691.09
2016,7,22,11,15,958.0,98.5,3.1,29.5,989.0,938.02,677.83
2016,7,22,11,30,961.0,99.0,3.1,30.0,1004.0,916.45,662.22
2016,7,22,11,45,963.5,99.0,3.15,30.5,1012.0,890.27,644.02
2016,7,22,12,0,966.0,99.0,3.2,31.0,1020.0,860.5,623.52
2016,7,22,12,15,965.5,99.0,3.25,31.0,1019.5,825.0,600.44
2016,7,22,12,30,965.0,99.0,3.3,31.0,1019.0,786.41,574.43
2016,7,22,12,45,963.0,99.0,3.35,31.5,1010.5,743.88,543.04
2016,7,22,13,0,961.0,99.0,3.4,32.0,1002.0,698.72,509.2
2016,7,22,13,15,957.5,98.5,3.45,32.0,986.5,649.83,472.97
2016,7,22,13,30,954.0,98.0,3.5,32.0,971.0,598.82,434.16
2016,7,22,13,45,950.0,97.0,3.55,32.0,948.0,545.28,392.32
2016,7,22,14,0,946.0,96.0,3.6,32.0,925.0,490.08,347.95
2016,7,22,14,15,940.0,94.5,3.6,31.5,895.5,432.33,300.98
2016,7,22,14,30,934.0,93.0,3.6,31.0,866.0,373.62,252.06
2016,7,22,14,45,926.0,91.5,3.65,31.0,830.5,313.65,201.38
2016,7,22,15,0,918.0,90.0,3.7,31.0,795.0,253.43,151.78
2016,7,22,15,15,907.5,88.0,3.7,30.5,754.0,192.54,106.39
2016,7,22,15,30,897.0,86.0,3.7,30.0,713.0,132.19,71.61
2016,7,22,15,45,882.0,84.5,3.7,29.5,667.0,82.68,62.58
2016,7,22,16,0,867.0,83.0,3.7,29.0,621.0,81.18,61.71
2016,7,22,16,15,849.5,80.0,3.65,28.5,572.0,78.56,59.87
2016,7,22,16,30,832.0,77.0,3.6,28.0,523.0,75.77,57.89
2016,7,22,16,45,807.5,74.0,3.6,27.5,471.5,65.81,49.88
2016,7,22,17,0,783.0,71.0,3.6,27.0,420.0,63.37,48.11
2016,7,22,17,15,751.0,67.0,3.45,26.0,368.0,60.02,45.63
2016,7,22,17,30,719.0,63.0,3.3,25.0,316.0,56.62,43.04
2016,7,22,17,45,671.5,58.0,3.2,24.0,264.0,52.21,39.46
2016,7,22,18,0,624.0,53.0,3.1,23.0,212.0,44.12,32.57
2016,7,22,18,15,553.0,46.5,2.9,22.0,163.5,38.64,27.74
2016,7,22,18,30,482.0,40.0,2.7,21.0,115.0,33.24,22.77
2016,7,22,18,45,361.5,30.0,2.5,20.0,75.0,24.8,14.7
2016,7,22,19,0,241.0,20.0,2.3,19.0,35.0,16.47,0.0
2016,7,22,19,15,120.5,10.0,2.3,18.5,17.5,7.87,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,128.5,10.5,1.45,14.5,18.5,46.68,0.0
2016,7,23,5,30,257.0,21.0,1.6,15.0,37.0,130.71,46.32
2016,7,23,5,45,375.0,30.5,1.75,15.5,78.0,211.69,158.78
2016,7,23,6,0,493.0,40.0,1.9,16.0,119.0,298.62,236.46
2016,7,23,6,15,562.0,46.5,1.75,17.0,167.5,368.5,296.61
2016,7,23,6,30,631.0,53.0,1.6,18.0,216.0,441.23,356.26
2016,7,23,6,45,679.5,57.5,1.5,19.0,268.0,507.32,407.82
2016,7,23,7,0,728.0,62.0,1.4,20.0,320.0,575.7,458.29
2016,7,23,7,15,760.0,65.5,1.35,21.0,372.5,633.1,498.15
2016,7,23,7,30,792.0,69.0,1.3,22.0,425.0,690.47,534.92
2016,7,23,7,45,816.5,72.0,1.3,23.5,476.5,740.96,564.81
2016,7,23,8,0,841.0,75.0,1.3,25.0,528.0,781.9,587.13
2016,7,23,8,15,858.0,77.5,1.45,26.0,577.0,821.97,611.13
2016,7,23,8,30,875.0,80.0,1.6,27.0,626.0,859.64,633.11
2016,7,23,8,45,888.0,82.5,1.75,28.0,671.0,891.05,650.69
2016,7,23,9,0,901.0,85.0,1.9,29.0,716.0,919.34,666.09
2016,7,23,9,15,911.0,86.5,2.05,29.5,756.5,940.43,678.09
2016,7,23,9,30,921.0,88.0,2.2,30.0,797.0,957.93,687.86
2016,7,23,9,45,929.0,89.5,2.35,31.0,832.5,969.82,692.71
2016,7,23,10,0,937.0,91.0,2.5,32.0,868.0,977.81,695.15
2016,7,23,10,15,942.5,92.0,2.6,32.5,897.0,978.96,694.31
2016,7,23,10,30,948.0,93.0,2.7,33.0,926.0,976.08,691.09
2016,7,23,10,45,948.0,96.5,2.85,34.0,946.5,966.56,682.8
2016,7,23,11,0,948.0,100.0,3.0,35.0,967.0,953.01,672.08
2016,7,23,11,15,950.5,100.5,3.05,35.5,982.0,934.94,659.25
2016,7,23,11,30,953.0,101.0,3.1,36.0,997.0,913.06,644.11
2016,7,23,11,45,951.5,103.5,3.2,36.5,1004.0,885.89,625.98
2016,7,23,12,0,950.0,106.0,3.3,37.0,1011.0,855.29,605.64
2016,7,23,12,15,950.0,106.0,3.4,37.0,1011.0,820.52,583.78
2016,7,23,12,30,950.0,106.0,3.5,37.0,1011.0,782.69,558.87
2016,7,23,12,45,942.5,109.5,3.6,37.0,1001.5,739.56,528.92
2016,7,23,13,0,935.0,113.0,3.7,37.0,992.0,694.17,496.7
2016,7,23,13,15,932.5,112.5,3.75,36.5,976.5,646.8,463.1
2016,7,23,13,30,930.0,112.0,3.8,36.0,961.0,597.27,426.83
2016,7,23,13,45,928.5,109.5,3.85,36.0,939.5,544.85,386.43
2016,7,23,14,0,927.0,107.0,3.9,36.0,918.0,490.6,343.42
2016,7,23,14,15,921.0,105.5,3.9,35.5,889.0,433.68,297.84
2016,7,23,14,30,915.0,104.0,3.9,35.0,860.0,375.82,250.39
2016,7,23,14,45,911.5,100.0,3.95,35.0,826.0,316.27,200.75
2016,7,23,15,0,908.0,96.0,4.0,35.0,792.0,256.01,151.73
2016,7,23,15,15,897.5,94.5,3.95,34.5,751.5,195.84,107.51
2016,7,23,15,30,887.0,93.0,3.9,34.0,711.0,136.21,73.6
2016,7,23,15,45,877.0,89.0,3.9,33.5,666.5,85.23,63.58
2016,7,23,16,0,867.0,85.0,3.9,33.0,622.0,82.4,61.66
2016,7,23,16,15,849.0,82.0,3.8,32.0,573.0,79.79,60.0
2016,7,23,16,30,831.0,79.0,3.7,31.0,524.0,69.54,52.03
2016,7,23,16,45,809.5,75.5,3.65,30.5,472.5,66.91,50.16
2016,7,23,17,0,788.0,72.0,3.6,30.0,421.0,64.19,48.18
2016,7,23,17,15,755.5,68.0,3.45,28.5,368.5,60.85,45.84
2016,7,23,17,30,723.0,64.0,3.3,27.0,316.0,57.46,43.38
2016,7,23,17,45,676.5,58.5,3.15,26.0,264.0,52.68,39.52
2016,7,23,18,0,630.0,53.0,3.0,25.0,212.0,47.88,35.48
2016,7,23,18,15,558.0,46.5,2.85,24.0,163.5,38.7,27.52
2016,7,23,18,30,486.0,40.0,2.7,23.0,115.0,33.29,22.56
2016,7,23,18,45,363.0,30.0,2.55,22.0,74.5,24.83,14.47
2016,7,23,19,0,240.0,20.0,2.4,21.0,34.0,16.49,0.0
2016,7,23,19,15,120.0,10.0,2.45,20.0,17.0,7.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,111.0,10.5,2.4,14.5,17.5,41.55,0.0
2016,7,24,5,30,222.0,21.0,2.5,15.0,35.0,117.88,33.32
2016,7,24,5,45,340.5,31.5,2.6,16.0,74.5,199.05,148.73
2016,7,24,6,0,459.0,42.0,2.7,17.0,114.0,285.61,226.01
2016,7,24,6,15,531.0,49.0,2.65,17.5,162.5,356.16,287.7
2016,7,24,6,30,603.0,56.0,2.6,18.0,211.0,432.76,352.05
2016,7,24,6,45,653.5,61.0,2.6,19.0,263.0,499.06,405.15
2016,7,24,7,0,704.0,66.0,2.6,20.0,315.0,565.46,455.97
2016,7,24,7,15,737.5,70.0,2.6,20.5,367.0,623.7,499.26
2016,7,24,7,30,771.0,74.0,2.6,21.0,419.0,682.07,539.68
2016,7,24,7,45,796.5,77.5,2.65,22.0,471.0,733.31,572.89
2016,7,24,8,0,822.0,81.0,2.7,23.0,523.0,783.31,604.29
2016,7,24,8,15,840.5,83.5,2.7,24.0,572.0,815.63,622.27
2016,7,24,8,30,859.0,86.0,2.7,25.0,621.0,854.12,644.23
2016,7,24,8,45,872.5,89.0,2.7,26.0,666.5,886.15,661.31
2016,7,24,9,0,886.0,92.0,2.7,27.0,712.0,915.1,676.09
2016,7,24,9,15,897.0,93.5,2.65,27.5,753.0,936.83,686.89
2016,7,24,9,30,908.0,95.0,2.6,28.0,794.0,955.03,695.38
2016,7,24,9,45,911.5,99.5,2.6,29.0,828.0,965.67,698.04
2016,7,24,10,0,915.0,104.0,2.6,30.0,862.0,972.3,698.27
2016,7,24,10,15,921.5,105.5,2.6,30.5,891.0,974.69,697.34
2016,7,24,10,30,928.0,107.0,2.6,31.0,920.0,973.09,694.03
2016,7,24,10,45,927.0,111.5,2.65,32.0,941.0,963.44,684.83
2016,7,24,11,0,926.0,116.0,2.7,33.0,962.0,949.8,673.31
2016,7,24,11,15,929.5,116.5,2.75,33.0,977.5,932.66,662.44
2016,7,24,11,30,933.0,117.0,2.8,33.0,993.0,911.73,649.21
2016,7,24,11,45,929.0,121.0,2.85,33.5,999.0,883.84,630.24
2016,7,24,12,0,925.0,125.0,2.9,34.0,1005.0,852.66,609.19
2016,7,24,12,15,925.0,125.0,2.9,34.5,1005.0,818.31,585.77
2016,7,24,12,30,925.0,125.0,2.9,35.0,1005.0,781.0,559.12
2016,7,24,12,45,919.0,127.0,2.9,35.5,995.5,738.26,528.09
2016,7,24,13,0,913.0,129.0,2.9,36.0,986.0,693.3,495.04
2016,7,24,13,15,909.5,128.5,2.95,35.5,970.5,646.03,461.86
2016,7,24,13,30,906.0,128.0,3.0,35.0,955.0,596.77,426.13
2016,7,24,13,45,898.0,128.5,3.1,35.0,931.0,544.16,386.09
2016,7,24,14,0,890.0,129.0,3.2,35.0,907.0,490.38,343.92
2016,7,24,14,15,882.5,127.5,3.25,34.5,877.5,434.56,299.58
2016,7,24,14,30,875.0,126.0,3.3,34.0,848.0,378.01,253.52
2016,7,24,14,45,867.5,122.5,3.35,34.0,812.5,319.74,205.25
2016,7,24,15,0,860.0,119.0,3.4,34.0,777.0,261.25,157.92
2016,7,24,15,15,847.0,116.5,3.45,33.5,736.0,195.84,109.84
2016,7,24,15,30,834.0,114.0,3.5,33.0,695.0,137.1,75.92
2016,7,24,15,45,823.0,109.0,3.55,32.5,650.0,86.87,65.17
2016,7,24,16,0,812.0,104.0,3.6,32.0,605.0,84.42,63.56
2016,7,24,16,15,791.0,100.0,3.6,31.0,556.0,82.18,62.22
2016,7,24,16,30,770.0,96.0,3.6,30.0,507.0,79.83,60.76
2016,7,24,16,45,747.5,90.5,3.6,29.5,456.5,76.27,58.15
2016,7,24,17,0,725.0,85.0,3.6,29.0,406.0,67.02,50.75
2016,7,24,17,15,689.0,80.0,3.55,27.5,354.0,63.52,48.3
2016,7,24,17,30,653.0,75.0,3.5,26.0,302.0,59.98,45.71
2016,7,24,17,45,604.0,68.0,3.45,25.0,251.0,54.76,41.47
2016,7,24,18,0,555.0,61.0,3.4,24.0,200.0,49.48,37.01
2016,7,24,18,15,479.5,52.5,3.35,23.0,152.5,42.75,31.1
2016,7,24,18,30,404.0,44.0,3.3,22.0,105.0,36.03,24.96
2016,7,24,18,45,287.5,31.5,3.25,21.0,67.0,25.78,15.18
2016,7,24,19,0,171.0,19.0,3.2,20.0,29.0,15.5,0.0
2016,7,24,19,15,85.5,9.5,3.2,19.0,14.5,7.47,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,74.5,10.0,2.6,13.5,14.5,30.29,0.0
2016,7,25,5,30,149.0,20.0,2.7,14.0,29.0,88.46,16.54
2016,7,25,5,45,253.0,34.0,2.85,14.5,66.5,163.37,121.95
2016,7,25,6,0,357.0,48.0,3.0,15.0,104.0,244.19,194.86
2016,7,25,6,15,430.0,59.0,3.0,15.5,150.5,314.78,256.86
2016,7,25,6,30,503.0,70.0,3.0,16.0,197.0,391.81,322.32
2016,7,25,6,45,554.0,78.0,3.0,17.0,247.5,457.84,376.08
2016,7,25,7,0,605.0,86.0,3.0,18.0,298.0,526.75,429.81
2016,7,25,7,15,642.5,92.5,2.95,19.0,350.0,586.85,474.37
2016,7,25,7,30,680.0,99.0,2.9,20.0,402.0,647.67,517.65
2016,7,25,7,45,703.5,106.0,2.9,21.0,452.5,698.38,551.24
2016,7,25,8,0,727.0,113.0,2.9,22.0,503.0,747.98,582.86
2016,7,25,8,15,748.5,117.5,2.9,22.5,551.5,791.56,610.54
2016,7,25,8,30,770.0,122.0,2.9,23.0,600.0,827.87,632.65
2016,7,25,8,45,779.5,129.0,2.95,24.0,643.5,859.07,650.03
2016,7,25,9,0,789.0,136.0,3.0,25.0,687.0,887.19,665.09
2016,7,25,9,15,802.5,139.5,3.0,25.5,728.0,912.16,678.87
2016,7,25,9,30,816.0,143.0,3.0,26.0,769.0,933.8,690.37
2016,7,25,9,45,841.5,137.5,3.0,27.0,809.0,953.99,699.52
2016,7,25,10,0,867.0,132.0,3.0,28.0,849.0,956.65,697.18
2016,7,25,10,15,874.0,133.5,3.0,28.5,878.0,959.12,696.38
2016,7,25,10,30,881.0,135.0,3.0,29.0,907.0,957.75,693.22
2016,7,25,10,45,886.0,137.0,3.05,30.0,929.0,951.1,685.8
2016,7,25,11,0,891.0,139.0,3.1,31.0,951.0,940.58,676.05
2016,7,25,11,15,894.0,139.5,3.15,31.5,966.5,923.16,663.37
2016,7,25,11,30,897.0,140.0,3.2,32.0,982.0,902.09,648.45
2016,7,25,11,45,900.0,140.0,3.25,32.5,989.5,877.08,631.06
2016,7,25,12,0,903.0,140.0,3.3,33.0,997.0,848.68,611.49
2016,7,25,12,15,903.0,140.0,3.35,33.0,997.0,814.73,589.4
2016,7,25,12,30,903.0,140.0,3.4,33.0,997.0,777.9,563.8
2016,7,25,12,45,901.0,139.5,3.45,33.5,989.5,736.59,533.54
2016,7,25,13,0,899.0,139.0,3.5,34.0,982.0,692.88,501.06
2016,7,25,13,15,895.5,138.0,3.55,34.0,966.5,645.68,466.42
2016,7,25,13,30,892.0,137.0,3.6,34.0,951.0,596.54,429.43
2016,7,25,13,45,887.0,136.0,3.65,34.0,928.0,544.9,389.54
2016,7,25,14,0,882.0,135.0,3.7,34.0,905.0,491.84,347.41
2016,7,25,14,15,874.5,133.0,3.75,33.5,875.5,435.97,302.72
2016,7,25,14,30,867.0,131.0,3.8,33.0,846.0,379.4,256.35
2016,7,25,14,45,861.5,126.5,3.85,33.0,811.5,321.36,207.9
2016,7,25,15,0,856.0,122.0,3.9,33.0,777.0,257.48,156.17
2016,7,25,15,15,843.5,119.5,3.9,32.5,735.5,197.89,112.07
2016,7,25,15,30,831.0,117.0,3.9,32.0,694.0,139.29,77.91
2016,7,25,15,45,822.5,111.0,3.9,31.5,650.0,88.16,66.52
2016,7,25,16,0,814.0,105.0,3.9,31.0,606.0,85.16,64.46
2016,7,25,16,15,793.5,101.0,3.85,30.0,557.0,82.95,63.13
2016,7,25,16,30,773.0,97.0,3.8,29.0,508.0,80.63,61.69
2016,7,25,16,45,754.5,90.5,3.75,28.5,458.0,76.45,58.56
2016,7,25,17,0,736.0,84.0,3.7,28.0,408.0,72.04,55.2
2016,7,25,17,15,700.0,78.5,3.6,27.0,355.5,62.69,47.7
2016,7,25,17,30,664.0,73.0,3.5,26.0,303.0,58.73,44.65
2016,7,25,17,45,619.5,66.0,3.4,25.0,252.0,53.5,40.39
2016,7,25,18,0,575.0,59.0,3.3,24.0,201.0,48.19,35.89
2016,7,25,18,15,499.5,50.5,3.15,23.0,153.5,41.37,29.89
2016,7,25,18,30,424.0,42.0,3.0,22.0,106.0,34.56,23.68
2016,7,25,18,45,306.5,30.5,2.85,21.0,67.5,25.06,14.46
2016,7,25,19,0,189.0,19.0,2.7,20.0,29.0,15.57,0.0
2016,7,25,19,15,94.5,9.5,2.65,19.5,14.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,84.0,10.0,1.2,15.5,14.5,33.24,0.0
2016,7,26,5,30,168.0,20.0,1.4,16.0,29.0,96.91,8.56
2016,7,26,5,45,277.5,32.5,1.65,17.0,67.0,174.88,128.46
2016,7,26,6,0,387.0,45.0,1.9,18.0,105.0,256.11,201.21
2016,7,26,6,15,460.5,55.0,1.8,19.0,152.0,327.47,262.17
2016,7,26,6,30,534.0,65.0,1.7,20.0,199.0,405.28,325.77
2016,7,26,6,45,584.5,72.0,1.6,21.0,250.0,471.26,377.35
2016,7,26,7,0,635.0,79.0,1.5,22.0,301.0,540.05,428.4
2016,7,26,7,15,671.5,85.0,1.4,23.0,353.0,600.05,470.32
2016,7,26,7,30,708.0,91.0,1.3,24.0,405.0,660.68,510.27
2016,7,26,7,45,733.5,96.0,1.25,25.5,455.5,711.66,540.24
2016,7,26,8,0,759.0,101.0,1.2,27.0,506.0,757.5,565.53
2016,7,26,8,15,779.5,104.5,1.15,28.0,555.0,800.1,588.83
2016,7,26,8,30,800.0,108.0,1.1,29.0,604.0,840.56,610.02
2016,7,26,8,45,814.5,112.0,1.1,30.5,648.5,873.78,625.45
2016,7,26,9,0,829.0,116.0,1.1,32.0,693.0,904.05,638.71
2016,7,26,9,15,841.0,118.5,1.1,32.5,734.0,927.21,649.92
2016,7,26,9,30,853.0,121.0,1.1,33.0,775.0,946.92,659.06
2016,7,26,9,45,864.0,122.5,1.1,34.0,810.5,947.98,655.56
2016,7,26,10,0,875.0,124.0,1.1,35.0,846.0,958.13,657.91
2016,7,26,10,15,882.0,125.5,1.1,36.0,875.0,960.74,655.7
2016,7,26,10,30,889.0,127.0,1.1,37.0,904.0,959.47,651.38
2016,7,26,10,45,893.5,128.0,1.1,38.0,926.0,951.53,643.3
2016,7,26,11,0,898.0,129.0,1.1,39.0,948.0,939.75,633.16
2016,7,26,11,15,901.0,130.0,1.2,39.0,963.0,922.82,624.28
2016,7,26,11,30,904.0,131.0,1.3,39.0,978.0,902.2,613.13
2016,7,26,11,45,906.5,131.0,1.45,39.5,985.5,876.75,598.28
2016,7,26,12,0,909.0,131.0,1.6,40.0,993.0,847.9,581.13
2016,7,26,12,15,908.5,131.0,1.75,40.0,993.0,813.5,561.48
2016,7,26,12,30,908.0,131.0,1.9,40.0,993.0,776.22,538.32
2016,7,26,12,45,903.5,132.5,2.05,40.0,984.0,734.57,511.34
2016,7,26,13,0,899.0,134.0,2.2,40.0,975.0,690.64,481.95
2016,7,26,13,15,895.5,133.5,2.3,40.0,959.5,643.79,449.4
2016,7,26,13,30,892.0,133.0,2.4,40.0,944.0,594.98,414.42
2016,7,26,13,45,888.0,130.5,2.5,40.0,921.5,542.79,375.94
2016,7,26,14,0,884.0,128.0,2.6,40.0,899.0,489.12,335.09
2016,7,26,14,15,877.0,126.5,2.65,39.5,869.5,433.66,292.22
2016,7,26,14,30,870.0,125.0,2.7,39.0,840.0,377.43,247.59
2016,7,26,14,45,862.5,121.5,2.75,39.0,805.0,319.27,200.59
2016,7,26,15,0,855.0,118.0,2.8,39.0,770.0,260.92,154.42
2016,7,26,15,15,842.5,115.5,2.8,38.5,729.0,195.74,107.44
2016,7,26,15,30,830.0,113.0,2.8,38.0,688.0,137.15,74.13
2016,7,26,15,45,816.0,109.0,2.85,38.0,643.0,86.77,63.53
2016,7,26,16,0,802.0,105.0,2.9,38.0,598.0,84.89,62.28
2016,7,26,16,15,781.0,101.0,2.9,37.0,549.0,82.69,61.01
2016,7,26,16,30,760.0,97.0,2.9,36.0,500.0,80.38,59.63
2016,7,26,16,45,734.5,92.0,2.9,35.5,449.0,77.15,57.36
2016,7,26,17,0,709.0,87.0,2.9,35.0,398.0,68.11,50.33
2016,7,26,17,15,672.0,81.5,2.75,34.0,346.0,64.33,47.61
2016,7,26,17,30,635.0,76.0,2.6,33.0,294.0,60.49,44.75
2016,7,26,17,45,584.5,69.0,2.5,32.0,243.5,55.31,40.66
2016,7,26,18,0,534.0,62.0,2.4,31.0,193.0,50.09,36.36
2016,7,26,18,15,458.0,52.5,2.05,29.5,146.5,42.64,30.06
2016,7,26,18,30,382.0,43.0,1.7,28.0,100.0,35.15,23.47
2016,7,26,18,45,267.5,30.0,1.4,26.5,62.5,24.51,13.46
2016,7,26,19,0,153.0,17.0,1.1,25.0,25.0,13.82,0.0
2016,7,26,19,15,76.5,8.5,1.1,24.5,12.5,6.69,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,8.0,2.0,18.5,10.0,18.12,0.0
2016,7,27,5,30,78.0,16.0,2.1,19.0,20.0,56.99,0.0
2016,7,27,5,45,161.0,33.0,2.25,19.5,53.5,125.26,89.87
2016,7,27,6,0,244.0,50.0,2.4,20.0,87.0,192.18,149.74
2016,7,27,6,15,309.5,64.5,2.3,21.0,130.0,255.39,203.71
2016,7,27,6,30,375.0,79.0,2.2,22.0,173.0,324.81,261.01
2016,7,27,6,45,433.0,89.0,2.15,23.0,221.0,389.9,312.94
2016,7,27,7,0,491.0,99.0,2.1,24.0,269.0,459.24,365.99
2016,7,27,7,15,529.5,107.5,2.05,25.0,318.0,524.83,413.65
2016,7,27,7,30,568.0,116.0,2.0,26.0,367.0,584.65,455.26
2016,7,27,7,45,604.0,121.0,2.0,27.0,417.0,639.44,492.01
2016,7,27,8,0,640.0,126.0,2.0,28.0,467.0,694.12,527.17
2016,7,27,8,15,663.0,131.5,2.0,29.0,513.5,737.82,553.18
2016,7,27,8,30,686.0,137.0,2.0,30.0,560.0,779.91,577.51
2016,7,27,8,45,707.0,140.0,2.0,31.0,604.5,815.51,596.95
2016,7,27,9,0,728.0,143.0,2.0,32.0,649.0,848.77,614.52
2016,7,27,9,15,742.0,146.5,2.0,32.5,688.5,866.58,623.09
2016,7,27,9,30,756.0,150.0,2.0,33.0,728.0,888.17,634.23
2016,7,27,9,45,751.0,161.5,2.05,34.0,757.5,896.43,635.99
2016,7,27,10,0,746.0,173.0,2.1,35.0,787.0,900.87,635.53
2016,7,27,10,15,754.5,175.5,2.15,35.5,815.5,905.87,636.87
2016,7,27,10,30,763.0,178.0,2.2,36.0,844.0,907.25,636.03
2016,7,27,10,45,771.5,178.5,2.25,37.0,866.5,903.12,630.56
2016,7,27,11,0,780.0,179.0,2.3,38.0,889.0,895.32,622.97
2016,7,27,11,15,784.0,180.0,2.4,38.0,903.5,880.29,613.97
2016,7,27,11,30,788.0,181.0,2.5,38.0,918.0,861.76,602.82
2016,7,27,11,45,794.5,179.0,2.65,38.5,927.0,839.35,588.29
2016,7,27,12,0,801.0,177.0,2.8,39.0,936.0,813.58,570.96
2016,7,27,12,15,801.0,177.0,2.9,39.0,936.0,781.23,549.79
2016,7,27,12,30,801.0,177.0,3.0,39.0,936.0,746.17,526.43
2016,7,27,12,45,811.0,169.0,3.1,39.0,932.0,709.19,501.44
2016,7,27,13,0,821.0,161.0,3.2,39.0,928.0,669.19,473.72
2016,7,27,13,15,817.5,160.0,3.3,39.0,913.0,623.53,441.21
2016,7,27,13,30,814.0,159.0,3.4,39.0,898.0,576.15,406.57
2016,7,27,13,45,812.5,155.0,3.55,39.0,877.5,526.03,369.07
2016,7,27,14,0,811.0,151.0,3.7,39.0,857.0,474.42,329.28
2016,7,27,14,15,803.0,149.0,3.75,38.5,828.0,420.42,287.14
2016,7,27,14,30,795.0,147.0,3.8,38.0,799.0,366.0,243.63
2016,7,27,14,45,790.5,141.0,3.9,37.5,766.0,309.64,198.15
2016,7,27,15,0,786.0,135.0,4.0,37.0,733.0,252.99,153.17
2016,7,27,15,15,772.5,132.0,4.0,36.5,693.0,196.91,112.29
2016,7,27,15,30,759.0,129.0,4.0,36.0,653.0,142.03,80.55
2016,7,27,15,45,749.5,121.5,4.0,35.5,610.5,92.9,69.19
2016,7,27,16,0,740.0,114.0,4.0,35.0,568.0,89.22,66.63
2016,7,27,16,15,718.0,110.0,3.95,34.0,520.5,80.48,60.07
2016,7,27,16,30,696.0,106.0,3.9,33.0,473.0,78.59,59.0
2016,7,27,16,45,675.5,98.5,3.85,32.5,425.0,74.34,55.85
2016,7,27,17,0,655.0,91.0,3.8,32.0,377.0,69.85,52.47
2016,7,27,17,15,617.5,85.0,3.65,30.5,327.0,65.92,49.69
2016,7,27,17,30,580.0,79.0,3.5,29.0,277.0,61.9,46.74
2016,7,27,17,45,535.5,70.0,3.4,28.0,229.0,55.49,41.53
2016,7,27,18,0,491.0,61.0,3.3,27.0,181.0,48.91,36.0
2016,7,27,18,15,417.0,51.5,3.15,26.0,136.5,41.54,29.59
2016,7,27,18,30,343.0,42.0,3.0,25.0,92.0,34.12,22.91
2016,7,27,18,45,239.5,29.0,2.9,24.0,57.5,23.59,12.73
2016,7,27,19,0,136.0,16.0,2.8,23.0,23.0,12.96,0.0
2016,7,27,19,15,68.0,8.0,2.75,22.5,11.5,6.29,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,32.26,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,93.43,0.0
2016,7,28,5,45,278.0,29.0,2.3,16.5,62.5,172.81,125.59
2016,7,28,6,0,388.0,41.0,2.3,17.0,99.0,253.94,200.25
2016,7,28,6,15,460.0,49.5,2.25,18.0,144.0,322.94,260.17
2016,7,28,6,30,532.0,58.0,2.2,19.0,189.0,398.28,322.86
2016,7,28,6,45,581.0,64.0,2.2,20.0,238.5,461.98,373.92
2016,7,28,7,0,630.0,70.0,2.2,21.0,288.0,528.45,424.78
2016,7,28,7,15,665.0,75.0,2.15,22.0,338.0,585.99,466.42
2016,7,28,7,30,700.0,80.0,2.1,23.0,388.0,641.07,503.65
2016,7,28,7,45,437.5,153.5,2.1,24.0,354.0,535.5,419.38
2016,7,28,8,0,175.0,227.0,2.1,25.0,320.0,375.65,292.72
2016,7,28,8,15,482.5,161.0,2.1,26.0,450.5,607.31,468.8
2016,7,28,8,30,790.0,95.0,2.1,27.0,581.0,820.35,614.01
2016,7,28,8,45,803.5,98.5,2.1,28.0,625.0,852.04,629.13
2016,7,28,9,0,817.0,102.0,2.1,29.0,669.0,880.83,643.72
2016,7,28,9,15,828.5,104.0,2.15,29.5,708.0,891.49,648.1
2016,7,28,9,30,840.0,106.0,2.2,30.0,747.0,909.98,657.8
2016,7,28,9,45,850.0,107.5,2.25,31.0,781.5,923.08,662.65
2016,7,28,10,0,860.0,109.0,2.3,32.0,816.0,932.58,665.28
2016,7,28,10,15,866.0,110.5,2.4,32.5,844.0,934.59,665.06
2016,7,28,10,30,872.0,112.0,2.5,33.0,872.0,932.81,662.59
2016,7,28,10,45,873.0,115.0,2.6,34.0,892.5,924.04,654.46
2016,7,28,11,0,874.0,118.0,2.7,35.0,913.0,911.5,644.08
2016,7,28,11,15,877.0,119.0,2.8,35.0,927.0,895.25,634.09
2016,7,28,11,30,880.0,120.0,2.9,35.0,941.0,875.39,621.8
2016,7,28,11,45,877.5,122.5,3.05,35.5,947.0,848.7,604.14
2016,7,28,12,0,875.0,125.0,3.2,36.0,953.0,818.88,584.39
2016,7,28,12,15,874.5,125.0,3.3,36.0,952.5,785.67,563.24
2016,7,28,12,30,874.0,125.0,3.4,36.0,952.0,749.67,538.89
2016,7,28,12,45,866.5,128.5,3.5,36.0,942.5,708.85,510.33
2016,7,28,13,0,859.0,132.0,3.6,36.0,933.0,666.01,479.71
2016,7,28,13,15,855.5,131.0,3.65,36.0,918.0,620.56,446.41
2016,7,28,13,30,852.0,130.0,3.7,36.0,903.0,573.26,410.88
2016,7,28,13,45,845.5,129.5,3.75,36.0,880.5,523.14,372.32
2016,7,28,14,0,839.0,129.0,3.8,36.0,858.0,471.84,331.77
2016,7,28,14,15,831.5,127.0,3.85,35.5,829.5,418.2,289.04
2016,7,28,14,30,824.0,125.0,3.9,35.0,801.0,363.93,244.76
2016,7,28,14,45,816.0,122.0,3.95,35.0,766.5,304.27,195.65
2016,7,28,15,0,808.0,119.0,4.0,35.0,732.0,247.51,149.63
2016,7,28,15,15,795.0,116.5,3.95,34.5,692.5,190.58,107.59
2016,7,28,15,30,782.0,114.0,3.9,34.0,653.0,134.74,74.91
2016,7,28,15,45,769.0,109.0,3.9,33.5,609.5,85.57,63.9
2016,7,28,16,0,756.0,104.0,3.9,33.0,566.0,83.13,62.29
2016,7,28,16,15,734.5,100.5,3.8,32.0,519.0,81.31,61.28
2016,7,28,16,30,713.0,97.0,3.7,31.0,472.0,73.3,55.17
2016,7,28,16,45,689.5,91.0,3.65,30.5,423.0,69.75,52.54
2016,7,28,17,0,666.0,85.0,3.6,30.0,374.0,66.03,49.75
2016,7,28,17,15,629.0,79.5,3.5,29.0,324.5,62.29,46.98
2016,7,28,17,30,592.0,74.0,3.4,28.0,275.0,58.49,44.07
2016,7,28,17,45,544.5,66.5,3.3,27.0,227.0,53.01,39.62
2016,7,28,18,0,497.0,59.0,3.2,26.0,179.0,47.46,34.92
2016,7,28,18,15,423.0,49.5,3.1,25.0,134.5,40.03,28.43
2016,7,28,18,30,349.0,40.0,3.0,24.0,90.0,32.56,21.66
2016,7,28,18,45,242.0,27.5,2.9,23.0,55.5,22.38,11.64
2016,7,28,19,0,135.0,15.0,2.8,22.0,21.0,12.14,0.0
2016,7,28,19,15,67.5,7.5,2.8,21.5,10.5,5.9,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,16.21,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,50.96,0.0
2016,7,29,5,45,142.5,31.5,2.3,17.5,49.0,116.9,82.92
2016,7,29,6,0,215.0,49.0,2.3,18.0,81.0,178.68,139.83
2016,7,29,6,15,278.5,64.5,2.3,18.5,123.0,240.64,193.64
2016,7,29,6,30,342.0,80.0,2.3,19.0,165.0,308.67,251.1
2016,7,29,6,45,390.5,93.0,2.3,20.0,211.0,369.87,300.79
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,434.51,351.23
2016,7,29,7,15,477.5,116.5,2.3,22.0,305.0,492.07,394.24
2016,7,29,7,30,516.0,127.0,2.3,23.0,353.0,551.16,436.78
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.0,612.48,479.19
2016,7,29,8,0,582.0,142.0,2.3,25.0,449.0,666.0,514.7
2016,7,29,8,15,606.0,148.5,2.3,26.0,495.5,710.29,542.57
2016,7,29,8,30,630.0,155.0,2.3,27.0,542.0,753.13,568.52
2016,7,29,8,45,654.0,158.0,2.3,28.0,586.0,790.53,589.94
2016,7,29,9,0,678.0,161.0,2.3,29.0,630.0,825.8,609.51
2016,7,29,9,15,693.0,165.5,2.35,29.5,669.5,851.87,624.29
2016,7,29,9,30,708.0,170.0,2.4,30.0,709.0,875.02,637.14
2016,7,29,9,45,745.5,158.5,2.45,31.0,749.5,891.6,644.4
2016,7,29,10,0,783.0,147.0,2.5,32.0,790.0,913.75,655.3
2016,7,29,10,15,791.0,149.0,2.55,32.5,818.5,917.93,655.9
2016,7,29,10,30,799.0,151.0,2.6,33.0,847.0,918.42,654.42
2016,7,29,10,45,806.5,151.5,2.7,34.0,869.0,913.25,648.52
2016,7,29,11,0,814.0,152.0,2.8,35.0,891.0,904.34,640.39
2016,7,29,11,15,818.0,153.0,2.85,35.0,906.0,889.06,630.57
2016,7,29,11,30,822.0,154.0,2.9,35.0,921.0,870.19,618.54
2016,7,29,11,45,826.5,152.5,3.0,35.5,929.0,845.98,602.16
2016,7,29,12,0,831.0,151.0,3.1,36.0,937.0,805.75,575.34
2016,7,29,12,15,831.5,151.0,3.15,36.0,937.0,774.25,554.69
2016,7,29,12,30,832.0,151.0,3.2,36.0,937.0,740.04,531.09
2016,7,29,12,45,845.5,141.0,3.3,36.5,934.0,705.0,505.81
2016,7,29,13,0,859.0,131.0,3.4,37.0,931.0,666.55,477.6
2016,7,29,13,15,856.0,130.0,3.45,36.5,916.5,621.33,445.59
2016,7,29,13,30,853.0,129.0,3.5,36.0,902.0,574.21,411.21
2016,7,29,13,45,848.0,128.0,3.6,36.0,880.0,524.37,373.02
2016,7,29,14,0,843.0,127.0,3.7,36.0,858.0,473.2,332.67
2016,7,29,14,15,836.0,125.0,3.75,35.5,829.5,419.46,289.87
2016,7,29,14,30,829.0,123.0,3.8,35.0,801.0,365.03,245.46
2016,7,29,14,45,819.5,121.0,3.85,35.0,766.5,305.21,196.26
2016,7,29,15,0,810.0,119.0,3.9,35.0,732.0,248.51,150.32
2016,7,29,15,15,797.0,116.0,3.9,34.5,692.0,191.05,107.84
2016,7,29,15,30,784.0,113.0,3.9,34.0,652.0,134.67,74.71
2016,7,29,15,45,767.0,110.0,3.9,33.5,608.0,86.21,64.42
2016,7,29,16,0,750.0,107.0,3.9,33.0,564.0,85.0,63.81
2016,7,29,16,15,728.5,103.0,3.85,32.0,516.5,82.91,62.6
2016,7,29,16,30,707.0,99.0,3.8,31.0,469.0,74.47,56.14
2016,7,29,16,45,676.5,95.0,3.8,30.5,419.5,72.14,54.54
2016,7,29,17,0,646.0,91.0,3.8,30.0,370.0,69.77,52.87
2016,7,29,17,15,608.0,84.5,3.7,29.0,320.0,65.49,49.67
2016,7,29,17,30,570.0,78.0,3.6,28.0,270.0,61.11,46.29
2016,7,29,17,45,512.5,71.0,3.5,27.0,221.5,56.04,42.18
2016,7,29,18,0,455.0,64.0,3.4,26.0,173.0,50.96,37.89
2016,7,29,18,15,381.0,53.0,3.25,25.0,129.0,42.54,30.53
2016,7,29,18,30,307.0,42.0,3.1,24.0,85.0,34.0,22.82
2016,7,29,18,45,202.0,28.0,3.0,23.0,51.5,21.38,10.61
2016,7,29,19,0,97.0,14.0,2.9,22.0,18.0,10.7,0.0
2016,7,29,19,15,48.5,7.0,2.85,21.5,9.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,60.0,8.0,2.2,15.5,10.5,24.72,0.0
2016,7,30,5,30,120.0,16.0,2.2,16.0,21.0,72.11,0.0
2016,7,30,5,45,225.0,29.5,2.25,16.5,56.0,149.39,106.19
2016,7,30,6,0,330.0,43.0,2.3,17.0,91.0,229.72,180.82
2016,7,30,6,15,404.0,53.5,2.3,18.0,135.5,299.32,241.25
2016,7,30,6,30,478.0,64.0,2.3,19.0,180.0,375.63,304.98
2016,7,30,6,45,240.5,88.5,2.3,20.0,147.5,255.78,208.41
2016,7,30,7,0,3.0,113.0,2.3,21.0,115.0,96.87,74.83
2016,7,30,7,15,23.0,140.0,2.3,22.0,150.5,135.4,106.58
2016,7,30,7,30,43.0,167.0,2.3,23.0,186.0,189.41,149.7
2016,7,30,7,45,167.0,188.5,2.3,24.0,275.0,325.58,258.45
2016,7,30,8,0,291.0,210.0,2.3,25.0,364.0,472.37,369.56
2016,7,30,8,15,526.5,159.0,2.3,25.5,469.5,645.02,497.84
2016,7,30,8,30,762.0,108.0,2.3,26.0,575.0,813.71,613.21
2016,7,30,8,45,780.0,111.0,2.35,27.0,619.5,848.35,631.42
2016,7,30,9,0,798.0,114.0,2.4,28.0,664.0,880.31,648.71
2016,7,30,9,15,811.0,116.5,2.5,29.0,704.5,904.11,660.83
2016,7,30,9,30,824.0,119.0,2.6,30.0,745.0,924.6,670.78
2016,7,30,9,45,845.0,115.0,2.75,31.0,783.0,929.47,671.0
2016,7,30,10,0,866.0,111.0,2.9,32.0,821.0,943.71,677.47
2016,7,30,10,15,873.5,112.5,3.05,32.5,850.0,947.06,678.25
2016,7,30,10,30,881.0,114.0,3.2,33.0,879.0,946.58,676.73
2016,7,30,10,45,883.5,117.0,3.35,33.5,900.5,939.0,670.75
2016,7,30,11,0,886.0,120.0,3.5,34.0,922.0,927.56,662.4
2016,7,30,11,15,889.5,120.5,3.65,34.0,937.0,910.97,652.13
2016,7,30,11,30,893.0,121.0,3.8,34.0,952.0,890.72,639.49
2016,7,30,11,45,890.0,124.5,3.95,34.0,958.5,864.0,622.57
2016,7,30,12,0,887.0,128.0,4.1,34.0,965.0,834.07,603.44
2016,7,30,12,15,887.5,128.0,4.15,34.0,965.0,801.04,581.73
2016,7,30,12,30,888.0,128.0,4.2,34.0,965.0,765.1,556.84
2016,7,30,12,45,870.5,138.0,4.3,34.0,953.0,721.42,525.65
2016,7,30,13,0,853.0,148.0,4.4,34.0,941.0,676.18,492.74
2016,7,30,13,15,849.5,147.0,4.4,33.5,926.0,630.59,459.7
2016,7,30,13,30,846.0,146.0,4.4,33.0,911.0,583.17,424.33
2016,7,30,13,45,841.5,144.0,4.4,33.0,889.0,532.94,385.01
2016,7,30,14,0,837.0,142.0,4.4,33.0,867.0,482.36,344.29
2016,7,30,14,15,829.5,140.0,4.4,32.5,838.0,426.94,299.65
2016,7,30,14,30,822.0,138.0,4.4,32.0,809.0,371.01,253.52
2016,7,30,14,45,819.0,132.0,4.4,32.0,776.0,313.27,204.99
2016,7,30,15,0,816.0,126.0,4.4,32.0,743.0,255.02,157.02
2016,7,30,15,15,803.5,123.5,4.3,31.5,703.0,197.39,113.81
2016,7,30,15,30,791.0,121.0,4.2,31.0,663.0,140.79,80.12
2016,7,30,15,45,786.0,113.0,4.15,31.0,621.0,88.7,67.15
2016,7,30,16,0,781.0,105.0,4.1,31.0,579.0,84.54,64.0
2016,7,30,16,15,760.0,101.0,4.05,30.0,530.5,82.37,62.7
2016,7,30,16,30,739.0,97.0,4.0,29.0,482.0,80.08,61.29
2016,7,30,16,45,724.5,89.0,3.95,28.5,434.0,74.93,57.35
2016,7,30,17,0,710.0,81.0,3.9,28.0,386.0,69.48,53.1
2016,7,30,17,15,674.0,75.5,3.8,27.0,335.0,60.29,45.71
2016,7,30,17,30,638.0,70.0,3.7,26.0,284.0,56.31,42.61
2016,7,30,17,45,598.5,62.0,3.6,25.0,235.0,50.38,37.7
2016,7,30,18,0,559.0,54.0,3.5,24.0,186.0,44.3,32.5
2016,7,30,18,15,482.5,45.5,3.4,23.0,139.5,37.4,26.39
2016,7,30,18,30,406.0,37.0,3.3,22.0,93.0,30.51,20.05
2016,7,30,18,45,292.5,25.5,3.25,21.0,57.0,20.97,10.13
2016,7,30,19,0,179.0,14.0,3.2,20.0,21.0,11.02,0.0
2016,7,30,19,15,89.5,7.0,3.15,19.5,10.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,83.0,7.5,1.85,14.5,11.5,31.51,0.0
2016,7,31,5,30,166.0,15.0,2.0,15.0,23.0,89.86,0.0
2016,7,31,5,45,282.5,27.0,2.15,15.5,59.5,174.53,123.46
2016,7,31,6,0,399.0,39.0,2.3,16.0,96.0,259.31,204.65
2016,7,31,6,15,473.5,47.5,2.25,16.5,142.0,330.51,267.48
2016,7,31,6,30,548.0,56.0,2.2,17.0,188.0,408.35,333.31
2016,7,31,6,45,595.0,63.0,2.2,18.0,237.5,473.04,385.57
