Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,642.0,70.0,2.2,19.0,287.0,540.34,437.37
2016,7,31,7,15,677.5,75.0,2.15,19.5,338.5,599.02,481.0
2016,7,31,7,30,713.0,80.0,2.1,20.0,390.0,655.03,519.87
2016,7,31,7,45,733.0,86.0,2.1,21.0,439.0,703.33,550.93
2016,7,31,8,0,753.0,92.0,2.1,22.0,488.0,750.17,580.02
2016,7,31,8,15,773.5,95.5,2.1,23.0,536.0,792.82,605.36
2016,7,31,8,30,794.0,99.0,2.1,24.0,584.0,833.39,628.66
2016,7,31,8,45,797.5,107.0,2.15,25.0,625.5,861.35,643.41
2016,7,31,9,0,801.0,115.0,2.2,26.0,667.0,885.88,655.8
2016,7,31,9,15,814.0,118.0,2.25,26.5,707.5,910.29,669.34
2016,7,31,9,30,827.0,121.0,2.3,27.0,748.0,931.37,680.65
2016,7,31,9,45,802.5,141.5,2.4,28.0,773.0,931.81,677.69
2016,7,31,10,0,778.0,162.0,2.5,29.0,798.0,927.24,671.78
2016,7,31,10,15,786.5,164.0,2.6,29.5,826.5,931.77,673.28
2016,7,31,10,30,795.0,166.0,2.7,30.0,855.0,932.57,672.37
2016,7,31,10,45,786.0,176.5,2.8,30.5,872.5,921.3,663.77
2016,7,31,11,0,777.0,187.0,2.9,31.0,890.0,906.33,652.96
2016,7,31,11,15,781.0,188.5,2.95,31.0,905.0,891.6,643.35
2016,7,31,11,30,785.0,190.0,3.0,31.0,920.0,873.33,631.49
2016,7,31,11,45,779.0,195.5,3.15,31.5,924.5,846.57,613.14
2016,7,31,12,0,773.0,201.0,3.3,32.0,929.0,816.91,592.16
2016,7,31,12,15,773.0,201.5,3.35,32.0,929.5,785.3,570.44
2016,7,31,12,30,773.0,202.0,3.4,32.0,930.0,751.03,546.55
2016,7,31,12,45,820.0,171.5,3.5,32.5,938.0,722.88,526.26
2016,7,31,13,0,867.0,141.0,3.6,33.0,946.0,681.54,496.37
2016,7,31,13,15,863.5,140.0,3.65,33.0,930.5,635.31,462.24
2016,7,31,13,30,860.0,139.0,3.7,33.0,915.0,587.21,425.83
2016,7,31,13,45,853.5,138.0,3.8,33.0,892.0,535.92,386.17
2016,7,31,14,0,847.0,137.0,3.9,33.0,869.0,483.44,344.43
2016,7,31,14,15,839.0,135.5,3.95,32.5,840.0,428.27,300.12
2016,7,31,14,30,831.0,134.0,4.0,32.0,811.0,371.94,253.8
2016,7,31,14,45,822.0,131.0,4.05,31.5,776.0,314.04,205.8
2016,7,31,15,0,813.0,128.0,4.1,31.0,741.0,256.29,158.69
2016,7,31,15,15,799.5,125.0,4.1,30.5,700.0,198.25,115.07
2016,7,31,15,30,786.0,122.0,4.1,30.0,659.0,141.39,80.99
2016,7,31,15,45,773.0,116.5,4.15,29.5,615.0,90.64,69.18
2016,7,31,16,0,760.0,111.0,4.2,29.0,571.0,88.01,67.42
2016,7,31,16,15,737.5,107.0,4.15,28.0,522.5,85.98,66.24
2016,7,31,16,30,715.0,103.0,4.1,27.0,474.0,77.3,59.5
2016,7,31,16,45,692.5,96.0,4.05,26.0,425.0,73.22,56.53
2016,7,31,17,0,670.0,89.0,4.0,25.0,376.0,68.93,53.32
2016,7,31,17,15,631.5,83.0,3.9,24.0,325.0,64.9,50.25
2016,7,31,17,30,593.0,77.0,3.8,23.0,274.0,60.8,47.02
2016,7,31,17,45,547.5,68.0,3.7,22.0,225.0,54.29,41.57
2016,7,31,18,0,502.0,59.0,3.6,21.0,176.0,47.62,35.8
2016,7,31,18,15,423.5,49.5,3.45,20.0,131.0,40.16,29.11
2016,7,31,18,30,345.0,40.0,3.3,19.0,86.0,32.67,22.12
2016,7,31,18,45,235.0,26.5,3.15,18.5,52.0,21.64,10.39
2016,7,31,19,0,125.0,13.0,3.0,18.0,18.0,10.23,0.0
2016,7,31,19,15,62.5,6.5,2.9,17.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,94.0,7.5,1.65,14.5,11.0,35.05,0.0
2016,8,1,5,30,188.0,15.0,1.8,15.0,22.0,80.28,0.0
2016,8,1,5,45,311.0,25.0,1.95,16.0,58.5,185.1,128.92
2016,8,1,6,0,434.0,35.0,2.1,17.0,95.0,272.43,213.74
2016,8,1,6,15,508.0,42.0,2.1,17.5,141.0,343.26,276.35
2016,8,1,6,30,582.0,49.0,2.1,18.0,187.0,420.71,341.75
2016,8,1,6,45,323.0,88.5,2.1,18.5,168.5,325.06,265.61
2016,8,1,7,0,64.0,128.0,2.1,19.0,150.0,165.87,133.48
2016,8,1,7,15,77.5,151.5,2.05,19.5,182.5,200.57,161.98
2016,8,1,7,30,91.0,175.0,2.0,20.0,215.0,235.9,189.88
2016,8,1,7,45,105.0,199.0,2.0,21.0,250.5,289.77,231.21
2016,8,1,8,0,119.0,223.0,2.0,22.0,286.0,328.03,259.34
2016,8,1,8,15,477.0,150.5,2.0,22.5,436.5,595.85,467.39
2016,8,1,8,30,835.0,78.0,2.0,23.0,587.0,836.91,634.68
2016,8,1,8,45,849.5,80.5,2.0,24.0,631.5,869.2,649.89
2016,8,1,9,0,864.0,83.0,2.0,25.0,676.0,898.55,664.9
2016,8,1,9,15,875.0,84.5,2.05,25.5,716.0,920.32,676.59
2016,8,1,9,30,886.0,86.0,2.1,26.0,756.0,938.64,686.09
2016,8,1,9,45,886.5,92.0,2.2,27.0,789.0,948.24,689.15
2016,8,1,10,0,887.0,98.0,2.3,28.0,822.0,953.8,689.76
2016,8,1,10,15,894.0,99.0,2.4,28.5,851.0,956.36,689.93
2016,8,1,10,30,901.0,100.0,2.5,29.0,880.0,955.02,687.72
2016,8,1,10,45,905.0,101.5,2.6,29.5,902.0,947.45,681.63
2016,8,1,11,0,909.0,103.0,2.7,30.0,924.0,935.98,673.16
2016,8,1,11,15,912.5,103.5,2.8,30.5,939.0,919.25,661.39
2016,8,1,11,30,916.0,104.0,2.9,31.0,954.0,898.77,647.27
2016,8,1,11,45,917.5,104.0,3.0,31.5,961.5,872.5,629.41
2016,8,1,12,0,919.0,104.0,3.1,32.0,969.0,842.8,609.31
2016,8,1,12,15,919.0,104.0,3.15,32.0,968.5,808.66,587.15
2016,8,1,12,30,919.0,104.0,3.2,32.0,968.0,771.5,562.51
2016,8,1,12,45,913.5,106.5,3.3,32.0,959.5,729.65,533.01
2016,8,1,13,0,908.0,109.0,3.4,32.0,951.0,685.48,501.16
2016,8,1,13,15,905.0,108.0,3.5,32.0,935.5,638.03,466.19
2016,8,1,13,30,902.0,107.0,3.6,32.0,920.0,588.54,428.7
2016,8,1,13,45,899.5,105.0,3.7,32.0,898.5,536.71,388.32
2016,8,1,14,0,897.0,103.0,3.8,32.0,877.0,483.2,345.37
2016,8,1,14,15,890.5,101.5,3.85,31.5,848.0,426.99,299.73
2016,8,1,14,30,884.0,100.0,3.9,31.0,819.0,369.95,252.22
2016,8,1,14,45,878.0,97.0,3.95,31.0,784.5,311.44,202.56
2016,8,1,15,0,872.0,94.0,4.0,31.0,750.0,252.54,153.62
2016,8,1,15,15,860.5,92.0,4.0,30.5,709.5,193.31,108.82
2016,8,1,15,30,849.0,90.0,4.0,30.0,669.0,134.79,73.93
2016,8,1,15,45,837.0,86.5,4.05,29.5,625.0,82.6,62.61
2016,8,1,16,0,825.0,83.0,4.1,29.0,581.0,79.98,60.82
2016,8,1,16,15,806.0,80.5,4.1,28.0,532.5,69.77,52.8
2016,8,1,16,30,787.0,78.0,4.1,27.0,484.0,68.0,51.73
2016,8,1,16,45,764.5,73.5,4.1,26.5,434.0,64.68,49.23
2016,8,1,17,0,742.0,69.0,4.1,26.0,384.0,61.24,46.59
2016,8,1,17,15,707.0,65.0,4.0,24.5,333.0,57.87,44.15
2016,8,1,17,30,672.0,61.0,3.9,23.0,282.0,54.48,41.59
2016,8,1,17,45,624.0,55.0,3.85,22.0,232.0,49.31,37.27
2016,8,1,18,0,576.0,49.0,3.8,21.0,182.0,40.68,29.77
2016,8,1,18,15,498.5,41.5,3.7,20.0,136.0,34.41,24.12
2016,8,1,18,30,421.0,34.0,3.6,19.0,90.0,28.2,18.27
2016,8,1,18,45,294.0,23.5,3.5,18.0,54.0,19.36,8.3
2016,8,1,19,0,167.0,13.0,3.4,17.0,18.0,10.23,0.0
2016,8,1,19,15,83.5,6.5,3.3,16.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,92.0,7.0,2.0,13.5,11.0,5.51,0.0
2016,8,2,5,30,184.0,14.0,2.2,14.0,22.0,78.3,0.0
2016,8,2,5,45,311.5,24.5,2.4,14.5,59.0,185.56,127.91
2016,8,2,6,0,439.0,35.0,2.6,15.0,96.0,275.77,218.08
2016,8,2,6,15,516.5,42.5,2.6,15.5,143.0,349.49,283.95
2016,8,2,6,30,594.0,50.0,2.6,16.0,190.0,430.2,352.84
2016,8,2,6,45,646.5,55.0,2.6,17.0,242.0,495.23,405.99
2016,8,2,7,0,699.0,60.0,2.6,18.0,294.0,566.54,461.34
2016,8,2,7,15,734.5,64.0,2.6,18.5,346.5,626.7,505.81
2016,8,2,7,30,770.0,68.0,2.6,19.0,399.0,687.2,548.21
2016,8,2,7,45,798.0,71.0,2.6,20.0,451.5,740.4,582.82
2016,8,2,8,0,826.0,74.0,2.6,21.0,504.0,783.96,609.48
2016,8,2,8,15,845.5,76.5,2.6,21.5,554.0,826.25,635.81
2016,8,2,8,30,865.0,79.0,2.6,22.0,604.0,866.3,660.08
2016,8,2,8,45,881.0,81.0,2.6,23.0,650.5,900.02,678.35
2016,8,2,9,0,897.0,83.0,2.6,24.0,697.0,930.75,694.32
2016,8,2,9,15,908.5,84.5,2.6,24.5,739.0,953.44,706.13
2016,8,2,9,30,920.0,86.0,2.6,25.0,781.0,972.55,715.63
2016,8,2,9,45,924.5,90.5,2.65,26.0,816.5,984.5,719.54
2016,8,2,10,0,929.0,95.0,2.7,27.0,852.0,992.35,720.93
2016,8,2,10,15,936.0,96.0,2.75,27.5,882.0,994.82,720.42
2016,8,2,10,30,943.0,97.0,2.8,28.0,912.0,993.23,717.47
2016,8,2,10,45,948.0,98.0,2.85,28.5,935.0,985.65,710.84
2016,8,2,11,0,953.0,99.0,2.9,29.0,958.0,973.99,701.76
2016,8,2,11,15,956.5,99.5,2.95,29.0,974.0,956.45,690.42
2016,8,2,11,30,960.0,100.0,3.0,29.0,990.0,934.98,676.62
2016,8,2,11,45,962.0,100.5,3.05,29.5,998.0,908.4,658.19
2016,8,2,12,0,964.0,101.0,3.1,30.0,1006.0,878.18,637.43
2016,8,2,12,15,963.5,101.0,3.15,30.0,1005.5,842.09,614.02
2016,8,2,12,30,963.0,101.0,3.2,30.0,1005.0,802.85,588.3
2016,8,2,12,45,955.0,105.0,3.25,30.5,995.0,758.65,555.77
2016,8,2,13,0,947.0,109.0,3.3,31.0,985.0,712.11,521.04
2016,8,2,13,15,943.5,108.5,3.35,31.0,968.5,662.81,484.68
2016,8,2,13,30,940.0,108.0,3.4,31.0,952.0,611.38,445.72
2016,8,2,13,45,935.0,106.5,3.45,31.0,929.0,556.56,403.13
2016,8,2,14,0,930.0,105.0,3.5,31.0,906.0,500.23,358.06
2016,8,2,14,15,923.0,103.5,3.5,30.5,875.5,441.82,310.68
2016,8,2,14,30,916.0,102.0,3.5,30.0,845.0,382.57,261.37
2016,8,2,14,45,907.5,99.5,3.5,30.0,808.5,321.66,209.78
2016,8,2,15,0,899.0,97.0,3.5,30.0,772.0,260.61,159.11
2016,8,2,15,15,887.0,95.0,3.5,29.5,730.0,199.47,112.79
2016,8,2,15,30,875.0,93.0,3.5,29.0,688.0,139.08,76.66
2016,8,2,15,45,860.0,90.0,3.5,29.0,641.5,85.33,64.97
2016,8,2,16,0,845.0,87.0,3.5,29.0,595.0,82.95,63.26
2016,8,2,16,15,824.5,84.0,3.45,28.5,545.0,72.57,55.01
2016,8,2,16,30,804.0,81.0,3.4,28.0,495.0,70.46,53.57
2016,8,2,16,45,776.5,77.5,3.4,27.5,442.5,67.79,51.63
2016,8,2,17,0,749.0,74.0,3.4,27.0,390.0,65.07,49.63
2016,8,2,17,15,711.5,69.0,3.35,26.0,337.5,61.0,46.53
2016,8,2,17,30,674.0,64.0,3.3,25.0,285.0,56.89,43.29
2016,8,2,17,45,618.0,58.5,3.25,24.0,233.0,48.07,35.87
2016,8,2,18,0,562.0,53.0,3.2,23.0,181.0,43.62,32.02
2016,8,2,18,15,478.5,44.5,3.15,22.0,134.0,36.65,25.8
2016,8,2,18,30,395.0,36.0,3.1,21.0,87.0,29.72,19.31
2016,8,2,18,45,255.5,24.5,3.1,20.0,51.5,20.11,8.16
2016,8,2,19,0,116.0,13.0,3.1,19.0,16.0,10.23,0.0
2016,8,2,19,15,58.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,57.0,7.0,2.05,13.5,9.5,0.0,0.0
2016,8,3,5,30,114.0,14.0,2.2,14.0,19.0,52.88,0.0
2016,8,3,5,45,244.0,27.0,2.4,15.0,54.5,159.55,107.18
2016,8,3,6,0,374.0,40.0,2.6,16.0,90.0,250.68,197.28
2016,8,3,6,15,456.5,49.0,2.55,16.5,137.0,326.03,263.94
2016,8,3,6,30,539.0,58.0,2.5,17.0,184.0,408.81,334.14
2016,8,3,6,45,596.0,64.0,2.45,18.0,235.5,478.66,390.73
2016,8,3,7,0,653.0,70.0,2.4,19.0,287.0,551.96,447.26
2016,8,3,7,15,691.5,75.0,2.35,19.5,339.5,613.55,493.08
2016,8,3,7,30,730.0,80.0,2.3,20.0,392.0,672.45,533.89
2016,8,3,7,45,758.5,84.0,2.25,21.0,444.5,726.08,568.37
2016,8,3,8,0,787.0,88.0,2.2,22.0,497.0,778.7,600.93
2016,8,3,8,15,808.0,91.0,2.2,22.5,546.5,822.33,627.8
2016,8,3,8,30,829.0,94.0,2.2,23.0,596.0,863.78,652.7
2016,8,3,8,45,845.0,97.0,2.2,24.0,642.0,898.21,671.15
2016,8,3,9,0,861.0,100.0,2.2,25.0,688.0,918.41,679.89
2016,8,3,9,15,873.0,102.0,2.2,26.0,729.5,941.37,690.51
2016,8,3,9,30,885.0,104.0,2.2,27.0,771.0,960.86,698.75
2016,8,3,9,45,898.0,104.0,2.25,28.0,808.0,975.55,704.42
2016,8,3,10,0,911.0,104.0,2.3,29.0,845.0,986.48,707.78
2016,8,3,10,15,918.0,105.0,2.4,29.5,874.5,988.82,707.71
2016,8,3,10,30,925.0,106.0,2.5,30.0,904.0,987.14,705.27
2016,8,3,10,45,927.0,109.0,2.6,30.5,926.0,978.7,698.67
2016,8,3,11,0,929.0,112.0,2.7,31.0,948.0,966.22,689.65
2016,8,3,11,15,932.5,112.5,2.85,31.0,963.5,948.82,679.34
2016,8,3,11,30,936.0,113.0,3.0,31.0,979.0,927.58,666.53
2016,8,3,11,45,935.5,114.5,3.15,31.5,986.0,900.07,648.26
2016,8,3,12,0,935.0,116.0,3.3,32.0,993.0,869.13,627.68
2016,8,3,12,15,935.0,116.0,3.45,32.0,993.0,834.05,605.48
2016,8,3,12,30,935.0,116.0,3.6,32.0,993.0,795.89,580.52
2016,8,3,12,45,932.0,117.0,3.75,32.0,984.5,753.51,550.85
2016,8,3,13,0,929.0,118.0,3.9,32.0,976.0,708.58,518.61
2016,8,3,13,15,926.0,117.0,4.0,31.5,960.5,659.81,483.6
2016,8,3,13,30,923.0,116.0,4.1,31.0,945.0,608.94,445.85
2016,8,3,13,45,919.5,114.0,4.2,31.0,922.0,555.18,403.83
2016,8,3,14,0,916.0,112.0,4.3,31.0,899.0,499.8,359.26
2016,8,3,14,15,909.0,110.5,4.35,30.5,869.0,441.97,312.15
2016,8,3,14,30,902.0,109.0,4.4,30.0,839.0,383.34,263.15
2016,8,3,14,45,897.5,105.0,4.45,29.5,804.0,323.15,212.27
2016,8,3,15,0,893.0,101.0,4.5,29.0,769.0,262.39,161.75
2016,8,3,15,15,881.0,99.0,4.45,28.0,727.0,201.44,115.44
2016,8,3,15,30,869.0,97.0,4.4,27.0,685.0,141.25,79.21
2016,8,3,15,45,858.0,92.5,4.35,26.5,640.0,86.76,66.88
2016,8,3,16,0,847.0,88.0,4.3,26.0,595.0,83.6,64.64
2016,8,3,16,15,826.5,85.0,4.2,25.0,544.5,73.31,56.47
2016,8,3,16,30,806.0,82.0,4.1,24.0,494.0,71.22,55.14
2016,8,3,16,45,781.5,77.5,4.05,23.0,442.5,67.91,52.74
2016,8,3,17,0,757.0,73.0,4.0,22.0,391.0,64.49,50.2
2016,8,3,17,15,719.5,68.5,3.85,21.0,337.5,60.77,47.33
2016,8,3,17,30,682.0,64.0,3.7,20.0,284.0,57.02,44.33
2016,8,3,17,45,629.0,57.5,3.6,19.5,232.5,47.47,36.04
2016,8,3,18,0,576.0,51.0,3.5,19.0,181.0,42.24,31.36
2016,8,3,18,15,492.0,43.0,3.35,18.0,133.5,35.58,25.31
2016,8,3,18,30,408.0,35.0,3.2,17.0,86.0,29.0,19.0
2016,8,3,18,45,268.5,23.5,3.1,16.5,50.5,19.34,7.12
2016,8,3,19,0,129.0,12.0,3.0,16.0,15.0,9.44,0.0
2016,8,3,19,15,64.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,149.0,13.0,2.5,14.0,18.0,65.18,0.0
2016,8,4,5,45,282.5,24.5,2.7,14.5,54.5,173.23,113.93
2016,8,4,6,0,416.0,36.0,2.9,15.0,91.0,267.73,211.33
2016,8,4,6,15,496.5,44.0,2.9,15.5,138.5,342.86,278.75
2016,8,4,6,30,577.0,52.0,2.9,16.0,186.0,425.28,349.36
2016,8,4,6,45,299.5,85.0,2.9,16.5,155.5,308.83,255.38
2016,8,4,7,0,22.0,118.0,2.9,17.0,125.0,116.27,92.73
2016,8,4,7,15,14.0,130.0,2.9,17.5,135.0,120.06,95.63
2016,8,4,7,30,6.0,142.0,2.9,18.0,145.0,123.47,97.74
2016,8,4,7,45,22.5,171.5,2.95,18.5,183.0,163.24,130.34
2016,8,4,8,0,39.0,201.0,3.0,19.0,221.0,220.76,176.49
2016,8,4,8,15,122.0,233.0,3.05,19.5,305.0,343.62,274.97
2016,8,4,8,30,205.0,265.0,3.1,20.0,389.0,451.95,358.69
2016,8,4,8,45,543.0,176.5,3.15,21.0,538.5,718.25,561.14
2016,8,4,9,0,881.0,88.0,3.2,22.0,688.0,925.4,702.42
2016,8,4,9,15,891.0,90.0,3.25,22.5,728.5,946.97,712.66
2016,8,4,9,30,901.0,92.0,3.3,23.0,769.0,964.96,722.07
2016,8,4,9,45,907.0,94.5,3.4,23.5,803.5,975.93,727.21
2016,8,4,10,0,913.0,97.0,3.5,24.0,838.0,982.97,729.89
2016,8,4,10,15,918.5,98.5,3.55,24.0,866.5,984.51,730.12
2016,8,4,10,30,924.0,100.0,3.6,24.0,895.0,982.03,727.87
2016,8,4,10,45,926.0,101.5,3.65,24.5,916.5,972.25,719.5
2016,8,4,11,0,928.0,103.0,3.7,25.0,938.0,958.51,708.69
2016,8,4,11,15,930.5,104.0,3.75,25.0,952.5,940.86,696.78
2016,8,4,11,30,933.0,105.0,3.8,25.0,967.0,919.39,682.39
2016,8,4,11,45,932.5,106.0,3.85,25.0,973.5,891.67,663.8
2016,8,4,12,0,932.0,107.0,3.9,25.0,980.0,860.52,642.88
2016,8,4,12,15,931.5,107.0,3.95,24.5,979.5,825.28,620.28
2016,8,4,12,30,931.0,107.0,4.0,24.0,979.0,786.99,595.14
2016,8,4,12,45,922.0,111.5,4.1,24.0,968.5,743.49,563.13
2016,8,4,13,0,913.0,116.0,4.2,24.0,958.0,697.82,528.83
2016,8,4,13,15,909.5,115.5,4.3,23.5,942.0,649.82,492.98
2016,8,4,13,30,906.0,115.0,4.4,23.0,926.0,599.79,454.45
2016,8,4,13,45,901.5,113.5,4.5,23.0,903.0,546.7,411.55
2016,8,4,14,0,897.0,112.0,4.6,23.0,880.0,492.11,366.11
2016,8,4,14,15,890.0,110.0,4.6,22.5,850.5,434.92,317.81
2016,8,4,14,30,883.0,108.0,4.6,22.0,821.0,376.97,267.66
2016,8,4,14,45,876.5,105.0,4.6,21.5,786.0,317.95,216.07
2016,8,4,15,0,870.0,102.0,4.6,21.0,751.0,258.61,165.09
2016,8,4,15,15,858.0,99.5,4.55,20.5,709.5,198.66,117.78
2016,8,4,15,30,846.0,97.0,4.5,20.0,668.0,139.51,80.81
2016,8,4,15,45,833.5,93.0,4.45,20.0,623.0,86.39,68.39
2016,8,4,16,0,821.0,89.0,4.4,20.0,578.0,75.34,59.21
2016,8,4,16,15,801.0,86.0,4.35,19.5,529.0,73.41,57.87
2016,8,4,16,30,781.0,83.0,4.3,19.0,480.0,71.4,56.46
2016,8,4,16,45,757.5,78.0,4.25,18.5,429.5,67.82,53.66
2016,8,4,17,0,734.0,73.0,4.2,18.0,379.0,64.1,50.71
2016,8,4,17,15,697.0,68.0,4.1,17.5,327.0,60.05,47.4
2016,8,4,17,30,660.0,63.0,4.0,17.0,275.0,51.67,40.18
2016,8,4,17,45,609.5,56.5,3.9,16.5,225.0,46.51,35.66
2016,8,4,18,0,559.0,50.0,3.8,16.0,175.0,41.32,30.95
2016,8,4,18,15,475.5,42.0,3.65,15.5,128.5,34.69,24.78
2016,8,4,18,30,392.0,34.0,3.5,15.0,82.0,28.13,18.34
2016,8,4,18,45,254.0,22.0,3.4,14.5,47.5,18.07,5.53
2016,8,4,19,0,116.0,10.0,3.3,14.0,13.0,7.87,0.0
2016,8,4,19,15,58.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,57.5,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,115.0,13.0,2.8,14.0,16.0,52.82,0.0
2016,8,5,5,45,251.0,25.5,2.9,14.5,52.0,160.46,102.11
2016,8,5,6,0,387.0,38.0,3.0,15.0,88.0,256.66,202.31
2016,8,5,6,15,470.0,47.0,3.0,15.5,135.5,333.14,270.89
2016,8,5,6,30,553.0,56.0,3.0,16.0,183.0,417.17,342.89
2016,8,5,6,45,330.0,91.5,3.0,16.5,172.5,336.82,278.36
2016,8,5,7,0,107.0,127.0,3.0,17.0,162.0,209.91,172.04
2016,8,5,7,15,178.0,145.5,2.9,17.5,216.0,283.55,233.49
2016,8,5,7,30,249.0,164.0,2.8,18.0,270.0,379.38,310.09
2016,8,5,7,45,244.0,188.0,2.75,18.5,303.0,409.26,331.4
2016,8,5,8,0,239.0,212.0,2.7,19.0,336.0,437.54,351.17
2016,8,5,8,15,540.5,150.5,2.65,19.5,466.0,666.07,527.58
2016,8,5,8,30,842.0,89.0,2.6,20.0,596.0,873.13,671.66
2016,8,5,8,45,859.0,91.0,2.55,20.5,642.5,897.11,682.69
2016,8,5,9,0,876.0,93.0,2.5,21.0,689.0,928.29,700.15
2016,8,5,9,15,887.5,95.0,2.45,21.5,730.5,951.12,711.72
2016,8,5,9,30,899.0,97.0,2.4,22.0,772.0,970.41,720.93
2016,8,5,9,45,900.0,103.0,2.4,23.0,806.0,980.18,723.01
2016,8,5,10,0,901.0,109.0,2.4,24.0,840.0,985.84,722.58
2016,8,5,10,15,908.0,110.5,2.45,24.5,869.0,988.58,722.33
2016,8,5,10,30,915.0,112.0,2.5,25.0,898.0,987.31,719.64
2016,8,5,10,45,921.0,112.5,2.55,25.5,921.0,980.09,713.26
2016,8,5,11,0,927.0,113.0,2.6,26.0,944.0,968.86,704.47
2016,8,5,11,15,930.0,113.5,2.65,26.5,959.0,950.94,691.48
2016,8,5,11,30,933.0,114.0,2.7,27.0,974.0,929.19,676.14
2016,8,5,11,45,934.5,114.5,2.75,27.5,982.0,902.45,657.6
2016,8,5,12,0,936.0,115.0,2.8,28.0,990.0,872.18,636.79
2016,8,5,12,15,936.0,115.0,2.9,28.0,989.5,836.95,614.21
2016,8,5,12,30,936.0,115.0,3.0,28.0,989.0,798.62,589.0
2016,8,5,12,45,935.5,113.5,3.1,28.5,981.0,755.8,557.73
2016,8,5,13,0,935.0,112.0,3.2,29.0,973.0,710.31,523.89
2016,8,5,13,15,932.0,111.5,3.3,29.0,957.0,661.53,487.86
2016,8,5,13,30,929.0,111.0,3.4,29.0,941.0,610.61,449.15
2016,8,5,13,45,923.0,110.0,3.5,29.0,917.5,555.88,406.44
2016,8,5,14,0,917.0,109.0,3.6,29.0,894.0,499.74,361.28
2016,8,5,14,15,910.0,107.5,3.65,28.5,863.5,441.69,313.88
2016,8,5,14,30,903.0,106.0,3.7,28.0,833.0,382.83,264.5
2016,8,5,14,45,892.5,105.0,3.8,28.0,796.0,322.78,213.24
2016,8,5,15,0,882.0,104.0,3.9,28.0,759.0,262.79,163.03
2016,8,5,15,15,869.0,101.5,3.9,27.5,717.0,201.8,116.36
2016,8,5,15,30,856.0,99.0,3.9,27.0,675.0,141.72,79.88
2016,8,5,15,45,838.0,96.5,3.95,26.5,628.0,79.98,61.27
2016,8,5,16,0,820.0,94.0,4.0,26.0,581.0,78.62,60.5
2016,8,5,16,15,798.0,91.0,3.95,25.0,531.0,76.75,59.39
2016,8,5,16,30,776.0,88.0,3.9,24.0,481.0,74.83,58.22
2016,8,5,16,45,742.0,85.0,3.85,23.5,428.0,72.61,56.66
2016,8,5,17,0,708.0,82.0,3.8,23.0,375.0,65.02,50.46
2016,8,5,17,15,667.0,76.5,3.65,22.0,322.5,61.05,47.39
2016,8,5,17,30,626.0,71.0,3.5,21.0,270.0,57.05,44.18
2016,8,5,17,45,558.0,64.5,3.4,20.0,218.0,51.97,39.88
2016,8,5,18,0,490.0,58.0,3.3,19.0,166.0,46.95,35.43
2016,8,5,18,15,402.0,48.0,3.15,18.0,120.5,39.03,28.22
2016,8,5,18,30,314.0,38.0,3.0,17.0,75.0,31.11,20.59
2016,8,5,18,45,181.0,23.5,2.9,16.5,42.5,17.95,4.31
2016,8,5,19,0,48.0,9.0,2.8,16.0,10.0,7.08,0.0
2016,8,5,19,15,24.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,32.88,0.0
2016,8,6,5,45,192.5,26.5,2.85,13.5,48.0,134.38,81.99
2016,8,6,6,0,322.0,41.0,2.9,14.0,82.0,228.53,180.37
2016,8,6,6,15,407.5,51.5,2.9,14.5,128.0,305.1,249.0
2016,8,6,6,30,493.0,62.0,2.9,15.0,174.0,389.52,321.59
2016,8,6,6,45,246.5,78.5,2.9,15.5,134.5,269.05,223.48
2016,8,6,7,0,0.0,95.0,2.9,16.0,95.0,78.05,60.53
2016,8,6,7,15,0.0,114.5,2.9,16.5,114.5,94.77,74.51
2016,8,6,7,30,0.0,134.0,2.9,17.0,134.0,111.38,87.96
2016,8,6,7,45,10.0,159.5,2.9,18.0,165.0,141.83,112.7
2016,8,6,8,0,20.0,185.0,2.9,19.0,196.0,172.83,137.34
2016,8,6,8,15,48.0,220.5,2.95,19.5,249.0,248.04,197.61
2016,8,6,8,30,76.0,256.0,3.0,20.0,302.0,308.95,245.09
2016,8,6,8,45,111.0,283.5,3.05,20.5,356.0,368.13,290.51
2016,8,6,9,0,146.0,311.0,3.1,21.0,410.0,449.22,351.25
2016,8,6,9,15,265.0,309.5,3.15,21.5,502.5,579.79,449.38
2016,8,6,9,30,384.0,308.0,3.2,22.0,595.0,690.36,529.6
2016,8,6,9,45,634.5,210.0,3.25,22.5,711.5,860.27,652.2
2016,8,6,10,0,885.0,112.0,3.3,23.0,828.0,975.48,727.43
2016,8,6,10,15,892.0,113.5,3.4,23.0,857.0,978.19,727.89
2016,8,6,10,30,899.0,115.0,3.5,23.0,886.0,976.95,726.81
2016,8,6,10,45,903.0,116.5,3.6,23.5,908.0,968.91,719.92
2016,8,6,11,0,907.0,118.0,3.7,24.0,930.0,956.94,710.56
2016,8,6,11,15,910.0,118.5,3.75,24.0,944.5,939.26,698.57
2016,8,6,11,30,913.0,119.0,3.8,24.0,959.0,917.83,684.13
2016,8,6,11,45,913.0,120.0,3.9,24.5,966.0,890.63,664.78
2016,8,6,12,0,913.0,121.0,4.0,25.0,973.0,860.05,643.15
2016,8,6,12,15,913.0,121.0,4.05,25.0,972.5,825.42,619.72
2016,8,6,12,30,913.0,121.0,4.1,25.0,972.0,787.77,593.56
2016,8,6,12,45,905.0,124.5,4.2,25.0,962.0,744.39,561.79
2016,8,6,13,0,897.0,128.0,4.3,25.0,952.0,698.86,527.76
2016,8,6,13,15,894.0,127.0,4.3,24.5,936.5,651.16,492.07
2016,8,6,13,30,891.0,126.0,4.3,24.0,921.0,601.44,453.76
2016,8,6,13,45,887.0,124.5,4.35,24.0,898.5,549.02,411.45
2016,8,6,14,0,883.0,123.0,4.4,24.0,876.0,495.08,366.74
2016,8,6,14,15,876.0,121.5,4.45,23.5,846.5,438.65,319.52
2016,8,6,14,30,869.0,120.0,4.5,23.0,817.0,381.46,270.41
2016,8,6,14,45,860.5,117.0,4.55,23.0,781.5,322.36,218.81
2016,8,6,15,0,852.0,114.0,4.6,23.0,746.0,263.18,168.15
2016,8,6,15,15,840.0,111.5,4.6,22.5,705.0,197.48,116.69
2016,8,6,15,30,828.0,109.0,4.6,22.0,664.0,138.11,79.55
2016,8,6,15,45,814.5,105.0,4.6,21.5,619.0,84.82,66.68
2016,8,6,16,0,801.0,101.0,4.6,21.0,574.0,82.81,65.35
2016,8,6,16,15,779.5,97.0,4.55,20.5,524.5,80.46,63.7
2016,8,6,16,30,758.0,93.0,4.5,20.0,475.0,78.02,61.95
2016,8,6,16,45,734.5,87.0,4.5,19.5,424.5,73.97,58.79
2016,8,6,17,0,711.0,81.0,4.5,19.0,374.0,64.42,50.79
2016,8,6,17,15,671.0,75.5,4.4,18.0,321.5,60.44,47.66
2016,8,6,17,30,631.0,70.0,4.3,17.0,269.0,56.42,44.37
2016,8,6,17,45,576.5,62.5,4.2,16.5,218.5,50.7,39.33
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,44.93,34.08
2016,8,6,18,15,431.5,45.5,3.95,15.5,121.5,37.26,26.94
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,29.62,19.39
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,14.54,1.34
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,113.0,12.0,3.3,13.0,15.0,51.68,0.0
2016,8,7,5,45,259.0,24.0,3.4,13.5,50.5,161.89,94.85
2016,8,7,6,0,405.0,36.0,3.5,14.0,86.0,265.23,209.27
2016,8,7,6,15,490.5,44.0,3.5,14.5,133.5,343.06,280.13
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,428.67,354.18
2016,8,7,6,45,634.0,57.5,3.5,15.5,233.5,500.57,414.53
2016,8,7,7,0,692.0,63.0,3.5,16.0,286.0,572.62,472.5
2016,8,7,7,15,493.5,109.5,3.45,16.5,283.0,506.73,417.3
2016,8,7,7,30,295.0,156.0,3.4,17.0,280.0,407.34,334.54
2016,8,7,7,45,559.0,116.5,3.4,17.5,389.0,613.84,498.84
2016,8,7,8,0,823.0,77.0,3.4,18.0,498.0,802.86,636.1
2016,8,7,8,15,842.5,80.0,3.35,18.5,548.0,836.95,655.74
2016,8,7,8,30,862.0,83.0,3.3,19.0,598.0,877.64,680.82
2016,8,7,8,45,879.0,84.5,3.3,20.0,645.0,911.71,699.76
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,942.81,716.37
2016,8,7,9,15,907.0,88.0,3.3,21.5,733.5,965.57,728.52
2016,8,7,9,30,918.0,90.0,3.3,22.0,775.0,984.69,738.25
2016,8,7,9,45,922.0,94.0,3.3,22.5,810.0,995.45,742.45
2016,8,7,10,0,926.0,98.0,3.3,23.0,845.0,1002.13,744.1
2016,8,7,10,15,932.5,99.0,3.3,23.5,874.5,1003.97,742.71
2016,8,7,10,30,939.0,100.0,3.3,24.0,904.0,1001.72,738.81
2016,8,7,10,45,944.5,100.5,3.35,24.5,927.0,993.92,731.82
2016,8,7,11,0,950.0,101.0,3.4,25.0,950.0,982.03,722.32
2016,8,7,11,15,953.0,101.5,3.45,25.0,965.0,963.82,710.18
2016,8,7,11,30,956.0,102.0,3.5,25.0,980.0,941.68,695.54
2016,8,7,11,45,958.0,102.0,3.55,25.5,987.5,914.42,676.17
2016,8,7,12,0,960.0,102.0,3.6,26.0,995.0,883.53,654.43
2016,8,7,12,15,960.5,102.0,3.6,26.0,995.0,847.96,630.51
2016,8,7,12,30,961.0,102.0,3.6,26.0,995.0,809.16,604.3
2016,8,7,12,45,961.5,100.5,3.65,26.5,987.5,766.03,572.19
2016,8,7,13,0,962.0,99.0,3.7,27.0,980.0,720.04,537.24
2016,8,7,13,15,959.5,98.0,3.7,26.5,964.5,669.91,500.35
2016,8,7,13,30,957.0,97.0,3.7,26.0,949.0,617.51,460.6
2016,8,7,13,45,954.5,95.5,3.75,26.0,926.5,562.69,416.95
2016,8,7,14,0,952.0,94.0,3.8,26.0,904.0,506.03,370.49
2016,8,7,14,15,946.0,92.5,3.8,25.5,873.5,446.38,320.96
2016,8,7,14,30,940.0,91.0,3.8,25.0,843.0,385.76,269.27
2016,8,7,14,45,932.5,89.0,3.8,25.0,807.0,323.64,215.32
2016,8,7,15,0,925.0,87.0,3.8,25.0,771.0,261.24,162.16
2016,8,7,15,15,914.0,85.0,3.75,24.5,728.5,198.27,113.14
2016,8,7,15,30,903.0,83.0,3.7,24.0,686.0,135.95,74.77
2016,8,7,15,45,888.5,81.0,3.65,24.0,639.5,80.56,62.42
2016,8,7,16,0,874.0,79.0,3.6,24.0,593.0,78.6,61.01
2016,8,7,16,15,854.5,76.0,3.5,23.5,542.5,75.74,58.93
2016,8,7,16,30,835.0,73.0,3.4,23.0,492.0,65.67,50.68
2016,8,7,16,45,808.0,70.0,3.35,22.5,439.0,63.1,48.78
2016,8,7,17,0,781.0,67.0,3.3,22.0,386.0,60.51,46.81
2016,8,7,17,15,744.0,62.5,3.15,21.0,332.5,56.59,43.74
2016,8,7,17,30,707.0,58.0,3.0,20.0,279.0,52.65,40.53
2016,8,7,17,45,650.0,52.5,2.9,19.0,226.0,47.65,36.25
2016,8,7,18,0,593.0,47.0,2.8,18.0,173.0,39.36,28.91
2016,8,7,18,15,503.0,39.0,2.6,17.5,125.5,32.56,22.61
2016,8,7,18,30,413.0,31.0,2.4,17.0,78.0,25.84,15.93
2016,8,7,18,45,206.5,15.5,2.25,16.5,39.0,12.6,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,114.0,11.0,2.3,14.0,13.0,51.47,0.0
2016,8,8,5,45,260.5,22.0,2.55,15.0,48.0,160.32,87.62
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,264.03,205.98
2016,8,8,6,15,491.0,41.0,2.75,16.5,130.0,340.98,275.61
2016,8,8,6,30,575.0,49.0,2.7,17.0,177.0,425.77,348.05
2016,8,8,6,45,626.0,55.0,2.65,17.5,228.0,493.77,404.34
2016,8,8,7,0,677.0,61.0,2.6,18.0,279.0,561.58,457.94
2016,8,8,7,15,384.5,115.0,2.55,18.5,243.0,434.8,354.7
2016,8,8,7,30,92.0,169.0,2.5,19.0,207.0,234.13,189.14
2016,8,8,7,45,224.0,179.0,2.5,20.0,289.0,385.76,311.46
2016,8,8,8,0,356.0,189.0,2.5,21.0,371.0,512.67,408.44
2016,8,8,8,15,600.0,135.5,2.5,21.5,478.0,706.36,552.62
2016,8,8,8,30,844.0,82.0,2.5,22.0,585.0,862.3,658.19
2016,8,8,8,45,858.5,84.5,2.55,22.5,630.5,894.89,676.32
2016,8,8,9,0,873.0,87.0,2.6,23.0,676.0,924.46,693.34
2016,8,8,9,15,884.5,89.0,2.65,23.5,717.5,947.37,705.83
2016,8,8,9,30,896.0,91.0,2.7,24.0,759.0,966.74,716.01
2016,8,8,9,45,906.5,91.5,2.8,25.0,795.0,979.8,721.13
2016,8,8,10,0,917.0,92.0,2.9,26.0,831.0,989.02,723.84
2016,8,8,10,15,923.5,93.5,2.95,26.0,860.5,991.5,724.72
2016,8,8,10,30,930.0,95.0,3.0,26.0,890.0,989.92,723.14
2016,8,8,10,45,933.5,97.0,3.15,26.5,912.0,981.92,716.91
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,969.86,708.13
2016,8,8,11,15,940.0,99.5,3.4,27.0,949.0,951.89,696.58
2016,8,8,11,30,943.0,100.0,3.5,27.0,964.0,930.06,682.53
2016,8,8,11,45,942.5,101.5,3.65,27.5,971.5,902.37,663.55
2016,8,8,12,0,942.0,103.0,3.8,28.0,979.0,871.18,642.18
2016,8,8,12,15,942.5,103.0,3.9,28.0,978.5,836.15,619.13
2016,8,8,12,30,943.0,103.0,4.0,28.0,978.0,797.93,593.73
2016,8,8,12,45,941.0,103.0,4.15,28.0,970.0,754.92,563.11
2016,8,8,13,0,939.0,103.0,4.3,28.0,962.0,709.27,529.64
2016,8,8,13,15,936.5,102.5,4.35,27.5,946.5,660.46,493.66
2016,8,8,13,30,934.0,102.0,4.4,27.0,931.0,609.44,454.87
2016,8,8,13,45,930.5,100.5,4.45,27.0,908.5,555.14,411.49
2016,8,8,14,0,927.0,99.0,4.5,27.0,886.0,499.18,365.57
2016,8,8,14,15,920.5,97.5,4.5,26.5,856.0,440.58,316.86
2016,8,8,14,30,914.0,96.0,4.5,26.0,826.0,381.11,266.14
2016,8,8,14,45,907.0,93.5,4.55,26.0,790.0,320.17,213.25
2016,8,8,15,0,900.0,91.0,4.6,26.0,754.0,258.93,161.11
2016,8,8,15,15,888.5,89.5,4.55,25.5,712.5,197.61,113.42
2016,8,8,15,30,877.0,88.0,4.5,25.0,671.0,136.98,76.17
2016,8,8,15,45,864.0,84.5,4.45,25.0,625.0,82.05,63.44
2016,8,8,16,0,851.0,81.0,4.4,25.0,579.0,79.27,61.34
2016,8,8,16,15,830.5,78.0,4.3,24.0,529.0,76.44,59.42
2016,8,8,16,30,810.0,75.0,4.2,23.0,479.0,66.53,51.44
2016,8,8,16,45,786.0,71.0,4.1,22.5,427.5,63.41,49.06
2016,8,8,17,0,762.0,67.0,4.0,22.0,376.0,60.19,46.55
2016,8,8,17,15,723.5,62.5,3.9,21.0,323.0,56.29,43.48
2016,8,8,17,30,685.0,58.0,3.8,20.0,270.0,52.37,40.28
2016,8,8,17,45,632.0,52.0,3.7,19.0,218.5,47.05,35.72
2016,8,8,18,0,579.0,46.0,3.6,18.0,167.0,38.48,28.11
2016,8,8,18,15,488.0,38.0,3.5,17.5,120.5,31.67,21.79
2016,8,8,18,30,397.0,30.0,3.4,17.0,74.0,24.97,15.05
2016,8,8,18,45,198.5,15.0,3.35,16.5,37.0,12.18,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,125.0,10.0,3.0,14.0,13.0,55.05,0.0
2016,8,9,5,45,275.5,20.5,3.1,14.5,47.5,165.05,83.57
2016,8,9,6,0,426.0,31.0,3.2,15.0,82.0,272.11,212.74
2016,8,9,6,15,509.5,38.5,3.1,15.5,129.0,349.16,283.43
2016,8,9,6,30,593.0,46.0,3.0,16.0,176.0,430.41,353.71
2016,8,9,6,45,326.5,84.0,2.95,16.5,158.5,329.91,272.88
2016,8,9,7,0,60.0,122.0,2.9,17.0,141.0,160.48,130.37
2016,8,9,7,15,65.5,143.5,2.75,17.5,168.0,187.11,152.42
2016,8,9,7,30,71.0,165.0,2.6,18.0,195.0,213.83,173.63
2016,8,9,7,45,153.5,187.0,2.5,19.0,262.0,320.83,260.04
2016,8,9,8,0,236.0,209.0,2.4,20.0,329.0,435.75,348.59
2016,8,9,8,15,543.0,144.5,2.25,20.5,457.0,667.86,525.7
2016,8,9,8,30,850.0,80.0,2.1,21.0,585.0,867.21,661.3
2016,8,9,8,45,867.5,81.0,1.95,21.5,631.0,900.98,677.53
2016,8,9,9,0,885.0,82.0,1.8,22.0,677.0,931.85,692.96
2016,8,9,9,15,896.0,83.5,1.75,22.5,718.0,953.97,703.52
2016,8,9,9,30,907.0,85.0,1.7,23.0,759.0,972.5,711.77
2016,8,9,9,45,917.5,85.5,1.65,24.0,795.0,985.7,715.21
2016,8,9,10,0,928.0,86.0,1.6,25.0,831.0,995.03,716.27
2016,8,9,10,15,934.0,87.0,1.6,25.5,860.5,996.56,714.65
2016,8,9,10,30,940.0,88.0,1.6,26.0,890.0,994.01,710.71
2016,8,9,10,45,945.0,88.5,1.6,27.0,912.0,985.9,702.1
2016,8,9,11,0,950.0,89.0,1.6,28.0,934.0,973.71,691.17
2016,8,9,11,15,952.5,89.5,1.65,28.5,949.0,955.2,678.5
2016,8,9,11,30,955.0,90.0,1.7,29.0,964.0,932.79,663.5
2016,8,9,11,45,955.5,91.0,1.8,29.5,971.0,905.33,645.91
2016,8,9,12,0,956.0,92.0,1.9,30.0,978.0,874.28,625.94
2016,8,9,12,15,956.0,92.0,2.05,30.5,977.5,838.51,603.21
2016,8,9,12,30,956.0,92.0,2.2,31.0,977.0,799.54,578.09
2016,8,9,12,45,946.0,97.0,2.35,31.5,966.5,754.67,547.12
2016,8,9,13,0,936.0,102.0,2.5,32.0,956.0,707.59,513.28
2016,8,9,13,15,932.5,101.5,2.65,32.0,940.0,658.23,477.99
2016,8,9,13,30,929.0,101.0,2.8,32.0,924.0,606.76,439.94
2016,8,9,13,45,923.0,100.5,3.0,32.0,900.5,552.12,398.39
2016,8,9,14,0,917.0,100.0,3.2,32.0,877.0,496.08,354.23
2016,8,9,14,15,910.0,99.0,3.3,31.5,846.5,438.09,307.6
2016,8,9,14,30,903.0,98.0,3.4,31.0,816.0,379.29,258.92
2016,8,9,14,45,893.0,96.5,3.5,31.0,779.5,318.75,207.85
2016,8,9,15,0,883.0,95.0,3.6,31.0,743.0,258.25,157.72
2016,8,9,15,15,870.5,93.0,3.65,30.5,701.5,197.34,111.51
2016,8,9,15,30,858.0,91.0,3.7,30.0,660.0,137.29,75.37
2016,8,9,15,45,841.0,88.5,3.75,29.5,613.5,83.86,63.73
2016,8,9,16,0,824.0,86.0,3.8,29.0,567.0,73.63,55.66
2016,8,9,16,15,803.0,83.0,3.75,28.0,517.0,71.58,54.4
2016,8,9,16,30,782.0,80.0,3.7,27.0,467.0,69.46,53.05
2016,8,9,16,45,752.0,76.5,3.7,26.5,415.5,66.75,51.06
2016,8,9,17,0,722.0,73.0,3.7,26.0,364.0,64.01,49.01
2016,8,9,17,15,682.0,68.0,3.55,25.0,311.5,59.94,45.86
2016,8,9,17,30,642.0,63.0,3.4,24.0,259.0,51.52,38.87
2016,8,9,17,45,582.0,56.5,3.25,23.5,208.5,46.3,34.37
2016,8,9,18,0,522.0,50.0,3.1,23.0,158.0,41.11,29.72
2016,8,9,18,15,429.0,40.5,2.95,22.0,112.5,33.32,22.69
2016,8,9,18,30,336.0,31.0,2.8,21.0,67.0,25.56,15.05
2016,8,9,18,45,168.0,15.5,2.65,20.0,33.5,12.55,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,24.5,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,49.0,7.0,2.6,15.0,8.0,24.1,0.0
2016,8,10,5,45,161.5,22.0,2.8,15.5,38.5,114.19,50.33
2016,8,10,6,0,274.0,37.0,3.0,16.0,69.0,202.18,156.62
2016,8,10,6,15,358.0,49.5,2.95,16.5,113.5,279.92,226.44
2016,8,10,6,30,442.0,62.0,2.9,17.0,158.0,363.66,298.24
2016,8,10,6,45,495.0,72.0,2.9,17.5,207.0,432.06,355.38
2016,8,10,7,0,548.0,82.0,2.9,18.0,256.0,503.81,412.86
2016,8,10,7,15,591.0,89.5,2.85,18.5,307.0,568.27,462.25
2016,8,10,7,30,634.0,97.0,2.8,19.0,358.0,634.03,510.35
2016,8,10,7,45,665.0,103.0,2.8,20.0,409.0,689.16,547.41
2016,8,10,8,0,696.0,109.0,2.8,21.0,460.0,743.74,582.89
2016,8,10,8,15,720.0,113.5,2.75,21.5,509.5,789.49,611.91
