Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,744.0,118.0,2.7,22.0,559.0,833.49,639.07
2016,8,10,8,45,763.0,122.0,2.65,22.5,604.5,864.32,656.6
2016,8,10,9,0,782.0,126.0,2.6,23.0,650.0,898.38,676.17
2016,8,10,9,15,796.0,129.0,2.6,23.5,691.5,923.64,689.93
2016,8,10,9,30,810.0,132.0,2.6,24.0,733.0,945.55,701.47
2016,8,10,9,45,838.0,126.0,2.6,25.0,773.5,967.81,711.84
2016,8,10,10,0,866.0,120.0,2.6,26.0,814.0,972.8,710.88
2016,8,10,10,15,874.0,121.5,2.6,26.5,843.5,976.26,710.62
2016,8,10,10,30,882.0,123.0,2.6,27.0,873.0,975.82,707.98
2016,8,10,10,45,888.5,123.5,2.65,28.0,896.0,969.04,700.49
2016,8,10,11,0,895.0,124.0,2.7,29.0,919.0,958.34,690.67
2016,8,10,11,15,899.0,125.0,2.75,29.0,934.5,941.92,680.05
2016,8,10,11,30,903.0,126.0,2.8,29.0,950.0,921.7,667.08
2016,8,10,11,45,906.0,125.5,2.9,29.5,958.0,895.61,649.35
2016,8,10,12,0,909.0,125.0,3.0,30.0,966.0,866.04,629.35
2016,8,10,12,15,909.5,125.0,3.05,30.0,966.0,831.55,606.96
2016,8,10,12,30,910.0,125.0,3.1,30.0,966.0,793.99,581.99
2016,8,10,12,45,907.0,125.5,3.2,30.5,957.0,751.45,551.04
2016,8,10,13,0,904.0,126.0,3.3,31.0,948.0,706.43,517.74
2016,8,10,13,15,900.5,125.0,3.4,31.0,932.0,657.71,482.05
2016,8,10,13,30,897.0,124.0,3.5,31.0,916.0,606.99,443.85
2016,8,10,13,45,892.5,122.0,3.6,31.0,893.0,553.24,402.24
2016,8,10,14,0,888.0,120.0,3.7,31.0,870.0,498.03,358.19
2016,8,10,14,15,880.5,118.5,3.75,30.5,839.5,440.73,311.82
2016,8,10,14,30,873.0,117.0,3.8,30.0,809.0,382.72,263.6
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.0,322.99,213.0
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,263.18,163.27
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,196.67,112.65
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,136.68,76.13
2016,8,10,15,45,813.5,102.0,3.9,28.5,606.5,83.12,63.41
2016,8,10,16,0,798.0,98.0,3.9,28.0,560.0,80.97,62.01
2016,8,10,16,15,775.5,94.0,3.8,27.0,510.5,78.52,60.44
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,75.98,58.76
2016,8,10,16,45,724.5,85.0,3.65,25.5,409.5,72.5,56.15
2016,8,10,17,0,696.0,80.0,3.6,25.0,358.0,63.61,48.88
2016,8,10,17,15,653.5,74.0,3.45,24.0,305.5,59.25,45.47
2016,8,10,17,30,611.0,68.0,3.3,23.0,253.0,54.83,41.89
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.5,48.68,36.64
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,42.47,31.13
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,33.97,23.41
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,25.47,14.91
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.5,32.0,88.2,32.36
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,181.62,140.25
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,254.71,206.16
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,336.06,275.96
2016,8,11,6,45,450.0,77.5,2.1,17.0,199.5,404.17,332.22
2016,8,11,7,0,506.0,89.0,2.1,18.0,248.0,483.3,394.41
2016,8,11,7,15,549.5,97.5,2.1,18.5,299.0,547.83,443.59
2016,8,11,7,30,593.0,106.0,2.1,19.0,350.0,613.76,491.99
2016,8,11,7,45,625.0,113.5,2.1,20.0,401.0,670.16,530.06
2016,8,11,8,0,657.0,121.0,2.1,21.0,452.0,726.17,566.33
2016,8,11,8,15,682.0,126.5,2.1,22.0,501.0,773.01,594.98
2016,8,11,8,30,707.0,132.0,2.1,23.0,550.0,818.21,621.79
2016,8,11,8,45,727.0,137.0,2.15,24.0,595.5,856.24,643.53
2016,8,11,9,0,747.0,142.0,2.2,25.0,641.0,891.74,663.23
2016,8,11,9,15,762.0,146.0,2.2,25.5,682.5,918.53,677.75
2016,8,11,9,30,777.0,150.0,2.2,26.0,724.0,934.31,685.05
2016,8,11,9,45,815.0,139.5,2.25,27.0,767.0,961.83,699.23
2016,8,11,10,0,853.0,129.0,2.3,28.0,810.0,985.43,710.65
2016,8,11,10,15,861.0,130.5,2.35,28.5,840.0,974.42,701.41
2016,8,11,10,30,869.0,132.0,2.4,29.0,870.0,973.86,699.34
2016,8,11,10,45,875.0,133.0,2.45,29.5,892.5,967.02,693.29
2016,8,11,11,0,881.0,134.0,2.5,30.0,915.0,956.29,684.94
2016,8,11,11,15,885.0,135.0,2.5,30.5,930.5,939.87,672.67
2016,8,11,11,30,889.0,136.0,2.5,31.0,946.0,919.71,658.16
2016,8,11,11,45,892.0,135.5,2.55,31.5,954.0,893.75,640.46
2016,8,11,12,0,895.0,135.0,2.6,32.0,962.0,864.35,620.59
2016,8,11,12,15,895.0,135.0,2.6,32.0,961.5,829.68,598.15
2016,8,11,12,30,895.0,135.0,2.6,32.0,961.0,792.02,573.02
2016,8,11,12,45,888.0,138.0,2.65,32.5,951.0,748.9,541.99
2016,8,11,13,0,881.0,141.0,2.7,33.0,941.0,703.62,508.91
2016,8,11,13,15,877.5,140.0,2.75,33.0,925.0,655.65,474.29
2016,8,11,13,30,874.0,139.0,2.8,33.0,909.0,605.75,437.28
2016,8,11,13,45,871.0,136.0,2.9,33.0,886.5,552.96,397.2
2016,8,11,14,0,868.0,133.0,3.0,33.0,864.0,498.62,354.61
2016,8,11,14,15,860.0,131.0,3.05,32.5,833.0,441.61,309.31
2016,8,11,14,30,852.0,129.0,3.1,32.0,802.0,381.94,260.75
2016,8,11,14,45,843.5,125.0,3.2,32.0,766.0,321.16,210.23
2016,8,11,15,0,835.0,121.0,3.3,32.0,730.0,260.49,160.54
2016,8,11,15,15,821.0,118.5,3.35,31.5,688.0,200.35,115.31
2016,8,11,15,30,807.0,116.0,3.4,31.0,646.0,141.46,79.85
2016,8,11,15,45,791.0,111.5,3.45,30.5,599.5,88.78,67.49
2016,8,11,16,0,775.0,107.0,3.5,30.0,553.0,86.52,66.04
2016,8,11,16,15,750.5,102.5,3.5,29.0,503.0,83.93,64.41
2016,8,11,16,30,726.0,98.0,3.5,28.0,453.0,74.94,57.41
2016,8,11,16,45,696.0,92.0,3.55,27.5,401.5,71.19,54.59
2016,8,11,17,0,666.0,86.0,3.6,27.0,350.0,67.33,51.62
2016,8,11,17,15,621.5,79.5,3.5,25.5,297.5,62.78,48.2
2016,8,11,17,30,577.0,73.0,3.4,24.0,245.0,58.18,44.58
2016,8,11,17,45,514.0,64.5,3.3,23.0,195.0,51.79,39.14
2016,8,11,18,0,451.0,56.0,3.2,22.0,145.0,45.36,33.44
2016,8,11,18,15,356.5,44.0,3.0,21.0,101.0,35.82,24.81
2016,8,11,18,30,262.0,32.0,2.8,20.0,57.0,26.2,15.14
2016,8,11,18,45,131.0,16.0,2.65,19.5,28.5,12.25,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,2.05,14.5,33.5,98.67,29.23
2016,8,12,6,0,285.0,35.0,2.3,15.0,67.0,209.6,161.66
2016,8,12,6,15,373.5,47.0,2.25,15.5,112.0,287.87,232.91
2016,8,12,6,30,462.0,59.0,2.2,16.0,157.0,374.9,307.39
2016,8,12,6,45,524.5,67.0,2.2,17.0,207.5,448.42,367.83
2016,8,12,7,0,587.0,75.0,2.2,18.0,258.0,526.04,428.63
2016,8,12,7,15,293.5,97.5,2.15,19.0,189.0,351.72,287.48
2016,8,12,7,30,0.0,120.0,2.1,20.0,120.0,98.72,76.18
2016,8,12,7,45,1.5,139.0,2.1,21.0,140.0,116.13,90.23
2016,8,12,8,0,3.0,158.0,2.1,22.0,160.0,133.59,103.66
2016,8,12,8,15,15.0,189.0,2.1,22.5,198.0,171.83,134.02
2016,8,12,8,30,27.0,220.0,2.1,23.0,236.0,228.96,178.48
2016,8,12,8,45,156.5,254.0,2.1,24.0,357.5,403.16,313.92
2016,8,12,9,0,286.0,288.0,2.1,25.0,479.0,583.27,444.95
2016,8,12,9,15,566.0,202.0,2.15,26.0,609.5,792.13,593.17
2016,8,12,9,30,846.0,116.0,2.2,27.0,740.0,966.55,704.67
2016,8,12,9,45,856.0,118.5,2.25,28.0,775.5,967.33,699.76
2016,8,12,10,0,866.0,121.0,2.3,29.0,811.0,977.51,702.8
2016,8,12,10,15,873.0,122.5,2.35,29.5,840.5,979.93,702.28
2016,8,12,10,30,880.0,124.0,2.4,30.0,870.0,978.44,699.48
2016,8,12,10,45,885.5,125.0,2.5,30.5,892.0,971.11,693.61
2016,8,12,11,0,891.0,126.0,2.6,31.0,914.0,959.86,685.38
2016,8,12,11,15,894.0,127.0,2.7,31.0,929.0,942.45,674.68
2016,8,12,11,30,897.0,128.0,2.8,31.0,944.0,921.3,661.61
2016,8,12,11,45,899.0,128.0,2.9,31.5,951.0,894.78,643.74
2016,8,12,12,0,901.0,128.0,3.0,32.0,958.0,864.83,623.63
2016,8,12,12,15,901.0,128.0,3.1,32.0,957.5,830.0,601.48
2016,8,12,12,30,901.0,128.0,3.2,32.0,957.0,792.16,576.72
2016,8,12,12,45,909.0,121.5,3.35,32.5,951.5,751.98,547.95
2016,8,12,13,0,917.0,115.0,3.5,33.0,946.0,708.55,516.22
2016,8,12,13,15,913.5,114.0,3.55,33.0,930.0,659.17,480.06
2016,8,12,13,30,910.0,113.0,3.6,33.0,914.0,607.75,441.43
2016,8,12,13,45,905.0,112.0,3.7,33.0,890.5,553.73,399.83
2016,8,12,14,0,900.0,111.0,3.8,33.0,867.0,498.25,355.79
2016,8,12,14,15,893.0,109.5,3.8,32.5,836.5,440.37,309.17
2016,8,12,14,30,886.0,108.0,3.8,32.0,806.0,381.72,260.65
2016,8,12,14,45,876.5,106.0,3.8,32.0,769.5,321.51,209.94
2016,8,12,15,0,867.0,104.0,3.8,32.0,733.0,261.32,160.19
2016,8,12,15,15,854.0,101.5,3.7,31.5,691.0,200.55,114.24
2016,8,12,15,30,841.0,99.0,3.6,31.0,649.0,133.11,72.42
2016,8,12,15,45,824.5,96.0,3.55,30.5,603.0,79.66,60.07
2016,8,12,16,0,808.0,93.0,3.5,30.0,557.0,77.99,59.05
2016,8,12,16,15,785.5,89.5,3.35,29.5,507.0,75.74,57.52
2016,8,12,16,30,763.0,86.0,3.2,29.0,457.0,73.42,55.92
2016,8,12,16,45,733.0,81.0,3.1,28.5,405.0,69.79,53.2
2016,8,12,17,0,703.0,76.0,3.0,28.0,353.0,61.03,46.1
2016,8,12,17,15,660.5,70.5,2.75,27.0,300.5,56.91,42.92
2016,8,12,17,30,618.0,65.0,2.5,26.0,248.0,52.77,39.59
2016,8,12,17,45,555.0,57.5,2.3,25.5,197.0,46.87,34.52
2016,8,12,18,0,492.0,50.0,2.1,25.0,146.0,40.97,29.25
2016,8,12,18,15,392.5,39.5,1.8,24.0,101.5,32.4,21.56
2016,8,12,18,30,293.0,29.0,1.5,23.0,57.0,23.85,12.75
2016,8,12,18,45,146.5,14.5,1.25,22.0,28.5,11.76,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,16.5,32.5,101.89,20.51
2016,8,13,6,0,285.0,34.0,2.4,17.0,65.0,209.48,159.64
2016,8,13,6,15,375.0,45.0,2.3,17.5,109.5,287.7,230.93
2016,8,13,6,30,465.0,56.0,2.2,18.0,154.0,374.78,305.01
2016,8,13,6,45,527.0,63.5,2.15,19.0,204.0,447.5,364.35
2016,8,13,7,0,589.0,71.0,2.1,20.0,254.0,524.31,423.96
2016,8,13,7,15,631.0,77.0,2.1,21.0,305.5,588.01,470.67
2016,8,13,7,30,673.0,83.0,2.1,22.0,357.0,652.9,515.3
2016,8,13,7,45,429.0,146.5,2.15,23.0,330.0,540.91,426.69
2016,8,13,8,0,185.0,210.0,2.2,24.0,303.0,378.52,297.67
2016,8,13,8,15,485.0,154.5,2.15,25.0,431.0,623.69,484.42
2016,8,13,8,30,785.0,99.0,2.1,26.0,559.0,849.14,637.18
2016,8,13,8,45,805.0,101.0,2.1,27.0,605.0,885.43,654.92
2016,8,13,9,0,825.0,103.0,2.1,28.0,651.0,918.96,672.27
2016,8,13,9,15,838.0,105.5,2.1,28.5,692.5,931.03,676.82
2016,8,13,9,30,851.0,108.0,2.1,29.0,734.0,951.61,687.14
2016,8,13,9,45,870.0,105.5,2.15,30.0,772.0,969.13,694.55
2016,8,13,10,0,889.0,103.0,2.2,31.0,810.0,983.04,699.7
2016,8,13,10,15,896.0,104.5,2.25,31.5,839.5,985.69,699.29
2016,8,13,10,30,903.0,106.0,2.3,32.0,869.0,984.35,696.61
2016,8,13,10,45,909.0,106.5,2.4,32.5,891.5,977.04,690.83
2016,8,13,11,0,915.0,107.0,2.5,33.0,914.0,965.74,682.69
2016,8,13,11,15,918.5,107.5,2.55,33.5,929.5,948.18,670.27
2016,8,13,11,30,922.0,108.0,2.6,34.0,945.0,926.8,655.56
2016,8,13,11,45,923.5,108.5,2.7,34.5,952.5,899.95,637.83
2016,8,13,12,0,925.0,109.0,2.8,35.0,960.0,869.57,617.84
2016,8,13,12,15,925.5,109.0,2.9,35.0,959.5,834.59,596.03
2016,8,13,12,30,926.0,109.0,3.0,35.0,959.0,796.46,571.95
2016,8,13,12,45,911.0,117.0,3.1,35.5,947.5,750.88,539.63
2016,8,13,13,0,896.0,125.0,3.2,36.0,936.0,703.46,505.26
2016,8,13,13,15,892.5,124.5,3.3,35.5,919.5,655.2,471.64
2016,8,13,13,30,889.0,124.0,3.4,35.0,903.0,604.94,435.39
2016,8,13,13,45,884.0,122.5,3.5,35.0,879.5,551.39,394.65
2016,8,13,14,0,879.0,121.0,3.6,35.0,856.0,496.44,351.54
2016,8,13,14,15,871.0,119.5,3.6,34.5,826.0,439.11,305.91
2016,8,13,14,30,863.0,118.0,3.6,34.0,796.0,381.15,258.54
2016,8,13,14,45,853.0,115.5,3.65,34.0,759.0,321.6,208.99
2016,8,13,15,0,843.0,113.0,3.7,34.0,722.0,257.04,156.61
2016,8,13,15,15,829.0,110.0,3.65,33.5,680.0,195.99,110.87
2016,8,13,15,30,815.0,107.0,3.6,33.0,638.0,136.18,75.0
2016,8,13,15,45,798.0,103.5,3.6,32.5,591.5,83.9,63.0
2016,8,13,16,0,781.0,100.0,3.6,32.0,545.0,82.09,61.91
2016,8,13,16,15,756.5,96.0,3.5,31.5,495.5,79.66,60.26
2016,8,13,16,30,732.0,92.0,3.4,31.0,446.0,71.25,53.66
2016,8,13,16,45,702.0,86.5,3.3,30.5,394.0,67.69,51.01
2016,8,13,17,0,672.0,81.0,3.2,30.0,342.0,64.03,48.22
2016,8,13,17,15,627.0,75.0,3.0,29.0,290.0,59.7,44.9
2016,8,13,17,30,582.0,69.0,2.8,28.0,238.0,55.35,41.41
2016,8,13,17,45,518.5,60.5,2.65,27.0,188.5,48.85,35.94
2016,8,13,18,0,455.0,52.0,2.5,26.0,139.0,42.31,30.21
2016,8,13,18,15,355.0,40.5,2.3,25.0,95.5,33.05,21.92
2016,8,13,18,30,255.0,29.0,2.1,24.0,52.0,23.76,12.19
2016,8,13,18,45,127.5,14.5,1.95,23.0,26.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.5,17.5,2.1,16.5,30.5,90.89,7.31
2016,8,14,6,0,249.0,35.0,2.2,17.0,61.0,191.59,144.95
2016,8,14,6,15,337.5,47.5,2.2,17.5,105.0,270.31,216.74
2016,8,14,6,30,426.0,60.0,2.2,18.0,149.0,356.47,290.23
2016,8,14,6,45,484.0,70.0,2.2,19.0,198.0,427.9,348.79
2016,8,14,7,0,542.0,80.0,2.2,20.0,247.0,503.18,407.64
2016,8,14,7,15,290.0,116.5,2.2,21.0,207.5,355.17,288.14
2016,8,14,7,30,38.0,153.0,2.2,22.0,168.0,176.88,139.96
2016,8,14,7,45,63.5,180.5,2.25,23.0,210.0,226.17,179.43
2016,8,14,8,0,89.0,208.0,2.3,24.0,252.0,276.68,218.27
2016,8,14,8,15,124.5,233.0,2.3,24.5,302.0,353.74,276.95
2016,8,14,8,30,160.0,258.0,2.3,25.0,352.0,413.18,320.83
2016,8,14,8,45,468.0,192.0,2.3,26.0,496.5,670.83,512.95
2016,8,14,9,0,776.0,126.0,2.3,27.0,641.0,900.26,666.62
2016,8,14,9,15,790.5,129.0,2.3,27.5,682.0,925.94,678.41
2016,8,14,9,30,805.0,132.0,2.3,28.0,723.0,948.28,689.88
2016,8,14,9,45,811.5,137.5,2.35,29.0,757.5,961.95,694.87
2016,8,14,10,0,818.0,143.0,2.4,30.0,792.0,971.8,697.55
2016,8,14,10,15,826.5,145.0,2.45,30.5,821.5,976.12,698.22
2016,8,14,10,30,835.0,147.0,2.5,31.0,851.0,976.52,696.59
2016,8,14,10,45,843.0,147.0,2.55,31.5,874.0,970.48,691.03
2016,8,14,11,0,851.0,147.0,2.6,32.0,897.0,960.48,683.16
2016,8,14,11,15,855.0,148.0,2.65,32.5,912.0,928.87,661.65
2016,8,14,11,30,859.0,149.0,2.7,33.0,927.0,908.96,647.85
2016,8,14,11,45,863.5,148.0,2.8,33.5,935.5,884.25,631.28
2016,8,14,12,0,868.0,147.0,2.9,34.0,944.0,856.12,612.5
2016,8,14,12,15,868.0,147.0,2.95,34.0,943.5,821.92,590.64
2016,8,14,12,30,868.0,147.0,3.0,34.0,943.0,784.81,565.85
2016,8,14,12,45,869.0,145.0,3.05,34.0,935.0,744.15,537.67
2016,8,14,13,0,870.0,143.0,3.1,34.0,927.0,700.87,507.03
2016,8,14,13,15,866.0,142.0,3.15,34.0,911.0,652.77,472.21
2016,8,14,13,30,862.0,141.0,3.2,34.0,895.0,602.81,435.08
2016,8,14,13,45,851.5,142.0,3.3,34.0,870.0,552.17,396.38
2016,8,14,14,0,841.0,143.0,3.4,34.0,845.0,496.5,352.95
2016,8,14,14,15,832.0,141.0,3.45,33.5,814.0,438.72,307.28
2016,8,14,14,30,823.0,139.0,3.5,33.0,783.0,380.6,260.06
2016,8,14,14,45,809.0,137.5,3.55,33.0,745.5,321.39,211.05
2016,8,14,15,0,795.0,136.0,3.6,33.0,708.0,262.97,163.51
2016,8,14,15,15,779.5,132.5,3.6,32.5,666.0,204.01,119.42
2016,8,14,15,30,764.0,129.0,3.6,32.0,624.0,146.59,84.93
2016,8,14,15,45,744.5,124.5,3.65,31.5,577.5,88.84,67.31
2016,8,14,16,0,725.0,120.0,3.7,31.0,531.0,86.99,66.2
2016,8,14,16,15,698.5,114.5,3.65,30.0,481.0,84.23,64.44
2016,8,14,16,30,672.0,109.0,3.6,29.0,431.0,81.36,62.55
2016,8,14,16,45,639.0,102.0,3.6,28.5,380.0,77.22,59.43
2016,8,14,17,0,606.0,95.0,3.6,28.0,329.0,72.94,56.14
2016,8,14,17,15,559.0,87.0,3.45,27.0,278.0,67.59,51.97
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,62.15,47.56
2016,8,14,17,45,449.5,68.0,3.2,25.0,178.5,54.1,40.71
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,45.89,33.48
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,32.71,21.77
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,22.06,10.53
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,176.5,15.5,2.75,14.5,34.0,114.7,0.0
2016,8,15,6,0,353.0,31.0,2.9,15.0,68.0,242.46,184.53
2016,8,15,6,15,449.0,40.5,2.85,15.5,115.0,326.07,263.6
2016,8,15,6,30,545.0,50.0,2.8,16.0,162.0,419.1,343.73
2016,8,15,6,45,607.0,56.0,2.75,16.5,214.5,493.82,406.18
2016,8,15,7,0,669.0,62.0,2.7,17.0,267.0,572.5,468.79
2016,8,15,7,15,335.5,96.5,2.65,17.5,199.5,384.95,317.1
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,111.78,87.7
2016,8,15,7,45,8.0,152.0,2.55,19.0,156.0,134.89,106.63
2016,8,15,8,0,14.0,173.0,2.5,20.0,180.0,158.29,125.0
2016,8,15,8,15,49.0,211.5,2.45,20.5,239.5,243.66,193.59
2016,8,15,8,30,84.0,250.0,2.4,21.0,299.0,315.38,249.34
2016,8,15,8,45,170.5,270.5,2.4,22.0,380.0,437.02,342.35
2016,8,15,9,0,257.0,291.0,2.4,23.0,461.0,562.74,433.89
2016,8,15,9,15,583.0,193.0,2.45,23.5,610.5,804.29,610.41
2016,8,15,9,30,909.0,95.0,2.5,24.0,760.0,997.33,736.34
2016,8,15,9,45,917.0,97.5,2.55,25.0,796.0,1009.96,738.81
2016,8,15,10,0,925.0,100.0,2.6,26.0,832.0,1018.58,740.57
2016,8,15,10,15,931.5,101.0,2.65,26.5,861.5,1020.05,739.34
2016,8,15,10,30,938.0,102.0,2.7,27.0,891.0,1017.41,735.69
2016,8,15,10,45,941.5,104.0,2.8,28.0,913.5,1008.77,727.38
2016,8,15,11,0,945.0,106.0,2.9,29.0,936.0,996.0,716.59
2016,8,15,11,15,948.0,106.5,2.95,29.5,951.0,977.26,703.12
2016,8,15,11,30,951.0,107.0,3.0,30.0,966.0,954.58,687.26
2016,8,15,11,45,950.5,108.0,3.15,30.5,972.5,925.5,668.03
2016,8,15,12,0,950.0,109.0,3.3,31.0,979.0,892.89,646.43
2016,8,15,12,15,950.0,109.0,3.4,31.0,978.0,856.44,623.14
2016,8,15,12,30,950.0,109.0,3.5,31.0,977.0,816.78,597.5
2016,8,15,12,45,937.0,115.5,3.6,31.0,965.0,770.2,565.11
2016,8,15,13,0,924.0,122.0,3.7,31.0,953.0,721.6,530.19
2016,8,15,13,15,920.5,121.0,3.75,31.0,936.0,671.43,493.22
2016,8,15,13,30,917.0,120.0,3.8,31.0,919.0,619.2,453.69
2016,8,15,13,45,911.0,119.0,3.85,31.0,895.0,563.84,410.7
2016,8,15,14,0,905.0,118.0,3.9,31.0,871.0,507.11,365.33
2016,8,15,14,15,897.0,116.0,3.9,30.5,839.5,447.75,317.28
2016,8,15,14,30,889.0,114.0,3.9,30.0,808.0,387.74,267.39
2016,8,15,14,45,879.5,111.5,3.9,30.0,770.5,326.58,215.52
2016,8,15,15,0,870.0,109.0,3.9,30.0,733.0,265.46,164.64
2016,8,15,15,15,856.0,106.5,3.85,29.5,690.0,197.64,112.98
2016,8,15,15,30,842.0,104.0,3.8,29.0,647.0,136.3,75.69
2016,8,15,15,45,826.0,100.0,3.75,28.5,600.0,82.48,62.95
2016,8,15,16,0,810.0,96.0,3.7,28.0,553.0,80.21,61.45
2016,8,15,16,15,786.0,92.0,3.6,27.0,502.0,77.64,59.78
2016,8,15,16,30,762.0,88.0,3.5,26.0,451.0,74.98,58.0
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.5,71.04,54.98
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,61.84,47.42
2016,8,15,17,15,658.5,71.0,3.25,24.0,293.0,57.34,43.86
2016,8,15,17,30,613.0,65.0,3.1,23.0,240.0,52.81,40.13
2016,8,15,17,45,549.5,57.0,3.0,22.0,189.0,46.55,34.72
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,40.26,29.06
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,31.24,20.76
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,22.25,10.17
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.5,2.0,13.5,30.5,98.52,0.0
2016,8,16,6,0,276.0,33.0,2.3,14.0,61.0,206.41,156.06
2016,8,16,6,15,370.5,44.5,2.25,14.5,105.5,287.72,232.95
2016,8,16,6,30,465.0,56.0,2.2,15.0,150.0,378.49,311.2
2016,8,16,6,45,526.5,64.5,2.2,16.0,200.5,452.57,372.57
2016,8,16,7,0,588.0,73.0,2.2,17.0,251.0,530.71,434.17
2016,8,16,7,15,304.5,108.5,2.15,18.0,202.0,377.4,309.01
2016,8,16,7,30,21.0,144.0,2.1,19.0,153.0,140.43,111.38
2016,8,16,7,45,77.5,176.5,2.1,20.0,214.0,234.25,188.59
2016,8,16,8,0,134.0,209.0,2.1,21.0,275.0,336.65,268.8
2016,8,16,8,15,460.0,157.5,2.1,21.5,418.0,609.39,480.49
2016,8,16,8,30,786.0,106.0,2.1,22.0,561.0,863.78,657.68
2016,8,16,8,45,804.0,109.5,2.15,23.0,607.5,900.05,675.71
2016,8,16,9,0,822.0,113.0,2.2,24.0,654.0,933.43,693.67
2016,8,16,9,15,835.5,115.5,2.2,25.0,695.5,958.19,705.22
2016,8,16,9,30,849.0,118.0,2.2,26.0,737.0,979.45,714.47
2016,8,16,9,45,849.5,125.5,2.25,27.0,770.5,989.84,717.26
2016,8,16,10,0,850.0,133.0,2.3,28.0,804.0,996.14,717.63
2016,8,16,10,15,858.0,135.0,2.35,28.5,833.5,999.87,717.95
2016,8,16,10,30,866.0,137.0,2.4,29.0,863.0,984.52,706.29
2016,8,16,10,45,872.5,138.0,2.45,29.5,886.0,977.84,700.47
2016,8,16,11,0,879.0,139.0,2.5,30.0,909.0,967.24,692.2
2016,8,16,11,15,882.5,140.0,2.55,30.5,924.0,949.99,679.84
2016,8,16,11,30,886.0,141.0,2.6,31.0,939.0,929.0,665.23
2016,8,16,11,45,888.5,141.0,2.65,31.5,946.5,902.65,647.25
2016,8,16,12,0,891.0,141.0,2.7,32.0,954.0,872.86,627.1
2016,8,16,12,15,890.5,140.5,2.75,32.0,953.0,836.98,604.19
2016,8,16,12,30,890.0,140.0,2.8,32.0,952.0,798.16,578.62
2016,8,16,12,45,881.0,144.0,2.85,32.0,941.0,753.99,547.9
2016,8,16,13,0,872.0,148.0,2.9,32.0,930.0,707.79,515.08
2016,8,16,13,15,868.0,146.5,2.95,32.0,913.5,658.93,479.67
2016,8,16,13,30,864.0,145.0,3.0,32.0,897.0,612.85,445.01
2016,8,16,13,45,859.5,142.5,3.05,32.5,873.5,557.92,402.32
2016,8,16,14,0,855.0,140.0,3.1,33.0,850.0,501.66,357.51
2016,8,16,14,15,846.5,138.0,3.1,32.5,819.0,443.1,311.08
2016,8,16,14,30,838.0,136.0,3.1,32.0,788.0,384.12,263.02
2016,8,16,14,45,829.0,132.5,3.15,32.0,751.0,323.79,212.86
2016,8,16,15,0,820.0,129.0,3.2,32.0,714.0,263.65,163.62
2016,8,16,15,15,804.5,125.5,3.15,31.5,671.5,203.0,118.09
2016,8,16,15,30,789.0,122.0,3.1,31.0,629.0,143.86,82.51
2016,8,16,15,45,772.5,117.0,3.1,30.5,582.5,92.44,70.54
2016,8,16,16,0,756.0,112.0,3.1,30.0,536.0,82.93,63.16
2016,8,16,16,15,730.0,107.0,3.05,29.5,485.5,80.27,61.32
2016,8,16,16,30,704.0,102.0,3.0,29.0,435.0,77.49,59.36
2016,8,16,16,45,673.0,95.5,3.0,28.5,383.5,73.5,56.35
2016,8,16,17,0,642.0,89.0,3.0,28.0,332.0,69.39,53.17
2016,8,16,17,15,594.5,81.5,2.9,26.5,279.5,64.18,49.2
2016,8,16,17,30,547.0,74.0,2.8,25.0,227.0,58.91,44.98
2016,8,16,17,45,481.0,63.5,2.75,24.0,177.5,51.02,38.21
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,43.02,31.1
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,32.6,21.6
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,20.61,8.06
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,82.69,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,177.19,131.44
2016,8,17,6,15,310.5,46.5,2.45,16.5,97.5,254.25,204.31
2016,8,17,6,30,402.0,60.0,2.4,17.0,140.0,345.12,282.24
2016,8,17,6,45,465.0,70.0,2.35,18.0,189.0,419.26,343.55
2016,8,17,7,0,528.0,80.0,2.3,19.0,238.0,497.7,405.37
2016,8,17,7,15,573.5,87.5,2.3,19.5,289.5,563.97,455.96
2016,8,17,7,30,619.0,95.0,2.3,20.0,341.0,631.75,505.03
2016,8,17,7,45,652.5,101.0,2.3,21.0,392.0,688.9,543.17
2016,8,17,8,0,686.0,107.0,2.3,22.0,443.0,745.68,579.76
2016,8,17,8,15,711.0,111.5,2.25,23.0,492.5,792.33,607.69
2016,8,17,8,30,736.0,116.0,2.2,24.0,542.0,837.26,633.66
2016,8,17,8,45,754.5,120.5,2.2,25.0,587.5,867.87,649.69
2016,8,17,9,0,773.0,125.0,2.2,26.0,633.0,901.98,667.88
2016,8,17,9,15,788.0,128.5,2.25,26.5,674.5,928.64,682.66
2016,8,17,9,30,803.0,132.0,2.3,27.0,716.0,951.95,695.26
2016,8,17,9,45,819.0,132.0,2.35,28.0,753.0,968.97,702.4
2016,8,17,10,0,835.0,132.0,2.4,29.0,790.0,982.27,707.24
2016,8,17,10,15,843.5,134.0,2.45,29.5,819.5,986.52,707.82
2016,8,17,10,30,852.0,136.0,2.5,30.0,849.0,986.79,706.09
2016,8,17,10,45,856.0,138.5,2.6,31.0,871.0,964.26,689.06
2016,8,17,11,0,860.0,141.0,2.7,32.0,893.0,952.9,679.46
2016,8,17,11,15,864.0,142.0,2.8,32.0,908.0,936.39,669.29
2016,8,17,11,30,868.0,143.0,2.9,32.0,923.0,916.19,656.79
2016,8,17,11,45,867.5,144.5,3.0,32.5,929.5,888.92,638.4
2016,8,17,12,0,867.0,146.0,3.1,33.0,936.0,858.41,617.9
2016,8,17,12,15,866.5,146.0,3.15,33.0,935.0,823.6,595.48
2016,8,17,12,30,866.0,146.0,3.2,33.0,934.0,785.91,570.23
2016,8,17,12,45,859.5,148.0,3.3,33.5,924.0,742.78,539.17
2016,8,17,13,0,853.0,150.0,3.4,34.0,914.0,705.49,511.28
2016,8,17,13,15,848.5,149.0,3.45,34.0,897.0,655.95,475.41
2016,8,17,13,30,844.0,148.0,3.5,34.0,880.0,604.65,437.33
2016,8,17,13,45,840.0,145.5,3.55,34.0,856.5,550.89,396.38
2016,8,17,14,0,836.0,143.0,3.6,34.0,833.0,495.8,353.16
2016,8,17,14,15,826.5,140.5,3.65,33.5,802.0,437.42,306.98
2016,8,17,14,30,817.0,138.0,3.7,33.0,771.0,378.81,259.32
2016,8,17,14,45,808.0,134.0,3.75,33.0,735.0,319.29,209.84
2016,8,17,15,0,799.0,130.0,3.8,33.0,699.0,260.01,161.35
2016,8,17,15,15,783.5,126.5,3.8,32.5,656.5,200.59,116.83
2016,8,17,15,30,768.0,123.0,3.8,32.0,614.0,142.71,82.09
2016,8,17,15,45,751.5,117.5,3.85,31.5,568.0,85.12,64.33
2016,8,17,16,0,735.0,112.0,3.9,31.0,522.0,82.53,62.61
2016,8,17,16,15,708.0,107.0,3.85,30.0,472.0,79.87,60.9
2016,8,17,16,30,681.0,102.0,3.8,29.0,422.0,77.12,59.08
2016,8,17,16,45,650.0,95.0,3.8,28.0,371.0,72.82,55.93
2016,8,17,17,0,619.0,88.0,3.8,27.0,320.0,68.38,52.57
2016,8,17,17,15,570.0,80.5,3.65,25.5,268.5,63.18,48.56
2016,8,17,17,30,521.0,73.0,3.5,24.0,217.0,57.92,44.32
2016,8,17,17,45,455.0,62.5,3.4,23.0,169.0,50.06,37.53
2016,8,17,18,0,389.0,52.0,3.3,22.0,121.0,42.09,30.39
2016,8,17,18,15,285.5,38.5,3.15,21.0,80.0,29.43,18.94
2016,8,17,18,30,182.0,25.0,3.0,20.0,39.0,19.06,6.03
2016,8,17,18,45,91.0,12.5,2.9,19.5,19.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,69.03,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,147.97,108.38
2016,8,18,6,15,244.0,48.5,2.4,15.5,89.0,220.95,177.72
2016,8,18,6,30,326.0,65.0,2.4,16.0,130.0,302.33,248.32
2016,8,18,6,45,377.0,80.0,2.4,17.0,176.0,368.8,304.04
2016,8,18,7,0,428.0,95.0,2.4,18.0,222.0,439.08,360.41
2016,8,18,7,15,474.0,105.5,2.35,18.5,272.0,503.43,410.43
2016,8,18,7,30,520.0,116.0,2.3,19.0,322.0,570.0,460.17
2016,8,18,7,45,544.0,128.0,2.3,20.0,369.5,621.75,495.97
2016,8,18,8,0,568.0,140.0,2.3,21.0,417.0,681.91,536.42
2016,8,18,8,15,595.5,147.0,2.25,22.0,465.0,730.79,567.14
2016,8,18,8,30,623.0,154.0,2.2,23.0,513.0,778.3,595.9
2016,8,18,8,45,635.0,164.0,2.2,24.0,555.5,812.71,615.22
2016,8,18,9,0,647.0,174.0,2.2,25.0,598.0,844.46,632.47
2016,8,18,9,15,664.0,179.0,2.25,25.5,638.0,873.04,649.02
2016,8,18,9,30,681.0,184.0,2.3,26.0,678.0,898.65,663.53
2016,8,18,9,45,625.0,224.0,2.35,27.0,695.0,884.25,649.56
2016,8,18,10,0,569.0,264.0,2.4,28.0,712.0,859.26,628.23
2016,8,18,10,15,580.0,269.5,2.45,28.5,740.0,869.41,633.29
2016,8,18,10,30,591.0,275.0,2.5,29.0,768.0,876.39,636.01
2016,8,18,10,45,602.0,276.5,2.6,30.0,790.5,880.23,635.85
2016,8,18,11,0,613.0,278.0,2.7,31.0,813.0,876.55,630.93
2016,8,18,11,15,618.0,280.5,2.75,31.0,827.5,864.65,622.82
2016,8,18,11,30,623.0,283.0,2.8,31.0,842.0,849.43,612.58
2016,8,18,11,45,631.5,280.5,2.9,31.5,850.5,829.85,598.68
2016,8,18,12,0,640.0,278.0,3.0,32.0,859.0,807.02,582.52
2016,8,18,12,15,640.0,277.5,3.05,32.0,858.0,775.89,561.43
2016,8,18,12,30,640.0,277.0,3.1,32.0,857.0,742.34,538.43
2016,8,18,12,45,636.5,276.5,3.15,32.0,848.5,704.07,511.79
2016,8,18,13,0,633.0,276.0,3.2,32.0,840.0,664.09,483.46
2016,8,18,13,15,627.5,273.5,3.25,32.0,824.0,619.92,451.61
2016,8,18,13,30,622.0,271.0,3.3,32.0,808.0,574.75,418.28
2016,8,18,13,45,619.5,264.0,3.4,32.0,786.5,527.14,382.49
2016,8,18,14,0,617.0,257.0,3.5,32.0,765.0,478.72,345.07
2016,8,18,14,15,606.0,252.0,3.55,31.5,735.5,427.7,305.39
2016,8,18,14,30,595.0,247.0,3.6,31.0,706.0,376.66,264.75
2016,8,18,14,45,589.0,236.5,3.65,31.0,672.5,324.35,222.1
2016,8,18,15,0,583.0,226.0,3.7,31.0,639.0,272.43,180.29
2016,8,18,15,15,564.5,218.5,3.7,30.5,598.5,221.04,142.26
2016,8,18,15,30,546.0,211.0,3.7,30.0,558.0,171.81,112.03
2016,8,18,15,45,531.0,198.5,3.75,29.5,515.0,128.08,99.98
2016,8,18,16,0,516.0,186.0,3.8,29.0,472.0,122.24,95.78
2016,8,18,16,15,486.5,175.0,3.8,28.0,424.5,116.64,91.88
2016,8,18,16,30,457.0,164.0,3.8,27.0,377.0,110.78,87.7
2016,8,18,16,45,424.5,149.5,3.8,26.0,328.5,102.48,81.38
2016,8,18,17,0,392.0,135.0,3.8,25.0,280.0,93.85,74.64
2016,8,18,17,15,346.5,118.5,3.65,24.0,232.0,83.43,66.17
2016,8,18,17,30,301.0,102.0,3.5,23.0,184.0,73.2,57.61
2016,8,18,17,45,245.0,81.5,3.4,22.0,139.0,59.1,45.43
2016,8,18,18,0,189.0,61.0,3.3,21.0,94.0,44.76,32.75
2016,8,18,18,15,127.5,39.5,3.2,20.0,58.5,29.48,18.95
2016,8,18,18,30,66.0,18.0,3.1,19.0,23.0,13.85,1.83
2016,8,18,18,45,33.0,9.0,3.05,18.5,11.5,7.08,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,44.5,13.5,2.2,15.5,18.0,40.95,0.0
2016,8,19,6,0,89.0,27.0,2.5,16.0,36.0,90.03,63.08
2016,8,19,6,15,147.0,49.0,2.55,16.5,73.5,154.7,122.92
2016,8,19,6,30,205.0,71.0,2.6,17.0,111.0,223.03,182.29
2016,8,19,6,45,254.5,91.0,2.65,17.5,156.0,287.4,237.11
2016,8,19,7,0,304.0,111.0,2.7,18.0,201.0,355.49,293.28
2016,8,19,7,15,207.5,134.5,2.6,18.5,201.5,321.3,263.38
2016,8,19,7,30,111.0,158.0,2.5,19.0,202.0,260.48,211.6
2016,8,19,7,45,166.5,179.0,2.45,20.0,255.0,330.96,267.81
2016,8,19,8,0,222.0,200.0,2.4,21.0,308.0,404.51,324.08
2016,8,19,8,15,288.0,211.5,2.35,21.5,367.0,499.49,395.3
2016,8,19,8,30,354.0,223.0,2.3,22.0,426.0,577.17,451.52
2016,8,19,8,45,449.5,219.5,2.25,23.0,499.0,690.33,530.73
2016,8,19,9,0,545.0,216.0,2.2,24.0,572.0,783.74,592.98
2016,8,19,9,15,563.0,223.5,2.2,24.5,611.5,814.07,610.46
2016,8,19,9,30,581.0,231.0,2.2,25.0,651.0,841.99,626.63
2016,8,19,9,45,566.5,252.0,2.2,25.5,678.0,849.34,628.07
2016,8,19,10,0,552.0,273.0,2.2,26.0,705.0,853.21,627.46
2016,8,19,10,15,562.5,278.5,2.25,26.5,733.0,862.81,631.99
2016,8,19,10,30,573.0,284.0,2.3,27.0,761.0,869.31,634.47
2016,8,19,10,45,576.5,290.5,2.35,28.0,781.5,866.86,629.75
2016,8,19,11,0,580.0,297.0,2.4,29.0,802.0,861.26,623.12
2016,8,19,11,15,585.0,299.5,2.45,29.0,816.0,850.12,615.54
2016,8,19,11,30,590.0,302.0,2.5,29.0,830.0,835.88,605.95
2016,8,19,11,45,593.0,303.0,2.65,29.5,837.0,815.48,591.72
2016,8,19,12,0,596.0,304.0,2.8,30.0,844.0,792.25,575.45
2016,8,19,12,15,595.5,304.0,2.85,30.0,843.0,762.64,555.27
2016,8,19,12,30,595.0,304.0,2.9,30.0,842.0,730.74,533.27
2016,8,19,12,45,602.5,296.5,3.0,30.5,836.5,696.01,508.35
2016,8,19,13,0,610.0,289.0,3.1,31.0,831.0,659.37,481.62
2016,8,19,13,15,604.0,286.0,3.15,31.0,814.5,615.38,449.84
2016,8,19,13,30,598.0,283.0,3.2,31.0,798.0,570.51,416.71
2016,8,19,13,45,596.0,275.5,3.3,31.0,776.5,523.89,381.62
2016,8,19,14,0,594.0,268.0,3.4,31.0,755.0,476.39,344.85
2016,8,19,14,15,582.5,262.0,3.45,30.5,725.0,425.36,305.2
2016,8,19,14,30,571.0,256.0,3.5,30.0,695.0,374.89,265.04
2016,8,19,14,45,563.0,246.0,3.55,29.5,661.0,323.57,223.67
2016,8,19,15,0,555.0,236.0,3.6,29.0,627.0,272.89,183.19
2016,8,19,15,15,536.0,227.5,3.55,28.5,586.5,222.31,145.57
2016,8,19,15,30,517.0,219.0,3.5,28.0,546.0,174.04,115.61
2016,8,19,15,45,497.0,207.5,3.5,27.5,502.0,132.43,104.36
2016,8,19,16,0,477.0,196.0,3.5,27.0,458.0,127.21,100.67
2016,8,19,16,15,448.0,183.5,3.45,26.5,411.0,120.93,96.0
2016,8,19,16,30,419.0,171.0,3.4,26.0,364.0,114.36,91.05
2016,8,19,16,45,381.5,156.0,3.4,25.5,315.5,105.82,84.36
2016,8,19,17,0,344.0,141.0,3.4,25.0,267.0,98.33,78.43
2016,8,19,17,15,301.5,122.0,3.3,24.0,220.0,85.94,68.3
2016,8,19,17,30,259.0,103.0,3.2,23.0,173.0,73.26,57.64
2016,8,19,17,45,204.5,81.0,3.15,22.0,128.5,58.34,44.74
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,43.12,31.3
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,27.6,17.25
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,11.61,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,24.04,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,72.0,48.63
