Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,115.0,46.5,2.0,16.5,65.5,133.71,105.4
2016,8,20,6,30,164.0,70.0,2.0,17.0,102.0,197.44,160.63
2016,8,20,6,45,209.0,92.5,2.0,17.5,146.0,260.38,214.02
2016,8,20,7,0,254.0,115.0,2.0,18.0,190.0,326.43,268.33
2016,8,20,7,15,133.5,126.0,2.0,18.5,166.0,239.28,195.62
2016,8,20,7,30,13.0,137.0,2.0,19.0,142.0,128.06,101.3
2016,8,20,7,45,27.0,162.5,2.0,20.0,175.0,178.34,142.11
2016,8,20,8,0,41.0,188.0,2.0,21.0,208.0,216.05,171.55
2016,8,20,8,15,68.0,217.5,2.0,21.5,254.5,270.44,214.18
2016,8,20,8,30,95.0,247.0,2.0,22.0,301.0,325.67,256.37
2016,8,20,8,45,194.5,262.5,2.05,22.5,385.5,455.28,355.65
2016,8,20,9,0,294.0,278.0,2.1,23.0,470.0,589.63,453.66
2016,8,20,9,15,412.0,265.0,2.15,23.5,552.0,712.38,540.33
2016,8,20,9,30,530.0,252.0,2.2,24.0,634.0,815.63,610.88
2016,8,20,9,45,577.0,241.0,2.3,25.0,676.0,849.8,631.24
2016,8,20,10,0,624.0,230.0,2.4,26.0,718.0,889.54,655.39
2016,8,20,10,15,634.5,234.5,2.45,26.5,746.0,898.13,658.8
2016,8,20,10,30,645.0,239.0,2.5,27.0,774.0,903.23,660.24
2016,8,20,10,45,655.5,240.0,2.65,27.5,796.5,901.5,658.18
2016,8,20,11,0,666.0,241.0,2.8,28.0,819.0,896.16,653.79
2016,8,20,11,15,670.5,242.5,2.9,28.0,833.0,882.12,644.52
2016,8,20,11,30,675.0,244.0,3.0,28.0,847.0,864.69,633.0
2016,8,20,11,45,684.0,241.0,3.15,28.5,855.5,843.87,618.33
2016,8,20,12,0,693.0,238.0,3.3,29.0,864.0,819.68,601.22
2016,8,20,12,15,693.0,238.0,3.4,29.0,863.0,787.6,579.31
2016,8,20,12,30,693.0,238.0,3.5,29.0,862.0,752.93,555.27
2016,8,20,12,45,679.0,243.5,3.6,29.0,850.5,710.32,525.06
2016,8,20,13,0,665.0,249.0,3.7,29.0,839.0,666.53,493.45
2016,8,20,13,15,660.0,246.5,3.7,28.5,823.0,621.38,460.98
2016,8,20,13,30,655.0,244.0,3.7,28.0,807.0,575.07,426.76
2016,8,20,13,45,656.5,235.5,3.75,28.0,786.0,526.78,389.43
2016,8,20,14,0,658.0,227.0,3.8,28.0,765.0,477.19,350.03
2016,8,20,14,15,647.5,222.5,3.8,27.5,735.5,424.53,307.95
2016,8,20,14,30,637.0,218.0,3.8,27.0,706.0,372.23,265.15
2016,8,20,14,45,630.0,209.5,3.85,27.0,672.0,318.77,220.46
2016,8,20,15,0,623.0,201.0,3.9,27.0,638.0,265.77,176.77
2016,8,20,15,15,605.0,194.0,3.85,26.5,597.5,212.79,136.69
2016,8,20,15,30,587.0,187.0,3.8,26.0,557.0,161.05,104.4
2016,8,20,15,45,570.5,177.0,3.8,25.5,513.5,117.23,92.72
2016,8,20,16,0,554.0,167.0,3.8,25.0,470.0,112.39,89.22
2016,8,20,16,15,525.0,157.5,3.7,24.0,422.5,107.32,85.62
2016,8,20,16,30,496.0,148.0,3.6,23.0,375.0,102.04,81.79
2016,8,20,16,45,464.5,134.5,3.55,22.5,327.0,94.04,75.39
2016,8,20,17,0,433.0,121.0,3.5,22.0,279.0,85.74,68.62
2016,8,20,17,15,385.0,107.0,3.4,21.0,230.5,76.59,61.09
2016,8,20,17,30,337.0,93.0,3.3,20.0,182.0,67.22,53.1
2016,8,20,17,45,279.5,75.0,3.2,19.5,138.0,54.81,42.12
2016,8,20,18,0,222.0,57.0,3.1,19.0,94.0,42.12,30.65
2016,8,20,18,15,149.0,37.0,2.95,18.5,58.0,27.78,17.36
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,12.89,0.0
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,6.69,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.0,14.0,2.35,14.5,19.0,36.59,0.0
2016,8,21,6,0,112.0,28.0,2.7,15.0,38.0,105.78,72.85
2016,8,21,6,15,182.5,48.0,2.7,15.5,77.0,175.46,140.22
2016,8,21,6,30,253.0,68.0,2.7,16.0,116.0,264.68,217.16
2016,8,21,6,45,313.5,84.0,2.75,16.5,162.0,335.24,277.35
2016,8,21,7,0,374.0,100.0,2.8,17.0,208.0,410.75,339.53
2016,8,21,7,15,189.0,115.0,2.75,17.5,170.0,284.7,234.89
2016,8,21,7,30,4.0,130.0,2.7,18.0,132.0,113.84,89.71
2016,8,21,7,45,13.5,153.0,2.7,19.0,159.5,142.13,112.91
2016,8,21,8,0,23.0,176.0,2.7,20.0,187.0,170.89,135.71
2016,8,21,8,15,30.5,200.0,2.65,20.5,216.0,217.44,172.39
2016,8,21,8,30,38.0,224.0,2.6,21.0,245.0,247.77,195.53
2016,8,21,8,45,66.0,256.5,2.6,22.0,297.5,306.85,240.9
2016,8,21,9,0,94.0,289.0,2.6,23.0,350.0,366.33,285.23
2016,8,21,9,15,168.5,308.5,2.6,23.5,426.5,479.37,370.11
2016,8,21,9,30,243.0,328.0,2.6,24.0,503.0,593.84,452.54
2016,8,21,9,45,444.5,275.0,2.65,24.5,614.0,755.86,569.5
2016,8,21,10,0,646.0,222.0,2.7,25.0,725.0,905.1,672.19
2016,8,21,10,15,656.5,226.0,2.75,25.5,753.5,913.12,674.22
2016,8,21,10,30,667.0,230.0,2.8,26.0,782.0,917.59,675.22
2016,8,21,10,45,677.0,231.0,2.9,26.5,804.5,915.1,672.15
2016,8,21,11,0,687.0,232.0,3.0,27.0,827.0,908.95,666.75
2016,8,21,11,15,692.0,234.0,3.1,27.0,841.5,895.44,657.74
2016,8,21,11,30,697.0,236.0,3.2,27.0,856.0,878.45,646.39
2016,8,21,11,45,702.5,235.0,3.3,27.5,864.0,855.78,629.98
2016,8,21,12,0,708.0,234.0,3.4,28.0,872.0,829.84,611.25
2016,8,21,12,15,707.5,234.0,3.5,28.0,871.0,796.81,588.6
2016,8,21,12,30,707.0,234.0,3.6,28.0,870.0,761.19,563.8
2016,8,21,12,45,723.0,221.5,3.75,28.0,866.5,724.66,538.41
2016,8,21,13,0,739.0,209.0,3.9,28.0,863.0,684.77,509.91
2016,8,21,13,15,734.0,207.5,3.95,27.5,846.0,637.45,475.68
2016,8,21,13,30,729.0,206.0,4.0,27.0,829.0,588.73,439.41
2016,8,21,13,45,722.5,202.0,4.1,27.0,805.5,536.18,398.52
2016,8,21,14,0,716.0,198.0,4.2,27.0,782.0,482.92,355.91
2016,8,21,14,15,705.0,194.5,4.2,26.5,751.0,427.76,311.28
2016,8,21,14,30,694.0,191.0,4.2,26.0,720.0,372.86,265.76
2016,8,21,14,45,681.0,186.0,4.25,25.5,684.0,316.89,218.98
2016,8,21,15,0,668.0,181.0,4.3,25.0,648.0,261.94,173.64
2016,8,21,15,15,649.5,175.5,4.2,24.5,606.0,207.12,131.64
2016,8,21,15,30,631.0,170.0,4.1,24.0,564.0,154.5,98.86
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.0,110.38,87.8
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,107.56,85.92
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,101.52,81.44
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,96.6,77.84
2016,8,21,16,45,489.5,127.0,3.95,20.5,327.5,89.85,72.44
2016,8,21,17,0,453.0,116.0,3.9,20.0,278.0,82.9,66.75
2016,8,21,17,15,403.0,102.5,3.75,19.0,229.5,73.93,59.27
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,64.76,51.38
2016,8,21,17,45,289.5,72.5,3.5,17.5,136.5,53.22,41.04
2016,8,21,18,0,226.0,56.0,3.4,17.0,92.0,41.45,30.28
2016,8,21,18,15,149.5,36.5,3.3,16.5,56.5,27.29,16.91
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,13.05,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,18.5,36.26,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,37.0,105.5,71.04
2016,8,22,6,15,182.0,47.5,3.0,15.5,76.0,175.58,140.17
2016,8,22,6,30,254.0,67.0,3.0,16.0,115.0,265.18,217.66
2016,8,22,6,45,310.0,83.5,3.0,16.5,160.5,333.51,276.13
2016,8,22,7,0,366.0,100.0,3.0,17.0,206.0,406.35,336.25
2016,8,22,7,15,201.0,122.5,2.9,17.5,182.5,304.33,251.06
2016,8,22,7,30,36.0,145.0,2.8,18.0,159.0,170.21,137.19
2016,8,22,7,45,27.0,158.0,2.75,18.5,169.5,174.08,139.66
2016,8,22,8,0,18.0,171.0,2.7,19.0,180.0,161.76,128.6
2016,8,22,8,15,14.5,180.5,2.65,19.5,188.0,165.6,130.9
2016,8,22,8,30,11.0,190.0,2.6,20.0,196.0,169.49,133.19
2016,8,22,8,45,48.5,237.5,2.6,21.0,269.0,269.83,212.79
2016,8,22,9,0,86.0,285.0,2.6,22.0,342.0,354.93,277.61
2016,8,22,9,15,371.5,237.0,2.65,22.5,501.0,646.86,500.13
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,887.11,669.23
2016,8,22,9,45,662.0,197.5,2.75,24.0,692.0,901.11,673.01
2016,8,22,10,0,667.0,206.0,2.8,25.0,724.0,911.67,676.53
2016,8,22,10,15,677.0,209.5,2.9,25.5,752.5,918.66,679.48
2016,8,22,10,30,687.0,213.0,3.0,26.0,781.0,922.08,680.19
2016,8,22,10,45,694.0,215.5,3.1,26.5,802.0,917.98,676.04
2016,8,22,11,0,701.0,218.0,3.2,27.0,823.0,910.26,669.6
2016,8,22,11,15,705.5,219.5,3.3,27.0,837.0,895.66,659.79
2016,8,22,11,30,710.0,221.0,3.4,27.0,851.0,877.6,647.65
2016,8,22,11,45,713.0,221.0,3.55,27.5,858.0,853.45,630.34
2016,8,22,12,0,716.0,221.0,3.7,28.0,865.0,826.14,610.74
2016,8,22,12,15,716.0,220.5,3.8,28.0,863.5,792.97,587.82
2016,8,22,12,30,716.0,220.0,3.9,28.0,862.0,757.16,562.71
2016,8,22,12,45,678.0,240.5,4.0,28.0,843.5,709.0,527.82
2016,8,22,13,0,640.0,261.0,4.1,28.0,825.0,660.79,492.4
2016,8,22,13,15,634.5,258.5,4.1,27.5,809.0,616.19,460.09
2016,8,22,13,30,629.0,256.0,4.1,27.0,793.0,570.55,426.13
2016,8,22,13,45,627.5,248.5,4.2,27.0,771.5,522.54,388.88
2016,8,22,14,0,626.0,241.0,4.3,27.0,750.0,473.61,349.87
2016,8,22,14,15,615.0,236.5,4.3,26.5,720.0,422.27,308.64
2016,8,22,14,30,604.0,232.0,4.3,26.0,690.0,371.43,266.87
2016,8,22,14,45,595.5,223.0,4.35,25.5,656.0,318.97,223.4
2016,8,22,15,0,587.0,214.0,4.4,25.0,622.0,266.07,180.11
2016,8,22,15,15,568.5,206.5,4.35,24.5,581.5,214.38,140.77
2016,8,22,15,30,550.0,199.0,4.3,24.0,541.0,164.88,109.68
2016,8,22,15,45,531.5,188.0,4.3,23.5,497.5,122.76,98.17
2016,8,22,16,0,513.0,177.0,4.3,23.0,454.0,117.48,94.3
2016,8,22,16,15,483.0,166.5,4.2,22.0,407.0,111.98,90.33
2016,8,22,16,30,453.0,156.0,4.1,21.0,360.0,106.26,86.11
2016,8,22,16,45,419.5,141.5,4.0,20.5,312.5,97.77,79.26
2016,8,22,17,0,386.0,127.0,3.9,20.0,265.0,88.96,71.99
2016,8,22,17,15,339.5,111.0,3.75,19.0,217.5,78.69,63.41
2016,8,22,17,30,293.0,95.0,3.6,18.0,170.0,68.54,54.66
2016,8,22,17,45,237.0,75.0,3.45,17.5,126.5,54.64,42.24
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,40.52,29.4
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,25.48,15.16
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,10.09,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,5.11,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.5,19.0,38.76,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,123.28,81.16
2016,8,23,6,15,201.5,45.5,2.5,16.5,77.0,198.41,157.6
2016,8,23,6,30,281.0,64.0,2.5,17.0,116.0,279.35,228.13
2016,8,23,6,45,344.5,78.0,2.55,17.5,162.5,351.19,289.26
2016,8,23,7,0,408.0,92.0,2.6,18.0,209.0,428.26,352.39
2016,8,23,7,15,225.0,119.0,2.55,18.5,185.5,319.18,262.2
2016,8,23,7,30,42.0,146.0,2.5,19.0,162.0,176.85,142.18
2016,8,23,7,45,91.0,173.5,2.45,20.0,215.0,246.88,199.53
2016,8,23,8,0,140.0,201.0,2.4,21.0,268.0,338.7,271.41
2016,8,23,8,15,387.5,173.0,2.35,21.5,385.5,571.84,452.71
2016,8,23,8,30,635.0,145.0,2.3,22.0,503.0,788.4,607.92
2016,8,23,8,45,658.0,149.5,2.3,22.5,548.0,827.6,630.28
2016,8,23,9,0,681.0,154.0,2.3,23.0,593.0,864.48,652.25
2016,8,23,9,15,698.0,158.5,2.3,23.5,633.0,892.88,668.22
2016,8,23,9,30,715.0,163.0,2.3,24.0,673.0,918.24,682.09
2016,8,23,9,45,703.0,179.5,2.35,25.0,702.0,924.56,682.48
2016,8,23,10,0,691.0,196.0,2.4,26.0,731.0,926.82,680.5
2016,8,23,10,15,701.0,199.0,2.45,26.5,759.5,933.22,682.73
2016,8,23,10,30,711.0,202.0,2.5,27.0,788.0,935.98,682.67
2016,8,23,10,45,720.0,203.5,2.6,27.5,810.5,932.57,679.15
2016,8,23,11,0,729.0,205.0,2.7,28.0,833.0,925.42,673.36
2016,8,23,11,15,734.0,206.5,2.75,28.5,847.0,910.82,662.43
2016,8,23,11,30,739.0,208.0,2.8,29.0,861.0,892.64,649.27
2016,8,23,11,45,743.5,207.0,2.9,29.5,869.0,868.17,632.0
2016,8,23,12,0,748.0,206.0,3.0,30.0,877.0,840.39,612.4
2016,8,23,12,15,748.0,206.0,3.1,30.0,875.5,806.72,589.74
2016,8,23,12,30,748.0,206.0,3.2,30.0,874.0,770.29,564.81
2016,8,23,12,45,758.5,197.0,3.3,30.5,869.0,731.12,536.65
2016,8,23,13,0,769.0,188.0,3.4,31.0,864.0,685.09,503.21
2016,8,23,13,15,764.5,186.5,3.45,31.0,847.5,638.03,468.77
2016,8,23,13,30,760.0,185.0,3.5,31.0,831.0,590.99,433.36
2016,8,23,13,45,755.5,181.0,3.6,31.0,807.5,537.99,392.83
2016,8,23,14,0,751.0,177.0,3.7,31.0,784.0,483.99,350.32
2016,8,23,14,15,741.0,174.0,3.75,30.5,753.5,427.76,305.54
2016,8,23,14,30,731.0,171.0,3.8,30.0,723.0,371.57,259.59
2016,8,23,14,45,720.5,165.5,3.9,30.0,687.5,313.8,211.45
2016,8,23,15,0,710.0,160.0,4.0,30.0,652.0,256.69,164.58
2016,8,23,15,15,692.5,155.5,4.0,29.5,610.0,200.12,121.96
2016,8,23,15,30,675.0,151.0,4.0,29.0,568.0,145.52,88.81
2016,8,23,15,45,655.5,143.5,4.0,28.5,522.5,99.75,77.34
2016,8,23,16,0,636.0,136.0,4.0,28.0,477.0,96.47,75.07
2016,8,23,16,15,606.5,129.0,3.95,27.0,428.5,93.12,72.85
2016,8,23,16,30,577.0,122.0,3.9,26.0,380.0,89.63,70.47
2016,8,23,16,45,541.5,112.5,3.85,25.0,330.0,84.1,66.29
2016,8,23,17,0,506.0,103.0,3.8,24.0,280.0,75.42,59.31
2016,8,23,17,15,454.0,91.5,3.65,23.0,230.5,67.43,52.72
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,59.29,45.79
2016,8,23,17,45,334.0,65.5,3.4,21.0,136.0,48.83,36.58
2016,8,23,18,0,266.0,51.0,3.3,20.0,91.0,38.22,26.98
2016,8,23,18,15,174.5,33.0,3.2,19.0,55.0,24.88,14.17
2016,8,23,18,30,83.0,15.0,3.1,18.0,19.0,11.42,0.0
2016,8,23,18,45,41.5,7.5,3.05,17.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,98.0,13.5,2.0,14.5,21.0,56.06,0.0
2016,8,24,6,0,196.0,27.0,2.3,15.0,42.0,161.73,104.9
2016,8,24,6,15,292.5,41.0,2.3,15.5,84.0,245.25,195.88
2016,8,24,6,30,389.0,55.0,2.3,16.0,126.0,339.96,278.3
2016,8,24,6,45,459.5,65.5,2.35,16.5,176.0,420.05,346.04
2016,8,24,7,0,530.0,76.0,2.4,17.0,226.0,505.21,415.01
2016,8,24,7,15,265.0,87.0,2.35,17.5,162.0,329.9,272.49
2016,8,24,7,30,0.0,98.0,2.3,18.0,98.0,79.13,60.73
2016,8,24,7,45,0.5,123.0,2.3,19.0,123.5,101.76,79.3
2016,8,24,8,0,1.0,148.0,2.3,20.0,149.0,124.39,97.2
2016,8,24,8,15,17.5,182.5,2.3,20.5,193.0,170.86,134.79
2016,8,24,8,30,34.0,217.0,2.3,21.0,237.0,237.83,187.66
2016,8,24,8,45,73.0,252.5,2.3,22.0,298.5,310.95,244.25
2016,8,24,9,0,112.0,288.0,2.3,23.0,360.0,384.87,299.58
2016,8,24,9,15,249.5,288.5,2.3,23.5,462.0,562.6,432.54
2016,8,24,9,30,387.0,289.0,2.3,24.0,564.0,696.74,528.09
2016,8,24,9,45,622.0,204.5,2.35,24.5,673.0,871.79,650.66
2016,8,24,10,0,857.0,120.0,2.4,25.0,782.0,989.08,724.6
2016,8,24,10,15,864.5,122.0,2.45,25.5,811.0,991.94,723.24
2016,8,24,10,30,872.0,124.0,2.5,26.0,840.0,990.85,720.63
2016,8,24,10,45,878.0,125.0,2.6,27.0,862.5,983.35,713.11
2016,8,24,11,0,884.0,126.0,2.7,28.0,885.0,971.91,703.22
2016,8,24,11,15,887.5,126.5,2.75,28.0,899.0,953.77,691.48
2016,8,24,11,30,891.0,127.0,2.8,28.0,913.0,931.87,677.39
2016,8,24,11,45,892.0,127.5,2.9,28.5,919.5,904.13,658.56
2016,8,24,12,0,893.0,128.0,3.0,29.0,926.0,872.98,637.47
2016,8,24,12,15,893.0,128.0,3.05,29.0,925.0,837.32,614.26
2016,8,24,12,30,893.0,128.0,3.1,29.0,924.0,798.64,588.84
2016,8,24,12,45,868.5,140.5,3.2,29.5,908.0,749.55,553.03
2016,8,24,13,0,844.0,153.0,3.3,30.0,892.0,707.55,521.29
2016,8,24,13,15,839.5,152.0,3.35,30.0,875.0,657.67,484.71
2016,8,24,13,30,835.0,151.0,3.4,30.0,858.0,606.04,445.86
2016,8,24,13,45,828.0,149.5,3.5,30.0,833.5,551.23,403.66
2016,8,24,14,0,821.0,148.0,3.6,30.0,809.0,495.42,359.37
2016,8,24,14,15,811.0,145.5,3.6,29.5,777.5,436.93,312.3
2016,8,24,14,30,801.0,143.0,3.6,29.0,746.0,378.33,263.86
2016,8,24,14,45,788.5,140.0,3.65,28.5,708.5,318.83,214.19
2016,8,24,15,0,776.0,137.0,3.7,28.0,671.0,260.05,165.78
2016,8,24,15,15,759.0,133.0,3.7,27.5,628.0,194.79,116.07
2016,8,24,15,30,742.0,129.0,3.7,27.0,585.0,136.52,80.57
2016,8,24,15,45,721.0,124.0,3.7,27.0,538.0,89.2,69.09
2016,8,24,16,0,700.0,119.0,3.7,27.0,491.0,86.97,67.5
2016,8,24,16,15,671.0,113.0,3.65,26.0,441.0,83.79,65.35
2016,8,24,16,30,642.0,107.0,3.6,25.0,391.0,80.51,63.07
2016,8,24,16,45,604.5,99.5,3.55,24.0,339.5,75.91,59.6
2016,8,24,17,0,567.0,92.0,3.5,23.0,288.0,71.19,55.93
2016,8,24,17,15,513.5,82.5,3.4,22.0,237.5,64.62,50.52
2016,8,24,17,30,460.0,73.0,3.3,21.0,187.0,57.94,44.79
2016,8,24,17,45,385.0,60.5,3.2,20.0,140.0,45.81,34.09
2016,8,24,18,0,310.0,48.0,3.1,19.0,93.0,36.37,25.45
2016,8,24,18,15,203.5,31.5,3.05,18.0,56.0,23.91,13.07
2016,8,24,18,30,97.0,15.0,3.0,17.0,19.0,11.8,0.0
2016,8,24,18,45,48.5,7.5,2.95,16.5,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,56.37,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,161.19,100.41
2016,8,25,6,15,297.0,39.5,2.6,15.5,82.5,249.96,199.41
2016,8,25,6,30,396.0,53.0,2.6,16.0,124.0,343.58,281.48
2016,8,25,6,45,469.5,61.5,2.65,16.5,173.0,423.94,349.83
2016,8,25,7,0,543.0,70.0,2.7,17.0,222.0,509.47,419.49
2016,8,25,7,15,271.5,94.5,2.7,17.5,170.5,345.46,285.41
2016,8,25,7,30,0.0,119.0,2.7,18.0,119.0,100.24,78.27
2016,8,25,7,45,20.0,151.0,2.7,19.0,160.5,146.81,117.1
2016,8,25,8,0,40.0,183.0,2.7,20.0,202.0,212.24,169.73
2016,8,25,8,15,65.5,212.0,2.65,20.5,247.0,265.18,211.55
2016,8,25,8,30,91.0,241.0,2.6,21.0,292.0,318.88,253.0
2016,8,25,8,45,139.0,265.0,2.6,21.5,350.5,410.55,323.06
2016,8,25,9,0,187.0,289.0,2.6,22.0,409.0,481.85,375.83
2016,8,25,9,15,516.5,197.5,2.6,22.5,558.0,749.83,576.45
2016,8,25,9,30,846.0,106.0,2.6,23.0,707.0,966.68,721.41
2016,8,25,9,45,860.0,106.5,2.65,24.0,743.5,982.13,725.73
2016,8,25,10,0,874.0,107.0,2.7,25.0,780.0,993.85,729.6
2016,8,25,10,15,882.5,108.5,2.75,25.5,809.5,997.3,729.64
2016,8,25,10,30,891.0,110.0,2.8,26.0,839.0,996.75,727.29
2016,8,25,10,45,897.0,111.0,2.85,26.5,862.0,989.21,720.59
2016,8,25,11,0,903.0,112.0,2.9,27.0,885.0,977.66,711.49
2016,8,25,11,15,906.5,113.0,2.9,27.0,899.5,959.8,699.43
2016,8,25,11,30,910.0,114.0,2.9,27.0,914.0,938.09,684.99
2016,8,25,11,45,911.5,114.5,2.95,27.5,921.0,910.42,665.73
2016,8,25,12,0,913.0,115.0,3.0,28.0,928.0,879.23,644.21
2016,8,25,12,15,912.5,115.0,3.05,28.0,926.5,842.61,620.3
2016,8,25,12,30,912.0,115.0,3.1,28.0,925.0,802.92,594.17
2016,8,25,12,45,900.0,120.5,3.15,28.5,913.0,756.68,560.56
2016,8,25,13,0,888.0,126.0,3.2,29.0,901.0,708.51,524.58
2016,8,25,13,15,883.5,125.0,3.25,29.0,883.5,658.3,487.53
2016,8,25,13,30,879.0,124.0,3.3,29.0,866.0,606.24,448.04
2016,8,25,13,45,871.5,123.0,3.4,29.0,841.0,550.99,405.13
2016,8,25,14,0,864.0,122.0,3.5,29.0,816.0,494.63,359.99
2016,8,25,14,15,855.0,120.5,3.6,28.5,784.0,436.46,312.72
2016,8,25,14,30,846.0,119.0,3.7,28.0,752.0,375.68,262.11
2016,8,25,14,45,834.0,116.5,3.8,27.5,714.5,314.15,210.23
2016,8,25,15,0,822.0,114.0,3.9,27.0,677.0,253.17,159.49
2016,8,25,15,15,806.5,111.0,3.95,26.5,634.0,192.16,112.66
2016,8,25,15,30,791.0,108.0,4.0,26.0,591.0,132.69,76.6
2016,8,25,15,45,771.5,103.5,4.05,25.5,543.5,84.26,65.43
2016,8,25,16,0,752.0,99.0,4.1,25.0,496.0,81.67,63.64
2016,8,25,16,15,725.0,94.5,4.05,24.0,446.0,72.74,56.56
2016,8,25,16,30,698.0,90.0,4.0,23.0,396.0,69.98,54.63
2016,8,25,16,45,662.5,84.0,4.0,22.5,344.5,65.96,51.46
2016,8,25,17,0,627.0,78.0,4.0,22.0,293.0,61.87,48.14
2016,8,25,17,15,574.5,70.5,3.9,21.0,241.5,56.37,43.57
2016,8,25,17,30,522.0,63.0,3.8,20.0,190.0,50.82,38.77
2016,8,25,17,45,445.5,52.5,3.7,19.0,142.0,42.64,31.44
2016,8,25,18,0,369.0,42.0,3.6,18.0,94.0,34.38,23.78
2016,8,25,18,15,248.0,28.0,3.45,17.5,56.5,22.91,11.81
2016,8,25,18,30,127.0,14.0,3.3,17.0,19.0,11.02,0.0
2016,8,25,18,45,63.5,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,12.5,2.1,14.5,21.0,61.83,0.0
2016,8,26,6,0,222.0,25.0,2.4,15.0,42.0,174.19,103.35
2016,8,26,6,15,328.0,37.5,2.45,15.5,84.5,266.97,212.5
2016,8,26,6,30,434.0,50.0,2.5,16.0,127.0,365.71,299.1
2016,8,26,6,45,495.5,60.0,2.55,16.5,176.0,441.33,363.49
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,521.18,428.39
2016,8,26,7,15,284.0,100.5,2.6,17.5,180.0,343.89,284.47
2016,8,26,7,30,11.0,131.0,2.6,18.0,135.0,122.07,96.72
2016,8,26,7,45,63.5,164.0,2.6,19.0,193.5,214.3,173.52
2016,8,26,8,0,116.0,197.0,2.6,20.0,252.0,315.64,254.16
2016,8,26,8,15,253.5,202.0,2.6,20.5,338.5,465.63,372.23
2016,8,26,8,30,391.0,207.0,2.6,21.0,425.0,624.64,490.92
2016,8,26,8,45,602.5,157.5,2.6,21.5,525.5,788.56,609.21
2016,8,26,9,0,814.0,108.0,2.6,22.0,626.0,939.32,708.92
2016,8,26,9,15,828.0,110.5,2.6,22.5,667.5,964.26,721.07
2016,8,26,9,30,842.0,113.0,2.6,23.0,709.0,985.7,732.04
2016,8,26,9,45,821.0,131.5,2.65,24.0,737.0,986.42,728.48
2016,8,26,10,0,800.0,150.0,2.7,25.0,765.0,982.13,721.99
2016,8,26,10,15,809.0,152.5,2.75,25.5,794.0,986.9,723.07
2016,8,26,10,30,818.0,155.0,2.8,26.0,823.0,987.74,721.63
2016,8,26,10,45,822.0,157.5,2.85,26.5,844.0,979.74,714.61
2016,8,26,11,0,826.0,160.0,2.9,27.0,865.0,967.85,705.28
2016,8,26,11,15,830.0,161.0,2.95,27.0,879.5,950.66,694.02
2016,8,26,11,30,834.0,162.0,3.0,27.0,894.0,929.72,680.4
2016,8,26,11,45,835.0,163.0,3.1,27.5,900.0,902.48,661.68
2016,8,26,12,0,836.0,164.0,3.2,28.0,906.0,871.86,640.72
2016,8,26,12,15,835.5,164.0,3.25,28.0,904.5,835.91,616.98
2016,8,26,12,30,835.0,164.0,3.3,28.0,903.0,797.05,589.89
2016,8,26,12,45,834.0,162.0,3.4,28.5,894.0,753.41,558.12
2016,8,26,13,0,833.0,160.0,3.5,29.0,885.0,707.33,524.0
2016,8,26,13,15,828.5,159.0,3.55,28.5,867.5,657.66,488.33
2016,8,26,13,30,824.0,158.0,3.6,28.0,850.0,606.28,450.24
2016,8,26,13,45,818.5,155.0,3.7,28.0,825.5,551.35,407.57
2016,8,26,14,0,813.0,152.0,3.8,28.0,801.0,495.34,362.72
2016,8,26,14,15,803.0,149.5,3.85,27.5,769.0,437.07,315.45
2016,8,26,14,30,793.0,147.0,3.9,27.0,737.0,378.71,266.8
2016,8,26,14,45,783.0,142.0,3.95,27.0,700.0,318.73,215.82
2016,8,26,15,0,773.0,137.0,4.0,27.0,663.0,259.21,166.1
2016,8,26,15,15,755.5,133.0,4.0,26.5,620.0,193.91,116.17
2016,8,26,15,30,738.0,129.0,4.0,26.0,577.0,135.69,80.7
2016,8,26,15,45,719.0,123.0,4.0,25.5,530.0,88.8,69.24
2016,8,26,16,0,700.0,117.0,4.0,25.0,483.0,85.93,67.24
2016,8,26,16,15,670.5,111.0,3.95,24.0,433.0,82.69,65.01
2016,8,26,16,30,641.0,105.0,3.9,23.0,383.0,79.34,62.64
2016,8,26,16,45,604.0,97.0,3.85,22.5,331.5,74.34,58.66
2016,8,26,17,0,567.0,89.0,3.8,22.0,280.0,69.19,54.45
2016,8,26,17,15,512.0,79.5,3.65,21.0,229.5,62.53,48.91
2016,8,26,17,30,457.0,70.0,3.5,20.0,179.0,55.76,43.04
2016,8,26,17,45,380.0,57.0,3.4,19.5,132.5,43.31,31.91
2016,8,26,18,0,303.0,44.0,3.3,19.0,86.0,33.47,22.8
2016,8,26,18,15,192.0,28.0,3.15,18.5,50.5,21.31,9.88
2016,8,26,18,30,81.0,12.0,3.0,18.0,15.0,9.44,0.0
2016,8,26,18,45,40.5,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,15.5,17.0,41.62,0.0
2016,8,27,6,0,135.0,25.0,2.3,16.0,34.0,126.52,68.64
2016,8,27,6,15,225.5,42.0,2.35,16.0,74.5,212.0,167.49
2016,8,27,6,30,316.0,59.0,2.4,16.0,115.0,299.86,245.29
2016,8,27,6,45,158.0,64.5,2.45,16.5,92.5,194.27,160.12
2016,8,27,7,0,0.0,70.0,2.5,17.0,70.0,56.32,42.04
2016,8,27,7,15,0.0,87.0,2.45,17.5,87.0,70.92,54.38
2016,8,27,7,30,0.0,104.0,2.4,18.0,104.0,85.43,66.29
2016,8,27,7,45,3.5,130.0,2.4,18.5,131.5,111.81,87.92
2016,8,27,8,0,7.0,156.0,2.4,19.0,159.0,138.33,109.27
2016,8,27,8,15,36.0,194.0,2.4,19.5,213.5,218.72,174.52
2016,8,27,8,30,65.0,232.0,2.4,20.0,268.0,285.67,227.2
2016,8,27,8,45,115.5,259.5,2.45,20.5,330.5,383.66,303.08
2016,8,27,9,0,166.0,287.0,2.5,21.0,393.0,461.27,361.31
2016,8,27,9,15,465.0,217.0,2.55,21.5,539.5,723.48,558.62
2016,8,27,9,30,764.0,147.0,2.6,22.0,686.0,955.6,717.27
2016,8,27,9,45,770.0,153.0,2.65,23.0,719.5,959.85,714.1
2016,8,27,10,0,776.0,159.0,2.7,24.0,753.0,968.94,716.48
2016,8,27,10,15,784.5,161.5,2.75,24.5,781.5,973.23,717.15
2016,8,27,10,30,793.0,164.0,2.8,25.0,810.0,973.65,715.47
2016,8,27,10,45,801.0,164.5,2.85,25.5,832.0,967.73,709.79
2016,8,27,11,0,809.0,165.0,2.9,26.0,854.0,957.9,701.75
2016,8,27,11,15,812.5,166.0,2.95,26.0,867.5,940.47,690.23
2016,8,27,11,30,816.0,167.0,3.0,26.0,881.0,919.36,676.4
2016,8,27,11,45,819.5,166.5,3.1,26.5,887.5,893.28,658.34
2016,8,27,12,0,823.0,166.0,3.2,27.0,894.0,863.77,638.0
2016,8,27,12,15,822.0,166.0,3.3,27.0,892.0,827.78,614.22
2016,8,27,12,30,821.0,166.0,3.4,27.0,890.0,788.95,587.22
2016,8,27,12,45,815.5,167.0,3.5,27.0,879.5,745.09,556.08
2016,8,27,13,0,810.0,168.0,3.6,27.0,869.0,699.15,522.73
2016,8,27,13,15,805.0,166.5,3.65,27.0,851.5,649.67,485.89
2016,8,27,13,30,800.0,165.0,3.7,27.0,834.0,598.61,446.88
2016,8,27,13,45,796.0,161.0,3.8,27.0,810.5,544.8,404.84
2016,8,27,14,0,792.0,157.0,3.9,27.0,787.0,489.82,360.57
2016,8,27,14,15,782.0,154.0,3.9,26.5,755.5,432.26,313.61
2016,8,27,14,30,772.0,151.0,3.9,26.0,724.0,374.67,265.4
2016,8,27,14,45,764.0,145.0,3.95,25.5,688.0,315.69,215.47
2016,8,27,15,0,756.0,139.0,4.0,25.0,652.0,251.73,162.36
2016,8,27,15,15,739.0,135.0,4.0,24.5,609.0,192.67,116.9
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,135.47,81.83
2016,8,27,15,45,707.0,123.5,4.0,23.5,520.5,88.97,69.98
2016,8,27,16,0,692.0,116.0,4.0,23.0,475.0,85.23,67.23
2016,8,27,16,15,662.5,110.0,3.95,22.5,425.5,81.98,64.82
2016,8,27,16,30,633.0,104.0,3.9,22.0,376.0,78.62,62.3
2016,8,27,16,45,601.0,95.0,3.85,21.5,326.0,72.96,57.73
2016,8,27,17,0,569.0,86.0,3.8,21.0,276.0,67.09,52.87
2016,8,27,17,15,514.0,76.5,3.7,20.0,225.5,60.36,47.21
2016,8,27,17,30,459.0,67.0,3.6,19.0,175.0,53.51,41.23
2016,8,27,17,45,385.0,54.5,3.5,18.5,129.0,43.96,32.56
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,32.08,21.62
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,20.22,8.3
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,8.65,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.5,11.5,1.35,13.5,17.5,50.47,0.0
2016,8,28,6,0,175.0,23.0,1.5,14.0,35.0,144.26,72.92
2016,8,28,6,15,275.5,38.0,1.5,14.5,76.5,236.34,187.15
2016,8,28,6,30,376.0,53.0,1.5,15.0,118.0,334.15,272.78
2016,8,28,6,45,448.5,63.5,1.55,15.5,167.5,415.71,341.66
2016,8,28,7,0,521.0,74.0,1.6,16.0,217.0,502.49,411.68
2016,8,28,7,15,260.5,83.0,1.55,16.5,154.5,325.51,268.7
2016,8,28,7,30,0.0,92.0,1.5,17.0,92.0,73.85,56.5
2016,8,28,7,45,2.5,122.5,1.45,18.0,123.5,103.66,81.28
2016,8,28,8,0,5.0,153.0,1.4,19.0,155.0,133.79,105.35
2016,8,28,8,15,44.5,194.5,1.4,19.5,219.0,227.59,181.37
2016,8,28,8,30,84.0,236.0,1.4,20.0,283.0,308.82,244.73
2016,8,28,8,45,172.0,255.5,1.45,21.0,361.5,433.84,340.02
2016,8,28,9,0,260.0,275.0,1.5,22.0,440.0,563.12,433.49
2016,8,28,9,15,542.5,199.0,1.55,22.5,571.0,781.34,590.88
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,983.65,721.56
2016,8,28,9,45,840.0,123.0,1.7,24.0,739.0,999.37,726.33
2016,8,28,10,0,855.0,123.0,1.8,25.0,776.0,1011.25,730.95
2016,8,28,10,15,863.0,125.0,1.9,25.5,805.0,999.81,722.3
2016,8,28,10,30,871.0,127.0,2.0,26.0,834.0,998.9,720.7
2016,8,28,10,45,877.0,128.0,2.15,26.5,856.0,991.05,715.22
2016,8,28,11,0,883.0,129.0,2.3,27.0,878.0,979.25,707.28
2016,8,28,11,15,886.5,130.0,2.4,27.5,892.5,961.19,694.87
2016,8,28,11,30,890.0,131.0,2.5,28.0,907.0,939.36,680.1
2016,8,28,11,45,892.5,130.5,2.65,28.5,913.5,911.6,661.91
2016,8,28,12,0,895.0,130.0,2.8,29.0,920.0,880.37,641.34
2016,8,28,12,15,894.5,130.0,2.9,29.0,918.0,843.81,618.0
2016,8,28,12,30,894.0,130.0,3.0,29.0,916.0,804.24,592.42
2016,8,28,12,45,908.0,120.0,3.1,29.0,911.0,763.97,564.56
2016,8,28,13,0,922.0,110.0,3.2,29.0,906.0,719.87,533.14
2016,8,28,13,15,918.5,109.0,3.3,28.5,888.5,668.54,496.42
2016,8,28,13,30,915.0,108.0,3.4,28.0,871.0,615.17,456.87
2016,8,28,13,45,908.5,107.0,3.5,28.0,845.5,558.41,412.53
2016,8,28,14,0,902.0,106.0,3.6,28.0,820.0,500.37,365.72
2016,8,28,14,15,894.0,104.5,3.6,27.5,788.0,440.33,316.42
2016,8,28,14,30,886.0,103.0,3.6,27.0,756.0,379.67,265.22
2016,8,28,14,45,875.0,100.5,3.65,27.0,718.0,317.14,211.56
2016,8,28,15,0,864.0,98.0,3.7,27.0,680.0,254.89,159.15
2016,8,28,15,15,849.5,95.5,3.65,26.5,636.5,186.53,106.61
2016,8,28,15,30,835.0,93.0,3.6,26.0,593.0,124.69,69.47
2016,8,28,15,45,815.5,89.5,3.55,25.5,545.0,76.07,58.62
2016,8,28,16,0,796.0,86.0,3.5,25.0,497.0,73.76,57.04
2016,8,28,16,15,769.5,82.0,3.45,24.5,445.5,70.88,54.91
2016,8,28,16,30,743.0,78.0,3.4,24.0,394.0,67.92,52.69
2016,8,28,16,45,706.5,73.0,3.35,23.5,341.0,63.98,49.58
2016,8,28,17,0,670.0,68.0,3.3,23.0,288.0,55.38,42.36
2016,8,28,17,15,616.0,61.5,3.15,22.0,236.0,50.28,38.1
2016,8,28,17,30,562.0,55.0,3.0,21.0,184.0,45.17,33.65
2016,8,28,17,45,476.5,45.5,2.9,20.0,135.0,37.45,26.7
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,29.74,19.44
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,18.89,6.26
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,7.87,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,60.2,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,167.33,75.94
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.5,267.33,211.74
2016,8,29,6,30,440.0,47.0,2.4,15.0,122.0,370.21,303.19
2016,8,29,6,45,508.5,55.5,2.5,15.5,171.5,449.48,371.19
2016,8,29,7,0,577.0,64.0,2.6,16.0,221.0,533.55,439.79
2016,8,29,7,15,288.5,76.0,2.55,16.0,154.5,338.96,282.46
2016,8,29,7,30,0.0,88.0,2.5,16.0,88.0,70.14,53.72
2016,8,29,7,45,0.0,103.5,2.5,16.5,103.5,83.26,64.71
2016,8,29,8,0,0.0,119.0,2.5,17.0,119.0,96.35,75.24
2016,8,29,8,15,4.5,151.0,2.5,17.5,153.5,129.22,102.07
2016,8,29,8,30,9.0,183.0,2.5,18.0,188.0,162.47,128.69
2016,8,29,8,45,7.0,184.5,2.55,18.5,188.5,160.04,125.94
2016,8,29,9,0,5.0,186.0,2.6,19.0,189.0,157.98,123.61
2016,8,29,9,15,26.5,240.0,2.6,19.5,258.5,248.77,195.81
2016,8,29,9,30,48.0,294.0,2.6,20.0,328.0,324.63,254.13
2016,8,29,9,45,470.0,196.0,2.65,21.0,552.0,708.02,548.91
2016,8,29,10,0,892.0,98.0,2.7,22.0,776.0,1008.4,750.94
2016,8,29,10,15,899.5,99.5,2.75,22.5,805.0,1010.68,747.34
2016,8,29,10,30,907.0,101.0,2.8,23.0,834.0,1008.9,744.17
2016,8,29,10,45,913.0,101.0,2.85,24.0,856.0,999.98,735.08
2016,8,29,11,0,919.0,101.0,2.9,25.0,878.0,987.03,723.58
2016,8,29,11,15,922.5,101.5,2.95,25.5,892.0,968.22,709.84
2016,8,29,11,30,926.0,102.0,3.0,26.0,906.0,945.52,693.68
2016,8,29,11,45,928.0,101.5,3.1,26.5,913.0,916.73,673.95
2016,8,29,12,0,930.0,101.0,3.2,27.0,920.0,884.37,651.83
2016,8,29,12,15,746.5,207.5,3.25,27.0,863.5,812.48,601.83
2016,8,29,12,30,563.0,314.0,3.3,27.0,807.0,723.37,536.5
2016,8,29,12,45,730.5,215.5,3.4,27.0,848.0,731.4,545.14
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,710.06,531.85
2016,8,29,13,15,894.0,116.0,3.55,27.0,871.5,659.4,493.79
2016,8,29,13,30,890.0,115.0,3.6,27.0,854.0,606.79,453.36
2016,8,29,13,45,708.5,194.5,3.7,27.0,772.0,526.7,391.71
2016,8,29,14,0,527.0,274.0,3.8,27.0,690.0,453.93,335.97
2016,8,29,14,15,696.0,190.0,3.85,26.5,716.0,422.93,308.11
2016,8,29,14,30,865.0,106.0,3.9,26.0,742.0,374.68,263.41
2016,8,29,14,45,857.0,102.5,3.95,26.0,705.0,313.43,210.39
2016,8,29,15,0,849.0,99.0,4.0,26.0,668.0,252.14,158.4
2016,8,29,15,15,834.0,96.5,3.95,25.5,624.5,184.68,106.35
2016,8,29,15,30,819.0,94.0,3.9,25.0,581.0,123.73,69.68
2016,8,29,15,45,804.5,89.0,3.9,24.5,534.5,75.53,58.44
2016,8,29,16,0,790.0,84.0,3.9,24.0,488.0,72.29,56.05
2016,8,29,16,15,763.5,80.0,3.85,23.0,437.0,69.36,53.99
2016,8,29,16,30,737.0,76.0,3.8,22.0,386.0,66.37,51.82
2016,8,29,16,45,704.5,70.0,3.75,21.5,334.5,61.68,48.02
2016,8,29,17,0,672.0,64.0,3.7,21.0,283.0,52.54,40.26
2016,8,29,17,15,617.5,58.0,3.55,20.0,231.0,47.71,36.18
2016,8,29,17,30,563.0,52.0,3.4,19.0,179.0,42.9,31.93
2016,8,29,17,45,477.5,43.5,3.3,18.5,131.0,35.9,25.49
2016,8,29,18,0,392.0,35.0,3.2,18.0,83.0,28.97,18.75
2016,8,29,18,15,196.0,23.5,3.05,17.5,47.5,19.21,4.91
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
