Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.5,10.5,2.75,15.5,16.0,47.72,0.0
2016,8,30,6,0,165.0,21.0,3.0,16.0,32.0,135.61,50.78
2016,8,30,6,15,243.5,36.0,3.05,16.5,68.0,217.2,170.12
2016,8,30,6,30,322.0,51.0,3.1,17.0,104.0,296.63,242.07
2016,8,30,6,45,368.0,65.0,3.15,17.5,147.0,359.71,296.94
2016,8,30,7,0,414.0,79.0,3.2,18.0,190.0,426.24,352.32
2016,8,30,7,15,446.5,91.5,3.2,18.5,234.5,483.15,397.67
2016,8,30,7,30,479.0,104.0,3.2,19.0,279.0,541.22,442.09
2016,8,30,7,45,635.5,86.5,3.2,20.0,356.5,680.19,544.69
2016,8,30,8,0,792.0,69.0,3.2,21.0,434.0,811.55,635.89
2016,8,30,8,15,814.5,72.0,3.2,21.5,484.0,857.29,664.15
2016,8,30,8,30,837.0,75.0,3.2,22.0,534.0,890.16,683.44
2016,8,30,8,45,854.5,77.0,3.2,22.5,580.0,924.75,703.73
2016,8,30,9,0,872.0,79.0,3.2,23.0,626.0,956.38,721.7
2016,8,30,9,15,884.5,81.0,3.25,23.5,667.5,979.81,734.39
2016,8,30,9,30,897.0,83.0,3.3,24.0,709.0,999.61,744.71
2016,8,30,9,45,905.5,85.0,3.35,25.0,744.5,1011.6,748.46
2016,8,30,10,0,914.0,87.0,3.4,26.0,780.0,1019.59,749.72
2016,8,30,10,15,920.5,88.5,3.45,26.0,808.5,1020.93,749.75
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,1018.14,747.27
2016,8,30,10,45,933.5,89.5,3.6,26.5,859.0,1009.03,739.73
2016,8,30,11,0,940.0,89.0,3.7,27.0,881.0,995.81,729.66
2016,8,30,11,15,942.5,89.5,3.7,27.0,895.0,975.79,716.03
2016,8,30,11,30,945.0,90.0,3.7,27.0,909.0,951.84,699.93
2016,8,30,11,45,947.5,89.5,3.75,27.5,915.0,923.07,679.63
2016,8,30,12,0,950.0,89.0,3.8,28.0,921.0,890.61,656.92
2016,8,30,12,15,949.0,89.0,3.8,28.0,919.0,852.25,631.24
2016,8,30,12,30,948.0,89.0,3.8,28.0,917.0,810.72,603.3
2016,8,30,12,45,944.5,89.5,3.8,28.0,906.5,764.84,571.58
2016,8,30,13,0,941.0,90.0,3.8,28.0,896.0,716.38,535.87
2016,8,30,13,15,937.0,89.5,3.8,28.0,878.0,664.37,496.75
2016,8,30,13,30,933.0,89.0,3.8,28.0,860.0,610.28,455.02
2016,8,30,13,45,928.0,87.5,3.8,28.0,835.0,553.03,409.7
2016,8,30,14,0,923.0,86.0,3.8,28.0,810.0,494.31,361.84
2016,8,30,14,15,915.0,85.0,3.8,27.5,778.0,433.57,311.64
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,372.19,259.5
2016,8,30,14,45,896.5,82.0,3.8,27.0,708.0,309.01,204.91
2016,8,30,15,0,886.0,80.0,3.8,27.0,670.0,246.05,151.6
2016,8,30,15,15,872.0,78.0,3.75,26.0,626.5,183.07,103.36
2016,8,30,15,30,858.0,76.0,3.7,25.0,583.0,121.24,66.77
2016,8,30,15,45,840.5,73.0,3.65,24.5,535.5,73.5,56.75
2016,8,30,16,0,823.0,70.0,3.6,24.0,488.0,70.55,54.6
2016,8,30,16,15,797.5,67.0,3.5,23.5,437.0,60.75,46.55
2016,8,30,16,30,772.0,64.0,3.4,23.0,386.0,58.13,44.56
2016,8,30,16,45,737.5,60.0,3.35,22.5,333.5,54.58,41.71
2016,8,30,17,0,703.0,56.0,3.3,22.0,281.0,51.01,38.77
2016,8,30,17,15,650.5,50.5,3.15,21.5,229.0,46.01,34.46
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,41.02,30.0
2016,8,30,17,45,513.0,38.0,2.95,20.5,129.0,31.81,21.71
2016,8,30,18,0,428.0,31.0,2.9,20.0,81.0,25.89,15.86
2016,8,30,18,15,214.0,15.5,2.9,19.5,40.5,12.61,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,148.5,9.5,2.8,15.5,18.5,78.88,0.0
2016,8,31,6,0,297.0,19.0,3.1,16.0,37.0,206.64,62.54
2016,8,31,6,15,415.0,28.0,3.15,16.0,80.5,306.72,240.62
2016,8,31,6,30,533.0,37.0,3.2,16.0,124.0,414.92,338.91
2016,8,31,6,45,600.5,43.0,3.3,16.5,175.5,495.4,408.26
2016,8,31,7,0,668.0,49.0,3.4,17.0,227.0,580.17,476.27
2016,8,31,7,15,712.0,53.5,3.4,17.5,280.0,648.38,528.1
2016,8,31,7,30,756.0,58.0,3.4,18.0,333.0,717.61,578.39
2016,8,31,7,45,785.5,61.5,3.45,19.0,385.5,773.61,616.01
2016,8,31,8,0,815.0,65.0,3.5,20.0,438.0,818.89,644.6
2016,8,31,8,15,837.0,68.0,3.5,20.5,488.5,864.36,673.53
2016,8,31,8,30,859.0,71.0,3.5,21.0,539.0,907.61,700.25
2016,8,31,8,45,874.0,73.5,3.55,21.5,585.0,940.93,719.95
2016,8,31,9,0,889.0,76.0,3.6,22.0,631.0,971.08,737.34
2016,8,31,9,15,901.5,78.0,3.65,22.0,673.0,994.72,751.67
2016,8,31,9,30,914.0,80.0,3.7,22.0,715.0,1014.66,763.61
2016,8,31,9,45,917.0,84.5,3.75,22.5,749.0,1024.12,767.13
2016,8,31,10,0,920.0,89.0,3.8,23.0,783.0,1029.38,768.06
2016,8,31,10,15,926.5,90.0,3.85,23.0,812.0,1030.01,767.6
2016,8,31,10,30,933.0,91.0,3.9,23.0,841.0,1026.5,764.56
2016,8,31,10,45,937.5,92.5,3.95,23.5,862.5,1017.39,756.5
2016,8,31,11,0,942.0,94.0,4.0,24.0,884.0,1004.12,745.87
2016,8,31,11,15,944.5,94.5,4.05,24.0,898.0,983.84,732.16
2016,8,31,11,30,947.0,95.0,4.1,24.0,912.0,959.62,715.9
2016,8,31,11,45,947.5,95.5,4.15,24.0,918.0,929.81,695.88
2016,8,31,12,0,948.0,96.0,4.2,24.0,924.0,896.4,673.4
2016,8,31,12,15,947.5,96.0,4.2,24.0,922.0,858.26,647.35
2016,8,31,12,30,947.0,96.0,4.2,24.0,920.0,816.91,618.96
2016,8,31,12,45,937.5,100.0,4.25,24.0,908.0,769.61,585.48
2016,8,31,13,0,928.0,104.0,4.3,24.0,896.0,720.11,548.39
2016,8,31,13,15,924.0,103.0,4.3,24.0,878.0,667.96,508.41
2016,8,31,13,30,920.0,102.0,4.3,24.0,860.0,613.8,465.83
2016,8,31,13,45,915.0,100.0,4.35,24.0,835.0,556.53,419.77
2016,8,31,14,0,910.0,98.0,4.4,24.0,810.0,497.84,371.19
2016,8,31,14,15,901.5,96.5,4.4,23.5,777.5,436.97,320.03
2016,8,31,14,30,893.0,95.0,4.4,23.0,745.0,375.56,267.01
2016,8,31,14,45,884.0,92.0,4.4,23.0,706.5,312.64,211.7
2016,8,31,15,0,875.0,89.0,4.4,23.0,668.0,249.78,157.6
2016,8,31,15,15,859.5,87.0,4.35,22.5,624.0,187.02,108.64
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,125.59,71.78
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,70.74,55.02
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,67.91,52.82
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,65.13,50.73
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,62.3,48.55
2016,8,31,16,45,720.0,65.0,3.95,20.5,328.5,58.14,45.17
2016,8,31,17,0,684.0,60.0,3.9,20.0,276.0,53.92,41.64
2016,8,31,17,15,627.5,54.0,3.75,19.5,223.5,48.62,37.02
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,39.93,29.28
2016,8,31,17,45,478.0,40.0,3.45,18.5,123.0,33.18,23.03
2016,8,31,18,0,385.0,32.0,3.3,18.0,75.0,26.55,16.38
2016,8,31,18,15,192.5,16.0,3.15,17.5,37.5,12.99,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,2.7,14.5,18.0,79.26,0.0
2016,9,1,6,0,297.0,19.0,3.0,15.0,36.0,206.52,41.38
2016,9,1,6,15,417.5,28.0,3.05,15.5,80.0,309.27,241.83
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,419.53,342.13
2016,9,1,6,45,603.5,44.0,3.15,16.5,175.5,500.26,411.55
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,585.13,479.45
2016,9,1,7,15,334.5,77.5,3.15,17.5,165.5,380.24,315.49
2016,9,1,7,30,0.0,104.0,3.1,18.0,104.0,86.36,66.82
2016,9,1,7,45,14.5,137.5,3.05,18.5,144.0,130.27,103.73
2016,9,1,8,0,29.0,171.0,3.0,19.0,184.0,192.34,154.28
2016,9,1,8,15,49.5,199.5,2.95,19.5,225.0,240.53,192.74
2016,9,1,8,30,70.0,228.0,2.9,20.0,266.0,289.25,230.79
2016,9,1,8,45,62.5,244.5,2.9,21.0,280.5,297.27,234.97
2016,9,1,9,0,55.0,261.0,2.9,22.0,295.0,304.79,238.83
2016,9,1,9,15,119.0,291.0,2.9,22.5,371.5,421.24,328.31
2016,9,1,9,30,183.0,321.0,2.9,23.0,448.0,514.84,397.58
2016,9,1,9,45,183.5,337.5,2.9,23.5,470.5,529.13,405.75
2016,9,1,10,0,184.0,354.0,2.9,24.0,493.0,542.26,413.46
2016,9,1,10,15,568.0,221.0,2.95,24.0,671.5,835.87,630.38
2016,9,1,10,30,952.0,88.0,3.0,24.0,850.0,1043.28,767.55
2016,9,1,10,45,956.5,88.5,3.1,24.5,872.0,1032.81,757.3
2016,9,1,11,0,961.0,89.0,3.2,25.0,894.0,1018.15,746.49
2016,9,1,11,15,963.5,90.0,3.35,25.0,908.0,997.98,734.0
2016,9,1,11,30,966.0,91.0,3.5,25.0,922.0,973.77,718.84
2016,9,1,11,45,965.5,92.0,3.65,25.0,927.5,942.99,699.22
2016,9,1,12,0,965.0,93.0,3.8,25.0,933.0,908.58,677.01
2016,9,1,12,15,964.5,93.0,3.9,25.0,930.5,869.76,651.34
2016,9,1,12,30,964.0,93.0,4.0,25.0,928.0,827.67,623.21
2016,9,1,12,45,957.0,95.0,4.15,25.0,916.5,779.62,590.12
2016,9,1,13,0,950.0,97.0,4.3,25.0,905.0,729.18,552.97
2016,9,1,13,15,946.0,96.5,4.3,24.5,886.5,676.37,513.66
2016,9,1,13,30,942.0,96.0,4.3,24.0,868.0,621.46,471.51
2016,9,1,13,45,935.5,95.0,4.3,23.5,842.5,563.01,425.26
2016,9,1,14,0,929.0,94.0,4.3,23.0,817.0,503.23,376.33
2016,9,1,14,15,921.0,92.5,4.2,22.5,784.0,441.4,324.05
2016,9,1,14,30,913.0,91.0,4.1,22.0,751.0,378.94,269.86
2016,9,1,14,45,902.5,89.0,4.05,22.0,712.0,315.07,213.57
2016,9,1,15,0,892.0,87.0,4.0,22.0,673.0,251.4,158.66
2016,9,1,15,15,877.0,84.5,4.0,21.5,628.5,187.22,108.51
2016,9,1,15,30,862.0,82.0,4.0,21.0,584.0,124.34,70.75
2016,9,1,15,45,798.5,84.0,4.0,21.0,518.5,72.15,56.47
2016,9,1,16,0,735.0,86.0,4.0,21.0,453.0,72.68,57.16
2016,9,1,16,15,750.5,78.0,3.9,20.5,417.5,67.79,53.25
2016,9,1,16,30,766.0,70.0,3.8,20.0,382.0,62.49,48.93
2016,9,1,16,45,722.0,66.5,3.75,19.5,328.0,59.35,46.42
2016,9,1,17,0,678.0,63.0,3.7,19.0,274.0,51.96,40.1
2016,9,1,17,15,620.0,56.5,3.5,18.0,221.5,46.69,35.56
2016,9,1,17,30,562.0,50.0,3.3,17.0,169.0,41.43,30.83
2016,9,1,17,45,453.5,42.0,3.15,16.5,120.0,34.67,24.48
2016,9,1,18,0,345.0,34.0,3.0,16.0,71.0,28.11,17.6
2016,9,1,18,15,172.5,17.0,2.9,15.5,35.5,13.82,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,98.0,9.5,2.25,14.0,15.0,55.1,0.0
2016,9,2,6,0,196.0,19.0,2.5,15.0,30.0,151.74,9.49
2016,9,2,6,15,317.5,31.0,2.55,15.5,71.0,261.62,202.98
2016,9,2,6,30,439.0,43.0,2.6,16.0,112.0,370.46,301.66
2016,9,2,6,45,508.0,51.5,2.7,16.5,161.0,450.36,370.61
2016,9,2,7,0,577.0,60.0,2.8,17.0,210.0,535.22,439.72
2016,9,2,7,15,625.0,65.5,2.7,17.5,261.5,603.94,491.93
2016,9,2,7,30,673.0,71.0,2.6,18.0,313.0,674.31,542.85
2016,9,2,7,45,704.0,76.5,2.55,18.5,363.5,726.42,578.36
2016,9,2,8,0,735.0,82.0,2.5,19.0,414.0,782.78,615.76
2016,9,2,8,15,759.0,85.5,2.45,19.5,463.0,829.05,644.77
2016,9,2,8,30,783.0,89.0,2.4,20.0,512.0,873.29,671.65
2016,9,2,8,45,799.0,93.0,2.35,21.0,557.0,908.04,690.1
2016,9,2,9,0,815.0,97.0,2.3,22.0,602.0,939.8,706.18
2016,9,2,9,15,828.5,99.5,2.35,22.5,642.0,964.02,719.36
2016,9,2,9,30,842.0,102.0,2.4,23.0,682.0,971.59,721.61
2016,9,2,9,45,860.0,100.0,2.45,24.0,719.0,987.84,728.45
2016,9,2,10,0,878.0,98.0,2.5,25.0,756.0,1000.42,732.83
2016,9,2,10,15,885.0,99.0,2.6,25.5,784.0,1001.42,731.76
2016,9,2,10,30,892.0,100.0,2.7,26.0,812.0,998.44,728.34
2016,9,2,10,45,896.5,101.5,2.85,26.5,833.5,989.51,721.66
2016,9,2,11,0,901.0,103.0,3.0,27.0,855.0,976.59,712.47
2016,9,2,11,15,749.5,195.5,3.1,27.0,828.0,926.34,679.78
2016,9,2,11,30,598.0,288.0,3.2,27.0,801.0,845.21,622.77
2016,9,2,11,45,579.0,299.5,3.35,27.0,799.0,814.28,602.05
2016,9,2,12,0,560.0,311.0,3.5,27.0,797.0,781.48,579.4
2016,9,2,12,15,477.0,340.5,3.55,27.0,754.0,711.0,528.81
2016,9,2,12,30,394.0,370.0,3.6,27.0,711.0,633.16,472.77
2016,9,2,12,45,393.5,362.5,3.65,27.5,699.5,600.95,448.96
2016,9,2,13,0,393.0,355.0,3.7,28.0,688.0,567.74,423.91
2016,9,2,13,15,491.5,312.0,3.7,28.0,719.5,574.23,428.52
2016,9,2,13,30,590.0,269.0,3.7,28.0,751.0,562.43,418.81
2016,9,2,13,45,724.5,192.0,3.75,28.0,765.0,533.97,395.97
2016,9,2,14,0,859.0,115.0,3.8,28.0,779.0,487.63,357.63
2016,9,2,14,15,849.5,113.0,3.8,27.5,747.0,428.54,309.01
2016,9,2,14,30,840.0,111.0,3.8,27.0,715.0,366.83,257.14
2016,9,2,14,45,830.0,107.5,3.85,26.5,677.5,304.94,204.46
2016,9,2,15,0,820.0,104.0,3.9,26.0,640.0,243.43,152.91
2016,9,2,15,15,803.5,101.0,3.9,25.5,596.5,182.0,105.81
2016,9,2,15,30,787.0,98.0,3.9,25.0,553.0,122.29,70.33
2016,9,2,15,45,767.5,93.5,3.9,24.5,506.0,78.02,60.62
2016,9,2,16,0,748.0,89.0,3.9,24.0,459.0,75.16,58.56
2016,9,2,16,15,718.5,85.0,3.8,23.0,408.5,66.84,51.9
2016,9,2,16,30,689.0,81.0,3.7,22.0,358.0,64.16,49.98
2016,9,2,16,45,651.5,74.5,3.65,21.5,307.0,59.54,46.21
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,54.84,42.26
2016,9,2,17,15,552.5,61.0,3.45,20.0,205.5,49.42,37.61
2016,9,2,17,30,491.0,54.0,3.3,19.0,155.0,44.02,32.76
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,35.58,24.96
2016,9,2,18,0,301.0,33.0,3.1,18.0,64.0,27.15,16.33
2016,9,2,18,15,150.5,16.5,3.05,17.0,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,73.5,10.0,3.35,14.5,14.0,43.77,0.0
2016,9,3,6,0,147.0,20.0,3.5,15.0,28.0,124.38,0.0
2016,9,3,6,15,267.5,33.5,3.55,15.0,68.0,235.14,181.74
2016,9,3,6,30,388.0,47.0,3.6,15.0,108.0,342.74,281.02
2016,9,3,6,45,454.5,58.5,3.65,15.5,156.0,422.42,350.59
2016,9,3,7,0,521.0,70.0,3.7,16.0,204.0,506.95,421.06
2016,9,3,7,15,573.5,77.0,3.7,16.5,255.5,579.45,478.0
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,653.85,533.85
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.5,713.11,576.14
2016,9,3,8,0,694.0,97.0,3.7,18.0,410.0,771.93,616.79
2016,9,3,8,15,721.0,101.5,3.65,18.5,459.5,820.92,648.87
2016,9,3,8,30,748.0,106.0,3.6,19.0,509.0,868.18,678.97
2016,9,3,8,45,771.5,108.5,3.6,19.5,555.5,901.41,698.82
2016,9,3,9,0,795.0,111.0,3.6,20.0,602.0,938.31,721.08
2016,9,3,9,15,810.0,114.0,3.6,20.5,643.0,964.29,735.51
2016,9,3,9,30,825.0,117.0,3.6,21.0,684.0,986.78,747.58
2016,9,3,9,45,859.5,107.5,3.6,21.5,725.0,997.19,751.49
2016,9,3,10,0,894.0,98.0,3.6,22.0,766.0,1017.87,762.51
2016,9,3,10,15,901.0,99.5,3.65,22.0,794.5,1019.25,762.43
2016,9,3,10,30,908.0,101.0,3.7,22.0,823.0,1016.55,759.94
2016,9,3,10,45,914.5,101.0,3.8,22.5,845.0,1007.67,752.38
2016,9,3,11,0,921.0,101.0,3.9,23.0,867.0,994.7,742.27
2016,9,3,11,15,923.5,102.0,4.0,23.0,880.5,974.95,729.14
2016,9,3,11,30,926.0,103.0,4.1,23.0,894.0,951.32,713.47
2016,9,3,11,45,926.5,103.5,4.2,23.0,899.5,921.66,693.69
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,888.47,671.43
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,850.24,646.79
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,808.91,619.9
2016,9,3,12,45,909.0,111.5,4.65,22.0,885.0,760.44,585.38
2016,9,3,13,0,893.0,119.0,4.8,22.0,871.0,710.24,547.68
2016,9,3,13,15,740.0,193.5,4.8,21.5,808.5,636.77,490.6
2016,9,3,13,30,587.0,268.0,4.8,21.0,746.0,560.26,431.25
2016,9,3,13,45,531.0,276.0,4.8,21.0,698.5,497.16,381.55
2016,9,3,14,0,475.0,284.0,4.8,21.0,651.0,438.72,334.83
2016,9,3,14,15,468.5,273.5,4.7,20.5,622.5,392.12,296.65
2016,9,3,14,30,462.0,263.0,4.6,20.0,594.0,345.89,258.0
2016,9,3,14,45,460.5,248.5,4.55,20.0,563.0,298.9,217.86
2016,9,3,15,0,459.0,234.0,4.5,20.0,532.0,252.07,178.45
2016,9,3,15,15,455.0,217.5,4.45,19.5,496.0,203.94,140.85
2016,9,3,15,30,451.0,201.0,4.4,19.0,460.0,156.6,109.88
2016,9,3,15,45,612.5,143.0,4.35,19.0,462.5,100.76,81.54
2016,9,3,16,0,774.0,85.0,4.3,19.0,465.0,72.91,57.85
2016,9,3,16,15,745.5,81.0,4.2,18.5,414.0,69.98,55.63
2016,9,3,16,30,717.0,77.0,4.1,18.0,363.0,67.01,53.32
2016,9,3,16,45,669.5,73.0,4.1,17.5,310.0,58.79,46.33
2016,9,3,17,0,622.0,69.0,4.1,17.0,257.0,55.74,43.76
2016,9,3,17,15,558.5,61.5,3.95,16.5,205.5,49.92,38.6
2016,9,3,17,30,495.0,54.0,3.8,16.0,154.0,44.12,33.23
2016,9,3,17,45,372.5,44.5,3.65,15.5,107.0,36.34,25.87
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,26.62,15.72
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,13.33,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,21.57,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,63.4,0.0
2016,9,4,6,15,152.5,38.0,3.4,14.5,58.5,159.43,121.27
2016,9,4,6,30,246.0,58.0,3.4,15.0,96.0,263.91,215.59
2016,9,4,6,45,311.5,75.5,3.4,15.5,142.5,341.02,282.84
2016,9,4,7,0,377.0,93.0,3.4,16.0,189.0,423.64,352.18
2016,9,4,7,15,432.5,105.5,3.3,16.0,239.5,496.98,412.07
2016,9,4,7,30,488.0,118.0,3.2,16.0,290.0,573.44,472.12
2016,9,4,7,45,542.5,123.5,3.1,16.5,343.0,642.97,523.46
2016,9,4,8,0,597.0,129.0,3.0,17.0,396.0,722.89,580.15
2016,9,4,8,15,627.5,135.5,2.95,17.5,445.0,775.51,615.07
2016,9,4,8,30,658.0,142.0,2.9,18.0,494.0,826.61,648.13
2016,9,4,8,45,698.5,140.0,2.85,18.5,543.0,876.13,679.26
2016,9,4,9,0,739.0,138.0,2.8,19.0,592.0,923.36,708.1
2016,9,4,9,15,756.0,142.0,2.8,19.5,633.5,951.61,723.89
2016,9,4,9,30,773.0,146.0,2.8,20.0,675.0,976.56,737.49
2016,9,4,9,45,833.0,125.0,2.85,20.5,721.5,1005.61,754.26
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,1024.92,764.47
2016,9,4,10,15,900.5,105.5,2.95,21.5,797.0,1026.6,763.18
2016,9,4,10,30,908.0,107.0,3.0,22.0,826.0,1024.18,759.53
2016,9,4,10,45,914.0,107.5,3.15,22.5,848.0,1015.12,752.53
2016,9,4,11,0,920.0,108.0,3.3,23.0,870.0,1001.97,742.96
2016,9,4,11,15,923.5,108.5,3.45,23.0,884.0,982.42,730.63
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,958.96,715.69
2016,9,4,11,45,927.0,110.0,3.75,23.5,903.5,929.08,694.99
2016,9,4,12,0,927.0,111.0,3.9,24.0,909.0,895.67,671.86
2016,9,4,12,15,926.5,111.0,3.95,24.0,906.5,857.59,646.19
2016,9,4,12,30,926.0,111.0,4.0,24.0,904.0,816.37,618.2
2016,9,4,12,45,929.5,107.0,4.1,24.5,895.0,771.59,585.48
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,723.78,549.05
2016,9,4,13,15,929.0,102.0,4.2,24.5,868.0,670.97,509.76
2016,9,4,13,30,925.0,101.0,4.2,24.0,850.0,616.14,467.7
2016,9,4,13,45,917.5,100.5,4.25,24.0,823.5,558.14,421.08
2016,9,4,14,0,910.0,100.0,4.3,24.0,797.0,498.94,372.07
2016,9,4,14,15,901.0,98.5,4.25,24.0,764.0,437.46,319.74
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,375.52,265.85
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,312.38,210.78
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,249.89,157.49
2016,9,4,15,15,848.5,92.0,4.15,23.5,607.5,180.82,104.02
2016,9,4,15,30,833.0,89.0,4.1,23.0,563.0,118.25,66.85
2016,9,4,15,45,809.5,86.5,4.05,22.5,514.0,74.26,57.98
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,72.5,56.82
2016,9,4,16,15,756.5,79.5,3.9,21.5,413.0,69.13,54.24
2016,9,4,16,30,727.0,75.0,3.8,21.0,361.0,65.7,51.55
2016,9,4,16,45,683.5,70.0,3.75,20.5,308.0,56.89,44.11
2016,9,4,17,0,640.0,65.0,3.7,20.0,255.0,53.04,40.86
2016,9,4,17,15,575.5,58.0,3.55,19.0,203.0,47.46,36.03
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,41.92,31.0
2016,9,4,17,45,400.5,41.0,3.3,17.0,104.5,33.7,23.35
2016,9,4,18,0,290.0,31.0,3.2,16.0,58.0,25.58,14.29
2016,9,4,18,15,145.0,15.5,3.05,15.5,29.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,70.5,9.0,1.6,13.5,12.5,41.89,0.0
2016,9,5,6,0,141.0,18.0,1.8,14.0,25.0,117.71,0.0
2016,9,5,6,15,264.5,31.5,1.85,14.5,64.0,233.35,177.01
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,343.04,278.83
2016,9,5,6,45,467.5,54.5,1.95,15.5,152.5,429.87,353.39
2016,9,5,7,0,547.0,64.0,2.0,16.0,202.0,522.55,428.74
2016,9,5,7,15,598.5,70.5,1.95,16.5,254.0,594.58,483.42
2016,9,5,7,30,650.0,77.0,1.9,17.0,306.0,668.46,536.85
2016,9,5,7,45,690.0,81.5,1.85,18.0,358.0,731.13,578.56
2016,9,5,8,0,730.0,86.0,1.8,19.0,410.0,793.69,618.37
2016,9,5,8,15,756.0,90.0,1.75,19.5,460.0,836.88,644.35
2016,9,5,8,30,782.0,94.0,1.7,20.0,510.0,883.56,672.13
2016,9,5,8,45,804.0,96.0,1.7,21.0,556.5,921.63,692.66
2016,9,5,9,0,826.0,98.0,1.7,22.0,603.0,956.83,710.94
2016,9,5,9,15,840.5,100.5,1.75,22.5,644.5,982.01,724.46
2016,9,5,9,30,855.0,103.0,1.8,23.0,686.0,990.33,727.18
2016,9,5,9,45,873.5,101.0,1.85,24.0,723.0,1006.92,734.11
2016,9,5,10,0,892.0,99.0,1.9,25.0,760.0,1019.75,738.58
2016,9,5,10,15,899.5,100.0,2.0,25.5,789.0,1020.9,737.85
2016,9,5,10,30,907.0,101.0,2.1,26.0,818.0,1017.99,734.77
2016,9,5,10,45,913.0,101.5,2.25,27.0,839.5,1008.97,727.08
2016,9,5,11,0,919.0,102.0,2.4,28.0,861.0,995.88,716.87
2016,9,5,11,15,922.5,102.5,2.5,28.0,875.0,976.38,704.97
2016,9,5,11,30,926.0,103.0,2.6,28.0,889.0,952.98,690.58
2016,9,5,11,45,927.5,103.5,2.75,28.5,894.5,924.0,671.57
2016,9,5,12,0,929.0,104.0,2.9,29.0,900.0,891.42,650.1
2016,9,5,12,15,928.5,104.0,2.95,29.0,898.0,853.31,625.43
2016,9,5,12,30,928.0,104.0,3.0,29.0,896.0,812.06,598.48
2016,9,5,12,45,911.5,112.0,3.15,29.5,882.0,763.34,564.37
2016,9,5,13,0,895.0,120.0,3.3,30.0,868.0,712.92,527.29
2016,9,5,13,15,890.5,119.0,3.35,30.0,849.5,661.31,489.3
2016,9,5,13,30,886.0,118.0,3.4,30.0,831.0,607.84,448.82
2016,9,5,13,45,877.0,117.5,3.5,30.0,805.0,550.81,404.6
2016,9,5,14,0,868.0,117.0,3.6,30.0,779.0,492.85,358.23
2016,9,5,14,15,858.5,115.0,3.65,29.5,746.0,432.08,308.91
2016,9,5,14,30,849.0,113.0,3.7,29.0,713.0,370.59,257.63
2016,9,5,14,45,834.0,111.5,3.75,29.0,673.5,308.04,204.59
2016,9,5,15,0,819.0,110.0,3.8,29.0,634.0,246.45,153.44
2016,9,5,15,15,801.0,106.5,3.8,28.5,589.5,184.26,106.59
2016,9,5,15,30,783.0,103.0,3.8,28.0,545.0,124.03,71.65
2016,9,5,15,45,759.5,99.0,3.8,27.5,496.5,81.94,63.2
2016,9,5,16,0,736.0,95.0,3.8,27.0,448.0,73.36,56.38
2016,9,5,16,15,704.0,90.0,3.6,26.0,397.0,70.14,54.09
2016,9,5,16,30,672.0,85.0,3.4,25.0,346.0,66.86,51.69
2016,9,5,16,45,631.0,77.5,3.25,24.5,294.5,61.59,47.4
2016,9,5,17,0,590.0,70.0,3.1,24.0,243.0,56.21,42.88
2016,9,5,17,15,524.5,62.0,2.65,23.0,192.0,50.09,37.65
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,43.98,32.18
2016,9,5,17,45,359.5,41.5,1.8,21.0,96.5,33.95,23.06
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,23.85,12.02
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,8.0,1.3,13.5,12.0,45.26,0.0
2016,9,6,6,0,157.0,16.0,1.4,14.0,24.0,125.71,0.0
2016,9,6,6,15,286.0,28.5,1.45,14.5,63.5,244.42,183.28
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,357.79,289.6
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,445.54,363.97
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,539.45,438.18
2016,9,6,7,15,629.5,63.0,1.45,18.0,254.0,611.11,490.02
2016,9,6,7,30,680.0,69.0,1.3,19.0,306.0,684.61,539.93
2016,9,6,7,45,718.0,73.0,1.2,20.5,358.5,741.19,574.19
2016,9,6,8,0,756.0,77.0,1.1,22.0,411.0,802.5,609.77
2016,9,6,8,15,781.5,80.5,1.15,23.0,461.0,850.67,637.95
2016,9,6,8,30,807.0,84.0,1.2,24.0,511.0,896.8,664.14
2016,9,6,8,45,827.0,86.5,1.25,25.0,557.5,933.92,683.88
2016,9,6,9,0,847.0,89.0,1.3,26.0,604.0,955.89,693.7
2016,9,6,9,15,861.0,91.0,1.5,27.0,645.5,979.9,707.21
2016,9,6,9,30,875.0,93.0,1.7,28.0,687.0,1000.39,718.26
2016,9,6,9,45,881.5,97.0,1.9,29.0,721.5,1011.85,723.55
2016,9,6,10,0,888.0,101.0,2.1,30.0,756.0,1019.28,726.34
2016,9,6,10,15,896.0,102.0,2.15,30.5,785.0,1020.84,725.22
2016,9,6,10,30,904.0,103.0,2.2,31.0,814.0,1018.33,721.77
2016,9,6,10,45,910.0,104.0,2.3,32.0,836.0,1009.74,713.8
2016,9,6,11,0,916.0,105.0,2.4,33.0,858.0,997.07,703.45
2016,9,6,11,15,919.5,105.5,2.4,33.0,871.5,977.49,690.78
2016,9,6,11,30,923.0,106.0,2.4,33.0,885.0,954.0,675.8
2016,9,6,11,45,924.5,106.0,2.4,33.5,891.0,924.46,655.71
2016,9,6,12,0,926.0,106.0,2.4,34.0,897.0,891.36,633.45
2016,9,6,12,15,925.5,106.0,2.45,34.0,894.5,853.22,609.6
2016,9,6,12,30,925.0,106.0,2.5,34.0,892.0,811.95,583.53
2016,9,6,12,45,916.0,109.5,2.6,34.0,879.5,764.69,552.44
2016,9,6,13,0,907.0,113.0,2.7,34.0,867.0,715.29,518.1
2016,9,6,13,15,902.5,112.0,2.8,34.0,848.5,663.11,480.89
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,609.03,441.1
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,551.86,397.75
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,493.49,352.0
2016,9,6,14,15,875.5,106.0,3.15,33.5,745.5,432.62,303.48
2016,9,6,14,30,866.0,104.0,3.2,33.0,713.0,371.4,253.24
2016,9,6,14,45,853.5,101.5,3.25,33.0,673.5,305.29,198.35
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,242.34,146.86
2016,9,6,15,15,824.5,96.0,3.25,32.5,590.0,179.4,100.17
2016,9,6,15,30,808.0,93.0,3.2,32.0,546.0,118.18,65.45
2016,9,6,15,45,785.5,89.5,3.15,31.5,497.5,75.94,57.21
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,73.58,55.62
2016,9,6,16,15,732.0,81.5,2.95,30.0,397.5,70.28,53.29
2016,9,6,16,30,701.0,77.0,2.8,29.0,346.0,61.78,46.56
2016,9,6,16,45,658.0,71.0,2.65,28.5,293.5,57.32,42.99
2016,9,6,17,0,615.0,65.0,2.5,28.0,241.0,52.82,39.27
2016,9,6,17,15,549.0,57.0,2.15,26.5,190.0,46.53,34.02
2016,9,6,17,30,483.0,49.0,1.8,25.0,139.0,40.22,28.52
2016,9,6,17,45,379.0,37.5,1.45,24.0,94.0,30.83,20.04
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,21.42,9.21
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,75.5,7.5,0.4,17.5,10.5,5.9,0.0
2016,9,7,6,0,151.0,15.0,0.4,18.0,21.0,94.88,0.0
2016,9,7,6,15,278.0,28.5,0.5,18.5,60.5,240.61,174.37
2016,9,7,6,30,405.0,42.0,0.6,19.0,100.0,353.48,278.85
2016,9,7,6,45,482.0,51.5,0.7,20.0,149.5,439.39,349.67
2016,9,7,7,0,559.0,61.0,0.8,21.0,199.0,531.05,420.35
2016,9,7,7,15,611.0,67.5,0.95,22.0,251.5,604.0,473.64
2016,9,7,7,30,663.0,74.0,1.1,23.0,304.0,678.86,525.89
2016,9,7,7,45,697.5,80.0,1.25,24.0,356.0,739.19,565.81
2016,9,7,8,0,732.0,86.0,1.4,25.0,408.0,799.05,604.12
2016,9,7,8,15,758.0,90.0,1.45,26.0,457.5,842.09,628.83
2016,9,7,8,30,784.0,94.0,1.5,27.0,507.0,888.8,655.46
2016,9,7,8,45,802.0,98.0,1.6,28.0,553.0,925.36,675.44
2016,9,7,9,0,820.0,102.0,1.7,29.0,599.0,958.91,693.27
2016,9,7,9,15,834.5,105.0,1.65,30.0,640.5,984.5,703.91
2016,9,7,9,30,849.0,108.0,1.6,31.0,682.0,1006.5,712.19
2016,9,7,9,45,865.5,107.5,1.6,32.0,718.5,1008.92,709.11
2016,9,7,10,0,882.0,107.0,1.6,33.0,755.0,1021.18,712.42
2016,9,7,10,15,889.5,108.5,1.6,33.5,784.0,1022.61,710.57
2016,9,7,10,30,897.0,110.0,1.6,34.0,813.0,1019.98,706.55
2016,9,7,10,45,901.5,111.5,1.6,34.5,834.0,1010.31,698.48
2016,9,7,11,0,906.0,113.0,1.6,35.0,855.0,996.61,688.22
2016,9,7,11,15,909.0,113.5,1.6,35.0,868.5,976.51,675.67
2016,9,7,11,30,912.0,114.0,1.6,35.0,882.0,952.59,660.91
2016,9,7,11,45,912.5,115.0,1.6,35.5,887.0,923.19,641.52
2016,9,7,12,0,913.0,116.0,1.6,36.0,892.0,890.3,620.07
2016,9,7,12,15,912.0,116.0,1.6,36.0,889.5,851.94,596.46
2016,9,7,12,30,911.0,116.0,1.6,36.0,887.0,810.54,570.8
2016,9,7,12,45,891.0,125.0,1.65,36.0,871.5,760.32,538.17
2016,9,7,13,0,871.0,134.0,1.7,36.0,856.0,708.7,503.22
2016,9,7,13,15,866.0,133.0,1.75,36.0,837.0,662.99,471.24
2016,9,7,13,30,861.0,132.0,1.8,36.0,818.0,608.71,432.5
2016,9,7,13,45,851.5,131.0,1.9,36.0,791.5,550.62,390.06
2016,9,7,14,0,842.0,130.0,2.0,36.0,765.0,491.8,345.48
2016,9,7,14,15,831.0,127.5,2.1,36.0,731.5,430.74,297.77
2016,9,7,14,30,820.0,125.0,2.2,36.0,698.0,369.7,248.71
2016,9,7,14,45,803.0,123.0,2.3,36.0,658.0,307.75,198.52
2016,9,7,15,0,786.0,121.0,2.4,36.0,618.0,247.11,150.28
2016,9,7,15,15,766.5,117.5,2.45,35.5,573.5,186.64,106.55
2016,9,7,15,30,747.0,114.0,2.5,35.0,529.0,121.91,69.22
2016,9,7,15,45,718.0,110.0,2.65,34.5,480.0,82.06,61.43
2016,9,7,16,0,689.0,106.0,2.8,34.0,431.0,79.95,60.09
2016,9,7,16,15,653.5,100.0,2.75,33.0,379.5,76.31,57.57
2016,9,7,16,30,618.0,94.0,2.7,32.0,328.0,72.61,54.92
2016,9,7,16,45,565.5,86.5,2.7,31.5,276.0,67.49,50.88
2016,9,7,17,0,513.0,79.0,2.7,31.0,224.0,62.35,46.68
2016,9,7,17,15,442.5,68.0,2.4,29.5,174.5,54.21,39.96
2016,9,7,17,30,372.0,57.0,2.1,28.0,125.0,43.22,30.57
2016,9,7,17,45,266.5,42.0,1.85,27.0,82.5,31.82,20.44
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,20.45,7.24
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,48.91,0.0
2016,9,8,6,15,173.5,31.0,2.35,16.5,52.0,179.56,129.34
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,276.8,223.07
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.0,361.53,296.54
2016,9,8,7,0,440.0,75.0,2.6,18.0,182.0,453.52,372.9
2016,9,8,7,15,495.0,85.0,2.5,18.5,232.5,533.22,435.49
2016,9,8,7,30,550.0,95.0,2.4,19.0,283.0,610.95,493.11
2016,9,8,7,45,593.0,101.5,2.35,20.0,334.5,676.08,538.01
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,741.32,581.1
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,792.6,613.81
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,842.32,644.57
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,882.73,666.89
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,920.62,687.01
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,947.66,701.96
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,963.51,709.63
2016,9,8,9,45,784.0,138.5,2.25,25.5,690.0,976.31,715.5
2016,9,8,10,0,792.0,143.0,2.3,26.0,724.0,985.32,719.03
2016,9,8,10,15,801.0,145.5,2.35,26.5,752.0,989.36,719.53
2016,9,8,10,30,810.0,148.0,2.4,27.0,780.0,989.47,717.67
2016,9,8,10,45,818.0,148.5,2.5,27.5,801.5,982.55,711.97
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,971.66,703.87
2016,9,8,11,15,830.0,150.0,2.7,28.0,836.5,953.56,692.6
2016,9,8,11,30,834.0,151.0,2.8,28.0,850.0,931.7,678.94
2016,9,8,11,45,837.5,150.0,2.9,28.5,855.5,903.8,659.98
2016,9,8,12,0,841.0,149.0,3.0,29.0,861.0,872.42,638.72
2016,9,8,12,15,840.0,149.0,3.05,29.0,858.5,834.98,614.28
2016,9,8,12,30,839.0,149.0,3.1,29.0,856.0,794.64,586.88
2016,9,8,12,45,848.0,141.5,3.2,29.5,848.5,752.12,556.23
2016,9,8,13,0,857.0,134.0,3.3,30.0,841.0,706.34,522.59
2016,9,8,13,15,852.0,133.0,3.3,29.5,822.5,654.43,485.24
2016,9,8,13,30,847.0,132.0,3.3,29.0,804.0,600.81,445.44
2016,9,8,13,45,841.5,129.0,3.35,29.0,778.5,543.82,401.16
2016,9,8,14,0,836.0,126.0,3.4,29.0,753.0,485.74,354.62
2016,9,8,14,15,825.5,124.0,3.4,28.5,720.0,425.63,305.73
2016,9,8,14,30,815.0,122.0,3.4,28.0,687.0,365.47,255.47
2016,9,8,14,45,803.0,118.0,3.4,28.0,649.0,303.65,202.95
2016,9,8,15,0,791.0,114.0,3.4,28.0,611.0,242.55,152.13
2016,9,8,15,15,772.0,110.5,3.35,27.5,567.0,181.86,106.53
2016,9,8,15,30,753.0,107.0,3.3,27.0,523.0,117.21,68.08
2016,9,8,15,45,730.0,102.0,3.3,27.0,475.0,77.24,59.46
2016,9,8,16,0,707.0,97.0,3.3,27.0,427.0,74.37,57.29
2016,9,8,16,15,673.0,91.5,3.2,26.0,376.0,70.86,54.75
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,67.29,52.09
2016,9,8,16,45,593.0,78.5,3.05,24.5,274.0,62.04,47.78
2016,9,8,17,0,547.0,71.0,3.0,24.0,223.0,56.7,43.27
2016,9,8,17,15,477.0,61.5,2.85,23.0,173.5,49.49,37.04
2016,9,8,17,30,407.0,52.0,2.7,22.0,124.0,42.24,30.52
2016,9,8,17,45,302.0,38.5,2.55,21.0,81.5,31.41,20.55
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,19.09,5.14
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,63.0,7.0,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,126.0,14.0,1.6,15.0,18.0,80.94,0.0
2016,9,9,6,15,256.0,27.0,1.65,15.5,56.0,227.74,162.37
2016,9,9,6,30,386.0,40.0,1.7,16.0,94.0,341.21,274.63
2016,9,9,6,45,468.0,49.0,1.75,16.5,142.5,429.29,350.57
2016,9,9,7,0,550.0,58.0,1.8,17.0,191.0,523.65,426.72
2016,9,9,7,15,336.0,96.5,1.75,17.5,183.5,416.06,340.78
