Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,122.0,135.0,1.7,18.0,176.0,258.96,211.38
2016,9,9,7,45,426.5,108.0,1.65,19.0,287.0,530.29,429.8
2016,9,9,8,0,731.0,81.0,1.6,20.0,398.0,789.84,614.03
2016,9,9,8,15,577.0,132.0,1.55,21.0,401.0,732.2,566.17
2016,9,9,8,30,423.0,183.0,1.5,22.0,404.0,646.52,499.53
2016,9,9,8,45,423.0,204.0,1.5,23.0,441.5,676.51,517.7
2016,9,9,9,0,423.0,225.0,1.5,24.0,479.0,703.99,532.66
2016,9,9,9,15,638.5,162.0,1.55,24.5,575.5,863.88,642.41
2016,9,9,9,30,854.0,99.0,1.6,25.0,672.0,990.44,720.86
2016,9,9,9,45,865.0,101.0,1.65,26.0,707.0,1003.74,724.19
2016,9,9,10,0,876.0,103.0,1.7,27.0,742.0,1013.18,726.53
2016,9,9,10,15,767.5,158.5,1.75,27.5,734.0,979.42,703.24
2016,9,9,10,30,659.0,214.0,1.8,28.0,726.0,918.13,662.81
2016,9,9,10,45,649.5,229.5,1.85,29.0,745.5,909.7,654.64
2016,9,9,11,0,640.0,245.0,1.9,30.0,765.0,897.72,643.64
2016,9,9,11,15,651.0,241.0,1.9,30.5,777.5,884.08,633.23
2016,9,9,11,30,662.0,237.0,1.9,31.0,790.0,866.84,620.56
2016,9,9,11,45,663.0,238.5,1.9,32.0,795.0,842.2,601.67
2016,9,9,12,0,664.0,240.0,1.9,33.0,800.0,814.6,580.94
2016,9,9,12,15,664.5,239.0,1.95,33.0,798.0,781.65,559.42
2016,9,9,12,30,665.0,238.0,2.0,33.0,796.0,746.18,535.87
2016,9,9,12,45,654.0,240.5,2.1,33.5,783.5,702.99,505.82
2016,9,9,13,0,643.0,243.0,2.2,34.0,771.0,658.61,474.4
2016,9,9,13,15,642.5,236.5,2.3,34.0,754.0,612.78,442.38
2016,9,9,13,30,642.0,230.0,2.4,34.0,737.0,565.5,408.33
2016,9,9,13,45,753.0,172.5,2.5,34.0,748.0,533.75,384.07
2016,9,9,14,0,864.0,115.0,2.6,34.0,759.0,488.7,347.94
2016,9,9,14,15,853.5,113.0,2.65,33.5,725.5,427.52,299.48
2016,9,9,14,30,843.0,111.0,2.7,33.0,692.0,365.77,249.2
2016,9,9,14,45,829.5,108.0,2.8,33.0,652.5,302.65,196.89
2016,9,9,15,0,816.0,105.0,2.9,33.0,613.0,240.39,146.28
2016,9,9,15,15,797.0,102.0,2.95,32.0,568.5,178.51,101.02
2016,9,9,15,30,778.0,99.0,3.0,31.0,524.0,118.73,67.74
2016,9,9,15,45,753.5,94.5,3.05,30.5,475.5,79.01,60.05
2016,9,9,16,0,729.0,90.0,3.1,30.0,427.0,70.21,53.12
2016,9,9,16,15,694.5,85.0,3.1,29.0,375.5,66.84,50.71
2016,9,9,16,30,660.0,80.0,3.1,28.0,324.0,63.42,48.18
2016,9,9,16,45,611.5,73.5,3.15,27.0,272.0,58.68,44.43
2016,9,9,17,0,563.0,67.0,3.2,26.0,220.0,53.91,40.51
2016,9,9,17,15,490.0,58.0,3.1,24.5,170.0,46.94,34.59
2016,9,9,17,30,417.0,49.0,3.0,23.0,120.0,39.96,28.38
2016,9,9,17,45,301.5,36.5,2.9,22.0,78.0,29.83,18.97
2016,9,9,18,0,186.0,24.0,2.8,21.0,36.0,18.31,2.54
2016,9,9,18,15,93.0,12.0,2.7,20.5,18.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,38.43,0.0
2016,9,10,6,15,159.5,29.5,2.45,14.5,48.5,170.11,118.15
2016,9,10,6,30,267.0,47.0,2.5,15.0,83.0,269.93,218.56
2016,9,10,6,45,348.0,60.0,2.55,16.0,129.0,354.04,291.91
2016,9,10,7,0,429.0,73.0,2.6,17.0,175.0,445.44,367.76
2016,9,10,7,15,300.5,102.5,2.55,17.5,182.5,377.61,312.24
2016,9,10,7,30,172.0,132.0,2.5,18.0,190.0,297.74,245.15
2016,9,10,7,45,398.0,119.0,2.45,18.5,282.5,520.49,424.79
2016,9,10,8,0,624.0,106.0,2.4,19.0,375.0,731.17,580.32
2016,9,10,8,15,654.0,112.0,2.4,20.0,423.5,783.04,611.93
2016,9,10,8,30,684.0,118.0,2.4,21.0,472.0,833.44,642.81
2016,9,10,8,45,706.0,122.5,2.4,22.0,517.0,872.35,664.92
2016,9,10,9,0,728.0,127.0,2.4,23.0,562.0,908.71,684.9
2016,9,10,9,15,745.0,130.5,2.45,23.5,602.5,935.98,700.26
2016,9,10,9,30,762.0,134.0,2.5,24.0,643.0,960.02,713.48
2016,9,10,9,45,774.5,137.0,2.6,25.0,677.5,967.56,714.91
2016,9,10,10,0,787.0,140.0,2.7,26.0,712.0,979.43,719.43
2016,9,10,10,15,796.5,142.0,2.8,26.5,740.0,983.37,720.22
2016,9,10,10,30,806.0,144.0,2.9,27.0,768.0,983.38,718.65
2016,9,10,10,45,812.0,146.0,3.0,27.5,789.0,975.99,712.4
2016,9,10,11,0,818.0,148.0,3.1,28.0,810.0,964.68,703.78
2016,9,10,11,15,822.0,149.0,3.15,28.0,823.0,946.61,691.88
2016,9,10,11,30,826.0,150.0,3.2,28.0,836.0,924.81,677.63
2016,9,10,11,45,827.0,150.5,3.3,28.5,841.0,896.25,657.94
2016,9,10,12,0,828.0,151.0,3.4,29.0,846.0,864.35,636.04
2016,9,10,12,15,827.0,150.5,3.45,29.0,843.0,826.74,611.21
2016,9,10,12,30,826.0,150.0,3.5,29.0,840.0,786.29,583.36
2016,9,10,12,45,828.0,146.5,3.6,29.0,830.5,742.7,552.64
2016,9,10,13,0,830.0,143.0,3.7,29.0,821.0,696.47,519.27
2016,9,10,13,15,824.5,142.0,3.75,29.0,802.5,645.28,481.22
2016,9,10,13,30,819.0,141.0,3.8,29.0,784.0,592.51,440.97
2016,9,10,13,45,811.0,138.5,3.85,29.0,758.0,535.92,396.76
2016,9,10,14,0,803.0,136.0,3.9,29.0,732.0,478.58,350.62
2016,9,10,14,15,792.0,133.5,3.9,28.5,699.0,419.56,302.49
2016,9,10,14,30,781.0,131.0,3.9,28.0,666.0,360.67,253.19
2016,9,10,14,45,766.5,127.5,3.9,28.0,627.5,300.47,202.07
2016,9,10,15,0,752.0,124.0,3.9,28.0,589.0,236.48,149.25
2016,9,10,15,15,732.0,120.0,3.85,27.5,545.5,176.81,104.48
2016,9,10,15,30,712.0,116.0,3.8,27.0,502.0,119.46,71.51
2016,9,10,15,45,687.0,110.0,3.75,26.5,454.5,81.79,63.45
2016,9,10,16,0,662.0,104.0,3.7,26.0,407.0,78.44,61.01
2016,9,10,16,15,626.0,98.0,3.6,25.0,357.0,74.79,58.36
2016,9,10,16,30,590.0,92.0,3.5,24.0,307.0,71.09,55.58
2016,9,10,16,45,540.5,83.5,3.45,23.5,256.5,65.27,50.77
2016,9,10,17,0,491.0,75.0,3.4,23.0,206.0,59.37,45.72
2016,9,10,17,15,418.0,64.0,3.2,22.0,158.0,51.16,38.56
2016,9,10,17,30,345.0,53.0,3.0,21.0,110.0,40.18,28.75
2016,9,10,17,45,238.5,37.5,2.9,20.5,70.0,28.43,17.75
2016,9,10,18,0,132.0,22.0,2.8,20.0,30.0,16.69,0.0
2016,9,10,18,15,66.0,11.0,2.75,19.0,15.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,15.0,11.0,27.46,0.0
2016,9,11,6,15,122.0,29.5,2.7,15.5,44.0,132.33,88.08
2016,9,11,6,30,209.0,49.0,2.8,16.0,77.0,235.67,189.46
2016,9,11,6,45,286.5,64.5,2.9,16.5,121.5,317.79,261.64
2016,9,11,7,0,364.0,80.0,3.0,17.0,166.0,406.9,336.83
2016,9,11,7,15,185.0,97.5,2.95,17.5,141.5,279.29,231.33
2016,9,11,7,30,6.0,115.0,2.9,18.0,117.0,106.19,83.7
2016,9,11,7,45,3.0,121.0,2.85,18.5,122.0,105.87,83.21
2016,9,11,8,0,0.0,127.0,2.8,19.0,127.0,106.27,83.0
2016,9,11,8,15,8.0,155.5,2.8,19.5,159.5,139.96,110.48
2016,9,11,8,30,16.0,184.0,2.8,20.0,192.0,173.94,137.65
2016,9,11,8,45,92.5,225.5,2.8,21.0,279.5,311.26,248.06
2016,9,11,9,0,169.0,267.0,2.8,22.0,367.0,455.61,358.18
2016,9,11,9,15,250.5,274.0,2.8,22.5,434.5,566.62,440.17
2016,9,11,9,30,332.0,281.0,2.8,23.0,502.0,654.16,502.95
2016,9,11,9,45,341.5,294.5,2.85,23.5,532.0,675.16,515.47
2016,9,11,10,0,351.0,308.0,2.9,24.0,562.0,694.21,526.98
2016,9,11,10,15,575.0,225.5,2.95,24.5,660.5,857.48,643.91
2016,9,11,10,30,799.0,143.0,3.0,25.0,759.0,976.33,721.77
2016,9,11,10,45,808.0,143.0,3.1,25.5,780.5,969.84,714.98
2016,9,11,11,0,817.0,143.0,3.2,26.0,802.0,959.41,706.82
2016,9,11,11,15,821.0,144.0,3.3,26.0,815.0,941.36,695.11
2016,9,11,11,30,825.0,145.0,3.4,26.0,828.0,919.59,681.01
2016,9,11,11,45,828.5,144.5,3.5,26.5,833.5,892.29,661.88
2016,9,11,12,0,832.0,144.0,3.6,27.0,839.0,861.52,640.45
2016,9,11,12,15,831.0,143.5,3.7,27.0,836.5,823.8,615.45
2016,9,11,12,30,830.0,143.0,3.8,27.0,834.0,783.24,587.57
2016,9,11,12,45,836.5,137.0,3.9,27.0,825.5,740.45,557.03
2016,9,11,13,0,843.0,131.0,4.0,27.0,817.0,694.66,523.55
2016,9,11,13,15,838.0,129.5,4.1,26.5,798.0,642.84,485.62
2016,9,11,13,30,833.0,128.0,4.2,26.0,779.0,589.39,445.19
2016,9,11,13,45,827.0,125.5,4.35,26.0,753.5,533.19,400.57
2016,9,11,14,0,821.0,123.0,4.5,26.0,728.0,475.97,353.79
2016,9,11,14,15,810.0,120.5,4.5,25.5,695.5,416.03,303.97
2016,9,11,14,30,799.0,118.0,4.5,25.0,663.0,356.18,252.93
2016,9,11,14,45,784.5,115.5,4.55,24.5,624.0,295.75,201.05
2016,9,11,15,0,770.0,113.0,4.6,24.0,585.0,236.36,151.09
2016,9,11,15,15,750.5,109.0,4.55,23.0,541.5,176.52,105.62
2016,9,11,15,30,731.0,105.0,4.5,22.0,498.0,112.89,67.49
2016,9,11,15,45,703.0,101.5,4.5,21.5,450.5,76.66,60.44
2016,9,11,16,0,675.0,98.0,4.5,21.0,403.0,74.73,59.12
2016,9,11,16,15,639.5,92.0,4.4,20.5,353.0,70.92,56.13
2016,9,11,16,30,604.0,86.0,4.3,20.0,303.0,67.05,53.02
2016,9,11,16,45,551.5,78.5,4.2,19.5,252.5,61.77,48.57
2016,9,11,17,0,499.0,71.0,4.1,19.0,202.0,56.46,43.94
2016,9,11,17,15,425.5,60.5,3.95,18.0,154.5,48.54,36.89
2016,9,11,17,30,352.0,50.0,3.8,17.0,107.0,38.11,27.4
2016,9,11,17,45,242.0,35.0,3.7,16.5,67.5,26.64,16.36
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,15.21,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,88.0,13.0,3.7,13.0,15.0,59.7,0.0
2016,9,12,6,15,231.0,26.5,3.75,13.5,52.5,210.29,138.88
2016,9,12,6,30,374.0,40.0,3.8,14.0,90.0,336.41,273.59
2016,9,12,6,45,473.5,48.0,3.85,14.5,139.5,436.03,361.93
2016,9,12,7,0,573.0,56.0,3.9,15.0,189.0,543.13,450.7
2016,9,12,7,15,626.5,62.0,3.9,15.5,241.5,617.37,509.49
2016,9,12,7,30,680.0,68.0,3.9,16.0,294.0,693.61,567.1
2016,9,12,7,45,720.0,71.5,3.9,16.5,346.5,750.93,608.04
2016,9,12,8,0,760.0,75.0,3.9,17.0,399.0,813.61,651.54
2016,9,12,8,15,785.5,78.5,3.9,17.5,448.5,861.78,683.12
2016,9,12,8,30,811.0,82.0,3.9,18.0,498.0,907.86,712.51
2016,9,12,8,45,830.0,84.5,3.95,18.5,544.0,943.82,734.48
2016,9,12,9,0,849.0,87.0,4.0,19.0,590.0,964.44,745.53
2016,9,12,9,15,863.0,89.5,4.0,19.5,631.0,988.71,758.91
2016,9,12,9,30,877.0,92.0,4.0,20.0,672.0,1009.4,769.74
2016,9,12,9,45,890.0,92.5,4.0,20.5,707.5,1022.94,775.76
2016,9,12,10,0,903.0,93.0,4.0,21.0,743.0,1032.57,779.28
2016,9,12,10,15,910.5,94.0,4.05,21.0,771.5,1033.16,778.7
2016,9,12,10,30,918.0,95.0,4.1,21.0,800.0,1029.63,775.58
2016,9,12,10,45,923.0,96.5,4.15,21.5,821.5,1020.01,767.07
2016,9,12,11,0,928.0,98.0,4.2,22.0,843.0,1006.26,755.98
2016,9,12,11,15,931.5,98.5,4.25,22.0,856.5,985.96,742.07
2016,9,12,11,30,935.0,99.0,4.3,22.0,870.0,961.72,725.58
2016,9,12,11,45,934.5,100.5,4.35,22.5,875.0,931.09,703.4
2016,9,12,12,0,934.0,102.0,4.4,23.0,880.0,896.93,678.85
2016,9,12,12,15,934.0,102.0,4.45,22.5,877.5,858.37,653.83
2016,9,12,12,30,934.0,102.0,4.5,22.0,875.0,816.62,626.45
2016,9,12,12,45,931.0,102.0,4.6,22.0,864.0,769.7,593.22
2016,9,12,13,0,928.0,102.0,4.7,22.0,853.0,720.21,556.01
2016,9,12,13,15,924.5,101.0,4.7,21.5,834.5,667.22,515.76
2016,9,12,13,30,921.0,100.0,4.7,21.0,816.0,612.18,472.65
2016,9,12,13,45,916.5,98.0,4.7,21.0,790.5,554.0,424.82
2016,9,12,14,0,912.0,96.0,4.7,21.0,765.0,494.38,374.38
2016,9,12,14,15,904.0,94.5,4.65,20.5,732.0,432.6,321.33
2016,9,12,14,30,896.0,93.0,4.6,20.0,699.0,370.26,266.44
2016,9,12,14,45,886.0,90.0,4.6,20.0,660.0,305.98,209.15
2016,9,12,15,0,876.0,87.0,4.6,20.0,621.0,241.96,153.53
2016,9,12,15,15,860.5,84.5,4.55,19.5,576.5,178.06,103.82
2016,9,12,15,30,845.0,82.0,4.5,19.0,532.0,109.12,62.53
2016,9,12,15,45,824.5,78.5,4.45,18.5,483.0,69.34,54.87
2016,9,12,16,0,804.0,75.0,4.4,18.0,434.0,66.68,52.86
2016,9,12,16,15,772.5,71.0,4.3,17.5,381.5,63.38,50.24
2016,9,12,16,30,741.0,67.0,4.2,17.0,329.0,60.05,47.53
2016,9,12,16,45,692.0,62.0,4.15,16.5,275.5,55.68,43.8
2016,9,12,17,0,643.0,57.0,4.1,16.0,222.0,47.34,36.42
2016,9,12,17,15,566.5,49.5,3.9,15.5,170.0,41.11,30.7
2016,9,12,17,30,490.0,42.0,3.7,15.0,118.0,34.95,24.82
2016,9,12,17,45,346.5,31.0,3.5,14.5,74.5,25.65,15.4
2016,9,12,18,0,203.0,20.0,3.3,14.0,31.0,16.53,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.5,15.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,5.5,1.7,14.0,6.0,0.0,0.0
2016,9,13,6,0,47.0,11.0,1.8,14.0,12.0,35.19,0.0
2016,9,13,6,15,170.5,28.0,1.9,14.0,47.5,173.72,108.34
2016,9,13,6,30,294.0,45.0,2.0,14.0,83.0,289.06,233.13
2016,9,13,6,45,147.5,61.5,2.15,14.5,80.5,199.44,163.95
2016,9,13,7,0,1.0,78.0,2.3,15.0,78.0,71.15,54.74
2016,9,13,7,15,9.5,98.0,2.35,15.5,101.0,95.72,76.07
2016,9,13,7,30,18.0,118.0,2.4,16.0,124.0,120.69,97.19
2016,9,13,7,45,9.0,115.0,2.45,16.5,118.0,105.33,83.66
2016,9,13,8,0,0.0,112.0,2.5,17.0,112.0,91.67,71.53
2016,9,13,8,15,71.5,166.5,2.45,17.5,203.0,229.07,186.67
2016,9,13,8,30,143.0,221.0,2.4,18.0,294.0,382.27,308.48
2016,9,13,8,45,397.5,181.5,2.4,18.5,410.0,630.81,501.55
2016,9,13,9,0,652.0,142.0,2.4,19.0,526.0,854.69,660.79
2016,9,13,9,15,603.5,172.5,2.35,19.0,547.5,844.59,649.55
2016,9,13,9,30,555.0,203.0,2.3,19.0,569.0,820.16,630.21
2016,9,13,9,45,531.5,225.5,2.3,19.5,590.5,819.19,626.21
2016,9,13,10,0,508.0,248.0,2.3,20.0,612.0,814.75,619.76
2016,9,13,10,15,539.0,249.5,2.3,20.5,649.0,840.21,635.57
2016,9,13,10,30,570.0,251.0,2.3,21.0,686.0,862.37,648.71
2016,9,13,10,45,568.5,261.5,2.35,21.5,705.5,858.19,643.64
2016,9,13,11,0,567.0,272.0,2.4,22.0,725.0,850.92,636.82
2016,9,13,11,15,566.5,277.5,2.35,22.0,736.5,836.66,625.96
2016,9,13,11,30,566.0,283.0,2.3,22.0,748.0,819.57,613.26
2016,9,13,11,45,570.5,283.0,2.3,22.5,754.0,798.99,597.62
2016,9,13,12,0,575.0,283.0,2.3,23.0,760.0,775.63,580.06
2016,9,13,12,15,574.5,281.5,2.2,23.0,756.5,744.2,557.27
2016,9,13,12,30,574.0,280.0,2.1,23.0,753.0,710.66,532.85
2016,9,13,12,45,574.5,275.0,2.05,23.5,743.0,672.88,504.59
2016,9,13,13,0,575.0,270.0,2.0,24.0,733.0,633.35,474.73
2016,9,13,13,15,717.0,199.0,1.95,24.0,762.5,629.13,471.64
2016,9,13,13,30,859.0,128.0,1.9,24.0,792.0,603.76,451.73
2016,9,13,13,45,852.5,125.0,1.85,24.0,765.5,545.27,405.81
2016,9,13,14,0,846.0,122.0,1.8,24.0,739.0,485.79,357.92
2016,9,13,14,15,834.5,120.0,1.8,24.0,705.0,424.44,307.35
2016,9,13,14,30,823.0,118.0,1.8,24.0,671.0,363.18,255.55
2016,9,13,14,45,809.5,114.5,1.8,24.0,631.5,300.62,202.29
2016,9,13,15,0,796.0,111.0,1.8,24.0,592.0,238.99,150.92
2016,9,13,15,15,775.5,107.0,1.8,24.0,547.0,177.28,104.38
2016,9,13,15,30,755.0,103.0,1.8,24.0,502.0,111.98,65.96
2016,9,13,15,45,727.0,99.0,1.8,24.0,453.0,75.72,59.0
2016,9,13,16,0,699.0,95.0,1.8,24.0,404.0,73.35,57.22
2016,9,13,16,15,662.0,89.0,1.75,23.5,352.5,69.39,54.14
2016,9,13,16,30,625.0,83.0,1.7,23.0,301.0,65.38,50.92
2016,9,13,16,45,569.5,76.0,1.7,22.5,249.5,60.33,46.71
2016,9,13,17,0,514.0,69.0,1.7,22.0,198.0,55.28,42.33
2016,9,13,17,15,435.0,58.0,1.5,21.0,149.5,46.83,34.87
2016,9,13,17,30,356.0,47.0,1.3,20.0,101.0,38.31,27.06
2016,9,13,17,45,236.0,32.0,1.15,19.0,62.0,24.41,13.69
2016,9,13,18,0,116.0,17.0,1.0,18.0,23.0,12.95,0.0
2016,9,13,18,15,58.0,8.5,1.05,17.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,18.5,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,37.0,8.0,0.6,13.0,9.0,27.27,0.0
2016,9,14,6,15,139.5,26.5,0.7,13.5,42.5,151.65,88.58
2016,9,14,6,30,242.0,45.0,0.8,14.0,76.0,255.59,204.13
2016,9,14,6,45,326.5,59.5,0.95,15.0,122.0,343.35,280.36
2016,9,14,7,0,411.0,74.0,1.1,16.0,168.0,438.79,358.79
2016,9,14,7,15,469.0,85.0,1.05,16.5,218.0,514.5,417.75
2016,9,14,7,30,527.0,96.0,1.0,17.0,268.0,600.36,480.67
2016,9,14,7,45,574.0,102.5,1.0,18.0,319.0,668.84,527.24
2016,9,14,8,0,621.0,109.0,1.0,19.0,370.0,737.52,571.95
2016,9,14,8,15,651.5,115.0,0.95,19.5,419.0,789.91,604.03
2016,9,14,8,30,682.0,121.0,0.9,20.0,468.0,840.76,634.11
2016,9,14,8,45,710.5,124.0,0.85,21.0,514.0,884.16,657.08
2016,9,14,9,0,739.0,127.0,0.8,22.0,560.0,925.13,677.79
2016,9,14,9,15,756.0,130.5,0.75,22.5,600.5,952.32,690.5
2016,9,14,9,30,773.0,134.0,0.7,23.0,641.0,976.19,701.12
2016,9,14,9,45,826.0,117.5,0.65,23.5,685.0,1002.87,713.38
2016,9,14,10,0,879.0,101.0,0.6,24.0,729.0,1019.45,719.28
2016,9,14,10,15,887.0,102.5,0.6,24.5,757.0,1020.91,717.37
2016,9,14,10,30,895.0,104.0,0.6,25.0,785.0,1018.31,713.41
2016,9,14,10,45,901.5,104.5,0.65,26.0,806.0,1009.05,705.42
2016,9,14,11,0,908.0,105.0,0.7,27.0,827.0,995.74,695.21
2016,9,14,11,15,911.5,105.5,0.85,27.0,840.5,975.57,685.72
2016,9,14,11,30,915.0,106.0,1.0,27.0,854.0,951.53,673.63
2016,9,14,11,45,917.5,105.5,1.2,27.5,859.5,921.85,657.14
2016,9,14,12,0,920.0,105.0,1.4,28.0,865.0,888.59,637.84
2016,9,14,12,15,919.5,105.0,1.6,28.0,862.0,849.92,615.69
2016,9,14,12,30,919.0,105.0,1.8,28.0,859.0,808.15,590.82
2016,9,14,12,45,910.5,108.0,2.0,28.5,846.0,760.42,559.05
2016,9,14,13,0,902.0,111.0,2.2,29.0,833.0,710.57,523.71
2016,9,14,13,15,897.0,110.0,2.3,29.0,813.5,657.64,485.57
2016,9,14,13,30,892.0,109.0,2.4,29.0,794.0,602.91,444.79
2016,9,14,13,45,885.5,107.0,2.5,29.0,767.5,545.04,400.28
2016,9,14,14,0,879.0,105.0,2.6,29.0,741.0,486.03,353.27
2016,9,14,14,15,868.5,103.0,2.7,28.5,707.5,424.58,303.5
2016,9,14,14,30,858.0,101.0,2.8,28.0,674.0,362.96,252.04
2016,9,14,14,45,844.5,98.5,2.9,28.0,634.5,296.9,196.18
2016,9,14,15,0,831.0,96.0,3.0,28.0,595.0,233.98,143.94
2016,9,14,15,15,812.0,93.0,3.0,27.5,550.0,171.1,97.03
2016,9,14,15,30,793.0,90.0,3.0,27.0,505.0,110.32,63.32
2016,9,14,15,45,768.0,86.5,3.05,27.0,456.0,73.98,56.87
2016,9,14,16,0,743.0,83.0,3.1,27.0,407.0,71.52,55.01
2016,9,14,16,15,707.5,78.0,3.05,26.0,355.5,62.52,47.77
2016,9,14,16,30,672.0,73.0,3.0,25.0,304.0,58.89,44.98
2016,9,14,16,45,621.0,66.5,3.0,24.5,252.0,53.93,40.84
2016,9,14,17,0,570.0,60.0,3.0,24.0,200.0,48.95,36.53
2016,9,14,17,15,490.0,51.0,2.65,23.0,150.5,41.76,30.18
2016,9,14,17,30,410.0,42.0,2.3,22.0,101.0,34.58,23.57
2016,9,14,17,45,278.0,29.0,2.0,21.0,61.5,23.84,12.57
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,12.59,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,96.0,9.0,1.3,14.0,11.0,61.73,0.0
2016,9,15,6,15,243.5,22.0,1.45,14.5,47.0,211.76,116.17
2016,9,15,6,30,391.0,35.0,1.6,15.0,83.0,346.01,275.82
2016,9,15,6,45,479.0,44.0,1.8,16.0,131.5,439.08,357.6
2016,9,15,7,0,567.0,53.0,2.0,17.0,180.0,539.17,438.42
2016,9,15,7,15,622.0,59.0,2.0,17.5,232.0,614.41,496.31
2016,9,15,7,30,677.0,65.0,2.0,18.0,284.0,691.83,552.86
2016,9,15,7,45,715.5,69.5,2.0,18.5,336.0,749.07,592.14
2016,9,15,8,0,754.0,74.0,2.0,19.0,388.0,811.48,633.64
2016,9,15,8,15,780.0,77.5,2.0,19.5,437.5,859.89,663.9
2016,9,15,8,30,806.0,81.0,2.0,20.0,487.0,906.21,692.01
2016,9,15,8,45,675.5,128.0,2.0,21.0,490.0,855.78,652.45
2016,9,15,9,0,545.0,175.0,2.0,22.0,493.0,776.25,593.78
2016,9,15,9,15,709.0,133.0,2.0,22.5,576.5,909.13,682.66
2016,9,15,9,30,873.0,91.0,2.0,23.0,660.0,1007.73,743.33
2016,9,15,9,45,886.0,91.5,2.0,24.0,695.5,1021.02,746.38
2016,9,15,10,0,899.0,92.0,2.0,25.0,731.0,1030.42,747.97
2016,9,15,10,15,906.5,93.5,2.0,25.5,759.0,1031.34,745.8
2016,9,15,10,30,914.0,95.0,2.0,26.0,787.0,1028.13,741.28
2016,9,15,10,45,918.5,96.0,2.0,26.5,808.0,1017.26,732.14
2016,9,15,11,0,923.0,97.0,2.0,27.0,829.0,1002.31,720.68
2016,9,15,11,15,926.5,97.5,2.05,27.5,842.0,981.87,706.5
2016,9,15,11,30,930.0,98.0,2.1,28.0,855.0,957.5,689.95
2016,9,15,11,45,931.0,98.5,2.2,28.5,860.0,927.09,670.08
2016,9,15,12,0,932.0,99.0,2.3,29.0,865.0,893.11,647.84
2016,9,15,12,15,931.5,99.0,2.35,29.0,861.5,854.01,622.95
2016,9,15,12,30,931.0,99.0,2.4,29.0,858.0,811.78,595.78
2016,9,15,12,45,919.0,103.5,2.5,29.5,844.5,762.43,561.77
2016,9,15,13,0,907.0,108.0,2.6,30.0,831.0,711.19,524.44
2016,9,15,13,15,902.0,107.0,2.65,29.5,811.5,657.98,486.62
2016,9,15,13,30,897.0,106.0,2.7,29.0,792.0,602.96,446.1
2016,9,15,13,45,889.5,105.0,2.8,29.0,765.5,545.1,401.28
2016,9,15,14,0,882.0,104.0,2.9,29.0,739.0,486.17,354.07
2016,9,15,14,15,871.5,102.5,2.9,28.5,705.0,424.88,304.02
2016,9,15,14,30,861.0,101.0,2.9,28.0,671.0,361.14,250.73
2016,9,15,14,45,846.0,99.0,2.95,28.0,631.0,297.14,196.35
2016,9,15,15,0,831.0,97.0,3.0,28.0,591.0,234.17,144.11
2016,9,15,15,15,812.0,93.5,3.0,27.5,546.0,170.88,96.96
2016,9,15,15,30,793.0,90.0,3.0,27.0,501.0,109.71,63.14
2016,9,15,15,45,766.0,86.5,3.0,27.0,451.5,74.01,56.91
2016,9,15,16,0,739.0,83.0,3.0,27.0,402.0,71.51,55.02
2016,9,15,16,15,702.5,78.0,2.95,26.0,350.5,62.49,47.76
2016,9,15,16,30,666.0,73.0,2.9,25.0,299.0,58.85,44.96
2016,9,15,16,45,611.5,66.5,2.85,24.5,246.5,53.87,40.78
2016,9,15,17,0,557.0,60.0,2.8,24.0,194.0,48.88,36.44
2016,9,15,17,15,473.0,51.0,2.5,22.5,145.0,41.69,30.14
2016,9,15,17,30,389.0,42.0,2.2,21.0,96.0,34.55,23.55
2016,9,15,17,45,252.0,28.0,1.95,20.0,57.0,22.97,11.28
2016,9,15,18,0,115.0,14.0,1.7,19.0,18.0,11.02,0.0
2016,9,15,18,15,57.5,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,192.0,17.0,1.2,13.5,40.5,172.16,85.13
2016,9,16,6,30,384.0,34.0,1.2,14.0,81.0,341.32,271.75
2016,9,16,6,45,472.0,43.0,1.3,15.0,129.0,434.08,353.05
2016,9,16,7,0,560.0,52.0,1.4,16.0,177.0,533.93,433.11
2016,9,16,7,15,616.0,58.5,1.25,16.5,229.0,610.4,490.38
2016,9,16,7,30,672.0,65.0,1.1,17.0,281.0,689.16,545.63
2016,9,16,7,45,710.0,69.5,1.0,18.0,332.5,745.66,581.13
2016,9,16,8,0,748.0,74.0,0.9,19.0,384.0,807.45,618.36
2016,9,16,8,15,774.5,78.0,0.8,20.0,433.5,856.78,645.11
2016,9,16,8,30,801.0,82.0,0.7,21.0,483.0,904.06,669.31
2016,9,16,8,45,821.0,84.5,0.65,22.0,529.0,940.61,686.58
2016,9,16,9,0,841.0,87.0,0.6,23.0,575.0,974.16,701.57
2016,9,16,9,15,855.5,89.5,0.5,23.5,615.5,986.15,703.08
2016,9,16,9,30,870.0,92.0,0.4,24.0,656.0,1006.98,710.34
2016,9,16,9,45,883.5,92.5,0.35,25.0,692.0,1020.68,712.86
2016,9,16,10,0,897.0,93.0,0.3,26.0,728.0,1030.48,713.23
2016,9,16,10,15,905.0,94.0,0.2,27.0,756.0,1031.24,707.39
2016,9,16,10,30,913.0,95.0,0.1,28.0,784.0,1027.88,699.8
2016,9,16,10,45,919.0,96.0,0.05,29.5,805.0,1018.4,688.7
2016,9,16,11,0,925.0,97.0,0.0,31.0,826.0,1004.8,675.84
2016,9,16,11,15,928.5,97.5,0.2,31.5,839.5,984.2,665.07
2016,9,16,11,30,932.0,98.0,0.4,32.0,853.0,959.69,653.5
2016,9,16,11,45,934.0,98.0,0.6,32.5,858.0,929.5,638.51
2016,9,16,12,0,936.0,98.0,0.8,33.0,863.0,895.69,620.81
2016,9,16,12,15,935.5,98.0,1.0,33.0,860.0,856.36,600.2
2016,9,16,12,30,935.0,98.0,1.2,33.0,857.0,813.89,576.73
2016,9,16,12,45,925.5,101.0,1.4,33.5,843.5,764.74,546.1
2016,9,16,13,0,916.0,104.0,1.6,34.0,830.0,713.54,511.55
2016,9,16,13,15,911.5,103.0,1.7,33.5,810.5,660.17,475.52
2016,9,16,13,30,907.0,102.0,1.8,33.0,791.0,604.92,436.6
2016,9,16,13,45,898.0,101.0,1.95,33.0,763.5,545.74,392.58
2016,9,16,14,0,889.0,100.0,2.1,33.0,736.0,485.66,346.09
2016,9,16,14,15,878.5,98.5,2.15,33.0,702.0,423.97,296.47
2016,9,16,14,30,868.0,97.0,2.2,33.0,668.0,362.08,245.36
2016,9,16,14,45,852.5,95.0,2.3,33.0,627.5,295.16,190.22
2016,9,16,15,0,837.0,93.0,2.4,33.0,587.0,231.72,138.87
2016,9,16,15,15,818.0,90.0,2.45,32.5,542.0,168.44,92.86
2016,9,16,15,30,799.0,87.0,2.5,32.0,497.0,107.28,60.05
2016,9,16,15,45,772.0,83.5,2.55,31.5,447.5,72.02,54.2
2016,9,16,16,0,745.0,80.0,2.6,31.0,398.0,69.44,52.38
2016,9,16,16,15,708.5,75.0,2.55,30.0,346.5,60.53,45.31
2016,9,16,16,30,672.0,70.0,2.5,29.0,295.0,56.82,42.47
2016,9,16,16,45,617.5,63.5,2.45,28.5,242.5,51.75,38.27
2016,9,16,17,0,563.0,57.0,2.4,28.0,190.0,46.68,33.91
2016,9,16,17,15,478.0,48.0,2.1,26.5,141.0,39.39,27.62
2016,9,16,17,30,393.0,39.0,1.8,25.0,92.0,32.16,21.02
2016,9,16,17,45,252.0,26.0,1.5,23.5,54.0,21.36,8.99
2016,9,16,18,0,111.0,13.0,1.2,22.0,16.0,10.23,0.0
2016,9,16,18,15,55.5,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,17.5,0.9,15.5,38.5,164.2,69.47
2016,9,17,6,30,357.0,35.0,1.0,16.0,77.0,325.15,255.73
2016,9,17,6,45,452.0,44.0,1.1,16.5,125.0,422.09,340.8
2016,9,17,7,0,547.0,53.0,1.2,17.0,173.0,526.64,424.74
2016,9,17,7,15,603.5,59.5,1.1,18.0,224.5,603.09,481.04
2016,9,17,7,30,660.0,66.0,1.0,19.0,276.0,681.87,535.35
2016,9,17,7,45,381.0,117.5,0.95,20.0,243.5,511.97,406.31
2016,9,17,8,0,102.0,169.0,0.9,21.0,211.0,287.54,228.05
2016,9,17,8,15,267.5,170.0,0.8,22.0,299.0,463.52,365.43
2016,9,17,8,30,433.0,171.0,0.7,23.0,387.0,651.58,498.15
2016,9,17,8,45,634.0,129.0,0.6,24.5,478.0,818.48,604.26
2016,9,17,9,0,835.0,87.0,0.5,26.0,569.0,969.41,690.39
2016,9,17,9,15,849.5,89.0,0.45,27.0,609.0,980.62,689.29
2016,9,17,9,30,864.0,91.0,0.4,28.0,649.0,1000.75,695.81
2016,9,17,9,45,877.5,91.5,0.4,29.0,684.5,1014.36,699.39
2016,9,17,10,0,891.0,92.0,0.4,30.0,720.0,1024.11,700.86
2016,9,17,10,15,898.5,93.5,0.45,31.0,747.5,1024.9,698.42
2016,9,17,10,30,906.0,95.0,0.5,32.0,775.0,1021.61,693.89
2016,9,17,10,45,911.5,95.5,0.55,33.0,795.5,1011.1,685.37
2016,9,17,11,0,917.0,96.0,0.6,34.0,816.0,996.54,674.71
2016,9,17,11,15,920.0,96.5,0.7,34.5,828.5,975.6,662.86
2016,9,17,11,30,923.0,97.0,0.8,35.0,841.0,950.79,648.71
2016,9,17,11,45,727.0,188.5,0.9,35.5,777.0,855.53,591.61
2016,9,17,12,0,531.0,280.0,1.0,36.0,713.0,737.39,514.46
2016,9,17,12,15,531.0,279.0,1.1,36.0,710.0,708.37,497.58
2016,9,17,12,30,531.0,278.0,1.2,36.0,707.0,677.32,477.99
2016,9,17,12,45,524.0,276.5,1.35,36.0,695.0,638.95,453.39
2016,9,17,13,0,517.0,275.0,1.5,36.0,683.0,599.55,427.34
2016,9,17,13,15,510.0,272.5,1.6,36.0,666.5,558.5,399.1
2016,9,17,13,30,503.0,270.0,1.7,36.0,650.0,516.86,369.63
2016,9,17,13,45,506.0,256.5,1.8,36.0,627.5,471.46,336.74
2016,9,17,14,0,509.0,243.0,1.9,36.0,605.0,425.12,302.07
2016,9,17,14,15,681.0,169.5,1.95,35.5,629.5,400.73,279.79
2016,9,17,14,30,853.0,96.0,2.0,35.0,654.0,355.97,239.12
2016,9,17,14,45,838.5,93.5,2.1,35.0,614.0,289.85,185.07
2016,9,17,15,0,824.0,91.0,2.2,35.0,574.0,227.13,134.75
2016,9,17,15,15,804.5,88.0,2.25,34.5,529.0,164.67,89.81
2016,9,17,15,30,785.0,85.0,2.3,34.0,484.0,104.39,57.92
2016,9,17,15,45,756.5,82.0,2.4,33.5,435.0,70.69,52.65
2016,9,17,16,0,728.0,79.0,2.5,33.0,386.0,68.45,51.12
2016,9,17,16,15,691.0,74.0,2.45,32.0,335.0,59.6,44.15
2016,9,17,16,30,654.0,69.0,2.4,31.0,284.0,55.89,41.32
2016,9,17,16,45,596.5,63.0,2.35,30.5,232.5,51.17,37.44
2016,9,17,17,0,539.0,57.0,2.3,30.0,181.0,46.5,33.43
2016,9,17,17,15,453.0,47.5,2.0,28.5,133.0,38.87,26.87
2016,9,17,17,30,367.0,38.0,1.7,27.0,85.0,31.26,19.96
2016,9,17,17,45,228.5,24.5,1.45,25.5,49.0,20.08,6.81
2016,9,17,18,0,90.0,11.0,1.2,24.0,13.0,8.65,0.0
2016,9,17,18,15,45.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,16.5,0.85,18.0,38.0,169.4,57.44
2016,9,18,6,30,380.0,33.0,0.9,19.0,76.0,339.71,262.63
2016,9,18,6,45,470.5,42.0,1.0,20.0,124.0,434.28,344.65
2016,9,18,7,0,561.0,51.0,1.1,21.0,172.0,536.21,424.54
2016,9,18,7,15,617.5,57.0,1.0,22.0,223.5,612.51,479.59
2016,9,18,7,30,674.0,63.0,0.9,23.0,275.0,685.4,528.54
2016,9,18,7,45,711.5,68.0,0.8,24.0,327.0,747.94,567.14
2016,9,18,8,0,749.0,73.0,0.7,25.0,379.0,809.92,603.04
2016,9,18,8,15,776.0,76.5,0.8,26.5,428.5,859.04,630.84
2016,9,18,8,30,803.0,80.0,0.9,28.0,478.0,906.12,656.55
2016,9,18,8,45,822.5,83.0,1.0,29.5,523.5,942.74,674.95
2016,9,18,9,0,842.0,86.0,1.1,31.0,569.0,976.34,691.17
2016,9,18,9,15,694.0,143.5,1.15,32.0,560.0,909.57,645.57
2016,9,18,9,30,546.0,201.0,1.2,33.0,551.0,813.79,581.79
2016,9,18,9,45,555.5,209.0,1.3,34.0,582.0,830.15,590.82
2016,9,18,10,0,565.0,217.0,1.4,35.0,613.0,843.62,596.72
2016,9,18,10,15,744.0,153.0,1.4,35.5,696.0,958.12,666.34
2016,9,18,10,30,923.0,89.0,1.4,36.0,779.0,1032.47,707.55
2016,9,18,10,45,927.5,90.0,1.45,36.5,799.0,1021.31,698.53
2016,9,18,11,0,932.0,91.0,1.5,37.0,819.0,1006.04,688.19
2016,9,18,11,15,934.5,91.5,1.55,37.0,831.5,984.29,675.51
2016,9,18,11,30,937.0,92.0,1.6,37.0,844.0,958.64,660.54
2016,9,18,11,45,938.0,92.5,1.7,37.5,848.5,927.87,641.67
2016,9,18,12,0,939.0,93.0,1.8,38.0,853.0,893.51,620.47
2016,9,18,12,15,938.0,93.0,1.85,38.0,849.5,853.6,596.42
2016,9,18,12,30,937.0,93.0,1.9,38.0,846.0,810.57,570.16
2016,9,18,12,45,928.0,95.5,1.95,38.5,832.5,761.23,537.72
2016,9,18,13,0,919.0,98.0,2.0,39.0,819.0,709.8,501.81
2016,9,18,13,15,914.0,97.0,2.0,39.0,799.0,655.93,464.14
2016,9,18,13,30,909.0,96.0,2.0,39.0,779.0,600.24,424.04
2016,9,18,13,45,901.5,95.0,2.05,39.0,752.0,541.7,380.82
2016,9,18,14,0,894.0,94.0,2.1,39.0,725.0,482.08,335.26
2016,9,18,14,15,884.0,92.0,2.1,38.5,691.0,419.89,286.85
2016,9,18,14,30,874.0,90.0,2.1,38.0,657.0,357.48,236.81
2016,9,18,14,45,860.0,87.5,2.1,38.0,617.0,293.7,184.82
2016,9,18,15,0,846.0,85.0,2.1,38.0,577.0,230.73,134.8
2016,9,18,15,15,827.5,82.5,2.05,37.5,531.5,162.82,86.42
2016,9,18,15,30,809.0,80.0,2.0,37.0,486.0,101.52,54.7
2016,9,18,15,45,783.0,76.5,2.0,37.0,437.0,67.28,49.09
2016,9,18,16,0,757.0,73.0,2.0,37.0,388.0,64.52,47.04
2016,9,18,16,15,720.5,68.5,1.75,35.5,336.5,60.81,44.44
2016,9,18,16,30,684.0,64.0,1.5,34.0,285.0,57.06,41.72
2016,9,18,16,45,629.5,58.0,1.3,33.0,233.0,47.85,34.25
2016,9,18,17,0,575.0,52.0,1.1,32.0,181.0,43.01,30.2
2016,9,18,17,15,488.5,43.0,1.1,30.5,132.5,35.58,23.85
2016,9,18,17,30,402.0,34.0,1.1,29.0,84.0,28.19,17.15
2016,9,18,17,45,252.0,21.5,1.1,28.0,47.5,17.68,3.69
2016,9,18,18,0,102.0,9.0,1.1,27.0,11.0,7.08,0.0
2016,9,18,18,15,51.0,4.5,1.05,26.0,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.5,1.25,21.0,32.0,123.93,27.71
2016,9,19,6,30,242.0,37.0,1.4,22.0,64.0,249.51,190.71
2016,9,19,6,45,335.0,50.0,1.6,23.0,109.5,342.03,271.63
2016,9,19,7,0,428.0,63.0,1.8,24.0,155.0,448.36,357.49
2016,9,19,7,15,487.5,73.0,1.75,24.5,204.5,527.59,418.08
2016,9,19,7,30,547.0,83.0,1.7,25.0,254.0,609.45,477.55
2016,9,19,7,45,597.0,88.5,1.65,26.0,305.0,679.61,524.66
