Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,647.0,94.0,1.6,27.0,356.0,750.23,569.79
2016,9,19,8,15,677.0,99.5,1.6,28.5,404.5,801.88,599.33
2016,9,19,8,30,707.0,105.0,1.6,30.0,453.0,851.98,626.78
2016,9,19,8,45,735.0,107.0,1.65,31.5,499.0,893.69,648.37
2016,9,19,9,0,763.0,109.0,1.7,33.0,545.0,926.14,663.52
2016,9,19,9,15,780.0,112.5,1.7,33.5,585.0,953.54,677.42
2016,9,19,9,30,797.0,116.0,1.7,34.0,625.0,977.5,689.11
2016,9,19,9,45,811.0,117.5,1.75,34.5,660.0,992.46,695.9
2016,9,19,10,0,825.0,119.0,1.8,35.0,695.0,1003.59,700.51
2016,9,19,10,15,834.0,121.0,1.9,35.5,722.5,1006.25,700.71
2016,9,19,10,30,843.0,123.0,2.0,36.0,750.0,1004.89,698.64
2016,9,19,10,45,852.5,122.5,2.1,36.5,771.5,997.18,692.82
2016,9,19,11,0,862.0,122.0,2.2,37.0,793.0,971.74,676.24
2016,9,19,11,15,865.5,122.5,2.3,37.0,805.5,951.86,664.66
2016,9,19,11,30,869.0,123.0,2.4,37.0,818.0,928.3,650.68
2016,9,19,11,45,874.5,121.5,2.5,37.5,823.5,900.98,632.98
2016,9,19,12,0,880.0,120.0,2.6,38.0,829.0,870.07,612.97
2016,9,19,12,15,879.0,120.0,2.7,38.0,825.5,831.82,589.43
2016,9,19,12,30,878.0,120.0,2.8,38.0,822.0,790.66,563.77
2016,9,19,12,45,876.0,118.5,2.9,38.0,810.5,744.73,533.21
2016,9,19,13,0,874.0,117.0,3.0,38.0,799.0,696.4,499.8
2016,9,19,13,15,868.5,116.0,3.05,37.5,779.0,644.12,463.47
2016,9,19,13,30,863.0,115.0,3.1,37.0,759.0,590.18,424.67
2016,9,19,13,45,859.0,111.5,3.2,37.0,733.0,533.54,381.84
2016,9,19,14,0,855.0,108.0,3.3,37.0,707.0,476.01,336.84
2016,9,19,14,15,843.5,106.0,3.35,36.5,673.0,414.09,287.84
2016,9,19,14,30,832.0,104.0,3.4,36.0,639.0,352.27,237.55
2016,9,19,14,45,820.5,100.0,3.45,36.0,600.0,289.26,185.42
2016,9,19,15,0,809.0,96.0,3.5,36.0,561.0,226.95,135.19
2016,9,19,15,15,788.0,92.5,3.5,35.0,516.0,164.8,90.8
2016,9,19,15,30,767.0,89.0,3.5,34.0,471.0,105.08,59.56
2016,9,19,15,45,741.0,84.5,3.5,33.5,422.5,72.34,54.07
2016,9,19,16,0,715.0,80.0,3.5,33.0,374.0,63.82,47.36
2016,9,19,16,15,675.5,74.5,3.4,32.0,323.0,59.8,44.35
2016,9,19,16,30,636.0,69.0,3.3,31.0,272.0,55.74,41.21
2016,9,19,16,45,576.0,62.5,3.25,30.5,221.0,50.67,37.0
2016,9,19,17,0,516.0,56.0,3.2,30.0,170.0,45.63,32.64
2016,9,19,17,15,426.5,46.0,3.0,28.5,123.0,37.61,25.7
2016,9,19,17,30,337.0,36.0,2.8,27.0,76.0,29.6,18.28
2016,9,19,17,45,168.5,18.0,2.6,26.0,38.0,14.55,0.26
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,124.0,18.5,2.35,16.5,32.0,125.72,13.39
2016,9,20,6,30,248.0,37.0,2.5,17.0,64.0,255.04,198.42
2016,9,20,6,45,361.5,47.5,2.65,17.5,111.0,363.08,295.58
2016,9,20,7,0,475.0,58.0,2.8,18.0,158.0,480.61,393.24
2016,9,20,7,15,535.0,66.0,2.8,18.5,208.0,559.55,455.87
2016,9,20,7,30,595.0,74.0,2.8,19.0,258.0,641.05,517.49
2016,9,20,7,45,648.5,76.5,2.85,20.0,310.0,711.58,567.32
2016,9,20,8,0,702.0,79.0,2.9,21.0,362.0,782.65,615.45
2016,9,20,8,15,556.5,126.0,2.9,21.5,368.0,719.43,566.33
2016,9,20,8,30,411.0,173.0,2.9,22.0,374.0,635.63,500.69
2016,9,20,8,45,476.0,172.0,2.95,23.0,426.0,704.33,549.4
2016,9,20,9,0,541.0,171.0,3.0,24.0,478.0,772.83,595.24
2016,9,20,9,15,523.5,192.0,3.0,24.5,506.5,782.29,598.1
2016,9,20,9,30,506.0,213.0,3.0,25.0,535.0,788.24,598.74
2016,9,20,9,45,687.5,154.5,3.05,25.5,617.5,917.64,686.83
2016,9,20,10,0,869.0,96.0,3.1,26.0,700.0,1008.77,744.11
2016,9,20,10,15,877.0,97.5,3.15,26.5,727.0,1009.87,741.78
2016,9,20,10,30,885.0,99.0,3.2,27.0,754.0,1006.96,737.79
2016,9,20,10,45,891.0,99.5,3.25,27.5,774.5,996.92,729.34
2016,9,20,11,0,897.0,100.0,3.3,28.0,795.0,982.89,718.51
2016,9,20,11,15,900.0,101.0,3.35,28.0,807.0,962.59,705.14
2016,9,20,11,30,903.0,102.0,3.4,28.0,819.0,938.5,689.36
2016,9,20,11,45,701.0,194.0,3.5,28.5,752.5,839.0,621.57
2016,9,20,12,0,499.0,286.0,3.6,29.0,686.0,716.92,532.63
2016,9,20,12,15,498.5,285.0,3.65,29.0,683.0,688.48,513.11
2016,9,20,12,30,498.0,284.0,3.7,29.0,680.0,658.17,491.45
2016,9,20,12,45,484.0,288.5,3.8,29.0,669.0,621.15,464.61
2016,9,20,13,0,470.0,293.0,3.9,29.0,658.0,583.58,436.97
2016,9,20,13,15,527.0,264.0,3.95,29.0,663.5,562.29,421.28
2016,9,20,13,30,584.0,235.0,4.0,29.0,669.0,534.31,399.65
2016,9,20,13,45,590.5,219.5,4.05,29.0,644.5,488.25,363.59
2016,9,20,14,0,597.0,204.0,4.1,29.0,620.0,437.41,322.98
2016,9,20,14,15,593.5,194.0,4.1,28.5,590.5,385.43,280.96
2016,9,20,14,30,590.0,184.0,4.1,28.0,561.0,333.3,237.78
2016,9,20,14,45,687.5,139.5,4.15,28.0,552.0,281.3,190.43
2016,9,20,15,0,785.0,95.0,4.2,28.0,543.0,221.14,136.44
2016,9,20,15,15,773.5,91.0,4.15,27.0,502.5,161.35,91.96
2016,9,20,15,30,762.0,87.0,4.1,26.0,462.0,102.77,60.24
2016,9,20,15,45,610.0,106.5,4.05,25.5,387.0,79.34,61.91
2016,9,20,16,0,458.0,126.0,4.0,25.0,312.0,88.72,70.19
2016,9,20,16,15,539.5,98.0,3.9,24.0,288.0,74.84,58.79
2016,9,20,16,30,621.0,70.0,3.8,23.0,264.0,56.33,43.18
2016,9,20,16,45,559.0,63.0,3.7,22.5,213.5,50.92,38.53
2016,9,20,17,0,497.0,56.0,3.6,22.0,163.0,45.53,33.7
2016,9,20,17,15,405.0,46.0,3.45,21.0,117.0,37.54,26.48
2016,9,20,17,30,313.0,36.0,3.3,20.0,71.0,29.58,18.68
2016,9,20,17,45,156.5,18.0,3.2,19.5,35.5,14.58,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,138.0,18.0,3.65,14.5,33.0,133.48,0.0
2016,9,21,6,30,276.0,36.0,3.8,15.0,66.0,273.93,214.13
2016,9,21,6,45,387.5,46.0,4.0,15.5,112.5,381.49,313.83
2016,9,21,7,0,499.0,56.0,4.2,16.0,159.0,498.11,412.33
2016,9,21,7,15,559.5,63.0,4.25,16.0,209.5,577.14,477.47
2016,9,21,7,30,620.0,70.0,4.3,16.0,260.0,658.65,541.85
2016,9,21,7,45,667.5,74.0,4.4,16.5,311.5,726.48,592.46
2016,9,21,8,0,715.0,78.0,4.5,17.0,363.0,794.59,641.55
2016,9,21,8,15,743.0,82.0,4.55,17.5,412.0,838.42,670.96
2016,9,21,8,30,771.0,86.0,4.6,18.0,461.0,886.3,702.75
2016,9,21,8,45,795.5,87.5,4.65,18.5,506.5,925.28,727.49
2016,9,21,9,0,820.0,89.0,4.7,19.0,552.0,961.42,749.91
2016,9,21,9,15,835.0,91.5,4.75,19.0,592.0,986.04,765.53
2016,9,21,9,30,850.0,94.0,4.8,19.0,632.0,993.9,769.53
2016,9,21,9,45,865.0,94.0,4.85,19.5,667.0,1008.04,776.66
2016,9,21,10,0,880.0,94.0,4.9,20.0,702.0,1018.36,781.21
2016,9,21,10,15,888.0,95.5,4.9,20.0,730.0,1019.34,780.57
2016,9,21,10,30,896.0,97.0,4.9,20.0,758.0,1016.25,777.37
2016,9,21,10,45,904.0,97.0,4.9,20.5,778.5,1007.4,768.86
2016,9,21,11,0,912.0,97.0,4.9,21.0,799.0,994.46,757.77
2016,9,21,11,15,915.5,97.5,4.85,21.0,812.0,973.73,742.58
2016,9,21,11,30,919.0,98.0,4.8,21.0,825.0,949.12,724.88
2016,9,21,11,45,921.0,98.5,4.75,21.0,830.0,919.41,703.73
2016,9,21,12,0,923.0,99.0,4.7,21.0,835.0,886.12,680.14
2016,9,21,12,15,923.5,99.0,4.75,21.0,832.5,847.67,653.55
2016,9,21,12,30,924.0,99.0,4.8,21.0,830.0,806.04,624.52
2016,9,21,12,45,920.5,99.5,4.85,21.0,818.5,759.0,590.44
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,709.49,552.46
2016,9,21,13,15,914.0,99.5,5.0,20.5,789.0,657.15,512.55
2016,9,21,13,30,911.0,99.0,5.1,20.0,771.0,602.75,469.62
2016,9,21,13,45,907.0,97.0,5.2,20.0,745.5,544.77,421.51
2016,9,21,14,0,903.0,95.0,5.3,20.0,720.0,485.34,370.66
2016,9,21,14,15,894.5,93.5,5.3,20.0,687.0,423.4,316.22
2016,9,21,14,30,886.0,92.0,5.3,20.0,654.0,361.02,260.27
2016,9,21,14,45,876.0,89.0,5.35,20.0,615.0,296.94,202.83
2016,9,21,15,0,866.0,86.0,5.4,20.0,576.0,228.79,143.91
2016,9,21,15,15,848.0,83.0,5.3,19.5,530.5,163.78,93.92
2016,9,21,15,30,830.0,80.0,5.2,19.0,485.0,100.75,59.14
2016,9,21,15,45,807.0,76.0,5.15,19.0,435.5,67.47,53.33
2016,9,21,16,0,784.0,72.0,5.1,19.0,386.0,64.33,50.76
2016,9,21,16,15,745.5,67.5,4.95,18.5,333.5,60.5,47.63
2016,9,21,16,30,707.0,63.0,4.8,18.0,281.0,56.66,44.39
2016,9,21,16,45,651.5,56.5,4.7,17.5,228.0,47.05,35.93
2016,9,21,17,0,596.0,50.0,4.6,17.0,175.0,41.74,31.07
2016,9,21,17,15,496.5,41.5,4.35,16.5,125.0,34.56,24.35
2016,9,21,17,30,397.0,33.0,4.1,16.0,75.0,27.51,17.04
2016,9,21,17,45,198.5,16.5,3.95,15.5,37.5,13.47,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,127.64,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,262.78,204.36
2016,9,22,6,45,360.0,48.5,3.95,14.5,109.0,364.35,300.47
2016,9,22,7,0,465.0,60.0,4.1,15.0,155.0,476.9,396.55
2016,9,22,7,15,529.5,68.0,4.05,15.5,206.0,559.66,464.06
2016,9,22,7,30,594.0,76.0,4.0,16.0,257.0,645.08,530.46
2016,9,22,7,45,647.0,80.0,4.0,16.5,309.0,717.36,584.03
2016,9,22,8,0,700.0,84.0,4.0,17.0,361.0,790.12,635.9
2016,9,22,8,15,661.5,99.5,3.95,17.5,388.0,790.77,632.83
2016,9,22,8,30,623.0,115.0,3.9,18.0,415.0,786.04,626.14
2016,9,22,8,45,722.5,104.5,3.85,18.5,485.0,881.51,692.15
2016,9,22,9,0,822.0,94.0,3.8,19.0,555.0,970.68,750.82
2016,9,22,9,15,838.0,96.5,3.8,19.5,595.5,996.25,764.46
2016,9,22,9,30,854.0,99.0,3.8,20.0,636.0,1018.21,776.07
2016,9,22,9,45,876.5,96.0,3.85,20.5,673.5,1022.92,776.35
2016,9,22,10,0,899.0,93.0,3.9,21.0,711.0,1037.23,783.44
2016,9,22,10,15,907.0,94.5,3.9,21.0,738.5,1037.99,782.59
2016,9,22,10,30,915.0,96.0,3.9,21.0,766.0,1034.62,779.24
2016,9,22,10,45,921.5,96.0,3.95,21.5,787.0,1023.91,770.02
2016,9,22,11,0,928.0,96.0,4.0,22.0,808.0,1009.1,758.26
2016,9,22,11,15,931.0,96.5,4.0,22.0,820.0,987.44,743.18
2016,9,22,11,30,934.0,97.0,4.0,22.0,832.0,961.88,725.58
2016,9,22,11,45,935.0,97.0,4.05,22.5,836.0,930.24,702.81
2016,9,22,12,0,936.0,97.0,4.1,23.0,840.0,895.05,677.67
2016,9,22,12,15,935.0,97.0,4.1,23.0,836.0,854.85,650.07
2016,9,22,12,30,934.0,97.0,4.1,23.0,832.0,811.55,620.17
2016,9,22,12,45,929.5,97.0,4.1,23.0,819.0,762.85,585.42
2016,9,22,13,0,925.0,97.0,4.1,23.0,806.0,711.77,546.82
2016,9,22,13,15,919.5,96.0,4.05,23.0,786.0,657.04,504.44
2016,9,22,13,30,914.0,95.0,4.0,23.0,766.0,600.54,459.57
2016,9,22,13,45,903.5,95.0,4.0,23.0,737.5,540.85,411.08
2016,9,22,14,0,893.0,95.0,4.0,23.0,709.0,480.41,360.52
2016,9,22,14,15,882.0,93.0,4.0,23.0,674.0,417.69,306.78
2016,9,22,14,30,871.0,91.0,4.0,23.0,639.0,354.9,251.78
2016,9,22,14,45,854.0,89.5,4.0,23.0,598.0,287.78,193.36
2016,9,22,15,0,837.0,88.0,4.0,23.0,557.0,224.32,139.52
2016,9,22,15,15,816.5,85.0,4.05,22.5,511.5,160.88,91.72
2016,9,22,15,30,796.0,82.0,4.1,22.0,466.0,99.77,58.68
2016,9,22,15,45,762.5,79.5,4.15,21.5,416.0,69.25,54.32
2016,9,22,16,0,729.0,77.0,4.2,21.0,366.0,67.24,52.87
2016,9,22,16,15,688.0,72.0,4.15,20.5,314.0,58.35,45.38
2016,9,22,16,30,647.0,67.0,4.1,20.0,262.0,54.56,42.19
2016,9,22,16,45,579.0,60.5,4.1,19.5,210.5,49.35,37.62
2016,9,22,17,0,511.0,54.0,4.1,19.0,159.0,44.21,32.91
2016,9,22,17,15,410.0,44.0,3.9,18.0,112.0,36.1,25.44
2016,9,22,17,30,309.0,34.0,3.7,17.0,65.0,28.06,17.05
2016,9,22,17,45,154.5,17.0,3.55,16.5,32.5,13.85,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,14.5,1.05,12.5,32.5,156.9,0.0
2016,9,23,6,30,357.0,29.0,1.2,13.0,65.0,324.86,249.23
2016,9,23,6,45,457.5,37.5,1.35,14.0,112.0,425.03,344.61
2016,9,23,7,0,558.0,46.0,1.5,15.0,159.0,533.82,433.53
2016,9,23,7,15,616.0,52.0,1.6,16.0,209.5,611.19,493.58
2016,9,23,7,30,674.0,58.0,1.7,17.0,260.0,685.69,548.31
2016,9,23,7,45,712.5,62.5,1.8,18.0,311.0,748.33,591.69
2016,9,23,8,0,751.0,67.0,1.9,19.0,362.0,810.47,632.89
2016,9,23,8,15,777.5,70.0,2.1,19.5,410.5,858.23,664.77
2016,9,23,8,30,804.0,73.0,2.3,20.0,459.0,903.94,694.66
2016,9,23,8,45,823.0,76.0,2.55,21.0,503.5,939.78,716.39
2016,9,23,9,0,842.0,79.0,2.8,22.0,548.0,960.35,727.5
2016,9,23,9,15,856.0,81.0,2.85,22.5,587.5,983.24,739.91
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,1002.57,749.91
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,1014.37,755.43
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,1022.27,758.55
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,1021.58,755.76
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,1016.82,750.54
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.5,1005.01,741.28
2016,9,23,11,0,915.0,89.0,3.4,26.0,787.0,989.19,729.56
2016,9,23,11,15,917.0,89.5,3.45,26.0,798.5,966.98,714.8
2016,9,23,11,30,919.0,90.0,3.5,26.0,810.0,940.98,697.61
2016,9,23,11,45,918.5,90.5,3.6,26.5,813.0,909.1,675.44
2016,9,23,12,0,918.0,91.0,3.7,27.0,816.0,873.81,650.97
2016,9,23,12,15,916.5,91.0,3.75,27.0,811.5,833.98,624.32
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,791.16,595.44
2016,9,23,12,45,907.0,92.5,3.85,27.0,793.5,742.34,561.34
2016,9,23,13,0,899.0,94.0,3.9,27.0,780.0,691.47,523.59
2016,9,23,13,15,893.0,93.5,3.9,26.5,759.5,638.25,483.99
2016,9,23,13,30,887.0,93.0,3.9,26.0,739.0,583.36,441.84
2016,9,23,13,45,877.5,92.0,3.95,26.0,711.0,524.86,394.86
2016,9,23,14,0,868.0,91.0,4.0,26.0,683.0,465.61,345.82
2016,9,23,14,15,856.5,89.5,4.0,25.5,649.5,404.69,294.62
2016,9,23,14,30,845.0,88.0,4.0,25.0,616.0,343.77,242.11
2016,9,23,14,45,725.0,117.0,4.05,25.0,549.0,272.69,184.75
2016,9,23,15,0,605.0,146.0,4.1,25.0,482.0,219.56,144.39
2016,9,23,15,15,545.0,148.5,4.1,24.5,432.5,166.38,106.46
2016,9,23,15,30,485.0,151.0,4.1,24.0,383.0,122.58,83.66
2016,9,23,15,45,605.5,109.5,4.15,24.0,367.5,81.83,64.47
2016,9,23,16,0,726.0,68.0,4.2,24.0,352.0,60.4,46.37
2016,9,23,16,15,687.0,63.5,4.1,23.0,302.0,56.58,43.38
2016,9,23,16,30,648.0,59.0,4.0,22.0,252.0,48.72,36.77
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,44.1,32.73
2016,9,23,17,0,518.0,48.0,3.8,21.0,151.0,39.58,28.59
2016,9,23,17,15,418.5,38.5,3.65,20.0,105.5,31.72,21.41
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,23.94,13.16
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.5,1.1,15.0,32.0,164.16,0.0
2016,9,24,6,30,386.0,27.0,1.3,16.0,64.0,343.55,257.71
2016,9,24,6,45,483.5,35.0,1.5,17.0,111.0,441.89,353.52
2016,9,24,7,0,581.0,43.0,1.7,18.0,158.0,542.29,435.61
2016,9,24,7,15,639.0,48.0,1.85,18.5,209.5,620.31,497.04
2016,9,24,7,30,697.0,53.0,2.0,19.0,261.0,700.25,556.83
2016,9,24,7,45,735.0,57.0,2.15,20.0,312.0,762.35,599.91
2016,9,24,8,0,773.0,61.0,2.3,21.0,363.0,823.92,640.88
2016,9,24,8,15,800.0,64.5,2.35,21.5,412.5,873.3,672.38
2016,9,24,8,30,827.0,68.0,2.4,22.0,462.0,909.27,693.92
2016,9,24,8,45,846.5,70.0,2.45,23.0,507.0,944.28,713.13
2016,9,24,9,0,866.0,72.0,2.5,24.0,552.0,976.34,730.0
2016,9,24,9,15,880.0,74.0,2.6,25.0,592.5,999.54,741.28
2016,9,24,9,30,894.0,76.0,2.7,26.0,633.0,1019.09,750.19
2016,9,24,9,45,908.0,76.0,2.85,27.0,668.0,1032.29,755.48
2016,9,24,10,0,922.0,76.0,3.0,28.0,703.0,1041.51,758.31
2016,9,24,10,15,929.5,77.0,3.05,28.5,730.5,1041.21,755.75
2016,9,24,10,30,937.0,78.0,3.1,29.0,758.0,1036.72,750.76
2016,9,24,10,45,942.0,78.5,3.15,29.5,778.0,1024.95,741.3
2016,9,24,11,0,947.0,79.0,3.2,30.0,798.0,1009.03,729.4
2016,9,24,11,15,950.0,79.5,3.15,30.0,810.0,987.11,714.47
2016,9,24,11,30,953.0,80.0,3.1,30.0,822.0,961.23,697.12
2016,9,24,11,45,954.5,80.0,3.1,30.5,826.5,929.62,675.12
2016,9,24,12,0,956.0,80.0,3.1,31.0,831.0,894.36,650.83
2016,9,24,12,15,955.0,80.0,3.1,31.0,826.5,853.58,624.16
2016,9,24,12,30,954.0,80.0,3.1,31.0,822.0,809.66,595.25
2016,9,24,12,45,941.0,85.0,3.1,31.5,807.5,759.07,560.01
2016,9,24,13,0,928.0,90.0,3.1,32.0,793.0,706.62,521.0
2016,9,24,13,15,923.0,89.0,3.1,32.0,773.0,652.06,480.8
2016,9,24,13,30,918.0,88.0,3.1,32.0,753.0,595.67,438.08
2016,9,24,13,45,909.5,87.0,3.15,32.5,725.0,535.96,390.92
2016,9,24,14,0,901.0,86.0,3.2,33.0,697.0,475.31,341.69
2016,9,24,14,15,890.0,84.5,3.2,32.5,662.0,412.64,290.79
2016,9,24,14,30,879.0,83.0,3.2,32.0,627.0,349.86,238.42
2016,9,24,14,45,863.5,81.0,3.2,32.0,586.5,285.74,184.3
2016,9,24,15,0,848.0,79.0,3.2,32.0,546.0,222.62,132.66
2016,9,24,15,15,827.5,76.0,3.15,31.5,500.5,154.19,82.9
2016,9,24,15,30,807.0,73.0,3.1,31.0,455.0,92.53,51.17
2016,9,24,15,45,778.5,69.5,3.1,31.0,405.5,62.26,46.4
2016,9,24,16,0,750.0,66.0,3.1,31.0,356.0,59.3,44.09
2016,9,24,16,15,709.5,61.5,2.8,30.0,304.5,55.37,41.07
2016,9,24,16,30,669.0,57.0,2.5,29.0,253.0,51.43,37.93
2016,9,24,16,45,607.0,51.0,2.2,28.0,202.0,42.48,30.4
2016,9,24,17,0,545.0,45.0,1.9,27.0,151.0,37.48,26.02
2016,9,24,17,15,441.0,36.0,1.75,25.5,104.5,29.88,19.25
2016,9,24,17,30,337.0,27.0,1.6,24.0,58.0,22.39,11.1
2016,9,24,17,45,168.5,13.5,1.5,23.0,29.0,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,194.5,13.0,1.25,16.0,31.5,163.91,0.0
2016,9,25,6,30,389.0,26.0,1.5,17.0,63.0,345.52,255.07
2016,9,25,6,45,490.0,34.5,1.75,18.0,110.5,439.55,350.59
2016,9,25,7,0,591.0,43.0,2.0,19.0,158.0,551.17,441.66
2016,9,25,7,15,649.5,48.5,2.0,20.0,210.0,630.75,502.56
2016,9,25,7,30,708.0,54.0,2.0,21.0,262.0,712.25,561.19
2016,9,25,7,45,746.0,58.0,2.05,22.0,313.5,774.76,603.36
2016,9,25,8,0,784.0,62.0,2.1,23.0,365.0,836.66,643.2
2016,9,25,8,15,810.0,65.0,2.25,24.5,414.5,884.64,671.52
2016,9,25,8,30,836.0,68.0,2.4,26.0,464.0,919.09,689.87
2016,9,25,8,45,853.0,71.0,2.55,27.5,508.5,953.04,707.46
2016,9,25,9,0,870.0,74.0,2.7,29.0,553.0,983.88,722.6
2016,9,25,9,15,883.5,76.0,2.75,29.5,593.0,1006.47,734.18
2016,9,25,9,30,897.0,78.0,2.8,30.0,633.0,1025.39,743.45
2016,9,25,9,45,910.5,77.5,2.85,31.0,667.5,1037.33,746.83
2016,9,25,10,0,924.0,77.0,2.9,32.0,702.0,1045.3,747.84
2016,9,25,10,15,930.5,78.0,2.85,32.5,729.0,1043.85,743.68
2016,9,25,10,30,937.0,79.0,2.8,33.0,756.0,1038.24,737.17
2016,9,25,10,45,939.0,81.5,2.75,34.0,775.0,1025.71,725.07
2016,9,25,11,0,941.0,84.0,2.7,35.0,794.0,1009.06,710.69
2016,9,25,11,15,943.5,84.5,2.55,35.0,805.5,986.62,694.94
2016,9,25,11,30,946.0,85.0,2.4,35.0,817.0,960.27,676.89
2016,9,25,11,45,941.5,87.5,2.25,35.5,819.5,926.06,652.66
2016,9,25,12,0,937.0,90.0,2.1,36.0,822.0,888.55,626.55
2016,9,25,12,15,936.0,90.0,1.9,36.0,817.5,848.24,599.56
2016,9,25,12,30,935.0,90.0,1.7,36.0,813.0,804.84,570.57
2016,9,25,12,45,918.0,96.0,1.5,36.5,797.0,752.86,534.05
2016,9,25,13,0,901.0,102.0,1.3,37.0,781.0,699.4,494.79
2016,9,25,13,15,895.0,101.0,1.1,37.0,760.5,645.35,455.65
2016,9,25,13,30,889.0,100.0,0.9,37.0,740.0,589.65,414.45
2016,9,25,13,45,875.0,101.0,0.75,37.0,710.5,530.25,370.07
2016,9,25,14,0,861.0,102.0,0.6,37.0,681.0,470.52,324.27
2016,9,25,14,15,848.5,100.0,0.55,37.0,646.5,408.08,275.97
2016,9,25,14,30,836.0,98.0,0.5,37.0,612.0,345.6,226.44
2016,9,25,14,45,815.0,96.5,0.5,37.0,570.5,281.92,176.04
2016,9,25,15,0,794.0,95.0,0.5,37.0,529.0,220.11,128.29
2016,9,25,15,15,771.5,91.5,0.65,36.5,483.5,158.77,86.11
2016,9,25,15,30,749.0,88.0,0.8,36.0,438.0,100.1,57.11
2016,9,25,15,45,715.5,84.0,0.95,36.0,388.5,66.42,48.68
2016,9,25,16,0,682.0,80.0,1.1,36.0,339.0,63.63,46.59
2016,9,25,16,15,637.5,74.0,1.05,34.5,288.5,59.23,43.39
2016,9,25,16,30,593.0,68.0,1.0,33.0,238.0,54.81,40.02
2016,9,25,16,45,527.0,59.5,0.95,32.0,188.0,48.23,34.59
2016,9,25,17,0,461.0,51.0,0.9,31.0,138.0,41.63,28.92
2016,9,25,17,15,357.0,39.5,0.95,29.5,94.0,32.32,20.77
2016,9,25,17,30,253.0,28.0,1.0,28.0,50.0,23.01,10.56
2016,9,25,17,45,126.5,14.0,1.05,27.0,25.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,86.23,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,240.24,170.71
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,342.32,268.0
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,452.27,355.76
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,536.43,419.59
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,623.56,482.28
2016,9,26,7,45,609.5,83.0,1.3,27.0,291.0,692.04,528.73
2016,9,26,8,0,655.0,90.0,1.4,28.0,342.0,760.72,573.4
2016,9,26,8,15,687.5,95.5,1.4,29.0,390.5,814.77,605.43
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,867.3,635.37
2016,9,26,8,45,744.0,105.0,1.4,31.5,484.5,907.48,655.06
2016,9,26,9,0,768.0,109.0,1.4,33.0,530.0,945.0,672.54
2016,9,26,9,15,785.5,112.5,1.35,33.5,570.0,965.05,680.79
2016,9,26,9,30,803.0,116.0,1.3,34.0,610.0,989.11,691.6
2016,9,26,9,45,816.5,118.0,1.3,35.0,644.5,1003.66,695.87
2016,9,26,10,0,830.0,120.0,1.3,36.0,679.0,1014.32,697.95
2016,9,26,10,15,839.5,122.0,1.35,36.5,706.5,1016.89,697.6
2016,9,26,10,30,849.0,124.0,1.4,37.0,734.0,1015.39,695.06
2016,9,26,10,45,855.5,125.0,1.45,37.5,754.0,1005.71,687.82
2016,9,26,11,0,862.0,126.0,1.5,38.0,774.0,992.0,678.39
2016,9,26,11,15,865.5,127.0,1.6,38.0,786.0,971.47,667.06
2016,9,26,11,30,869.0,128.0,1.7,38.0,798.0,947.12,653.41
2016,9,26,11,45,870.0,128.5,1.85,38.5,802.0,916.33,634.9
2016,9,26,12,0,871.0,129.0,2.0,39.0,806.0,882.11,614.07
2016,9,26,12,15,870.0,128.5,2.15,39.0,801.0,842.02,590.52
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,799.01,564.48
2016,9,26,12,45,892.0,114.5,2.5,39.0,790.5,751.13,534.08
2016,9,26,13,0,915.0,101.0,2.7,39.0,785.0,707.38,504.93
2016,9,26,13,15,909.5,100.0,2.8,39.0,764.5,652.86,466.53
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,596.62,425.66
2016,9,26,13,45,896.0,97.0,3.0,39.0,716.5,536.79,380.85
2016,9,26,14,0,888.0,95.0,3.1,39.0,689.0,476.04,333.77
2016,9,26,14,15,877.0,93.0,3.15,38.5,654.0,413.48,284.41
2016,9,26,14,30,866.0,91.0,3.2,38.0,619.0,350.88,233.61
2016,9,26,14,45,851.5,88.0,3.3,37.5,578.5,283.63,179.04
2016,9,26,15,0,837.0,85.0,3.4,37.0,538.0,219.63,128.22
2016,9,26,15,15,816.0,82.0,3.35,36.5,492.0,156.19,83.37
2016,9,26,15,30,795.0,79.0,3.3,36.0,446.0,95.16,52.96
2016,9,26,15,45,751.0,78.0,3.3,35.5,394.0,68.13,50.3
2016,9,26,16,0,707.0,77.0,3.3,35.0,342.0,61.97,45.51
2016,9,26,16,15,663.0,71.0,2.9,34.0,291.0,57.46,42.07
2016,9,26,16,30,619.0,65.0,2.5,33.0,240.0,52.93,38.47
2016,9,26,16,45,537.0,58.5,2.15,32.0,187.5,47.62,34.06
2016,9,26,17,0,455.0,52.0,1.8,31.0,135.0,42.48,29.56
2016,9,26,17,15,351.0,39.0,1.65,29.5,90.5,31.95,20.35
2016,9,26,17,30,247.0,26.0,1.5,28.0,46.0,21.36,8.42
2016,9,26,17,45,123.5,13.0,1.35,26.5,23.0,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,56.77,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,176.66,122.57
2016,9,27,6,45,206.5,49.0,1.15,22.0,80.5,255.8,201.06
2016,9,27,7,0,272.0,69.0,1.1,23.0,120.0,339.7,270.45
2016,9,27,7,15,330.0,85.5,1.2,24.0,167.0,417.25,332.06
2016,9,27,7,30,388.0,102.0,1.3,25.0,214.0,498.28,393.45
2016,9,27,7,45,423.0,117.0,1.45,26.0,260.5,559.4,437.5
2016,9,27,8,0,458.0,132.0,1.6,27.0,307.0,620.98,480.27
2016,9,27,8,15,492.0,143.0,1.5,28.0,353.0,676.7,515.6
2016,9,27,8,30,526.0,154.0,1.4,29.0,399.0,731.85,548.81
2016,9,27,8,45,549.0,163.5,1.35,30.0,441.5,773.18,571.9
2016,9,27,9,0,572.0,173.0,1.3,31.0,484.0,812.62,593.12
2016,9,27,9,15,592.0,180.0,1.4,32.0,523.0,843.83,610.24
2016,9,27,9,30,612.0,187.0,1.5,33.0,562.0,881.06,631.07
2016,9,27,9,45,710.5,157.0,1.6,34.0,615.5,948.76,670.64
2016,9,27,10,0,809.0,127.0,1.7,35.0,669.0,1001.16,699.54
2016,9,27,10,15,818.5,129.0,1.8,35.0,695.5,1003.78,700.74
2016,9,27,10,30,828.0,131.0,1.9,35.0,722.0,1002.38,700.15
2016,9,27,10,45,793.5,152.0,2.05,35.5,730.5,973.34,681.75
2016,9,27,11,0,759.0,173.0,2.2,36.0,739.0,950.84,667.56
2016,9,27,11,15,763.0,174.0,2.3,36.0,750.5,932.01,656.44
2016,9,27,11,30,767.0,175.0,2.4,36.0,762.0,909.61,643.01
2016,9,27,11,45,739.0,189.5,2.55,36.5,757.5,869.1,617.04
2016,9,27,12,0,711.0,204.0,2.7,37.0,753.0,826.59,588.44
2016,9,27,12,15,709.0,203.5,2.75,37.0,748.5,789.81,564.25
2016,9,27,12,30,707.0,203.0,2.8,37.0,744.0,750.62,537.98
2016,9,27,12,45,745.5,181.0,2.9,37.0,743.0,718.81,517.05
2016,9,27,13,0,784.0,159.0,3.0,37.0,742.0,681.26,491.38
2016,9,27,13,15,776.5,157.0,3.05,36.5,721.5,628.13,454.36
2016,9,27,13,30,769.0,155.0,3.1,36.0,701.0,573.87,415.35
2016,9,27,13,45,729.0,164.5,3.15,36.0,666.0,512.22,369.01
2016,9,27,14,0,689.0,174.0,3.2,36.0,631.0,453.11,323.48
2016,9,27,14,15,673.0,169.5,3.2,35.5,596.5,395.25,278.22
2016,9,27,14,30,657.0,165.0,3.2,35.0,562.0,338.51,232.75
2016,9,27,14,45,640.0,157.5,3.2,35.0,523.0,280.68,185.83
2016,9,27,15,0,623.0,150.0,3.2,35.0,484.0,224.69,141.63
2016,9,27,15,15,596.0,143.0,3.15,34.5,440.0,169.99,103.19
2016,9,27,15,30,569.0,136.0,3.1,34.0,396.0,115.97,74.26
2016,9,27,15,45,557.5,121.5,3.05,33.5,352.5,87.53,66.65
2016,9,27,16,0,546.0,107.0,3.0,33.0,309.0,81.29,61.85
2016,9,27,16,15,498.0,96.5,2.8,32.0,260.0,71.21,53.85
2016,9,27,16,30,450.0,86.0,2.6,31.0,211.0,63.8,47.87
2016,9,27,16,45,410.5,71.0,2.4,30.0,166.5,53.29,39.07
2016,9,27,17,0,371.0,56.0,2.2,29.0,122.0,42.51,29.8
2016,9,27,17,15,272.5,40.5,1.95,27.5,80.0,30.78,19.47
2016,9,27,17,30,174.0,25.0,1.7,26.0,38.0,19.04,5.74
2016,9,27,17,45,87.0,12.5,1.5,24.5,19.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,22.0,64.07,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,44.0,193.15,133.91
2016,9,28,6,45,255.0,46.5,2.4,17.0,86.0,289.02,232.83
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,392.06,320.84
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.5,471.85,386.5
2016,9,28,7,30,476.0,87.0,2.5,19.0,223.0,555.63,451.69
2016,9,28,7,45,534.0,93.5,2.45,20.0,273.0,637.96,511.69
2016,9,28,8,0,592.0,100.0,2.4,21.0,323.0,715.94,565.56
2016,9,28,8,15,625.5,106.0,2.35,22.0,370.5,770.22,600.12
2016,9,28,8,30,659.0,112.0,2.3,23.0,418.0,823.07,632.51
2016,9,28,8,45,683.5,117.0,2.3,24.0,461.5,863.94,655.99
2016,9,28,9,0,708.0,122.0,2.3,25.0,505.0,902.3,677.27
2016,9,28,9,15,726.5,126.0,2.3,25.5,544.5,930.49,692.7
2016,9,28,9,30,745.0,130.0,2.3,26.0,584.0,955.45,705.95
2016,9,28,9,45,758.0,133.5,2.3,27.0,617.0,970.69,711.42
2016,9,28,10,0,771.0,137.0,2.3,28.0,650.0,982.26,714.63
2016,9,28,10,15,781.0,139.5,2.35,28.5,676.5,977.4,709.33
2016,9,28,10,30,791.0,142.0,2.4,29.0,703.0,977.34,707.45
2016,9,28,10,45,770.0,156.5,2.5,29.5,715.5,964.14,697.69
2016,9,28,11,0,749.0,171.0,2.6,30.0,728.0,939.3,680.61
2016,9,28,11,15,753.5,172.0,2.7,30.0,739.5,921.16,669.36
2016,9,28,11,30,758.0,173.0,2.8,30.0,751.0,899.47,655.73
2016,9,28,11,45,738.5,184.0,2.95,30.5,749.0,863.29,631.54
2016,9,28,12,0,719.0,195.0,3.1,31.0,747.0,824.84,604.83
2016,9,28,12,15,717.0,194.5,3.25,31.0,742.5,787.87,580.09
2016,9,28,12,30,715.0,194.0,3.4,31.0,738.0,748.48,553.14
2016,9,28,12,45,724.5,186.0,3.55,31.0,729.5,708.31,525.24
2016,9,28,13,0,734.0,178.0,3.7,31.0,721.0,665.23,494.47
2016,9,28,13,15,726.5,175.5,3.75,30.5,700.5,613.82,457.36
2016,9,28,13,30,719.0,173.0,3.8,30.0,680.0,561.42,418.38
2016,9,28,13,45,696.5,174.5,3.9,30.0,650.0,504.14,373.9
2016,9,28,14,0,674.0,176.0,4.0,30.0,620.0,447.94,329.1
2016,9,28,14,15,658.5,171.5,4.0,29.5,586.0,391.14,283.22
2016,9,28,14,30,643.0,167.0,4.0,29.0,552.0,335.43,237.21
2016,9,28,14,45,630.0,158.0,4.0,28.5,514.5,278.34,189.83
2016,9,28,15,0,617.0,149.0,4.0,28.0,477.0,222.62,144.7
2016,9,28,15,15,589.0,142.0,3.9,27.0,433.0,168.23,105.58
2016,9,28,15,30,561.0,135.0,3.8,26.0,389.0,114.6,76.14
2016,9,28,15,45,547.5,121.0,3.75,25.5,345.5,87.09,68.62
2016,9,28,16,0,534.0,107.0,3.7,25.0,302.0,78.34,61.51
2016,9,28,16,15,484.5,97.0,3.6,24.0,253.5,71.38,55.88
2016,9,28,16,30,435.0,87.0,3.5,23.0,205.0,64.3,49.97
2016,9,28,16,45,389.5,71.5,3.4,22.0,160.5,53.43,40.55
2016,9,28,17,0,344.0,56.0,3.3,21.0,116.0,42.29,30.64
2016,9,28,17,15,243.0,40.0,3.25,20.0,75.0,30.25,19.59
2016,9,28,17,30,142.0,24.0,3.2,19.0,34.0,18.19,3.79
2016,9,28,17,45,71.0,12.0,3.2,18.5,17.0,9.44,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,126.0,14.0,2.1,12.5,24.0,92.54,0.0
2016,9,29,6,30,252.0,28.0,2.3,13.0,48.0,252.31,172.7
2016,9,29,6,45,361.0,39.0,2.5,13.5,92.5,361.19,294.21
2016,9,29,7,0,470.0,50.0,2.7,14.0,137.0,476.44,393.01
2016,9,29,7,15,536.5,58.0,2.7,14.5,186.5,560.67,462.01
2016,9,29,7,30,603.0,66.0,2.7,15.0,236.0,647.99,529.87
2016,9,29,7,45,649.0,71.5,2.7,16.0,286.5,715.86,578.73
2016,9,29,8,0,695.0,77.0,2.7,17.0,337.0,783.95,625.46
2016,9,29,8,15,726.0,81.0,2.7,17.5,385.0,828.96,654.85
2016,9,29,8,30,757.0,85.0,2.7,18.0,433.0,879.11,687.16
2016,9,29,8,45,780.0,88.0,2.7,19.0,478.0,917.81,709.26
