Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,803.0,91.0,2.7,20.0,523.0,953.64,728.95
2016,9,29,9,15,819.0,94.0,2.7,20.5,562.5,979.17,742.71
2016,9,29,9,30,835.0,97.0,2.7,21.0,602.0,1001.13,754.08
2016,9,29,9,45,849.5,97.5,2.7,22.0,636.0,1014.71,758.44
2016,9,29,10,0,864.0,98.0,2.7,23.0,670.0,1010.98,751.52
2016,9,29,10,15,872.5,99.5,2.7,23.5,697.0,1011.82,749.45
2016,9,29,10,30,881.0,101.0,2.7,24.0,724.0,1008.66,744.89
2016,9,29,10,45,886.0,102.5,2.75,24.5,743.0,998.0,736.1
2016,9,29,11,0,891.0,104.0,2.8,25.0,762.0,983.39,724.95
2016,9,29,11,15,894.0,104.5,2.85,25.0,773.5,961.91,710.83
2016,9,29,11,30,897.0,105.0,2.9,25.0,785.0,936.7,694.34
2016,9,29,11,45,898.0,105.0,2.95,25.5,788.5,905.57,672.59
2016,9,29,12,0,899.0,105.0,3.0,26.0,792.0,871.06,648.6
2016,9,29,12,15,897.5,105.0,3.1,26.0,787.0,831.29,622.54
2016,9,29,12,30,896.0,105.0,3.2,26.0,782.0,788.63,594.22
2016,9,29,12,45,897.0,102.0,3.3,26.5,770.5,742.22,560.68
2016,9,29,13,0,898.0,99.0,3.4,27.0,759.0,693.14,523.67
2016,9,29,13,15,892.0,98.0,3.45,26.5,738.5,639.12,483.85
2016,9,29,13,30,886.0,97.0,3.5,26.0,718.0,583.49,441.44
2016,9,29,13,45,876.0,96.0,3.55,26.0,689.5,524.5,394.2
2016,9,29,14,0,866.0,95.0,3.6,26.0,661.0,464.83,344.92
2016,9,29,14,15,854.0,93.0,3.6,25.5,626.5,403.19,293.22
2016,9,29,14,30,842.0,91.0,3.6,25.0,592.0,339.61,238.76
2016,9,29,14,45,825.5,88.0,3.6,25.0,551.5,275.6,183.32
2016,9,29,15,0,809.0,85.0,3.6,25.0,511.0,212.94,130.79
2016,9,29,15,15,786.5,82.0,3.6,24.5,465.5,151.21,85.27
2016,9,29,15,30,764.0,79.0,3.6,24.0,420.0,92.12,54.87
2016,9,29,15,45,734.5,74.5,3.6,23.5,371.5,65.36,50.67
2016,9,29,16,0,705.0,70.0,3.6,23.0,323.0,61.81,47.86
2016,9,29,16,15,659.0,64.5,3.55,22.0,272.5,52.8,40.31
2016,9,29,16,30,613.0,59.0,3.5,21.0,222.0,48.47,36.66
2016,9,29,16,45,544.0,51.5,3.45,20.0,172.5,42.4,31.3
2016,9,29,17,0,475.0,44.0,3.4,19.0,123.0,36.36,25.74
2016,9,29,17,15,357.5,33.0,3.3,18.0,80.0,27.22,17.06
2016,9,29,17,30,240.0,22.0,3.2,17.0,37.0,18.15,1.3
2016,9,29,17,45,120.0,11.0,3.1,16.5,18.5,8.65,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,97.81,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,262.07,173.3
2016,9,30,6,45,379.5,37.0,3.15,12.5,91.5,373.6,305.25
2016,9,30,7,0,489.0,48.0,3.3,13.0,136.0,489.97,406.02
2016,9,30,7,15,555.5,55.0,3.35,13.5,185.5,573.55,475.45
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,660.14,543.75
2016,9,30,7,45,668.5,67.0,3.45,14.5,286.0,728.23,594.78
2016,9,30,8,0,715.0,72.0,3.5,15.0,337.0,790.48,639.39
2016,9,30,8,15,745.0,75.5,3.55,15.5,385.0,841.22,674.01
2016,9,30,8,30,775.0,79.0,3.6,16.0,433.0,890.02,706.3
2016,9,30,8,45,797.5,82.0,3.65,16.5,478.0,928.4,730.44
2016,9,30,9,0,820.0,85.0,3.7,17.0,523.0,963.88,752.2
2016,9,30,9,15,836.0,87.5,3.75,17.5,562.5,988.87,766.41
2016,9,30,9,30,852.0,90.0,3.8,18.0,602.0,1010.27,778.16
2016,9,30,9,45,866.0,90.5,3.85,18.5,636.0,1010.21,775.19
2016,9,30,10,0,880.0,91.0,3.9,19.0,670.0,1019.37,778.93
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.5,1019.65,776.65
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,1015.87,771.86
2016,9,30,10,45,901.0,95.0,4.1,20.5,742.5,1004.49,762.42
2016,9,30,11,0,906.0,96.0,4.2,21.0,762.0,989.12,750.46
2016,9,30,11,15,909.0,96.5,4.25,21.0,773.5,967.37,735.41
2016,9,30,11,30,912.0,97.0,4.3,21.0,785.0,941.83,717.86
2016,9,30,11,45,913.0,97.5,4.35,21.0,788.5,910.84,696.56
2016,9,30,12,0,914.0,98.0,4.4,21.0,792.0,876.38,672.81
2016,9,30,12,15,912.5,98.0,4.45,21.0,787.0,836.11,645.02
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,792.89,614.95
2016,9,30,12,45,902.0,100.0,4.55,21.0,768.0,743.5,578.98
2016,9,30,13,0,893.0,102.0,4.6,21.0,754.0,692.18,539.64
2016,9,30,13,15,886.5,101.0,4.6,20.5,733.0,638.03,498.0
2016,9,30,13,30,880.0,100.0,4.6,20.0,712.0,582.33,453.82
2016,9,30,13,45,871.5,98.0,4.6,20.0,683.5,523.48,404.93
2016,9,30,14,0,863.0,96.0,4.6,20.0,655.0,463.83,353.94
2016,9,30,14,15,850.0,94.0,4.55,19.5,620.0,401.03,299.67
2016,9,30,14,30,837.0,92.0,4.5,19.0,585.0,338.38,244.28
2016,9,30,14,45,821.0,89.0,4.5,19.0,544.5,274.8,187.63
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,212.5,134.01
2016,9,30,15,15,781.5,82.5,4.45,18.5,459.0,150.54,87.2
2016,9,30,15,30,758.0,79.0,4.4,18.0,414.0,91.38,56.06
2016,9,30,15,45,727.0,74.5,4.35,18.0,365.0,65.28,51.79
2016,9,30,16,0,696.0,70.0,4.3,18.0,316.0,57.02,44.67
2016,9,30,16,15,649.5,64.5,4.15,17.5,266.0,52.71,41.01
2016,9,30,16,30,603.0,59.0,4.0,17.0,216.0,48.4,37.21
2016,9,30,16,45,532.0,51.0,3.85,16.5,167.0,41.95,31.34
2016,9,30,17,0,461.0,43.0,3.7,16.0,118.0,35.51,25.28
2016,9,30,17,15,341.0,31.5,3.45,15.5,76.0,25.95,15.99
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,16.45,0.0
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,101.87,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,269.04,168.33
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,386.9,313.19
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,508.21,417.04
2016,10,1,7,15,582.0,53.0,2.9,14.5,188.0,593.88,487.82
2016,10,1,7,30,650.0,60.0,3.1,15.0,239.0,682.7,557.62
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.5,745.35,603.53
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,815.24,652.84
2016,10,1,8,15,776.0,72.0,3.5,17.5,391.5,867.24,687.51
2016,10,1,8,30,806.0,76.0,3.5,18.0,441.0,917.26,719.8
2016,10,1,8,45,830.0,78.0,3.5,18.5,487.0,956.29,743.55
2016,10,1,9,0,854.0,80.0,3.5,19.0,533.0,992.33,764.87
2016,10,1,9,15,869.5,82.0,3.45,19.5,573.0,1003.79,768.69
2016,10,1,9,30,885.0,84.0,3.4,20.0,613.0,1024.02,778.74
2016,10,1,9,45,901.0,84.0,3.4,20.5,648.0,1038.48,785.22
2016,10,1,10,0,917.0,84.0,3.4,21.0,683.0,1048.98,789.18
2016,10,1,10,15,925.0,85.0,3.4,21.5,710.5,1048.43,785.93
2016,10,1,10,30,933.0,86.0,3.4,22.0,738.0,1043.7,780.2
2016,10,1,10,45,938.5,87.0,3.4,22.5,757.5,1032.29,770.27
2016,10,1,11,0,944.0,88.0,3.4,23.0,777.0,1016.72,757.82
2016,10,1,11,15,947.0,88.5,3.4,23.0,789.0,994.12,742.34
2016,10,1,11,30,950.0,89.0,3.4,23.0,801.0,967.59,724.37
2016,10,1,11,45,950.5,89.0,3.4,23.5,804.5,934.5,700.66
2016,10,1,12,0,951.0,89.0,3.4,24.0,808.0,897.87,674.65
2016,10,1,12,15,950.0,89.0,3.45,24.0,803.0,856.65,647.05
2016,10,1,12,30,949.0,89.0,3.5,24.0,798.0,812.32,617.1
2016,10,1,12,45,944.5,89.0,3.6,24.5,784.5,762.6,581.44
2016,10,1,13,0,940.0,89.0,3.7,25.0,771.0,710.5,541.74
2016,10,1,13,15,934.5,88.0,3.75,24.5,750.0,654.71,500.18
2016,10,1,13,30,929.0,87.0,3.8,24.0,729.0,597.16,455.82
2016,10,1,13,45,919.0,86.5,3.85,24.0,700.0,536.31,406.54
2016,10,1,14,0,909.0,86.0,3.9,24.0,671.0,474.69,355.06
2016,10,1,14,15,897.0,84.5,3.9,23.5,635.5,411.0,301.01
2016,10,1,14,30,885.0,83.0,3.9,23.0,600.0,347.34,245.62
2016,10,1,14,45,867.0,81.0,3.95,23.0,558.5,282.14,188.53
2016,10,1,15,0,849.0,79.0,4.0,23.0,517.0,214.27,131.35
2016,10,1,15,15,826.5,76.0,4.0,22.5,470.5,150.06,83.69
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,88.47,52.16
2016,10,1,15,45,770.0,69.5,4.05,22.0,373.5,62.25,48.35
2016,10,1,16,0,736.0,66.0,4.1,22.0,323.0,59.23,45.85
2016,10,1,16,15,688.5,61.0,3.95,21.0,271.5,54.85,42.26
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,46.57,35.13
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,40.69,29.81
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,34.91,24.36
2016,10,1,17,15,353.0,31.0,3.3,18.0,75.0,25.65,15.28
2016,10,1,17,30,221.0,20.0,3.0,17.0,32.0,16.52,0.0
2016,10,1,17,45,110.5,10.0,2.75,16.5,16.0,7.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,95.58,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,253.64,147.8
2016,10,2,6,45,375.5,35.5,2.4,13.0,87.5,370.48,299.45
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,488.51,401.5
2016,10,2,7,15,556.5,53.5,2.9,14.5,181.0,574.3,472.52
2016,10,2,7,30,625.0,61.0,3.0,15.0,231.0,663.33,542.49
2016,10,2,7,45,673.5,65.0,3.15,15.5,281.5,731.85,593.98
2016,10,2,8,0,722.0,69.0,3.3,16.0,332.0,794.91,639.43
2016,10,2,8,15,751.5,72.5,3.4,16.5,379.5,845.17,673.77
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,893.48,705.84
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,931.66,730.03
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,966.95,751.88
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,989.69,764.45
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,995.98,765.75
2016,10,2,9,45,866.5,86.5,3.9,19.5,626.0,1006.54,770.59
2016,10,2,10,0,877.0,88.0,4.0,20.0,659.0,1013.26,772.88
2016,10,2,10,15,596.0,197.5,4.05,20.0,592.5,862.65,666.96
2016,10,2,10,30,315.0,307.0,4.1,20.0,526.0,655.6,510.38
2016,10,2,10,45,601.5,203.5,4.2,20.0,635.5,848.56,658.08
2016,10,2,11,0,888.0,100.0,4.3,20.0,745.0,976.18,746.57
2016,10,2,11,15,669.0,195.0,4.35,20.0,685.5,865.83,668.18
2016,10,2,11,30,450.0,290.0,4.4,20.0,626.0,727.47,563.99
2016,10,2,11,45,291.5,325.5,4.45,20.0,544.0,584.03,455.73
2016,10,2,12,0,133.0,361.0,4.5,20.0,462.0,450.73,351.93
2016,10,2,12,15,66.5,203.0,4.55,20.0,253.5,238.24,187.46
2016,10,2,12,30,0.0,45.0,4.6,20.0,45.0,34.64,22.71
2016,10,2,12,45,217.0,165.5,4.65,20.0,322.0,308.98,247.17
2016,10,2,13,0,434.0,286.0,4.7,20.0,599.0,555.11,435.8
2016,10,2,13,15,432.5,278.5,4.7,20.0,583.0,517.02,404.74
2016,10,2,13,30,431.0,271.0,4.7,20.0,567.0,478.17,373.66
2016,10,2,13,45,432.5,259.0,4.75,20.0,545.5,436.71,340.01
2016,10,2,14,0,434.0,247.0,4.8,20.0,524.0,394.56,304.97
2016,10,2,14,15,639.0,169.0,4.8,19.5,552.5,381.02,288.32
2016,10,2,14,30,844.0,91.0,4.8,19.0,581.0,338.68,244.65
2016,10,2,14,45,828.5,88.0,4.8,19.0,540.5,274.79,187.53
2016,10,2,15,0,813.0,85.0,4.8,19.0,500.0,212.14,133.53
2016,10,2,15,15,789.0,82.0,4.7,18.5,454.5,150.03,86.75
2016,10,2,15,30,765.0,79.0,4.6,18.0,409.0,90.79,56.02
2016,10,2,15,45,730.0,75.0,4.6,18.0,359.5,65.81,52.29
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,57.79,45.36
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,53.47,41.67
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,49.17,37.85
2016,10,2,16,45,506.5,52.5,4.15,16.5,158.0,43.02,32.2
2016,10,2,17,0,418.0,45.0,4.0,16.0,108.0,37.01,26.42
2016,10,2,17,15,285.0,32.5,3.65,15.5,67.5,26.71,15.96
2016,10,2,17,30,152.0,20.0,3.3,15.0,27.0,15.22,0.0
2016,10,2,17,45,76.0,10.0,2.95,14.5,13.5,7.87,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,123.0,12.0,1.2,11.5,20.5,89.84,0.0
2016,10,3,6,30,246.0,24.0,1.4,12.0,41.0,239.55,126.48
2016,10,3,6,45,360.5,34.5,1.65,13.0,83.5,358.88,288.09
2016,10,3,7,0,475.0,45.0,1.9,14.0,126.0,477.82,390.33
2016,10,3,7,15,544.0,52.0,1.85,14.5,174.5,562.78,459.42
2016,10,3,7,30,613.0,59.0,1.8,15.0,223.0,651.05,527.09
2016,10,3,7,45,655.5,64.5,1.8,15.5,272.5,715.79,574.05
2016,10,3,8,0,698.0,70.0,1.8,16.0,322.0,774.47,614.53
2016,10,3,8,15,400.0,129.0,1.8,16.5,278.0,576.18,464.64
2016,10,3,8,30,102.0,188.0,1.8,17.0,234.0,296.18,239.8
2016,10,3,8,45,60.5,190.0,1.85,17.5,218.0,251.89,203.21
2016,10,3,9,0,19.0,192.0,1.9,18.0,202.0,187.16,148.93
2016,10,3,9,15,9.5,177.0,1.9,18.0,182.0,159.26,125.82
2016,10,3,9,30,0.0,162.0,1.9,18.0,162.0,133.3,104.14
2016,10,3,9,45,49.5,228.5,1.95,18.5,260.5,269.0,213.97
2016,10,3,10,0,99.0,295.0,2.0,19.0,359.0,391.17,308.29
2016,10,3,10,15,89.0,304.0,2.0,19.0,363.5,385.19,302.12
2016,10,3,10,30,79.0,313.0,2.0,19.0,368.0,379.15,296.65
2016,10,3,10,45,39.5,235.0,2.05,19.5,262.5,252.28,197.5
2016,10,3,11,0,0.0,157.0,2.1,20.0,157.0,124.87,95.49
2016,10,3,11,15,5.0,195.0,2.15,20.0,199.0,161.78,125.22
2016,10,3,11,30,10.0,233.0,2.2,20.0,241.0,198.61,154.28
2016,10,3,11,45,11.5,240.0,2.25,20.5,249.0,204.69,158.64
2016,10,3,12,0,13.0,247.0,2.3,21.0,257.0,210.52,162.89
2016,10,3,12,15,14.0,250.0,2.3,21.0,260.5,212.24,164.24
2016,10,3,12,30,15.0,253.0,2.3,21.0,264.0,213.77,165.46
2016,10,3,12,45,44.5,289.0,2.3,21.0,321.0,274.88,213.49
2016,10,3,13,0,74.0,325.0,2.3,21.0,378.0,320.01,248.24
2016,10,3,13,15,41.0,269.0,2.3,21.0,298.5,244.64,189.72
2016,10,3,13,30,8.0,213.0,2.3,21.0,219.0,170.03,131.31
2016,10,3,13,45,6.5,203.5,2.3,21.0,208.5,160.43,124.01
2016,10,3,14,0,5.0,194.0,2.3,21.0,198.0,151.1,116.79
2016,10,3,14,15,2.5,180.0,2.25,20.5,182.0,138.3,107.03
2016,10,3,14,30,0.0,166.0,2.2,20.0,166.0,126.01,97.64
2016,10,3,14,45,0.0,131.0,2.2,20.0,131.0,99.57,76.45
2016,10,3,15,0,0.0,96.0,2.2,20.0,96.0,73.51,55.34
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,77.11,58.62
2016,10,3,15,30,0.0,107.0,2.1,19.0,107.0,80.18,61.44
2016,10,3,15,45,0.0,94.0,2.1,19.0,94.0,70.57,56.22
2016,10,3,16,0,0.0,81.0,2.1,19.0,81.0,61.08,48.05
2016,10,3,16,15,290.5,68.0,1.95,18.5,139.0,49.84,38.31
2016,10,3,16,30,581.0,55.0,1.8,18.0,197.0,45.24,34.24
2016,10,3,16,45,504.0,47.5,1.7,18.0,149.5,39.09,28.55
2016,10,3,17,0,427.0,40.0,1.6,18.0,102.0,33.02,22.72
2016,10,3,17,15,294.5,28.5,1.35,17.5,63.0,23.44,12.78
2016,10,3,17,30,162.0,17.0,1.1,17.0,24.0,13.38,0.0
2016,10,3,17,45,81.0,8.5,0.9,17.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,62.5,13.0,1.0,13.5,17.5,51.18,0.0
2016,10,4,6,30,125.0,26.0,1.2,14.0,35.0,156.22,69.73
2016,10,4,6,45,210.0,44.5,1.4,14.5,74.0,259.42,205.98
2016,10,4,7,0,295.0,63.0,1.6,15.0,113.0,356.58,291.94
2016,10,4,7,15,368.5,76.0,1.7,15.0,159.5,443.24,365.5
2016,10,4,7,30,442.0,89.0,1.8,15.0,206.0,534.82,439.38
2016,10,4,7,45,287.5,117.0,1.9,15.5,199.5,422.82,349.3
2016,10,4,8,0,133.0,145.0,2.0,16.0,193.0,299.29,246.57
2016,10,4,8,15,130.5,166.5,2.0,16.0,218.5,322.33,264.81
2016,10,4,8,30,128.0,188.0,2.0,16.0,244.0,344.41,281.29
2016,10,4,8,45,94.5,202.5,2.05,16.5,246.5,302.72,245.86
2016,10,4,9,0,61.0,217.0,2.1,17.0,249.0,281.72,226.87
2016,10,4,9,15,58.0,232.0,2.1,17.5,264.5,291.64,233.56
2016,10,4,9,30,55.0,247.0,2.1,18.0,280.0,301.33,239.89
2016,10,4,9,45,159.0,267.5,2.1,18.5,368.5,451.31,357.62
2016,10,4,10,0,263.0,288.0,2.1,19.0,457.0,600.29,468.18
2016,10,4,10,15,338.5,282.0,2.1,19.5,508.5,662.05,512.0
2016,10,4,10,30,414.0,276.0,2.1,20.0,560.0,743.44,568.66
2016,10,4,10,45,633.5,200.5,2.15,20.5,649.0,877.18,664.18
2016,10,4,11,0,853.0,125.0,2.2,21.0,738.0,982.67,732.1
2016,10,4,11,15,857.5,126.0,2.25,21.0,749.5,962.81,717.85
2016,10,4,11,30,862.0,127.0,2.3,21.0,761.0,939.13,702.46
2016,10,4,11,45,875.0,121.0,2.4,21.5,767.0,911.85,683.82
2016,10,4,12,0,888.0,115.0,2.5,22.0,773.0,870.49,655.6
2016,10,4,12,15,886.5,114.5,2.65,22.0,768.0,830.22,629.57
2016,10,4,12,30,885.0,114.0,2.8,22.0,763.0,787.13,601.14
2016,10,4,12,45,888.5,109.5,2.95,22.5,751.0,741.23,567.62
2016,10,4,13,0,892.0,105.0,3.1,23.0,739.0,692.5,530.76
2016,10,4,13,15,885.5,104.0,3.2,23.0,718.0,638.22,489.46
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,582.4,445.68
2016,10,4,13,45,872.0,100.0,3.4,23.0,669.0,523.35,398.0
2016,10,4,14,0,865.0,97.0,3.5,23.0,641.0,463.75,348.24
2016,10,4,14,15,852.0,95.0,3.55,22.5,606.0,400.62,294.83
2016,10,4,14,30,839.0,93.0,3.6,22.0,571.0,337.83,240.33
2016,10,4,14,45,824.5,89.0,3.7,22.0,530.5,273.67,184.11
2016,10,4,15,0,810.0,85.0,3.8,22.0,490.0,210.67,130.74
2016,10,4,15,15,785.5,81.5,3.8,21.5,444.0,148.37,84.64
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,89.03,54.48
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,64.36,50.52
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,55.74,43.22
2016,10,4,16,15,646.5,62.5,3.8,19.5,250.0,51.34,39.45
2016,10,4,16,30,595.0,57.0,3.7,19.0,199.0,46.96,35.55
2016,10,4,16,45,513.5,48.5,3.6,18.5,150.0,40.01,29.22
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,33.11,22.68
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,23.07,11.92
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,12.59,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,76.76,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,207.44,78.32
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,344.47,275.76
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,478.87,392.06
2016,10,5,7,15,548.0,54.0,2.25,14.0,174.5,570.4,467.34
2016,10,5,7,30,623.0,62.0,2.5,15.0,225.0,665.55,541.64
2016,10,5,7,45,677.5,66.0,2.75,16.0,277.0,739.51,596.54
2016,10,5,8,0,732.0,70.0,3.0,17.0,329.0,807.54,644.81
2016,10,5,8,15,764.5,74.0,3.1,17.5,378.5,861.52,681.53
2016,10,5,8,30,797.0,78.0,3.2,18.0,428.0,913.58,715.89
2016,10,5,8,45,825.0,79.5,3.3,18.5,474.0,955.6,742.43
2016,10,5,9,0,853.0,81.0,3.4,19.0,520.0,994.7,766.58
2016,10,5,9,15,869.0,83.0,3.4,19.5,560.5,1018.98,779.51
2016,10,5,9,30,885.0,85.0,3.4,20.0,601.0,1026.69,781.26
2016,10,5,9,45,901.0,85.5,3.4,20.5,636.0,1041.4,788.01
2016,10,5,10,0,917.0,86.0,3.4,21.0,671.0,1052.14,792.12
2016,10,5,10,15,925.0,87.5,3.4,21.5,698.5,1051.82,789.02
2016,10,5,10,30,933.0,89.0,3.4,22.0,726.0,1047.31,783.42
2016,10,5,10,45,941.5,88.5,3.4,22.5,746.0,1036.75,774.04
2016,10,5,11,0,950.0,88.0,3.4,23.0,766.0,1021.98,762.11
2016,10,5,11,15,953.0,88.5,3.4,23.0,777.5,998.97,746.35
2016,10,5,11,30,956.0,89.0,3.4,23.0,789.0,972.01,728.1
2016,10,5,11,45,958.5,88.5,3.45,23.5,792.5,939.7,705.27
2016,10,5,12,0,961.0,88.0,3.5,24.0,796.0,903.72,679.98
2016,10,5,12,15,959.5,87.5,3.55,24.0,790.5,861.02,651.33
2016,10,5,12,30,958.0,87.0,3.6,24.0,785.0,815.27,620.34
2016,10,5,12,45,948.0,90.0,3.65,24.0,770.0,764.1,584.4
2016,10,5,13,0,938.0,93.0,3.7,24.0,755.0,710.93,544.58
2016,10,5,13,15,931.5,92.0,3.7,24.0,733.0,654.45,501.19
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,596.35,455.3
2016,10,5,13,45,915.5,89.5,3.75,24.0,682.0,534.95,405.61
2016,10,5,14,0,906.0,88.0,3.8,24.0,653.0,472.78,353.71
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.5,408.23,298.43
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,343.95,242.22
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,275.73,183.08
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,211.28,129.01
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,147.54,82.27
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,86.77,51.93
2016,10,5,15,45,749.5,70.5,3.8,22.5,350.5,62.79,48.76
2016,10,5,16,0,710.0,67.0,3.8,22.0,300.0,59.77,46.34
2016,10,5,16,15,656.0,61.0,3.6,21.0,248.5,50.36,38.34
2016,10,5,16,30,602.0,55.0,3.4,20.0,197.0,45.53,34.12
2016,10,5,16,45,514.5,47.5,3.2,19.5,147.5,39.27,28.4
2016,10,5,17,0,427.0,40.0,3.0,19.0,98.0,33.15,22.5
2016,10,5,17,15,278.0,27.5,2.8,18.0,58.5,22.68,10.79
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,11.8,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,11.0,17.5,82.71,0.0
2016,10,6,6,30,225.0,22.0,1.6,12.0,35.0,218.88,59.33
2016,10,6,6,45,354.5,32.5,1.8,13.0,78.0,354.22,280.68
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,484.83,394.65
2016,10,6,7,15,557.0,50.5,2.15,14.5,171.0,574.13,468.59
2016,10,6,7,30,630.0,58.0,2.3,15.0,221.0,667.05,541.57
2016,10,6,7,45,680.0,62.0,2.45,15.5,271.5,730.24,589.0
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,801.34,640.31
2016,10,6,8,15,761.5,70.0,2.6,16.5,370.5,854.13,675.44
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,905.02,708.17
2016,10,6,8,45,817.0,76.5,2.6,18.0,464.0,944.14,730.42
2016,10,6,9,0,841.0,79.0,2.6,19.0,509.0,980.33,750.17
2016,10,6,9,15,857.0,81.0,2.6,20.0,548.5,991.82,752.87
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,1012.12,761.75
2016,10,6,9,45,891.0,82.0,2.65,22.0,623.0,1026.96,767.39
2016,10,6,10,0,909.0,81.0,2.7,23.0,658.0,1037.91,770.58
2016,10,6,10,15,917.0,82.0,2.7,23.5,684.0,1037.1,767.2
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,1032.16,761.45
2016,10,6,10,45,929.0,84.0,2.75,24.5,729.0,1019.12,751.12
2016,10,6,11,0,933.0,85.0,2.8,25.0,748.0,1002.05,738.39
2016,10,6,11,15,936.0,85.5,2.75,25.5,759.0,979.47,721.34
2016,10,6,11,30,939.0,86.0,2.7,26.0,770.0,953.03,701.98
2016,10,6,11,45,940.0,86.0,2.7,26.5,772.5,920.53,679.18
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,884.52,654.14
2016,10,6,12,15,939.5,86.0,2.7,27.0,770.0,843.15,626.76
2016,10,6,12,30,938.0,86.0,2.7,27.0,765.0,798.77,597.17
2016,10,6,12,45,935.5,85.0,2.7,27.0,751.5,749.89,563.52
2016,10,6,13,0,933.0,84.0,2.7,27.0,738.0,698.53,525.82
2016,10,6,13,15,927.5,83.0,2.7,27.0,717.0,643.09,484.14
2016,10,6,13,30,922.0,82.0,2.7,27.0,696.0,585.93,439.93
2016,10,6,13,45,912.5,81.0,2.7,27.5,667.0,525.34,390.97
2016,10,6,14,0,903.0,80.0,2.7,28.0,638.0,463.99,340.03
2016,10,6,14,15,891.0,78.0,2.7,27.5,603.0,400.36,287.24
2016,10,6,14,30,879.0,76.0,2.7,27.0,568.0,336.84,233.11
2016,10,6,14,45,861.5,74.0,2.7,27.0,526.5,272.37,177.71
2016,10,6,15,0,844.0,72.0,2.7,27.0,485.0,205.28,122.31
2016,10,6,15,15,821.0,69.0,2.65,26.5,439.5,141.62,76.27
2016,10,6,15,30,798.0,66.0,2.6,26.0,394.0,80.67,46.4
2016,10,6,15,45,763.5,62.5,2.6,26.0,344.5,56.89,43.04
2016,10,6,16,0,729.0,59.0,2.6,26.0,295.0,53.72,40.41
2016,10,6,16,15,679.0,54.0,2.25,25.0,244.0,49.17,36.65
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,44.64,32.76
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,35.18,24.43
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,29.27,18.86
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,21.32,8.65
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,126.5,10.0,0.8,14.5,17.0,91.31,0.0
2016,10,7,6,30,253.0,20.0,0.8,15.0,34.0,235.76,31.57
2016,10,7,6,45,377.0,30.0,0.85,15.5,76.5,368.97,284.91
2016,10,7,7,0,501.0,40.0,0.9,16.0,119.0,495.3,394.15
2016,10,7,7,15,572.0,47.0,1.0,16.5,168.5,582.6,464.33
2016,10,7,7,30,643.0,54.0,1.1,17.0,218.0,666.42,528.23
2016,10,7,7,45,688.0,58.5,1.2,18.0,268.0,733.79,575.98
2016,10,7,8,0,733.0,63.0,1.3,19.0,318.0,800.88,621.22
2016,10,7,8,15,763.5,66.5,1.5,20.0,365.5,851.99,654.77
2016,10,7,8,30,794.0,70.0,1.7,21.0,413.0,901.18,686.08
2016,10,7,8,45,816.0,73.0,1.9,22.0,457.5,938.89,708.87
2016,10,7,9,0,838.0,76.0,2.1,23.0,502.0,973.64,729.33
2016,10,7,9,15,853.5,78.0,2.2,23.5,541.0,984.64,734.14
2016,10,7,9,30,869.0,80.0,2.3,24.0,580.0,1004.4,745.01
2016,10,7,9,45,866.0,88.0,2.45,25.0,609.5,1008.95,744.95
2016,10,7,10,0,863.0,96.0,2.6,26.0,639.0,1022.55,751.0
2016,10,7,10,15,735.0,147.0,2.55,26.5,623.0,950.06,700.31
2016,10,7,10,30,607.0,198.0,2.5,27.0,607.0,863.3,640.57
2016,10,7,10,45,617.5,201.5,2.5,27.5,627.5,862.46,638.66
2016,10,7,11,0,628.0,205.0,2.5,28.0,648.0,858.12,633.73
2016,10,7,11,15,619.0,213.0,2.4,28.5,655.0,836.27,616.12
2016,10,7,11,30,610.0,221.0,2.3,29.0,662.0,811.79,597.0
2016,10,7,11,45,751.0,163.0,2.25,29.5,708.0,852.29,624.04
2016,10,7,12,0,892.0,105.0,2.2,30.0,754.0,862.89,628.98
2016,10,7,12,15,890.0,105.0,2.15,30.0,748.5,822.66,602.01
2016,10,7,12,30,888.0,105.0,2.1,30.0,743.0,779.62,573.5
2016,10,7,12,45,724.5,164.5,2.05,30.5,679.5,686.85,506.01
2016,10,7,13,0,561.0,224.0,2.0,31.0,616.0,585.11,431.8
2016,10,7,13,15,530.0,227.5,1.95,31.0,588.5,533.21,394.05
2016,10,7,13,30,499.0,231.0,1.9,31.0,561.0,482.98,356.5
2016,10,7,13,45,542.5,204.5,1.85,31.0,549.5,446.92,328.42
2016,10,7,14,0,586.0,178.0,1.8,31.0,538.0,409.83,298.06
2016,10,7,14,15,486.0,196.0,1.75,30.5,483.0,340.88,245.81
2016,10,7,14,30,386.0,214.0,1.7,30.0,428.0,283.29,202.5
2016,10,7,14,45,444.5,183.0,1.7,30.0,412.0,246.48,170.13
2016,10,7,15,0,503.0,152.0,1.7,30.0,396.0,199.49,130.07
2016,10,7,15,15,374.0,156.5,1.55,29.5,328.5,149.48,98.53
2016,10,7,15,30,245.0,161.0,1.4,29.0,261.0,116.78,83.76
2016,10,7,15,45,222.5,145.0,1.25,29.0,226.5,98.73,77.3
2016,10,7,16,0,200.0,129.0,1.1,29.0,192.0,88.7,69.05
2016,10,7,16,15,178.5,108.0,1.05,27.5,157.5,75.4,58.28
2016,10,7,16,30,157.0,87.0,1.0,26.0,123.0,61.7,46.83
2016,10,7,16,45,123.0,66.5,1.0,25.0,90.0,48.07,35.0
2016,10,7,17,0,89.0,46.0,1.0,24.0,57.0,33.75,22.24
2016,10,7,17,15,44.5,27.0,1.0,23.5,32.5,20.16,6.42
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.29,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.0,10.5,1.0,17.5,14.0,52.55,0.0
2016,10,8,6,30,134.0,21.0,0.9,18.0,28.0,150.7,0.0
2016,10,8,6,45,261.5,34.5,0.85,18.5,68.0,285.77,217.87
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,415.36,329.52
2016,10,8,7,15,469.0,57.5,0.85,19.5,156.5,510.28,405.09
2016,10,8,7,30,549.0,67.0,0.9,20.0,205.0,609.17,479.65
2016,10,8,7,45,602.0,73.0,1.0,21.0,254.5,682.5,531.6
2016,10,8,8,0,655.0,79.0,1.1,22.0,304.0,756.32,581.57
2016,10,8,8,15,690.5,84.0,1.15,23.0,352.0,812.0,616.34
2016,10,8,8,30,726.0,89.0,1.2,24.0,400.0,866.24,649.0
2016,10,8,8,45,752.5,92.5,1.3,25.5,444.5,907.59,671.56
2016,10,8,9,0,779.0,96.0,1.4,27.0,489.0,939.57,687.55
2016,10,8,9,15,797.5,99.0,1.4,27.5,528.5,966.89,701.62
2016,10,8,9,30,816.0,102.0,1.4,28.0,568.0,990.7,713.36
2016,10,8,9,45,864.0,90.5,1.45,29.0,609.0,1023.16,729.82
2016,10,8,10,0,912.0,79.0,1.5,30.0,650.0,1038.51,735.45
2016,10,8,10,15,920.0,80.0,1.45,30.5,676.5,1037.57,731.22
2016,10,8,10,30,928.0,81.0,1.4,31.0,703.0,1032.5,724.85
2016,10,8,10,45,933.0,82.5,1.35,32.0,722.0,1020.9,713.3
2016,10,8,11,0,938.0,84.0,1.3,33.0,741.0,1005.19,699.56
2016,10,8,11,15,941.0,84.5,1.2,33.0,752.0,982.4,683.78
2016,10,8,11,30,944.0,85.0,1.1,33.0,763.0,955.74,665.83
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.5,922.67,643.6
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,886.14,619.38
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,844.06,593.0
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,799.0,564.65
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.5,749.89,531.71
2016,10,8,13,0,933.0,85.0,0.8,35.0,730.0,698.4,495.23
2016,10,8,13,15,926.5,84.0,0.8,34.5,708.5,642.32,457.31
2016,10,8,13,30,920.0,83.0,0.8,34.0,687.0,584.64,416.81
2016,10,8,13,45,910.5,82.0,0.8,34.0,658.0,524.14,371.9
2016,10,8,14,0,901.0,81.0,0.8,34.0,629.0,462.89,324.76
2016,10,8,14,15,888.0,79.0,0.85,34.0,593.0,399.01,274.36
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,335.37,222.66
2016,10,8,14,45,856.5,75.0,1.0,34.0,515.5,270.92,170.14
2016,10,8,15,0,838.0,73.0,1.1,34.0,474.0,204.15,117.5
2016,10,8,15,15,813.5,69.5,1.1,33.5,428.0,140.39,73.25
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,79.55,44.62
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,56.75,41.69
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,53.59,39.22
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,48.63,35.28
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,43.68,31.16
2016,10,8,16,45,525.5,40.5,1.05,27.5,134.0,33.88,22.74
2016,10,8,17,0,439.0,33.0,1.0,26.0,86.0,27.58,16.85
2016,10,8,17,15,282.0,21.5,1.05,25.0,49.0,17.78,3.3
2016,10,8,17,30,125.0,10.0,1.1,24.0,12.0,7.87,0.0
2016,10,8,17,45,62.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,85.58,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,220.01,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,359.2,271.23
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,488.3,384.55
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.5,577.71,455.21
2016,10,9,7,30,640.0,53.0,1.2,21.0,213.0,663.69,519.0
2016,10,9,7,45,686.0,58.5,1.3,22.0,263.0,733.06,567.78
2016,10,9,8,0,732.0,64.0,1.4,23.0,313.0,802.27,614.03
2016,10,9,8,15,763.5,67.5,1.3,24.0,361.0,854.27,644.06
2016,10,9,8,30,795.0,71.0,1.2,25.0,409.0,904.35,671.29
2016,10,9,8,45,817.0,74.5,1.1,26.0,453.5,942.63,689.54
2016,10,9,9,0,839.0,78.0,1.0,27.0,498.0,977.91,705.17
2016,10,9,9,15,855.0,80.0,1.0,28.0,537.0,1001.78,715.04
2016,10,9,9,30,871.0,82.0,1.0,29.0,576.0,1009.29,714.88
2016,10,9,9,45,883.0,84.0,1.05,30.0,609.5,1021.52,718.89
2016,10,9,10,0,895.0,86.0,1.1,31.0,643.0,1029.83,720.51
2016,10,9,10,15,903.0,87.0,1.15,31.5,669.0,1028.81,718.11
2016,10,9,10,30,911.0,88.0,1.2,32.0,695.0,1023.74,713.52
2016,10,9,10,45,914.5,89.5,1.25,32.5,713.0,1010.73,704.32
