Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,918.0,91.0,1.3,33.0,731.0,993.76,692.93
2016,10,9,11,15,920.5,91.5,1.35,33.0,741.5,970.81,679.39
2016,10,9,11,30,923.0,92.0,1.4,33.0,752.0,944.09,663.59
2016,10,9,11,45,921.0,93.5,1.5,33.5,753.5,910.85,643.01
2016,10,9,12,0,919.0,95.0,1.6,34.0,755.0,874.33,620.21
2016,10,9,12,15,917.0,94.5,1.7,34.0,749.0,832.65,595.11
2016,10,9,12,30,915.0,94.0,1.8,34.0,743.0,788.12,567.77
2016,10,9,12,45,901.5,97.5,1.9,34.0,727.0,736.75,534.2
2016,10,9,13,0,888.0,101.0,2.0,34.0,711.0,683.84,497.56
2016,10,9,13,15,881.0,100.0,2.05,33.5,689.5,629.48,459.49
2016,10,9,13,30,874.0,99.0,2.1,33.0,668.0,573.68,418.91
2016,10,9,13,45,861.5,98.0,2.2,33.0,638.5,515.64,374.49
2016,10,9,14,0,849.0,97.0,2.3,33.0,609.0,454.58,326.32
2016,10,9,14,15,834.5,94.5,2.4,32.5,573.5,391.52,275.72
2016,10,9,14,30,820.0,92.0,2.5,32.0,538.0,329.05,224.13
2016,10,9,14,45,800.0,89.0,2.6,31.5,497.0,265.74,171.68
2016,10,9,15,0,780.0,86.0,2.7,31.0,456.0,204.31,122.34
2016,10,9,15,15,752.5,82.0,2.75,30.5,410.5,143.43,79.35
2016,10,9,15,30,725.0,78.0,2.8,30.0,365.0,81.07,47.75
2016,10,9,15,45,686.5,73.0,2.85,29.5,316.5,59.03,44.2
2016,10,9,16,0,648.0,68.0,2.9,29.0,268.0,55.27,41.17
2016,10,9,16,15,590.5,61.5,2.8,28.0,218.5,50.16,36.96
2016,10,9,16,30,533.0,55.0,2.7,27.0,169.0,45.07,32.57
2016,10,9,16,45,441.5,45.5,2.65,26.0,122.5,37.36,25.75
2016,10,9,17,0,350.0,36.0,2.6,25.0,76.0,29.71,18.46
2016,10,9,17,15,175.0,18.0,2.55,24.0,38.0,14.58,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,31.88,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.5,236.98,180.42
2016,10,10,7,0,379.0,47.0,1.9,15.0,104.0,406.99,330.84
2016,10,10,7,15,458.0,57.0,1.9,15.5,151.5,501.36,409.16
2016,10,10,7,30,537.0,67.0,1.9,16.0,199.0,599.63,486.54
2016,10,10,7,45,593.0,73.0,1.95,16.5,248.5,675.39,543.44
2016,10,10,8,0,649.0,79.0,2.0,17.0,298.0,751.76,598.26
2016,10,10,8,15,685.0,84.0,1.95,17.5,345.5,807.7,635.35
2016,10,10,8,30,721.0,89.0,1.9,18.0,393.0,862.22,670.13
2016,10,10,8,45,753.5,91.0,1.9,19.0,438.0,907.33,696.48
2016,10,10,9,0,786.0,93.0,1.9,20.0,483.0,943.49,716.08
2016,10,10,9,15,804.0,95.5,1.95,20.5,522.0,969.62,730.66
2016,10,10,9,30,822.0,98.0,2.0,21.0,561.0,992.22,742.9
2016,10,10,9,45,845.5,96.0,2.05,22.0,596.0,1011.2,751.34
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,1026.15,757.21
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.5,1013.61,746.83
2016,10,10,10,30,887.0,97.0,2.2,24.0,684.0,1010.2,742.87
2016,10,10,10,45,893.0,98.0,2.25,25.0,702.5,999.22,732.62
2016,10,10,11,0,899.0,99.0,2.3,26.0,721.0,984.29,720.07
2016,10,10,11,15,902.5,99.5,2.35,26.0,732.0,962.53,706.07
2016,10,10,11,30,906.0,100.0,2.4,26.0,743.0,937.03,689.72
2016,10,10,11,45,906.0,100.5,2.5,26.5,745.5,904.82,668.04
2016,10,10,12,0,906.0,101.0,2.6,27.0,748.0,869.28,644.09
2016,10,10,12,15,904.5,100.5,2.65,27.0,742.5,828.38,617.29
2016,10,10,12,30,903.0,100.0,2.7,27.0,737.0,784.62,588.31
2016,10,10,12,45,891.0,103.0,2.8,27.5,721.5,734.2,552.1
2016,10,10,13,0,879.0,106.0,2.9,28.0,706.0,682.15,513.16
2016,10,10,13,15,872.0,104.5,2.95,27.5,684.5,631.82,476.15
2016,10,10,13,30,865.0,103.0,3.0,27.0,663.0,574.82,433.06
2016,10,10,13,45,850.5,103.0,3.1,27.0,633.0,514.41,385.22
2016,10,10,14,0,836.0,103.0,3.2,27.0,603.0,453.93,335.76
2016,10,10,14,15,821.0,100.5,3.25,26.5,567.5,391.37,283.79
2016,10,10,14,30,806.0,98.0,3.3,26.0,532.0,329.5,231.08
2016,10,10,14,45,779.5,96.5,3.4,25.5,490.0,266.7,177.82
2016,10,10,15,0,753.0,95.0,3.5,25.0,448.0,202.56,125.37
2016,10,10,15,15,724.0,90.5,3.5,24.5,402.5,142.17,81.62
2016,10,10,15,30,695.0,86.0,3.5,24.0,357.0,85.4,53.23
2016,10,10,15,45,646.5,81.5,3.5,23.5,307.5,64.64,50.19
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,61.41,47.55
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.5,55.42,42.47
2016,10,10,16,30,475.0,61.0,3.4,21.0,161.0,49.42,37.16
2016,10,10,16,45,375.5,50.0,3.35,20.0,115.0,40.7,29.25
2016,10,10,17,0,276.0,39.0,3.3,19.0,69.0,29.65,18.73
2016,10,10,17,15,138.0,19.5,3.15,18.0,34.5,14.87,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.5,9.0,1.0,13.0,11.5,43.99,0.0
2016,10,11,6,30,111.0,18.0,1.2,13.0,23.0,126.91,0.0
2016,10,11,6,45,224.5,33.5,1.45,13.5,60.5,260.11,195.87
2016,10,11,7,0,338.0,49.0,1.7,14.0,98.0,376.69,307.03
2016,10,11,7,15,418.0,60.0,1.75,14.5,145.0,470.92,386.31
2016,10,11,7,30,498.0,71.0,1.8,15.0,192.0,570.1,465.36
2016,10,11,7,45,249.0,81.0,1.85,15.5,141.5,364.72,302.54
2016,10,11,8,0,0.0,91.0,1.9,16.0,91.0,76.04,58.65
2016,10,11,8,15,0.0,103.5,1.9,16.5,103.5,86.4,67.48
2016,10,11,8,30,0.0,116.0,1.9,17.0,116.0,96.81,75.84
2016,10,11,8,45,5.5,144.0,1.95,17.5,147.0,128.81,102.15
2016,10,11,9,0,11.0,172.0,2.0,18.0,178.0,160.99,128.1
2016,10,11,9,15,42.5,207.0,2.0,18.5,230.5,249.96,200.06
2016,10,11,9,30,74.0,242.0,2.0,19.0,283.0,319.94,254.85
2016,10,11,9,45,468.5,167.5,2.05,19.5,453.0,705.29,553.5
2016,10,11,10,0,863.0,93.0,2.1,20.0,623.0,1018.71,764.84
2016,10,11,10,15,872.0,94.5,2.1,20.0,649.0,1006.24,751.79
2016,10,11,10,30,881.0,96.0,2.1,20.0,675.0,1002.87,748.68
2016,10,11,10,45,888.5,96.5,2.1,20.5,694.0,992.86,739.85
2016,10,11,11,0,896.0,97.0,2.1,21.0,713.0,978.89,728.66
2016,10,11,11,15,899.5,97.5,2.05,21.0,724.0,957.21,713.42
2016,10,11,11,30,903.0,98.0,2.0,21.0,735.0,931.8,695.89
2016,10,11,11,45,904.0,98.0,2.0,21.5,737.5,900.04,673.47
2016,10,11,12,0,905.0,98.0,2.0,22.0,740.0,864.93,648.89
2016,10,11,12,15,741.0,159.5,2.0,22.0,682.5,771.08,584.28
2016,10,11,12,30,577.0,221.0,2.0,22.0,625.0,661.37,504.44
2016,10,11,12,45,529.5,233.5,2.0,22.5,599.0,605.96,463.08
2016,10,11,13,0,482.0,246.0,2.0,23.0,573.0,552.67,422.36
2016,10,11,13,15,402.0,261.5,2.05,23.0,528.5,475.04,364.22
2016,10,11,13,30,322.0,277.0,2.1,23.0,484.0,416.5,319.41
2016,10,11,13,45,427.0,233.5,2.15,23.0,495.0,414.03,316.22
2016,10,11,14,0,532.0,190.0,2.2,23.0,506.0,391.58,295.84
2016,10,11,14,15,650.5,149.0,2.3,22.5,512.5,367.54,272.21
2016,10,11,14,30,769.0,108.0,2.4,22.0,519.0,323.65,230.5
2016,10,11,14,45,635.5,126.0,2.55,22.0,448.0,252.53,174.05
2016,10,11,15,0,502.0,144.0,2.7,22.0,377.0,193.17,129.93
2016,10,11,15,15,582.5,117.5,2.75,21.5,362.0,147.41,92.46
2016,10,11,15,30,663.0,91.0,2.8,21.0,347.0,87.64,56.39
2016,10,11,15,45,620.0,85.0,2.9,20.5,299.0,66.91,52.79
2016,10,11,16,0,577.0,79.0,3.0,20.0,251.0,62.76,49.32
2016,10,11,16,15,513.5,70.5,3.0,19.0,202.5,56.44,43.88
2016,10,11,16,30,450.0,62.0,3.0,18.0,154.0,50.12,38.21
2016,10,11,16,45,352.5,50.0,3.0,17.5,109.5,38.09,27.25
2016,10,11,17,0,255.0,38.0,3.0,17.0,65.0,28.82,17.94
2016,10,11,17,15,127.5,19.0,2.95,16.5,32.5,14.47,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,63.5,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,127.0,17.0,1.3,12.0,22.0,103.56,0.0
2016,10,12,6,45,256.0,31.0,1.5,13.0,60.5,280.87,208.67
2016,10,12,7,0,385.0,45.0,1.7,14.0,99.0,410.47,332.76
2016,10,12,7,15,467.0,54.5,1.65,14.5,147.0,506.99,413.32
2016,10,12,7,30,549.0,64.0,1.6,15.0,195.0,607.52,492.19
2016,10,12,7,45,274.5,76.0,1.6,15.5,141.5,381.18,315.45
2016,10,12,8,0,0.0,88.0,1.6,16.0,88.0,73.08,56.11
2016,10,12,8,15,0.0,110.5,1.55,16.5,110.5,94.21,74.01
2016,10,12,8,30,0.0,133.0,1.5,17.0,133.0,115.22,91.07
2016,10,12,8,45,11.0,158.0,1.5,17.5,163.5,149.82,119.52
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,184.54,147.47
2016,10,12,9,15,114.5,214.5,1.55,18.5,278.0,356.96,286.12
2016,10,12,9,30,207.0,246.0,1.6,19.0,362.0,485.83,384.48
2016,10,12,9,45,534.0,172.0,1.7,19.5,492.5,777.84,601.78
2016,10,12,10,0,861.0,98.0,1.8,20.0,623.0,1022.76,763.08
2016,10,12,10,15,869.5,100.0,1.9,20.0,649.0,1023.23,760.54
2016,10,12,10,30,878.0,102.0,2.0,20.0,675.0,1019.63,758.46
2016,10,12,10,45,882.5,103.5,2.15,20.5,693.0,994.68,741.66
2016,10,12,11,0,887.0,105.0,2.3,21.0,711.0,978.87,731.07
2016,10,12,11,15,890.0,105.5,2.4,21.0,721.5,956.75,717.03
2016,10,12,11,30,893.0,106.0,2.5,21.0,732.0,930.96,700.54
2016,10,12,11,45,895.0,105.5,2.7,21.0,734.5,899.69,681.08
2016,10,12,12,0,897.0,105.0,2.9,21.0,737.0,865.03,659.0
2016,10,12,12,15,895.0,104.5,2.9,21.0,731.0,823.98,630.86
2016,10,12,12,30,893.0,104.0,2.9,21.0,725.0,780.15,600.63
2016,10,12,12,45,701.5,168.5,2.9,21.5,650.5,673.24,519.37
2016,10,12,13,0,510.0,233.0,2.9,22.0,576.0,559.47,432.3
2016,10,12,13,15,694.0,164.0,2.85,22.0,615.5,580.9,448.48
2016,10,12,13,30,878.0,95.0,2.8,22.0,655.0,570.81,438.68
2016,10,12,13,45,759.0,123.0,2.8,22.0,591.5,486.74,372.0
2016,10,12,14,0,640.0,151.0,2.8,22.0,528.0,410.1,310.79
2016,10,12,14,15,558.0,165.5,2.9,21.5,480.0,342.8,256.8
2016,10,12,14,30,476.0,180.0,3.0,21.0,432.0,288.4,212.79
2016,10,12,14,45,626.0,131.5,3.2,21.0,436.0,254.44,177.04
2016,10,12,15,0,776.0,83.0,3.4,21.0,440.0,200.32,124.68
2016,10,12,15,15,747.0,79.5,3.35,20.5,394.0,140.12,80.53
2016,10,12,15,30,718.0,76.0,3.3,20.0,348.0,78.72,48.51
2016,10,12,15,45,683.0,69.5,3.25,19.5,300.5,56.59,44.03
2016,10,12,16,0,648.0,63.0,3.2,19.0,253.0,51.69,39.85
2016,10,12,16,15,588.0,56.5,2.8,18.0,204.0,46.45,35.29
2016,10,12,16,30,528.0,50.0,2.4,17.0,155.0,41.24,30.57
2016,10,12,16,45,432.0,40.5,2.05,16.5,110.0,33.41,23.27
2016,10,12,17,0,336.0,31.0,1.7,16.0,65.0,25.64,15.11
2016,10,12,17,15,168.0,15.5,1.55,15.5,32.5,12.6,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,14.16,0.0
2016,10,13,6,45,127.0,31.5,1.25,12.5,49.5,166.5,120.28
2016,10,13,7,0,254.0,45.0,1.3,13.0,81.0,304.87,248.9
2016,10,13,7,15,297.5,61.5,1.5,13.0,119.5,370.55,307.34
2016,10,13,7,30,341.0,78.0,1.7,13.0,158.0,438.44,365.3
2016,10,13,7,45,370.5,92.5,1.95,13.5,198.0,492.46,409.48
2016,10,13,8,0,400.0,107.0,2.2,14.0,238.0,546.79,452.27
2016,10,13,8,15,421.5,120.0,2.25,14.5,276.0,591.27,485.18
2016,10,13,8,30,443.0,133.0,2.3,15.0,314.0,634.81,516.42
2016,10,13,8,45,477.5,142.0,2.35,16.0,356.5,685.02,550.82
2016,10,13,9,0,512.0,151.0,2.4,17.0,399.0,734.01,583.32
2016,10,13,9,15,442.0,183.5,2.4,17.5,410.0,702.67,555.89
2016,10,13,9,30,372.0,216.0,2.4,18.0,421.0,642.68,508.2
2016,10,13,9,45,479.0,196.0,2.4,19.0,476.0,749.74,585.31
2016,10,13,10,0,586.0,176.0,2.4,20.0,531.0,839.51,645.85
2016,10,13,10,15,546.5,200.0,2.4,20.5,541.5,807.89,620.11
2016,10,13,10,30,507.0,224.0,2.4,21.0,552.0,783.37,599.76
2016,10,13,10,45,519.0,226.0,2.4,21.5,570.5,783.55,598.26
2016,10,13,11,0,531.0,228.0,2.4,22.0,589.0,780.78,594.57
2016,10,13,11,15,481.0,253.0,2.45,22.0,584.0,740.79,564.81
2016,10,13,11,30,431.0,278.0,2.5,22.0,579.0,699.86,534.51
2016,10,13,11,45,436.5,275.5,2.6,22.5,581.0,681.11,520.6
2016,10,13,12,0,442.0,273.0,2.7,23.0,583.0,660.15,504.85
2016,10,13,12,15,482.0,255.0,2.8,23.0,590.5,650.0,498.47
2016,10,13,12,30,522.0,237.0,2.9,23.0,598.0,635.11,488.26
2016,10,13,12,45,498.5,241.0,3.0,23.5,580.5,590.94,454.44
2016,10,13,13,0,475.0,245.0,3.1,24.0,563.0,547.21,420.67
2016,10,13,13,15,438.5,248.5,3.15,24.0,534.5,496.09,381.56
2016,10,13,13,30,402.0,252.0,3.2,24.0,506.0,438.78,337.38
2016,10,13,13,45,415.0,235.5,3.25,24.0,487.5,409.84,313.81
2016,10,13,14,0,428.0,219.0,3.3,24.0,469.0,370.4,281.38
2016,10,13,14,15,439.0,201.5,3.3,23.5,444.5,327.71,245.95
2016,10,13,14,30,450.0,184.0,3.3,23.0,420.0,283.6,208.43
2016,10,13,14,45,438.0,170.0,3.3,23.0,385.0,235.32,167.66
2016,10,13,15,0,426.0,156.0,3.3,23.0,350.0,188.63,129.31
2016,10,13,15,15,364.5,148.0,3.3,22.5,301.5,142.6,96.95
2016,10,13,15,30,303.0,140.0,3.3,22.0,253.0,105.69,76.94
2016,10,13,15,45,284.5,123.0,3.3,21.5,217.5,86.46,69.43
2016,10,13,16,0,266.0,106.0,3.3,21.0,182.0,75.44,60.06
2016,10,13,16,15,240.5,87.5,3.05,20.5,146.5,63.1,49.31
2016,10,13,16,30,215.0,69.0,2.8,20.0,111.0,50.45,38.06
2016,10,13,16,45,168.5,51.0,2.55,19.5,77.5,37.67,26.49
2016,10,13,17,0,122.0,33.0,2.3,19.0,44.0,24.7,13.71
2016,10,13,17,15,61.0,16.5,2.05,18.5,22.0,12.54,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.5,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,4.1,17.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.5,4.2,17.0,9.5,7.2,0.39
2016,10,14,7,30,0.0,13.0,4.3,17.0,13.0,9.87,2.71
2016,10,14,7,45,0.0,16.5,4.45,17.5,16.5,12.54,5.01
2016,10,14,8,0,0.0,20.0,4.6,18.0,20.0,15.22,7.27
2016,10,14,8,15,0.0,23.0,4.75,18.0,23.0,17.52,9.21
2016,10,14,8,30,0.0,26.0,4.9,18.0,26.0,19.83,11.13
2016,10,14,8,45,33.5,113.5,5.05,18.5,130.0,138.49,111.64
2016,10,14,9,0,67.0,201.0,5.2,19.0,234.0,275.28,223.39
2016,10,14,9,15,77.0,220.5,5.25,19.5,261.0,304.41,245.76
2016,10,14,9,30,87.0,240.0,5.3,20.0,288.0,333.15,267.73
2016,10,14,9,45,48.5,221.0,5.35,20.5,248.0,265.2,211.4
2016,10,14,10,0,10.0,202.0,5.4,21.0,208.0,181.32,142.21
2016,10,14,10,15,7.0,197.0,5.35,21.0,201.5,171.6,134.13
2016,10,14,10,30,4.0,192.0,5.3,21.0,195.0,162.48,126.49
2016,10,14,10,45,6.5,203.5,5.3,21.5,208.0,174.37,135.69
2016,10,14,11,0,9.0,215.0,5.3,22.0,221.0,186.06,144.66
2016,10,14,11,15,7.5,208.0,5.2,22.0,213.0,176.99,137.26
2016,10,14,11,30,6.0,201.0,5.1,22.0,205.0,168.3,130.22
2016,10,14,11,45,3.0,138.5,5.1,22.0,140.5,111.5,84.78
2016,10,14,12,0,0.0,76.0,5.1,22.0,76.0,58.58,42.05
2016,10,14,12,15,0.0,97.5,5.05,22.0,97.5,75.34,55.64
2016,10,14,12,30,0.0,119.0,5.0,22.0,119.0,92.51,69.51
2016,10,14,12,45,0.0,93.0,5.0,22.0,93.0,71.75,52.79
2016,10,14,13,0,0.0,67.0,5.0,22.0,67.0,51.56,36.47
2016,10,14,13,15,0.0,102.0,4.9,21.5,102.0,78.77,58.73
2016,10,14,13,30,0.0,137.0,4.8,21.0,137.0,106.17,81.15
2016,10,14,13,45,0.0,104.0,4.7,21.0,104.0,80.19,60.17
2016,10,14,14,0,0.0,71.0,4.6,21.0,71.0,54.57,39.34
2016,10,14,14,15,0.0,54.0,4.45,21.0,54.0,41.42,28.61
2016,10,14,14,30,0.0,37.0,4.3,21.0,37.0,28.31,17.85
2016,10,14,14,45,0.0,32.5,4.15,21.0,32.5,24.84,15.03
2016,10,14,15,0,0.0,28.0,4.0,21.0,28.0,21.37,12.19
2016,10,14,15,15,0.0,16.5,3.8,20.5,16.5,12.57,4.89
2016,10,14,15,30,0.0,5.0,3.6,20.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.4,20.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.2,20.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,2.9,19.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,2.6,19.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,2.3,19.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,87.9,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,269.32,183.09
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,410.29,329.26
2016,10,15,7,15,475.0,46.5,2.7,16.5,136.0,505.53,411.33
2016,10,15,7,30,558.0,55.0,3.0,17.0,182.0,605.39,492.52
2016,10,15,7,45,609.0,60.5,3.3,17.5,229.5,675.63,547.75
2016,10,15,8,0,660.0,66.0,3.6,18.0,277.0,746.47,601.21
2016,10,15,8,15,695.0,70.5,3.9,18.5,322.5,800.48,640.35
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,847.09,673.03
2016,10,15,8,45,753.0,78.5,4.5,19.5,410.5,885.0,699.08
2016,10,15,9,0,776.0,82.0,4.8,20.0,453.0,920.14,723.21
2016,10,15,9,15,467.0,162.5,4.95,20.5,391.0,703.76,561.74
2016,10,15,9,30,158.0,243.0,5.1,21.0,329.0,434.21,346.85
2016,10,15,9,45,276.5,239.5,5.35,21.5,400.5,569.59,453.88
2016,10,15,10,0,395.0,236.0,5.6,22.0,472.0,679.29,537.8
2016,10,15,10,15,307.0,265.5,5.75,22.0,454.0,616.61,487.09
2016,10,15,10,30,219.0,295.0,5.9,22.0,436.0,529.56,418.49
2016,10,15,10,45,246.5,300.0,6.05,22.5,462.5,552.61,435.8
2016,10,15,11,0,274.0,305.0,6.2,23.0,489.0,596.08,467.59
2016,10,15,11,15,147.5,280.0,6.3,23.0,379.5,417.05,328.3
2016,10,15,11,30,21.0,255.0,6.4,23.0,270.0,230.79,179.54
2016,10,15,11,45,21.0,255.5,6.5,23.0,270.5,229.05,178.33
2016,10,15,12,0,21.0,256.0,6.6,23.0,271.0,227.31,176.93
2016,10,15,12,15,21.0,254.0,6.65,23.0,268.5,223.33,173.79
2016,10,15,12,30,21.0,252.0,6.7,23.0,266.0,219.35,170.68
2016,10,15,12,45,10.5,140.0,6.75,23.0,147.0,116.61,88.89
2016,10,15,13,0,0.0,28.0,6.8,23.0,28.0,21.47,11.86
2016,10,15,13,15,0.0,27.0,6.75,22.5,27.0,20.7,11.29
2016,10,15,13,30,0.0,26.0,6.7,22.0,26.0,19.92,10.7
2016,10,15,13,45,0.0,24.5,6.7,22.0,24.5,18.76,9.77
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,17.59,8.84
2016,10,15,14,15,0.0,21.5,6.65,21.5,21.5,16.43,7.94
2016,10,15,14,30,0.0,20.0,6.6,21.0,20.0,15.27,7.03
2016,10,15,14,45,0.0,30.0,6.55,21.0,30.0,22.92,13.43
2016,10,15,15,0,0.0,40.0,6.5,21.0,40.0,30.58,19.85
2016,10,15,15,15,0.0,26.0,6.3,20.5,26.0,19.83,10.96
2016,10,15,15,30,0.0,12.0,6.1,20.0,12.0,9.12,2.02
2016,10,15,15,45,0.0,10.5,5.95,20.0,10.5,7.97,1.36
2016,10,15,16,0,0.0,9.0,5.8,20.0,9.0,6.83,0.34
2016,10,15,16,15,0.0,7.0,5.6,19.5,7.0,5.3,0.0
2016,10,15,16,30,0.0,5.0,5.4,19.0,5.0,3.78,0.0
2016,10,15,16,45,0.0,3.0,5.2,18.5,3.0,2.27,0.0
2016,10,15,17,0,0.0,1.0,5.0,18.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.0,0.5,0.39,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,8.0,3.5,17.0,8.0,6.06,0.0
2016,10,16,7,0,0.0,14.0,3.6,17.0,14.0,10.63,3.03
2016,10,16,7,15,0.0,21.5,3.6,17.0,21.5,16.35,8.06
2016,10,16,7,30,0.0,29.0,3.6,17.0,29.0,22.09,13.07
2016,10,16,7,45,0.0,37.0,3.6,17.5,37.0,28.23,18.33
2016,10,16,8,0,0.0,45.0,3.6,18.0,45.0,34.39,23.52
2016,10,16,8,15,0.0,52.5,3.65,18.0,52.5,40.17,28.38
2016,10,16,8,30,0.0,60.0,3.7,18.0,60.0,45.97,33.19
2016,10,16,8,45,0.0,70.5,3.8,18.5,70.5,54.1,39.83
2016,10,16,9,0,0.0,81.0,3.9,19.0,81.0,62.25,46.42
2016,10,16,9,15,0.0,53.5,4.0,19.0,53.5,41.0,28.63
2016,10,16,9,30,0.0,26.0,4.1,19.0,26.0,19.88,10.96
2016,10,16,9,45,0.0,68.0,4.25,19.5,68.0,52.24,37.73
2016,10,16,10,0,0.0,110.0,4.4,20.0,110.0,86.2,65.41
2016,10,16,10,15,0.5,142.0,4.55,20.0,142.5,114.44,88.28
2016,10,16,10,30,1.0,174.0,4.7,20.0,175.0,143.19,111.39
2016,10,16,10,45,4.5,191.5,4.9,20.5,195.0,161.7,126.04
2016,10,16,11,0,8.0,209.0,5.1,21.0,215.0,179.97,140.4
2016,10,16,11,15,4.0,147.5,5.2,21.0,150.5,120.8,92.78
2016,10,16,11,30,0.0,86.0,5.3,21.0,86.0,66.32,48.56
2016,10,16,11,45,0.0,98.0,5.4,21.0,98.0,75.76,56.24
2016,10,16,12,0,0.0,110.0,5.5,21.0,110.0,85.43,64.07
2016,10,16,12,15,0.0,90.0,5.5,21.0,90.0,69.43,51.1
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,53.9,38.49
2016,10,16,12,45,0.0,78.5,5.55,21.0,78.5,60.48,43.89
2016,10,16,13,0,0.0,87.0,5.6,21.0,87.0,67.06,49.29
2016,10,16,13,15,3.0,141.0,5.75,21.0,143.0,111.43,85.44
2016,10,16,13,30,6.0,195.0,5.9,21.0,199.0,155.55,121.15
2016,10,16,13,45,3.0,116.5,6.05,21.0,118.5,91.36,69.31
2016,10,16,14,0,0.0,38.0,6.2,21.0,38.0,29.11,18.41
2016,10,16,14,15,185.0,117.0,6.3,21.0,211.5,164.35,125.7
2016,10,16,14,30,370.0,196.0,6.4,21.0,385.0,265.07,199.58
2016,10,16,14,45,185.0,136.0,6.5,21.0,230.5,149.26,110.22
2016,10,16,15,0,0.0,76.0,6.6,21.0,76.0,58.36,42.9
2016,10,16,15,15,0.0,90.0,6.35,20.5,90.0,68.39,51.47
2016,10,16,15,30,0.0,104.0,6.1,20.0,104.0,77.07,58.9
2016,10,16,15,45,316.0,81.0,5.9,19.5,167.0,58.63,45.83
2016,10,16,16,0,632.0,58.0,5.7,19.0,230.0,47.89,36.47
2016,10,16,16,15,567.5,51.5,5.35,18.5,183.0,42.54,31.68
2016,10,16,16,30,503.0,45.0,5.0,18.0,136.0,37.24,26.76
2016,10,16,16,45,390.0,36.0,4.7,17.5,92.5,29.69,19.61
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,22.3,9.93
2016,10,16,17,15,138.5,13.5,4.3,16.5,24.5,10.62,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.5,1.15,12.5,7.0,0.0,0.0
2016,10,17,6,30,38.0,13.0,1.2,13.0,14.0,37.36,0.0
2016,10,17,6,45,167.0,29.0,1.3,14.0,48.0,207.46,125.99
2016,10,17,7,0,296.0,45.0,1.4,15.0,82.0,342.68,274.08
2016,10,17,7,15,387.0,55.5,1.5,15.0,126.5,441.17,359.48
2016,10,17,7,30,478.0,66.0,1.6,15.0,171.0,548.44,446.68
2016,10,17,7,45,547.5,71.0,1.75,15.5,219.5,633.9,512.99
2016,10,17,8,0,617.0,76.0,1.9,16.0,268.0,720.26,577.18
2016,10,17,8,15,655.5,81.5,1.9,16.5,314.5,778.16,617.02
2016,10,17,8,30,694.0,87.0,1.9,17.0,361.0,834.83,654.64
2016,10,17,8,45,728.5,88.5,1.9,17.5,404.5,880.42,683.3
2016,10,17,9,0,763.0,90.0,1.9,18.0,448.0,916.8,704.97
2016,10,17,9,15,782.0,93.0,1.9,18.0,486.0,944.01,721.45
2016,10,17,9,30,801.0,96.0,1.9,18.0,524.0,967.79,735.59
2016,10,17,9,45,518.5,179.5,1.9,18.5,463.5,771.5,597.1
2016,10,17,10,0,236.0,263.0,1.9,19.0,403.0,526.52,412.56
2016,10,17,10,15,540.5,183.5,1.9,19.0,520.0,783.21,606.63
2016,10,17,10,30,845.0,104.0,1.9,19.0,637.0,987.74,742.96
2016,10,17,10,45,855.5,103.0,1.9,19.5,656.0,978.78,732.38
2016,10,17,11,0,866.0,102.0,1.9,20.0,675.0,965.8,721.84
2016,10,17,11,15,869.0,102.5,1.95,20.0,684.5,932.08,699.65
2016,10,17,11,30,872.0,103.0,2.0,20.0,694.0,906.85,683.32
2016,10,17,11,45,874.5,102.0,2.1,20.5,696.5,876.14,662.35
2016,10,17,12,0,877.0,101.0,2.2,21.0,699.0,842.14,639.07
2016,10,17,12,15,875.0,100.5,2.3,21.0,693.0,801.93,612.53
2016,10,17,12,30,873.0,100.0,2.4,21.0,687.0,759.05,583.8
2016,10,17,12,45,874.5,96.5,2.55,21.0,674.0,713.16,551.27
2016,10,17,13,0,876.0,93.0,2.7,21.0,661.0,664.72,515.29
2016,10,17,13,15,868.5,92.0,2.75,21.0,639.5,610.93,473.67
2016,10,17,13,30,861.0,91.0,2.8,21.0,618.0,555.82,429.76
2016,10,17,13,45,852.5,88.5,2.85,21.0,590.0,499.28,383.3
2016,10,17,14,0,844.0,86.0,2.9,21.0,562.0,439.53,332.86
2016,10,17,14,15,829.0,83.5,2.95,20.5,527.0,377.09,279.48
2016,10,17,14,30,814.0,81.0,3.0,20.0,492.0,315.33,225.35
2016,10,17,14,45,794.0,78.0,3.05,20.0,452.0,252.95,170.35
2016,10,17,15,0,774.0,75.0,3.1,20.0,412.0,192.45,119.04
2016,10,17,15,15,745.0,71.5,3.05,19.5,367.0,132.76,75.19
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,76.65,47.54
2016,10,17,15,45,672.0,63.5,3.0,19.0,275.0,52.24,40.34
2016,10,17,16,0,628.0,59.0,3.0,19.0,228.0,48.62,37.12
2016,10,17,16,15,561.5,52.5,2.65,18.0,180.5,43.29,32.4
2016,10,17,16,30,495.0,46.0,2.3,17.0,133.0,38.03,27.53
2016,10,17,16,45,381.5,36.0,2.0,16.5,90.0,29.7,19.62
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,21.48,8.31
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,71.55,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.5,249.68,141.54
2016,10,18,7,0,380.0,37.0,1.4,13.0,84.0,400.35,319.75
2016,10,18,7,15,469.0,45.5,1.7,13.5,130.0,500.28,407.27
2016,10,18,7,30,558.0,54.0,2.0,14.0,176.0,605.11,492.92
2016,10,18,7,45,616.0,59.5,2.35,15.0,224.0,681.6,552.72
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,759.03,610.6
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.5,807.17,644.75
2016,10,18,8,30,747.0,73.0,3.0,17.0,365.0,861.35,682.28
2016,10,18,8,45,777.5,74.5,3.2,17.5,409.0,904.26,711.06
2016,10,18,9,0,808.0,76.0,3.4,18.0,453.0,944.44,737.46
2016,10,18,9,15,825.5,78.5,3.45,18.0,491.0,969.7,753.45
2016,10,18,9,30,843.0,81.0,3.5,18.0,529.0,991.45,767.06
2016,10,18,9,45,858.5,82.0,3.55,18.5,561.5,992.84,765.18
2016,10,18,10,0,874.0,83.0,3.6,19.0,594.0,1003.05,769.71
2016,10,18,10,15,882.5,84.5,3.6,19.0,619.5,1002.89,768.28
2016,10,18,10,30,891.0,86.0,3.6,19.0,645.0,998.78,764.41
2016,10,18,10,45,896.0,87.0,3.6,19.5,662.5,986.66,753.81
2016,10,18,11,0,901.0,88.0,3.6,20.0,680.0,970.65,740.81
2016,10,18,11,15,904.5,88.5,3.55,20.0,690.5,948.83,725.08
2016,10,18,11,30,908.0,89.0,3.5,20.0,701.0,923.29,706.95
2016,10,18,11,45,911.0,88.0,3.5,20.5,703.5,892.05,683.94
2016,10,18,12,0,914.0,87.0,3.5,21.0,706.0,857.36,658.64
2016,10,18,12,15,912.5,87.0,3.5,21.0,700.0,816.87,630.49
2016,10,18,12,30,911.0,87.0,3.5,21.0,694.0,773.53,600.18
2016,10,18,12,45,907.5,85.5,3.5,21.0,680.0,724.6,564.46
2016,10,18,13,0,904.0,84.0,3.5,21.0,666.0,673.46,525.2
2016,10,18,13,15,897.5,83.0,3.5,21.0,644.5,619.01,482.4
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,563.07,437.21
2016,10,18,13,45,883.5,79.5,3.55,21.5,595.0,504.02,387.6
2016,10,18,14,0,876.0,77.0,3.6,22.0,567.0,444.13,335.92
2016,10,18,14,15,861.0,75.0,3.55,21.5,531.5,381.41,281.86
2016,10,18,14,30,846.0,73.0,3.5,21.0,496.0,319.25,227.05
2016,10,18,14,45,824.0,71.0,3.5,21.0,455.0,253.75,169.43
2016,10,18,15,0,802.0,69.0,3.5,21.0,414.0,192.02,117.15
2016,10,18,15,15,773.0,66.0,3.35,20.5,369.0,131.08,72.48
2016,10,18,15,30,744.0,63.0,3.2,20.0,324.0,73.67,44.48
2016,10,18,15,45,697.5,59.0,3.1,20.0,275.5,53.33,41.12
2016,10,18,16,0,651.0,55.0,3.0,20.0,227.0,49.71,37.9
2016,10,18,16,15,585.0,49.0,2.6,19.0,179.0,40.82,30.08
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,35.83,25.46
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,27.79,17.84
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,19.89,5.86
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,9.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,10.0,12.0,103.73,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,286.45,145.43
2016,10,19,7,0,445.0,31.0,1.8,12.0,84.0,445.91,355.24
2016,10,19,7,15,529.0,38.5,1.95,12.5,130.5,532.97,434.12
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,634.72,517.21
2016,10,19,7,45,664.5,50.5,2.25,13.5,225.0,706.39,573.46
2016,10,19,8,0,716.0,55.0,2.4,14.0,273.0,778.17,627.18
2016,10,19,8,15,750.0,58.5,2.45,14.5,319.5,831.4,664.39
2016,10,19,8,30,784.0,62.0,2.5,15.0,366.0,882.95,699.08
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.5,920.98,722.7
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,944.21,735.5
2016,10,19,9,15,848.5,69.5,2.9,17.5,489.0,968.42,749.87
2016,10,19,9,30,865.0,72.0,3.0,18.0,527.0,989.2,761.75
2016,10,19,9,45,878.0,73.0,3.1,19.0,559.0,1000.73,765.87
2016,10,19,10,0,891.0,74.0,3.2,20.0,591.0,1008.46,767.54
2016,10,19,10,15,899.0,75.0,3.25,20.5,616.0,1007.19,764.32
2016,10,19,10,30,907.0,76.0,3.3,21.0,641.0,1001.94,758.67
2016,10,19,10,45,912.0,77.0,3.35,21.5,658.5,989.74,748.52
2016,10,19,11,0,917.0,78.0,3.4,22.0,676.0,973.6,735.94
2016,10,19,11,15,919.5,78.5,3.4,22.5,686.0,950.65,718.57
2016,10,19,11,30,922.0,79.0,3.4,23.0,696.0,923.99,698.86
