Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,919.5,80.5,3.4,23.5,697.0,890.54,674.64
2016,10,19,12,0,917.0,82.0,3.4,24.0,698.0,853.89,648.3
2016,10,19,12,15,915.0,82.0,3.4,24.0,692.0,813.01,620.24
2016,10,19,12,30,913.0,82.0,3.4,24.0,686.0,769.31,590.04
2016,10,19,12,45,903.5,83.5,3.4,24.0,671.0,719.32,554.02
2016,10,19,13,0,894.0,85.0,3.4,24.0,656.0,667.57,514.68
2016,10,19,13,15,887.0,84.0,3.4,24.0,634.5,613.36,472.56
2016,10,19,13,30,880.0,83.0,3.4,24.0,613.0,557.73,428.15
2016,10,19,13,45,872.0,80.5,3.4,24.0,585.0,499.08,380.09
2016,10,19,14,0,864.0,78.0,3.4,24.0,557.0,439.68,329.93
2016,10,19,14,15,850.0,76.0,3.35,24.0,522.5,378.07,276.67
2016,10,19,14,30,836.0,74.0,3.3,24.0,488.0,315.27,221.54
2016,10,19,14,45,818.0,71.0,3.3,24.0,448.0,252.21,166.44
2016,10,19,15,0,800.0,68.0,3.3,24.0,408.0,190.75,114.84
2016,10,19,15,15,771.5,64.5,2.95,23.5,363.0,129.66,70.52
2016,10,19,15,30,743.0,61.0,2.6,23.0,318.0,72.05,42.61
2016,10,19,15,45,701.5,57.0,2.3,22.5,270.5,51.8,39.36
2016,10,19,16,0,660.0,53.0,2.0,22.0,223.0,48.18,36.24
2016,10,19,16,15,594.0,46.5,1.8,20.5,175.5,42.27,31.12
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,33.52,23.31
2016,10,19,16,45,415.0,31.0,1.4,18.0,85.0,25.83,15.98
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,18.28,3.13
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,224.5,95.01
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,442.84,348.3
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,541.34,435.45
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,636.73,512.69
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,711.98,569.97
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,787.41,624.38
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.5,842.51,661.02
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,895.87,694.88
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.5,935.53,717.36
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,972.31,737.29
2016,10,20,9,15,861.0,72.5,1.8,19.5,494.5,985.0,743.57
2016,10,20,9,30,878.0,75.0,1.9,20.0,533.0,1006.17,755.73
2016,10,20,9,45,893.5,75.5,2.05,21.0,566.0,1019.46,761.76
2016,10,20,10,0,909.0,76.0,2.2,22.0,599.0,1028.88,765.33
2016,10,20,10,15,917.5,77.0,2.25,22.5,624.5,1027.85,762.45
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,1022.75,757.2
2016,10,20,10,45,931.0,79.0,2.35,24.0,668.0,1010.14,745.79
2016,10,20,11,0,936.0,80.0,2.4,25.0,686.0,993.51,732.04
2016,10,20,11,15,939.0,80.5,2.45,25.0,696.0,970.46,717.1
2016,10,20,11,30,942.0,81.0,2.5,25.0,706.0,943.61,699.73
2016,10,20,11,45,942.0,81.0,2.65,25.5,708.0,909.91,677.3
2016,10,20,12,0,942.0,81.0,2.8,26.0,710.0,872.83,652.45
2016,10,20,12,15,940.0,81.0,2.85,26.0,703.5,830.96,624.72
2016,10,20,12,30,938.0,81.0,2.9,26.0,697.0,786.21,594.75
2016,10,20,12,45,930.0,82.0,3.0,26.5,682.0,735.62,558.53
2016,10,20,13,0,922.0,83.0,3.1,27.0,667.0,683.08,518.73
2016,10,20,13,15,915.0,82.0,3.05,27.0,645.5,627.47,476.16
2016,10,20,13,30,908.0,81.0,3.0,27.0,624.0,570.38,431.27
2016,10,20,13,45,898.5,79.0,3.0,27.0,595.0,509.95,382.66
2016,10,20,14,0,889.0,77.0,3.0,27.0,566.0,448.88,331.98
2016,10,20,14,15,874.5,75.0,2.9,27.0,530.5,385.63,278.13
2016,10,20,14,30,860.0,73.0,2.8,27.0,495.0,322.85,223.66
2016,10,20,14,45,840.0,70.5,2.7,27.0,453.5,256.71,166.87
2016,10,20,15,0,820.0,68.0,2.6,27.0,412.0,193.97,115.02
2016,10,20,15,15,791.0,64.5,2.25,26.0,366.5,131.59,70.54
2016,10,20,15,30,762.0,61.0,1.9,25.0,321.0,72.73,42.5
2016,10,20,15,45,720.0,56.5,1.55,24.5,272.5,51.64,38.87
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,47.57,35.38
2016,10,20,16,15,610.5,46.0,1.15,23.0,175.5,42.01,30.52
2016,10,20,16,30,543.0,40.0,1.1,22.0,127.0,33.64,23.05
2016,10,20,16,45,425.0,30.5,1.1,21.0,83.5,25.5,15.31
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,17.48,0.37
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,214.05,67.44
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,424.33,327.39
2016,10,21,7,15,505.0,39.0,0.65,15.5,123.5,522.91,413.25
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,626.91,494.41
2016,10,21,7,45,648.5,52.0,0.8,17.0,217.0,693.82,543.95
2016,10,21,8,0,704.0,57.0,0.9,18.0,265.0,769.61,597.15
2016,10,21,8,15,738.5,60.5,0.85,18.5,311.5,823.07,631.15
2016,10,21,8,30,773.0,64.0,0.8,19.0,358.0,874.8,662.47
2016,10,21,8,45,798.5,66.5,0.75,20.0,400.5,914.07,682.92
2016,10,21,9,0,824.0,69.0,0.7,21.0,443.0,950.55,700.84
2016,10,21,9,15,841.0,71.5,0.8,22.0,480.5,975.29,713.89
2016,10,21,9,30,858.0,74.0,0.9,23.0,518.0,984.16,716.9
2016,10,21,9,45,868.5,76.0,1.05,24.0,549.5,994.32,721.91
2016,10,21,10,0,879.0,78.0,1.2,25.0,581.0,1000.68,724.41
2016,10,21,10,15,887.5,79.5,1.2,25.0,606.0,1000.47,723.04
2016,10,21,10,30,896.0,81.0,1.2,25.0,631.0,996.32,719.43
2016,10,21,10,45,900.0,82.0,1.3,25.5,648.0,983.17,710.66
2016,10,21,11,0,904.0,83.0,1.4,26.0,665.0,966.18,699.6
2016,10,21,11,15,906.5,83.5,1.5,26.0,674.5,943.43,686.22
2016,10,21,11,30,909.0,84.0,1.6,26.0,684.0,917.03,670.44
2016,10,21,11,45,907.5,85.0,1.7,26.5,685.5,884.19,649.04
2016,10,21,12,0,906.0,86.0,1.8,27.0,687.0,848.17,625.43
2016,10,21,12,15,903.5,86.0,1.9,27.0,680.5,807.27,599.53
2016,10,21,12,30,901.0,86.0,2.0,27.0,674.0,763.65,571.41
2016,10,21,12,45,892.0,87.0,2.1,27.5,659.0,714.02,536.37
2016,10,21,13,0,883.0,88.0,2.2,28.0,644.0,662.63,498.24
2016,10,21,13,15,875.5,87.0,2.25,27.5,622.5,608.69,458.86
2016,10,21,13,30,868.0,86.0,2.3,27.0,601.0,553.43,417.01
2016,10,21,13,45,752.0,112.0,2.35,27.0,543.0,471.4,353.54
2016,10,21,14,0,636.0,138.0,2.4,27.0,485.0,396.58,294.91
2016,10,21,14,15,626.5,130.0,2.45,26.5,453.5,342.49,250.48
2016,10,21,14,30,617.0,122.0,2.5,26.0,422.0,288.95,205.32
2016,10,21,14,45,538.5,127.5,2.55,26.0,373.0,227.16,155.69
2016,10,21,15,0,460.0,133.0,2.6,26.0,324.0,178.24,118.32
2016,10,21,15,15,438.5,122.0,2.45,25.0,287.5,132.76,85.45
2016,10,21,15,30,417.0,111.0,2.3,24.0,251.0,90.18,62.17
2016,10,21,15,45,517.0,83.5,2.2,23.5,230.5,65.54,50.96
2016,10,21,16,0,617.0,56.0,2.1,23.0,210.0,46.34,34.45
2016,10,21,16,15,547.0,49.0,1.9,22.0,163.0,40.57,29.37
2016,10,21,16,30,477.0,42.0,1.7,21.0,116.0,34.85,24.12
2016,10,21,16,45,356.5,31.5,1.5,20.0,75.5,26.05,15.63
2016,10,21,17,0,236.0,21.0,1.3,19.0,35.0,17.35,0.0
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.5,8.26,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,17.5,1.2,12.5,34.5,180.08,32.72
2016,10,22,7,0,322.0,35.0,1.3,13.0,69.0,352.15,276.14
2016,10,22,7,15,402.0,46.0,1.4,13.5,112.0,444.99,361.47
2016,10,22,7,30,482.0,57.0,1.5,14.0,155.0,542.66,441.81
2016,10,22,7,45,542.5,63.5,1.6,14.5,201.0,620.83,503.37
2016,10,22,8,0,603.0,70.0,1.7,15.0,247.0,699.98,562.81
2016,10,22,8,15,657.5,68.5,1.65,15.5,290.5,762.75,606.42
2016,10,22,8,30,712.0,67.0,1.6,16.0,334.0,818.96,643.51
2016,10,22,8,45,532.5,118.5,1.6,16.5,331.0,711.85,563.76
2016,10,22,9,0,353.0,170.0,1.6,17.0,328.0,574.71,459.47
2016,10,22,9,15,603.5,125.0,1.55,17.5,423.5,808.8,630.28
2016,10,22,9,30,854.0,80.0,1.5,18.0,519.0,1000.17,754.45
2016,10,22,9,45,854.0,86.5,1.5,18.5,548.5,1005.39,752.41
2016,10,22,10,0,854.0,93.0,1.5,19.0,578.0,1006.59,750.33
2016,10,22,10,15,732.0,132.5,1.5,19.5,561.0,928.06,696.03
2016,10,22,10,30,610.0,172.0,1.5,20.0,544.0,837.44,633.83
2016,10,22,10,45,601.5,181.0,1.5,20.5,556.5,823.57,623.5
2016,10,22,11,0,593.0,190.0,1.5,21.0,569.0,806.9,610.14
2016,10,22,11,15,742.5,144.5,1.55,21.0,626.5,877.66,658.76
2016,10,22,11,30,892.0,99.0,1.6,21.0,684.0,918.09,685.23
2016,10,22,11,45,765.0,141.5,1.65,21.5,644.0,837.53,629.96
2016,10,22,12,0,638.0,184.0,1.7,22.0,604.0,742.6,563.39
2016,10,22,12,15,562.5,209.0,1.75,22.0,577.0,668.76,510.92
2016,10,22,12,30,487.0,234.0,1.8,22.0,550.0,606.01,464.91
2016,10,22,12,45,565.0,200.5,1.85,22.5,559.5,599.42,460.45
2016,10,22,13,0,643.0,167.0,1.9,23.0,569.0,591.21,453.45
2016,10,22,13,15,654.0,156.5,1.95,23.0,553.0,548.73,421.03
2016,10,22,13,30,665.0,146.0,2.0,23.0,537.0,503.72,385.88
2016,10,22,13,45,641.0,144.0,2.1,23.0,506.5,447.09,341.01
2016,10,22,14,0,617.0,142.0,2.2,23.0,476.0,392.03,296.15
2016,10,22,14,15,581.0,142.0,2.2,22.5,440.0,336.21,250.22
2016,10,22,14,30,545.0,142.0,2.2,22.0,404.0,279.69,203.21
2016,10,22,14,45,530.5,131.0,2.25,21.5,368.0,228.05,159.4
2016,10,22,15,0,516.0,120.0,2.3,21.0,332.0,178.14,118.17
2016,10,22,15,15,479.5,114.5,2.25,20.0,294.0,131.76,84.75
2016,10,22,15,30,443.0,109.0,2.2,19.0,256.0,89.88,62.77
2016,10,22,15,45,410.0,95.5,2.2,18.5,215.5,69.57,55.54
2016,10,22,16,0,377.0,82.0,2.2,18.0,175.0,60.39,47.48
2016,10,22,16,15,328.0,67.0,2.0,17.0,135.0,49.8,38.05
2016,10,22,16,30,279.0,52.0,1.8,16.0,95.0,39.0,28.19
2016,10,22,16,45,191.0,36.5,1.6,15.5,60.5,27.47,16.9
2016,10,22,17,0,103.0,21.0,1.4,15.0,26.0,15.87,0.0
2016,10,22,17,15,51.5,10.5,1.3,14.5,13.0,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.5,1.1,11.5,35.0,192.02,2.3
2016,10,23,7,0,361.0,33.0,1.1,12.0,70.0,381.83,296.48
2016,10,23,7,15,455.0,41.5,1.3,13.0,115.0,484.67,391.42
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,592.97,479.26
2016,10,23,7,45,608.5,56.0,1.7,15.0,207.5,670.84,539.82
2016,10,23,8,0,668.0,62.0,1.9,16.0,255.0,749.81,598.24
2016,10,23,8,15,706.0,66.5,1.95,16.5,301.5,799.31,632.72
2016,10,23,8,30,744.0,71.0,2.0,17.0,348.0,855.24,670.54
2016,10,23,8,45,770.5,74.5,2.1,18.0,390.5,896.45,695.99
2016,10,23,9,0,797.0,78.0,2.2,19.0,433.0,934.91,718.95
2016,10,23,9,15,816.0,80.5,2.3,19.5,471.0,961.39,734.67
2016,10,23,9,30,835.0,83.0,2.4,20.0,509.0,984.4,748.01
2016,10,23,9,45,854.0,83.0,2.55,20.5,542.0,1000.46,757.19
2016,10,23,10,0,873.0,83.0,2.7,21.0,575.0,1000.14,755.47
2016,10,23,10,15,882.0,84.5,2.8,21.5,600.0,1000.31,753.87
2016,10,23,10,30,891.0,86.0,2.9,22.0,625.0,996.54,749.77
2016,10,23,10,45,777.5,125.0,3.0,22.5,605.5,925.21,700.13
2016,10,23,11,0,664.0,164.0,3.1,23.0,586.0,847.68,646.12
2016,10,23,11,15,636.5,177.0,3.15,23.0,586.5,813.9,623.02
2016,10,23,11,30,609.0,190.0,3.2,23.0,587.0,778.13,597.16
2016,10,23,11,45,606.0,192.0,3.3,23.5,587.5,751.67,577.25
2016,10,23,12,0,603.0,194.0,3.4,24.0,588.0,722.9,555.48
2016,10,23,12,15,749.5,142.0,3.45,24.0,627.5,756.58,581.82
2016,10,23,12,30,896.0,90.0,3.5,24.0,667.0,763.21,587.3
2016,10,23,12,45,884.5,92.0,3.55,24.5,651.0,713.05,549.38
2016,10,23,13,0,873.0,94.0,3.6,25.0,635.0,661.35,509.18
2016,10,23,13,15,864.0,92.5,3.6,24.5,612.5,610.34,470.27
2016,10,23,13,30,855.0,91.0,3.6,24.0,590.0,553.34,425.7
2016,10,23,13,45,843.0,89.0,3.65,24.0,561.0,493.6,376.92
2016,10,23,14,0,831.0,87.0,3.7,24.0,532.0,433.65,326.46
2016,10,23,14,15,813.5,84.5,3.7,23.5,496.5,371.37,273.41
2016,10,23,14,30,796.0,82.0,3.7,23.0,461.0,310.11,220.05
2016,10,23,14,45,771.5,79.0,3.75,23.0,420.5,248.12,165.98
2016,10,23,15,0,747.0,76.0,3.8,23.0,380.0,188.61,116.11
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.5,130.17,73.62
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,71.51,43.2
2016,10,23,15,45,627.0,63.5,3.65,21.5,244.0,51.86,39.56
2016,10,23,16,0,573.0,59.0,3.6,21.0,197.0,48.27,36.39
2016,10,23,16,15,498.0,51.0,3.35,20.0,151.5,41.83,30.63
2016,10,23,16,30,423.0,43.0,3.1,19.0,106.0,35.43,24.68
2016,10,23,16,45,211.5,35.5,2.9,18.0,67.0,26.82,15.84
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,19.72,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,2.75,13.5,15.5,11.83,0.0
2016,10,24,7,0,0.0,31.0,3.0,14.0,31.0,28.93,17.08
2016,10,24,7,15,8.5,50.5,3.25,14.5,52.0,57.04,42.26
2016,10,24,7,30,17.0,70.0,3.5,15.0,73.0,95.84,75.9
2016,10,24,7,45,24.0,89.0,3.8,15.5,95.0,122.24,98.83
2016,10,24,8,0,31.0,108.0,4.1,16.0,117.0,148.5,121.22
2016,10,24,8,15,37.5,126.0,4.25,16.0,138.5,172.74,141.73
2016,10,24,8,30,44.0,144.0,4.4,16.0,160.0,197.05,161.97
2016,10,24,8,45,26.5,149.5,4.6,16.5,159.5,180.33,146.76
2016,10,24,9,0,9.0,155.0,4.8,17.0,159.0,146.06,117.09
2016,10,24,9,15,8.0,163.5,4.75,17.0,167.5,150.81,120.69
2016,10,24,9,30,7.0,172.0,4.7,17.0,176.0,155.82,124.47
2016,10,24,9,45,3.5,151.5,4.7,17.5,153.5,129.38,102.11
2016,10,24,10,0,0.0,131.0,4.7,18.0,131.0,105.41,81.89
2016,10,24,10,15,10.0,177.5,4.65,18.0,183.5,158.15,125.35
2016,10,24,10,30,20.0,224.0,4.6,18.0,236.0,211.96,168.98
2016,10,24,10,45,10.5,199.0,4.6,18.5,205.5,176.16,139.16
2016,10,24,11,0,1.0,174.0,4.6,19.0,175.0,142.65,111.35
2016,10,24,11,15,0.5,152.5,4.55,19.0,153.0,122.42,94.9
2016,10,24,11,30,0.0,131.0,4.5,19.0,131.0,103.18,79.21
2016,10,24,11,45,0.0,143.5,4.45,19.5,143.5,113.52,87.44
2016,10,24,12,0,0.0,156.0,4.4,20.0,156.0,123.82,95.58
2016,10,24,12,15,0.0,136.5,4.4,20.0,136.5,107.17,82.12
2016,10,24,12,30,0.0,117.0,4.4,20.0,117.0,91.01,69.06
2016,10,24,12,45,0.0,114.5,4.45,20.5,114.5,88.89,67.26
2016,10,24,13,0,0.0,112.0,4.5,21.0,112.0,86.8,65.49
2016,10,24,13,15,12.0,167.0,4.55,21.0,174.0,138.01,107.22
2016,10,24,13,30,24.0,222.0,4.6,21.0,236.0,187.94,147.39
2016,10,24,13,45,23.5,211.5,4.65,21.0,224.5,176.54,138.27
2016,10,24,14,0,23.0,201.0,4.7,21.0,213.0,165.29,129.31
2016,10,24,14,15,11.5,156.5,4.65,20.5,162.5,124.26,96.55
2016,10,24,14,30,0.0,112.0,4.6,20.0,112.0,85.77,65.63
2016,10,24,14,45,0.0,119.0,4.6,20.0,119.0,90.47,69.69
2016,10,24,15,0,0.0,126.0,4.6,20.0,126.0,94.55,73.21
2016,10,24,15,15,0.0,111.0,4.4,19.5,111.0,82.71,63.66
2016,10,24,15,30,0.0,96.0,4.2,19.0,96.0,71.07,54.14
2016,10,24,15,45,0.0,80.0,4.05,19.0,80.0,59.41,46.57
2016,10,24,16,0,0.0,64.0,3.9,19.0,64.0,47.91,36.36
2016,10,24,16,15,0.0,48.5,3.65,18.5,48.5,36.64,26.29
2016,10,24,16,30,0.0,33.0,3.4,18.0,33.0,25.23,15.99
2016,10,24,16,45,0.0,20.5,3.15,17.5,20.5,15.63,6.67
2016,10,24,17,0,0.0,8.0,2.9,17.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,2.9,16.5,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,72.5,16.5,2.3,14.5,23.5,89.85,0.0
2016,10,25,7,0,145.0,33.0,2.5,15.0,47.0,208.66,157.52
2016,10,25,7,15,190.0,49.5,2.7,15.5,79.5,270.55,220.54
2016,10,25,7,30,235.0,66.0,2.9,16.0,112.0,335.48,277.66
2016,10,25,7,45,260.0,83.0,3.1,16.5,146.5,363.81,303.24
2016,10,25,8,0,285.0,100.0,3.3,17.0,181.0,413.0,343.75
2016,10,25,8,15,299.0,117.0,3.45,17.5,214.5,451.59,374.06
2016,10,25,8,30,313.0,134.0,3.6,18.0,248.0,489.32,402.78
2016,10,25,8,45,206.0,160.0,3.75,18.5,238.5,395.48,324.53
2016,10,25,9,0,99.0,186.0,3.9,19.0,229.0,296.94,241.51
2016,10,25,9,15,49.5,103.0,3.95,19.5,124.5,142.57,114.73
2016,10,25,9,30,0.0,20.0,4.0,20.0,20.0,15.27,7.08
2016,10,25,9,45,0.0,30.5,4.1,20.5,30.5,23.32,13.75
2016,10,25,10,0,0.0,41.0,4.2,21.0,41.0,31.41,20.36
2016,10,25,10,15,0.0,69.5,4.15,21.0,69.5,53.41,38.41
2016,10,25,10,30,0.0,98.0,4.1,21.0,98.0,75.91,56.74
2016,10,25,10,45,49.5,192.0,4.1,21.0,223.0,224.05,177.86
2016,10,25,11,0,99.0,286.0,4.1,21.0,348.0,369.62,292.42
2016,10,25,11,15,206.5,283.5,4.05,21.0,415.5,479.7,378.97
2016,10,25,11,30,314.0,281.0,4.0,21.0,483.0,581.92,457.15
2016,10,25,11,45,303.0,284.0,4.0,21.5,479.5,559.17,438.07
2016,10,25,12,0,292.0,287.0,4.0,22.0,476.0,535.9,419.25
2016,10,25,12,15,210.0,291.5,3.95,22.0,426.5,441.87,346.54
2016,10,25,12,30,128.0,296.0,3.9,22.0,377.0,371.86,291.26
2016,10,25,12,45,139.0,289.5,3.85,22.5,376.0,362.03,283.38
2016,10,25,13,0,150.0,283.0,3.8,23.0,375.0,350.96,274.23
2016,10,25,13,15,244.0,260.5,3.7,23.0,404.0,383.67,299.78
2016,10,25,13,30,338.0,238.0,3.6,23.0,433.0,394.34,307.14
2016,10,25,13,45,340.0,223.5,3.55,23.0,411.5,357.96,277.43
2016,10,25,14,0,342.0,209.0,3.5,23.0,390.0,321.22,246.96
2016,10,25,14,15,171.0,113.0,3.4,22.5,203.5,156.88,118.79
2016,10,25,14,30,0.0,17.0,3.3,22.0,17.0,12.96,5.11
2016,10,25,14,45,0.0,15.0,3.25,22.0,15.0,11.43,3.87
2016,10,25,15,0,0.0,13.0,3.2,22.0,13.0,9.89,2.61
2016,10,25,15,15,0.0,11.5,3.0,21.5,11.5,8.74,1.67
2016,10,25,15,30,0.0,10.0,2.8,21.0,10.0,7.59,0.73
2016,10,25,15,45,0.0,8.0,2.6,21.0,8.0,6.07,0.0
2016,10,25,16,0,0.0,6.0,2.4,21.0,6.0,4.55,0.0
2016,10,25,16,15,0.0,4.5,2.1,20.0,4.5,3.4,0.0
2016,10,25,16,30,0.0,3.0,1.8,19.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,1.5,1.5,18.5,1.5,1.13,0.0
2016,10,25,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,31.5,193.55,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,63.0,397.87,294.49
2016,10,26,7,15,483.5,34.5,1.5,14.5,107.5,499.79,399.11
2016,10,26,7,30,579.0,42.0,1.7,15.0,152.0,599.95,482.44
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.5,676.73,542.75
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,754.05,600.3
2016,10,26,8,15,731.5,56.0,2.2,17.5,290.5,809.47,639.77
2016,10,26,8,30,768.0,60.0,2.3,18.0,336.0,863.37,676.71
2016,10,26,8,45,794.0,62.5,2.4,19.0,378.0,902.75,700.97
2016,10,26,9,0,820.0,65.0,2.5,20.0,420.0,939.41,722.74
2016,10,26,9,15,837.5,67.0,2.6,20.5,457.0,951.68,728.76
2016,10,26,9,30,855.0,69.0,2.7,21.0,494.0,972.44,740.75
2016,10,26,9,45,867.5,70.5,2.8,22.0,525.5,983.88,744.87
2016,10,26,10,0,880.0,72.0,2.9,23.0,557.0,991.57,746.6
2016,10,26,10,15,889.5,73.5,2.95,23.0,582.0,992.37,746.31
2016,10,26,10,30,899.0,75.0,3.0,23.0,607.0,989.21,743.59
2016,10,26,10,45,902.0,77.0,3.15,23.5,624.0,976.36,733.91
2016,10,26,11,0,905.0,79.0,3.3,24.0,641.0,959.68,721.82
2016,10,26,11,15,909.0,79.5,3.35,24.0,651.5,938.37,707.37
2016,10,26,11,30,913.0,80.0,3.4,24.0,662.0,913.35,690.49
2016,10,26,11,45,911.0,81.5,3.5,24.5,663.5,880.69,667.38
2016,10,26,12,0,909.0,83.0,3.6,25.0,665.0,844.88,642.1
2016,10,26,12,15,908.5,83.0,3.65,25.0,659.5,805.61,615.29
2016,10,26,12,30,908.0,83.0,3.7,25.0,654.0,763.45,586.27
2016,10,26,12,45,901.0,83.5,3.8,25.5,640.0,714.62,550.06
2016,10,26,13,0,894.0,84.0,3.9,26.0,626.0,663.86,510.67
2016,10,26,13,15,886.5,83.0,3.9,25.5,604.5,609.64,469.4
2016,10,26,13,30,879.0,82.0,3.9,25.0,583.0,554.09,425.76
2016,10,26,13,45,868.0,80.5,3.95,25.0,554.5,495.32,377.52
2016,10,26,14,0,857.0,79.0,4.0,25.0,526.0,436.67,327.86
2016,10,26,14,15,841.0,77.0,3.95,24.5,491.0,374.16,274.43
2016,10,26,14,30,825.0,75.0,3.9,24.0,456.0,312.43,220.49
2016,10,26,14,45,803.0,72.0,3.85,24.0,415.5,249.51,165.45
2016,10,26,15,0,781.0,69.0,3.8,24.0,375.0,188.7,114.39
2016,10,26,15,15,748.5,65.0,3.6,23.0,330.5,128.4,70.66
2016,10,26,15,30,716.0,61.0,3.4,22.0,286.0,72.11,42.85
2016,10,26,15,45,668.5,56.0,3.25,21.5,239.0,50.69,38.51
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,42.66,31.46
2016,10,26,16,15,543.0,44.0,2.7,20.0,146.0,36.73,26.12
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,30.89,20.6
2016,10,26,16,45,327.0,26.0,1.9,18.0,61.5,21.55,10.41
2016,10,26,17,0,189.0,15.0,1.5,17.0,23.0,11.8,0.0
2016,10,26,17,15,94.5,7.5,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.0,14.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.2,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,2.4,15.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,2.6,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,2.8,17.0,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,3.0,18.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,3.0,18.5,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,3.0,19.0,5.0,3.8,0.0
2016,10,27,8,45,0.0,6.0,3.0,19.5,6.0,4.56,0.0
2016,10,27,9,0,0.0,7.0,3.0,20.0,7.0,5.33,0.0
2016,10,27,9,15,0.0,78.0,3.0,20.5,78.0,59.92,44.27
2016,10,27,9,30,0.0,149.0,3.0,21.0,149.0,125.85,97.96
2016,10,27,9,45,8.0,173.5,3.05,21.5,178.0,156.86,122.85
2016,10,27,10,0,16.0,198.0,3.1,22.0,207.0,187.79,147.35
2016,10,27,10,15,18.0,208.5,3.05,22.0,219.0,197.94,155.15
2016,10,27,10,30,20.0,219.0,3.0,22.0,231.0,208.02,162.9
2016,10,27,10,45,10.5,197.0,2.95,22.0,203.5,174.97,136.13
2016,10,27,11,0,1.0,175.0,2.9,22.0,176.0,144.02,111.03
2016,10,27,11,15,0.5,118.0,3.05,21.5,118.5,92.94,70.2
2016,10,27,11,30,0.0,61.0,3.2,21.0,61.0,46.89,32.88
2016,10,27,11,45,0.0,61.0,3.35,21.0,61.0,46.89,32.9
2016,10,27,12,0,0.0,61.0,3.5,21.0,61.0,46.89,32.9
2016,10,27,12,15,0.0,74.5,3.55,20.5,74.5,57.34,41.53
2016,10,27,12,30,0.0,88.0,3.6,20.0,88.0,67.8,50.21
2016,10,27,12,45,0.0,127.5,3.7,19.5,127.5,99.5,76.25
2016,10,27,13,0,0.0,167.0,3.8,19.0,167.0,131.7,102.66
2016,10,27,13,15,0.0,139.0,3.7,19.0,139.0,108.42,83.8
2016,10,27,13,30,0.0,111.0,3.6,19.0,111.0,85.84,65.46
2016,10,27,13,45,0.0,101.0,3.55,19.0,101.0,77.88,59.04
2016,10,27,14,0,0.0,91.0,3.5,19.0,91.0,70.03,52.68
2016,10,27,14,15,0.0,103.5,3.35,19.0,103.5,79.58,60.7
2016,10,27,14,30,0.0,116.0,3.2,19.0,116.0,88.81,68.47
2016,10,27,14,45,0.0,77.5,3.1,19.5,77.5,59.52,44.2
2016,10,27,15,0,0.0,39.0,3.0,20.0,39.0,29.79,19.38
2016,10,27,15,15,0.0,34.0,2.75,20.0,34.0,25.94,16.2
2016,10,27,15,30,0.0,29.0,2.5,20.0,29.0,22.1,12.98
2016,10,27,15,45,0.0,24.0,2.25,20.0,24.0,18.26,10.41
2016,10,27,16,0,0.0,19.0,2.0,20.0,19.0,14.44,6.99
2016,10,27,16,15,0.0,14.0,1.7,19.5,14.0,10.62,3.57
2016,10,27,16,30,0.0,9.0,1.4,19.0,9.0,6.82,0.14
2016,10,27,16,45,0.0,5.5,1.1,18.5,5.5,4.16,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,0.6,15.5,13.0,10.23,0.0
2016,10,28,7,0,0.0,26.0,0.6,16.0,26.0,23.42,11.33
2016,10,28,7,15,7.5,45.0,0.7,16.0,46.5,50.94,36.6
2016,10,28,7,30,15.0,64.0,0.8,16.0,67.0,76.59,59.17
2016,10,28,7,45,26.0,83.0,0.9,16.5,89.5,118.43,94.91
2016,10,28,8,0,37.0,102.0,1.0,17.0,112.0,148.76,120.57
2016,10,28,8,15,44.0,120.5,1.1,17.0,134.5,174.58,142.12
2016,10,28,8,30,51.0,139.0,1.2,17.0,157.0,200.36,163.26
2016,10,28,8,45,240.5,141.5,1.35,17.0,242.0,428.39,350.44
2016,10,28,9,0,430.0,144.0,1.5,17.0,327.0,644.97,515.97
2016,10,28,9,15,286.5,179.5,1.6,17.0,306.0,519.79,416.76
2016,10,28,9,30,143.0,215.0,1.7,17.0,285.0,392.4,315.32
2016,10,28,9,45,99.5,222.0,1.8,17.5,272.5,327.64,263.34
2016,10,28,10,0,56.0,229.0,1.9,18.0,260.0,286.43,228.71
2016,10,28,10,15,69.0,244.5,1.95,18.5,284.0,312.64,249.02
2016,10,28,10,30,82.0,260.0,2.0,19.0,308.0,338.11,268.22
2016,10,28,10,45,41.0,216.0,2.05,19.5,240.5,242.65,191.72
2016,10,28,11,0,0.0,172.0,2.1,20.0,173.0,140.48,108.79
2016,10,28,11,15,9.0,201.0,2.2,20.0,207.5,174.59,136.56
2016,10,28,11,30,18.0,230.0,2.3,20.0,242.0,208.27,163.46
2016,10,28,11,45,9.0,178.0,2.45,20.5,184.0,151.44,117.67
2016,10,28,12,0,0.0,126.0,2.6,21.0,126.0,98.76,74.97
2016,10,28,12,15,0.0,138.5,2.7,21.0,138.5,109.0,83.32
2016,10,28,12,30,0.0,151.0,2.8,21.0,151.0,119.2,91.57
2016,10,28,12,45,0.0,132.0,2.95,21.0,132.0,103.21,78.74
2016,10,28,13,0,0.0,113.0,3.1,21.0,113.0,87.65,66.23
2016,10,28,13,15,11.0,162.0,3.15,21.0,168.5,133.62,103.69
2016,10,28,13,30,22.0,211.0,3.2,21.0,224.0,178.44,139.72
2016,10,28,13,45,31.5,209.0,3.3,21.0,226.0,185.19,145.12
2016,10,28,14,0,41.0,207.0,3.4,21.0,228.0,183.06,143.34
2016,10,28,14,15,20.5,112.0,3.4,20.5,122.5,95.7,73.1
2016,10,28,14,30,0.0,17.0,3.4,20.0,17.0,12.96,5.2
2016,10,28,14,45,364.5,44.5,3.45,20.0,184.0,123.44,83.03
2016,10,28,15,0,729.0,72.0,3.5,20.0,351.0,183.11,114.11
2016,10,28,15,15,695.5,68.0,3.3,19.5,308.5,126.11,71.83
2016,10,28,15,30,662.0,64.0,3.1,19.0,266.0,69.19,41.53
2016,10,28,15,45,616.5,57.5,2.95,19.0,221.5,47.39,36.02
2016,10,28,16,0,571.0,51.0,2.8,19.0,177.0,42.23,31.32
2016,10,28,16,15,490.0,43.5,2.4,18.0,132.5,35.99,25.64
2016,10,28,16,30,409.0,36.0,2.0,17.0,88.0,29.83,19.72
2016,10,28,16,45,204.5,26.5,1.65,16.5,52.5,20.24,8.16
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,126.5,14.5,1.8,14.5,25.0,107.3,0.0
2016,10,29,7,0,253.0,29.0,2.0,15.0,50.0,288.12,198.17
2016,10,29,7,15,357.0,39.5,2.2,15.5,91.0,400.06,321.2
2016,10,29,7,30,461.0,50.0,2.4,16.0,132.0,515.8,418.87
2016,10,29,7,45,530.5,56.5,2.65,16.5,177.5,600.8,488.21
2016,10,29,8,0,600.0,63.0,2.9,17.0,223.0,687.41,555.81
2016,10,29,8,15,333.5,101.5,3.05,17.0,193.0,487.61,401.74
2016,10,29,8,30,67.0,140.0,3.2,17.0,163.0,218.46,179.01
2016,10,29,8,45,33.5,140.0,3.35,17.5,151.5,178.07,144.56
2016,10,29,9,0,0.0,140.0,3.5,18.0,140.0,122.55,96.8
2016,10,29,9,15,0.0,107.5,3.6,18.5,107.5,86.72,66.87
2016,10,29,9,30,0.0,75.0,3.7,19.0,75.0,57.6,42.5
2016,10,29,9,45,425.0,77.0,3.85,19.5,305.5,560.02,455.61
2016,10,29,10,0,850.0,79.0,4.0,20.0,536.0,968.96,751.85
2016,10,29,10,15,505.0,172.5,4.0,20.0,447.0,734.12,579.02
2016,10,29,10,30,160.0,266.0,4.0,20.0,358.0,445.51,353.44
2016,10,29,10,45,160.5,274.0,4.0,20.5,369.0,447.02,354.46
2016,10,29,11,0,161.0,282.0,4.0,21.0,380.0,447.8,353.82
2016,10,29,11,15,161.5,286.5,3.95,21.0,386.0,443.83,350.29
2016,10,29,11,30,162.0,291.0,3.9,21.0,392.0,439.18,346.31
2016,10,29,11,45,163.0,291.5,3.85,21.5,393.5,429.96,338.29
2016,10,29,12,0,164.0,292.0,3.8,22.0,395.0,420.15,329.88
2016,10,29,12,15,530.5,187.0,3.7,22.0,514.5,621.64,488.57
2016,10,29,12,30,897.0,82.0,3.6,22.0,634.0,753.19,587.12
2016,10,29,12,45,891.5,81.5,3.55,22.0,620.0,705.04,550.26
