Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,0,886.0,81.0,3.5,22.0,606.0,654.9,511.37
2016,10,29,13,15,878.5,80.0,3.4,22.0,584.5,601.32,468.82
2016,10,29,13,30,871.0,79.0,3.3,22.0,563.0,546.45,424.15
2016,10,29,13,45,859.5,77.0,3.25,22.0,534.5,487.66,375.37
2016,10,29,14,0,848.0,75.0,3.2,22.0,506.0,429.1,325.32
2016,10,29,14,15,831.0,73.0,3.1,22.0,471.5,367.08,271.31
2016,10,29,14,30,814.0,71.0,3.0,22.0,437.0,305.97,217.15
2016,10,29,14,45,790.0,68.5,2.9,22.0,397.0,244.0,162.69
2016,10,29,15,0,766.0,66.0,2.8,22.0,357.0,184.37,112.37
2016,10,29,15,15,732.0,62.5,2.55,21.5,313.0,125.52,69.23
2016,10,29,15,30,698.0,59.0,2.3,21.0,269.0,70.84,41.77
2016,10,29,15,45,645.0,54.0,2.1,20.5,223.0,48.84,37.04
2016,10,29,16,0,592.0,49.0,1.9,20.0,177.0,40.9,30.01
2016,10,29,16,15,509.5,42.0,1.7,19.0,132.0,34.96,24.61
2016,10,29,16,30,427.0,35.0,1.5,18.0,87.0,29.14,18.95
2016,10,29,16,45,277.5,23.5,1.3,17.5,51.5,19.39,6.61
2016,10,29,17,0,128.0,12.0,1.1,17.0,16.0,9.44,0.0
2016,10,29,17,15,64.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,102.0,15.0,3.35,14.5,23.0,89.1,0.0
2016,10,30,7,0,204.0,30.0,3.6,15.0,46.0,250.3,164.7
2016,10,30,7,15,310.0,41.5,3.75,15.0,86.0,361.95,292.95
2016,10,30,7,30,416.0,53.0,3.9,15.0,126.0,479.24,394.68
2016,10,30,7,45,476.5,62.0,4.05,15.5,169.0,558.28,460.82
2016,10,30,8,0,537.0,71.0,4.2,16.0,212.0,638.54,525.05
2016,10,30,8,15,300.0,104.0,4.4,16.0,185.5,435.81,364.58
2016,10,30,8,30,63.0,137.0,4.6,16.0,159.0,211.04,174.17
2016,10,30,8,45,31.5,94.0,4.85,16.5,105.0,118.4,95.88
2016,10,30,9,0,0.0,51.0,5.1,17.0,51.0,39.03,27.4
2016,10,30,9,15,0.0,34.5,5.25,17.5,34.5,26.36,16.62
2016,10,30,9,30,0.0,18.0,5.4,18.0,18.0,13.73,5.91
2016,10,30,9,45,0.0,14.5,5.6,18.5,14.5,11.06,3.63
2016,10,30,10,0,0.0,11.0,5.8,19.0,11.0,8.4,1.36
2016,10,30,10,15,0.0,11.0,5.85,19.0,11.0,8.4,1.35
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,8.4,1.35
2016,10,30,10,45,66.5,145.0,5.95,19.0,185.5,211.15,170.63
2016,10,30,11,0,133.0,279.0,6.0,19.0,360.0,418.59,336.51
2016,10,30,11,15,351.0,235.5,5.95,19.0,452.0,582.23,469.11
2016,10,30,11,30,569.0,192.0,5.9,19.0,544.0,735.11,588.65
2016,10,30,11,45,290.0,202.0,5.9,19.5,381.5,462.73,373.1
2016,10,30,12,0,11.0,212.0,5.9,20.0,219.0,182.72,143.45
2016,10,30,12,15,19.5,226.0,5.85,20.0,238.5,200.48,158.26
2016,10,30,12,30,28.0,240.0,5.8,20.0,258.0,217.28,171.91
2016,10,30,12,45,14.0,198.0,5.75,20.0,207.0,168.41,132.34
2016,10,30,13,0,0.0,156.0,5.7,20.0,156.0,122.82,95.25
2016,10,30,13,15,0.0,89.5,5.55,20.0,89.5,68.91,51.31
2016,10,30,13,30,0.0,23.0,5.4,20.0,23.0,17.58,8.97
2016,10,30,13,45,0.0,61.5,5.3,20.0,61.5,47.19,33.58
2016,10,30,14,0,0.0,100.0,5.2,20.0,100.0,77.03,58.32
2016,10,30,14,15,378.5,93.0,5.05,19.5,261.5,219.54,167.92
2016,10,30,14,30,757.0,86.0,4.9,19.0,423.0,302.83,220.47
2016,10,30,14,45,729.0,83.0,4.75,19.0,383.0,240.14,164.6
2016,10,30,15,0,701.0,80.0,4.6,19.0,343.0,182.51,115.39
2016,10,30,15,15,662.5,75.5,4.3,18.5,299.5,125.81,73.18
2016,10,30,15,30,624.0,71.0,4.0,18.0,256.0,73.92,45.97
2016,10,30,15,45,564.0,65.0,3.75,18.0,211.0,52.62,40.73
2016,10,30,16,0,504.0,59.0,3.5,18.0,166.0,48.01,36.44
2016,10,30,16,15,412.5,50.0,3.15,17.0,122.5,40.82,29.84
2016,10,30,16,30,321.0,41.0,2.8,16.0,79.0,33.71,22.84
2016,10,30,16,45,181.0,26.5,2.45,15.5,46.0,20.13,5.93
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,9.44,0.0
2016,10,30,17,15,20.5,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,13.5,0.95,11.5,23.5,108.74,0.0
2016,10,31,7,0,259.0,27.0,0.9,12.0,47.0,286.21,177.98
2016,10,31,7,15,372.0,37.5,1.1,12.5,88.5,410.3,327.52
2016,10,31,7,30,485.0,48.0,1.3,13.0,130.0,534.06,431.92
2016,10,31,7,45,556.5,54.0,1.5,13.5,176.0,620.73,502.2
2016,10,31,8,0,628.0,60.0,1.7,14.0,222.0,708.98,570.56
2016,10,31,8,15,671.0,64.5,1.75,14.5,267.0,768.95,614.05
2016,10,31,8,30,714.0,69.0,1.8,15.0,312.0,820.54,649.82
2016,10,31,8,45,747.5,71.5,1.85,15.5,354.0,866.73,680.5
2016,10,31,9,0,781.0,74.0,1.9,16.0,396.0,910.34,708.51
2016,10,31,9,15,801.0,76.5,1.9,16.5,433.0,937.45,723.96
2016,10,31,9,30,821.0,79.0,1.9,17.0,470.0,961.2,737.01
2016,10,31,9,45,778.0,92.0,1.95,17.5,481.5,931.01,713.99
2016,10,31,10,0,735.0,105.0,2.0,18.0,493.0,904.05,693.83
2016,10,31,10,15,597.0,156.0,2.0,18.0,481.0,816.18,632.02
2016,10,31,10,30,459.0,207.0,2.0,18.0,469.0,716.76,559.03
2016,10,31,10,45,320.5,242.0,2.0,18.5,427.5,587.38,461.04
2016,10,31,11,0,182.0,277.0,2.0,19.0,386.0,462.92,364.2
2016,10,31,11,15,180.0,282.5,2.05,19.0,391.5,457.34,360.36
2016,10,31,11,30,178.0,288.0,2.1,19.0,397.0,451.12,355.34
2016,10,31,11,45,529.0,189.5,2.2,19.0,516.0,674.29,528.94
2016,10,31,12,0,880.0,91.0,2.3,19.0,635.0,827.85,639.56
2016,10,31,12,15,549.0,184.5,2.4,19.0,523.0,633.4,496.16
2016,10,31,12,30,218.0,278.0,2.5,19.0,411.0,422.64,333.44
2016,10,31,12,45,180.0,273.0,2.65,19.0,381.0,376.88,298.57
2016,10,31,13,0,142.0,268.0,2.8,19.0,351.0,334.42,265.08
2016,10,31,13,15,140.5,259.0,2.9,19.0,338.5,313.15,248.35
2016,10,31,13,30,139.0,250.0,3.0,19.0,326.0,291.98,231.41
2016,10,31,13,45,69.5,190.5,3.1,19.0,228.5,188.17,148.53
2016,10,31,14,0,0.0,131.0,3.2,19.0,131.0,101.28,78.4
2016,10,31,14,15,0.0,122.0,3.25,18.5,122.0,93.89,72.72
2016,10,31,14,30,0.0,113.0,3.3,18.0,113.0,86.58,66.96
2016,10,31,14,45,366.0,92.5,3.35,18.0,228.5,162.1,115.5
2016,10,31,15,0,732.0,72.0,3.4,18.0,344.0,184.49,116.05
2016,10,31,15,15,694.5,68.0,3.3,17.5,300.0,123.54,70.18
2016,10,31,15,30,657.0,64.0,3.2,17.0,256.0,70.22,42.25
2016,10,31,15,45,599.5,58.5,3.1,17.0,210.5,48.05,36.87
2016,10,31,16,0,542.0,53.0,3.0,17.0,165.0,43.64,32.74
2016,10,31,16,15,451.5,44.5,2.7,16.0,121.5,36.64,26.3
2016,10,31,16,30,361.0,36.0,2.4,15.0,78.0,29.74,19.46
2016,10,31,16,45,180.5,24.0,2.1,14.5,45.0,18.3,3.51
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,9.44,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,13.0,1.1,11.5,22.0,99.98,0.0
2016,11,1,7,0,237.0,26.0,1.1,12.0,44.0,265.31,152.09
2016,11,1,7,15,352.0,36.5,1.3,12.5,84.5,392.4,313.22
2016,11,1,7,30,467.0,47.0,1.5,13.0,125.0,517.01,419.51
2016,11,1,7,45,540.5,53.5,1.7,13.5,170.5,605.46,491.76
2016,11,1,8,0,614.0,60.0,1.9,14.0,216.0,695.74,562.2
2016,11,1,8,15,658.5,64.5,1.9,14.5,261.0,756.77,606.56
2016,11,1,8,30,703.0,69.0,1.9,15.0,306.0,816.93,648.38
2016,11,1,8,45,520.5,111.0,1.95,15.5,299.0,690.15,553.88
2016,11,1,9,0,338.0,153.0,2.0,16.0,292.0,540.6,438.91
2016,11,1,9,15,575.0,116.5,2.0,16.0,378.0,767.09,610.01
2016,11,1,9,30,812.0,80.0,2.0,16.0,464.0,952.85,737.47
2016,11,1,9,45,831.5,81.0,2.0,16.5,496.0,970.54,744.59
2016,11,1,10,0,851.0,82.0,2.0,17.0,528.0,984.45,751.08
2016,11,1,10,15,861.0,83.0,2.0,17.0,553.0,984.94,750.07
2016,11,1,10,30,871.0,84.0,2.0,17.0,578.0,969.67,738.74
2016,11,1,10,45,879.5,84.5,2.0,17.5,595.5,960.57,730.55
2016,11,1,11,0,888.0,85.0,2.0,18.0,613.0,947.63,719.89
2016,11,1,11,15,891.5,85.5,2.0,18.0,623.0,926.27,705.07
2016,11,1,11,30,895.0,86.0,2.0,18.0,633.0,901.32,688.0
2016,11,1,11,45,894.0,87.0,2.05,18.0,634.0,869.6,666.84
2016,11,1,12,0,893.0,88.0,2.1,18.0,635.0,834.77,643.47
2016,11,1,12,15,890.5,88.0,2.1,18.0,629.0,794.72,615.87
2016,11,1,12,30,888.0,88.0,2.1,18.0,623.0,752.04,586.24
2016,11,1,12,45,879.5,88.5,2.15,18.5,608.0,703.31,549.69
2016,11,1,13,0,871.0,89.0,2.2,19.0,593.0,657.71,513.83
2016,11,1,13,15,862.5,87.5,2.15,19.0,571.5,602.82,470.8
2016,11,1,13,30,854.0,86.0,2.1,19.0,550.0,546.81,425.75
2016,11,1,13,45,841.0,84.5,2.1,19.0,521.5,487.79,377.24
2016,11,1,14,0,828.0,83.0,2.1,19.0,493.0,428.66,327.11
2016,11,1,14,15,810.0,80.5,2.05,18.5,458.0,367.03,274.12
2016,11,1,14,30,792.0,78.0,2.0,18.0,423.0,306.47,220.83
2016,11,1,14,45,764.0,75.0,1.95,18.0,383.0,244.55,166.31
2016,11,1,15,0,736.0,72.0,1.9,18.0,343.0,185.52,116.22
2016,11,1,15,15,698.5,68.0,1.8,17.5,299.0,124.38,70.52
2016,11,1,15,30,661.0,64.0,1.7,17.0,255.0,70.83,42.44
2016,11,1,15,45,601.5,58.5,1.6,17.0,209.0,48.11,36.91
2016,11,1,16,0,542.0,53.0,1.5,17.0,163.0,43.68,32.76
2016,11,1,16,15,450.0,44.5,1.4,16.0,119.5,36.68,26.3
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,29.79,19.36
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,14.59,0.24
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,124.0,12.5,0.9,9.5,21.0,103.72,0.0
2016,11,2,7,0,248.0,25.0,0.9,10.0,42.0,270.83,138.9
2016,11,2,7,15,363.0,35.5,1.1,10.5,83.0,400.42,319.42
2016,11,2,7,30,478.0,46.0,1.3,11.0,124.0,525.19,427.17
2016,11,2,7,45,545.5,53.5,1.55,12.0,169.5,609.73,496.34
2016,11,2,8,0,613.0,61.0,1.8,13.0,215.0,695.88,563.43
2016,11,2,8,15,658.0,66.0,1.9,13.5,260.0,758.12,609.73
2016,11,2,8,30,703.0,71.0,2.0,14.0,305.0,819.45,653.57
2016,11,2,8,45,736.0,74.5,2.15,14.5,347.0,857.98,680.05
2016,11,2,9,0,769.0,78.0,2.3,15.0,389.0,902.28,710.1
2016,11,2,9,15,790.0,80.5,2.3,15.5,426.0,930.37,726.63
2016,11,2,9,30,811.0,83.0,2.3,16.0,463.0,955.09,740.68
2016,11,2,9,45,840.5,80.5,2.35,17.0,497.0,978.36,752.72
2016,11,2,10,0,870.0,78.0,2.4,18.0,531.0,985.51,753.7
2016,11,2,10,15,879.5,79.5,2.3,18.5,555.5,986.17,750.39
2016,11,2,10,30,889.0,81.0,2.2,19.0,580.0,982.96,744.66
2016,11,2,10,45,896.0,81.5,2.15,19.5,597.5,972.18,734.65
2016,11,2,11,0,903.0,82.0,2.1,20.0,615.0,957.57,722.34
2016,11,2,11,15,906.0,82.5,2.0,20.0,624.5,935.45,706.04
2016,11,2,11,30,909.0,83.0,1.9,20.0,634.0,909.74,687.52
2016,11,2,11,45,909.5,83.0,1.8,20.5,635.5,877.82,663.67
2016,11,2,12,0,910.0,83.0,1.7,21.0,637.0,842.67,637.81
2016,11,2,12,15,908.0,82.5,1.55,21.0,630.5,801.95,608.91
2016,11,2,12,30,906.0,82.0,1.4,21.0,624.0,758.52,578.13
2016,11,2,12,45,902.0,81.0,1.3,21.5,610.0,710.67,542.36
2016,11,2,13,0,898.0,80.0,1.2,22.0,596.0,660.7,503.6
2016,11,2,13,15,890.0,78.5,1.1,22.0,574.5,605.98,461.57
2016,11,2,13,30,882.0,77.0,1.0,22.0,553.0,550.01,417.52
2016,11,2,13,45,869.0,75.5,0.9,22.0,524.0,490.67,369.72
2016,11,2,14,0,856.0,74.0,0.8,22.0,495.0,431.83,320.87
2016,11,2,14,15,839.0,72.0,0.8,22.0,460.0,369.62,268.66
2016,11,2,14,30,822.0,70.0,0.8,22.0,425.0,308.31,215.93
2016,11,2,14,45,796.0,67.5,0.85,22.0,384.5,245.66,162.31
2016,11,2,15,0,770.0,65.0,0.9,22.0,344.0,185.58,112.48
2016,11,2,15,15,734.5,61.0,0.85,21.0,300.0,126.13,69.27
2016,11,2,15,30,699.0,57.0,0.8,20.0,256.0,71.04,41.11
2016,11,2,15,45,643.0,52.0,0.8,19.5,210.0,47.23,35.74
2016,11,2,16,0,587.0,47.0,0.8,19.0,164.0,39.36,28.72
2016,11,2,16,15,498.5,39.0,0.85,18.0,119.5,32.57,22.5
2016,11,2,16,30,410.0,31.0,0.9,17.0,75.0,25.87,15.78
2016,11,2,16,45,205.0,15.5,1.0,16.0,37.5,12.61,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.0,11.5,0.95,9.5,20.5,111.97,0.0
2016,11,3,7,0,272.0,23.0,0.9,10.0,41.0,286.18,123.19
2016,11,3,7,15,388.0,33.0,1.1,10.5,82.0,418.61,331.22
2016,11,3,7,30,504.0,43.0,1.3,11.0,123.0,544.05,440.7
2016,11,3,7,45,573.5,49.5,1.5,12.0,169.0,629.39,510.25
2016,11,3,8,0,643.0,56.0,1.7,13.0,215.0,716.51,577.55
2016,11,3,8,15,686.5,60.5,1.7,13.5,260.0,769.19,615.78
2016,11,3,8,30,730.0,65.0,1.7,14.0,305.0,829.59,657.81
2016,11,3,8,45,761.5,68.0,1.75,15.0,347.0,874.46,686.34
2016,11,3,9,0,793.0,71.0,1.8,16.0,389.0,916.73,712.16
2016,11,3,9,15,813.5,73.5,1.8,16.5,426.0,944.35,727.95
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,968.6,741.29
2016,11,3,9,45,853.5,76.5,1.8,18.0,495.5,985.56,748.19
2016,11,3,10,0,873.0,77.0,1.8,19.0,528.0,986.61,744.56
2016,11,3,10,15,882.5,78.5,1.7,19.5,552.5,987.27,741.02
2016,11,3,10,30,892.0,80.0,1.6,20.0,577.0,984.06,735.05
2016,11,3,10,45,898.5,80.5,1.55,20.5,594.0,972.78,724.73
2016,11,3,11,0,905.0,81.0,1.5,21.0,611.0,957.69,712.2
2016,11,3,11,15,907.5,81.5,1.4,21.5,620.5,935.13,694.29
2016,11,3,11,30,910.0,82.0,1.3,22.0,630.0,908.99,674.32
2016,11,3,11,45,909.5,82.5,1.2,22.5,631.5,876.82,650.57
2016,11,3,12,0,909.0,83.0,1.1,23.0,633.0,841.49,624.93
2016,11,3,12,15,906.5,83.0,1.0,23.0,626.5,801.02,597.15
2016,11,3,12,30,904.0,83.0,0.9,23.0,620.0,757.88,567.53
2016,11,3,12,45,897.0,83.0,0.8,23.5,605.0,709.17,531.65
2016,11,3,13,0,890.0,83.0,0.7,24.0,590.0,658.58,493.1
2016,11,3,13,15,881.0,81.5,0.65,24.0,568.5,603.7,452.26
2016,11,3,13,30,872.0,80.0,0.6,24.0,547.0,547.68,409.43
2016,11,3,13,45,858.0,79.0,0.55,24.0,518.0,490.66,364.47
2016,11,3,14,0,844.0,78.0,0.5,24.0,489.0,430.89,316.12
2016,11,3,14,15,826.0,75.5,0.5,23.5,454.0,368.55,265.29
2016,11,3,14,30,808.0,73.0,0.5,23.0,419.0,307.27,213.83
2016,11,3,14,45,780.0,70.5,0.55,23.0,378.5,245.02,161.28
2016,11,3,15,0,752.0,68.0,0.6,23.0,338.0,185.61,112.57
2016,11,3,15,15,715.0,64.0,0.6,22.5,294.5,127.15,70.28
2016,11,3,15,30,678.0,60.0,0.6,22.0,251.0,73.27,42.68
2016,11,3,15,45,620.5,54.5,0.65,21.5,205.0,45.29,33.73
2016,11,3,16,0,563.0,49.0,0.7,21.0,159.0,40.75,29.64
2016,11,3,16,15,470.5,40.5,0.8,20.0,115.0,33.63,23.15
2016,11,3,16,30,378.0,32.0,0.9,19.0,71.0,26.6,16.02
2016,11,3,16,45,189.0,16.0,1.0,18.5,35.5,13.0,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.5,1.05,12.5,18.5,97.17,0.0
2016,11,4,7,0,233.0,23.0,1.0,13.0,37.0,252.37,80.42
2016,11,4,7,15,353.5,34.0,1.15,13.5,77.5,390.57,304.74
2016,11,4,7,30,474.0,45.0,1.3,14.0,118.0,519.93,417.24
2016,11,4,7,45,547.5,51.5,1.45,15.0,164.0,608.41,488.48
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,698.62,557.26
2016,11,4,8,15,666.5,63.0,1.45,16.5,254.5,761.29,600.97
2016,11,4,8,30,712.0,68.0,1.3,17.0,299.0,823.12,641.44
2016,11,4,8,45,743.5,71.5,1.2,17.5,341.0,860.53,663.46
2016,11,4,9,0,775.0,75.0,1.1,18.0,383.0,903.32,688.21
2016,11,4,9,15,796.5,78.0,1.05,18.5,420.0,932.52,703.69
2016,11,4,9,30,818.0,81.0,1.0,19.0,457.0,958.37,716.68
2016,11,4,9,45,833.5,83.0,0.95,20.0,488.5,973.32,721.0
2016,11,4,10,0,849.0,85.0,0.9,21.0,520.0,984.49,722.95
2016,11,4,10,15,859.0,86.5,0.85,21.5,544.5,985.66,719.99
2016,11,4,10,30,869.0,88.0,0.8,22.0,569.0,982.9,714.83
2016,11,4,10,45,876.0,88.5,0.75,22.5,586.0,972.06,704.79
2016,11,4,11,0,883.0,89.0,0.7,23.0,603.0,946.19,685.58
2016,11,4,11,15,886.0,89.5,0.65,23.5,612.5,924.49,669.42
2016,11,4,11,30,889.0,90.0,0.6,24.0,622.0,899.29,651.15
2016,11,4,11,45,889.0,90.0,0.55,24.5,623.0,867.54,628.9
2016,11,4,12,0,889.0,90.0,0.5,25.0,624.0,832.68,604.84
2016,11,4,12,15,886.0,90.0,0.6,25.0,617.5,792.53,581.11
2016,11,4,12,30,883.0,90.0,0.7,25.0,611.0,749.8,555.22
2016,11,4,12,45,737.5,126.5,0.85,25.0,554.5,653.35,489.21
2016,11,4,13,0,592.0,163.0,1.0,25.0,498.0,554.58,419.37
2016,11,4,13,15,721.5,124.5,1.1,25.0,518.0,558.32,422.63
2016,11,4,13,30,851.0,86.0,1.2,25.0,538.0,545.38,411.31
2016,11,4,13,45,837.0,84.0,1.3,25.0,509.0,485.79,364.49
2016,11,4,14,0,823.0,82.0,1.4,25.0,480.0,426.24,316.26
2016,11,4,14,15,804.5,79.5,1.4,24.5,445.5,364.95,265.38
2016,11,4,14,30,786.0,77.0,1.4,24.0,411.0,304.8,214.11
2016,11,4,14,45,759.0,74.0,1.45,24.0,371.0,243.68,161.8
2016,11,4,15,0,732.0,71.0,1.5,24.0,331.0,185.33,113.45
2016,11,4,15,15,694.0,66.5,1.35,23.0,287.5,124.25,68.78
2016,11,4,15,30,656.0,62.0,1.2,22.0,244.0,70.74,40.76
2016,11,4,15,45,598.5,55.5,1.05,21.5,199.0,45.86,34.21
2016,11,4,16,0,541.0,49.0,0.9,21.0,154.0,40.6,29.47
2016,11,4,16,15,448.0,40.5,0.95,20.0,110.5,33.53,23.0
2016,11,4,16,30,355.0,32.0,1.0,19.0,67.0,26.55,15.76
2016,11,4,16,45,177.5,16.0,1.05,18.5,33.5,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.5,17.5,98.98,0.0
2016,11,5,7,0,240.0,21.0,1.0,12.0,35.0,254.24,46.53
2016,11,5,7,15,358.0,31.5,1.15,12.5,75.0,391.72,304.15
2016,11,5,7,30,476.0,42.0,1.3,13.0,115.0,518.01,416.57
2016,11,5,7,45,543.5,49.5,1.5,14.0,159.0,601.92,485.34
2016,11,5,8,0,611.0,57.0,1.7,15.0,203.0,687.66,551.85
2016,11,5,8,15,655.5,62.0,1.7,15.5,247.5,749.06,596.78
2016,11,5,8,30,700.0,67.0,1.7,16.0,292.0,809.64,639.01
2016,11,5,8,45,726.0,72.0,1.75,17.0,332.5,843.3,659.8
2016,11,5,9,0,752.0,77.0,1.8,18.0,373.0,882.26,683.68
2016,11,5,9,15,773.5,80.0,1.75,18.5,409.5,911.35,700.12
2016,11,5,9,30,795.0,83.0,1.7,19.0,446.0,937.14,714.0
2016,11,5,9,45,812.5,84.5,1.7,19.5,477.0,953.51,722.0
2016,11,5,10,0,830.0,86.0,1.7,20.0,508.0,966.17,727.62
2016,11,5,10,15,839.5,87.5,1.7,20.0,531.5,967.04,726.9
2016,11,5,10,30,849.0,89.0,1.7,20.0,555.0,964.07,723.94
2016,11,5,10,45,858.0,89.0,1.7,20.5,572.5,954.9,715.7
2016,11,5,11,0,867.0,89.0,1.7,21.0,590.0,941.87,705.15
2016,11,5,11,15,869.5,89.5,1.75,21.0,598.5,919.65,690.65
2016,11,5,11,30,872.0,90.0,1.8,21.0,607.0,893.92,673.91
2016,11,5,11,45,743.0,128.5,1.85,21.5,570.0,800.51,609.57
2016,11,5,12,0,614.0,167.0,1.9,22.0,533.0,703.76,540.56
2016,11,5,12,15,575.5,178.5,1.95,22.0,518.5,647.78,500.54
2016,11,5,12,30,537.0,190.0,2.0,22.0,504.0,601.12,465.97
2016,11,5,12,45,527.0,188.5,2.1,22.5,491.0,562.48,436.57
2016,11,5,13,0,517.0,187.0,2.2,23.0,478.0,523.25,406.13
2016,11,5,13,15,501.0,183.5,2.25,22.5,457.0,478.32,372.16
2016,11,5,13,30,485.0,180.0,2.3,22.0,436.0,433.93,337.71
2016,11,5,13,45,472.5,172.0,2.35,22.0,410.0,388.07,300.66
2016,11,5,14,0,460.0,164.0,2.4,22.0,384.0,342.97,263.33
2016,11,5,14,15,458.5,151.0,2.35,21.5,357.0,298.6,225.94
2016,11,5,14,30,457.0,138.0,2.3,21.0,330.0,254.21,187.7
2016,11,5,14,45,482.0,119.0,2.3,21.0,304.0,211.32,149.1
2016,11,5,15,0,507.0,100.0,2.3,21.0,278.0,165.56,108.89
2016,11,5,15,15,472.0,92.0,2.15,20.5,241.0,118.99,74.17
2016,11,5,15,30,437.0,84.0,2.0,20.0,204.0,76.8,50.11
2016,11,5,15,45,397.5,72.0,1.85,19.5,166.0,53.85,41.43
2016,11,5,16,0,358.0,60.0,1.7,19.0,128.0,45.22,33.67
2016,11,5,16,15,293.0,46.5,1.55,18.0,91.5,35.21,24.58
2016,11,5,16,30,228.0,33.0,1.4,17.0,55.0,25.1,14.49
2016,11,5,16,45,114.0,16.5,1.25,16.5,27.5,12.59,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,41.0,10.0,0.8,14.0,12.5,38.85,0.0
2016,11,6,7,0,82.0,20.0,0.8,14.0,25.0,109.44,0.0
2016,11,6,7,15,152.5,35.5,0.85,14.5,54.5,225.16,172.52
2016,11,6,7,30,223.0,51.0,0.9,15.0,84.0,308.37,249.85
2016,11,6,7,45,257.5,66.5,0.95,15.5,117.5,363.66,297.42
2016,11,6,8,0,292.0,82.0,1.0,16.0,151.0,420.04,343.66
2016,11,6,8,15,314.5,97.0,1.2,16.5,185.0,464.81,379.58
2016,11,6,8,30,337.0,112.0,1.4,17.0,219.0,509.07,413.89
2016,11,6,8,45,353.5,125.5,1.6,17.5,251.0,544.6,440.52
2016,11,6,9,0,370.0,139.0,1.8,18.0,283.0,578.79,465.54
2016,11,6,9,15,382.0,152.0,1.8,18.5,313.0,606.25,483.9
2016,11,6,9,30,394.0,165.0,1.8,19.0,343.0,631.77,500.5
2016,11,6,9,45,225.0,188.0,1.85,19.5,291.5,462.43,368.44
2016,11,6,10,0,56.0,211.0,1.9,20.0,240.0,270.36,214.59
2016,11,6,10,15,64.0,224.0,1.9,20.0,258.5,288.82,229.66
2016,11,6,10,30,72.0,237.0,1.9,20.0,277.0,306.8,243.44
2016,11,6,10,45,96.5,249.5,1.9,20.5,304.5,339.32,268.48
2016,11,6,11,0,121.0,262.0,1.9,21.0,332.0,391.77,307.99
2016,11,6,11,15,191.5,262.5,1.9,21.0,374.5,448.22,352.05
2016,11,6,11,30,262.0,263.0,1.9,21.0,417.0,520.52,406.54
2016,11,6,11,45,265.5,262.0,1.9,21.0,418.5,508.05,396.52
2016,11,6,12,0,269.0,261.0,1.9,21.0,420.0,494.45,386.2
2016,11,6,12,15,268.5,258.0,1.9,21.0,416.0,474.56,371.11
2016,11,6,12,30,268.0,255.0,1.9,21.0,412.0,453.94,355.37
2016,11,6,12,45,299.0,244.0,1.9,21.5,414.5,446.26,349.09
2016,11,6,13,0,330.0,233.0,1.9,22.0,417.0,435.24,339.88
2016,11,6,13,15,327.5,224.0,1.9,22.0,401.0,403.11,314.7
2016,11,6,13,30,325.0,215.0,1.9,22.0,385.0,370.77,288.99
2016,11,6,13,45,328.0,201.5,1.9,22.0,365.0,336.95,261.61
2016,11,6,14,0,331.0,188.0,1.9,22.0,345.0,302.66,233.18
2016,11,6,14,15,259.0,182.0,1.8,21.5,299.5,247.64,189.52
2016,11,6,14,30,187.0,176.0,1.7,21.0,254.0,196.46,149.36
2016,11,6,14,45,182.0,159.0,1.65,21.0,229.0,166.61,124.35
2016,11,6,15,0,177.0,142.0,1.6,21.0,204.0,137.72,100.43
2016,11,6,15,15,167.5,124.0,1.4,20.5,176.5,108.67,77.88
2016,11,6,15,30,158.0,106.0,1.2,20.0,149.0,81.29,59.09
2016,11,6,15,45,141.5,87.5,1.05,19.5,120.5,62.57,48.95
2016,11,6,16,0,125.0,69.0,0.9,19.0,92.0,50.0,37.77
2016,11,6,16,15,95.5,51.0,0.85,18.5,65.5,37.41,26.35
2016,11,6,16,30,66.0,33.0,0.8,18.0,39.0,24.64,13.79
2016,11,6,16,45,33.0,16.5,0.8,17.5,19.5,12.66,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,24.54,0.0
2016,11,7,7,15,97.0,36.0,0.8,14.5,50.0,161.74,121.78
2016,11,7,7,30,194.0,50.0,0.9,15.0,78.0,282.23,228.58
2016,11,7,7,45,225.5,66.5,1.0,15.5,110.5,314.73,258.66
2016,11,7,8,0,257.0,83.0,1.1,16.0,143.0,368.25,303.45
2016,11,7,8,15,276.0,99.0,1.05,16.5,175.0,409.49,335.99
2016,11,7,8,30,295.0,115.0,1.0,17.0,207.0,450.29,366.81
2016,11,7,8,45,307.5,130.0,1.0,18.0,237.5,482.5,389.37
2016,11,7,9,0,320.0,145.0,1.0,19.0,268.0,513.62,410.36
2016,11,7,9,15,416.5,141.5,0.95,19.5,318.0,627.77,493.37
2016,11,7,9,30,513.0,138.0,0.9,20.0,368.0,717.97,554.43
2016,11,7,9,45,529.5,145.0,0.9,21.0,396.5,739.17,564.91
2016,11,7,10,0,546.0,152.0,0.9,22.0,425.0,757.8,574.29
2016,11,7,10,15,547.0,160.0,0.8,22.5,444.5,759.52,571.85
2016,11,7,10,30,548.0,168.0,0.7,23.0,464.0,758.57,567.85
2016,11,7,10,45,523.0,182.5,0.65,23.5,472.0,737.47,550.44
2016,11,7,11,0,498.0,197.0,0.6,24.0,480.0,714.35,531.87
2016,11,7,11,15,480.5,206.0,0.6,24.0,483.0,690.54,514.93
2016,11,7,11,30,463.0,215.0,0.6,24.0,486.0,665.26,496.96
2016,11,7,11,45,497.0,204.0,0.65,24.5,495.5,662.06,494.95
2016,11,7,12,0,531.0,193.0,0.7,25.0,505.0,654.82,489.78
2016,11,7,12,15,434.0,217.5,0.75,25.0,471.0,577.71,434.62
2016,11,7,12,30,337.0,242.0,0.8,25.0,437.0,491.39,372.63
2016,11,7,12,45,411.0,218.5,0.9,25.0,450.5,511.92,389.09
2016,11,7,13,0,485.0,195.0,1.0,25.0,464.0,510.85,388.67
2016,11,7,13,15,460.0,192.0,1.05,25.0,439.5,462.69,352.53
2016,11,7,13,30,435.0,189.0,1.1,25.0,415.0,416.07,317.09
2016,11,7,13,45,520.0,156.0,1.15,25.0,411.5,397.16,301.2
2016,11,7,14,0,605.0,123.0,1.2,25.0,408.0,373.7,279.79
2016,11,7,14,15,569.5,121.0,1.2,24.5,374.0,318.39,234.75
2016,11,7,14,30,534.0,119.0,1.2,24.0,340.0,262.15,188.51
2016,11,7,14,45,510.5,111.5,1.2,24.0,306.0,212.86,146.92
2016,11,7,15,0,487.0,104.0,1.2,24.0,272.0,166.21,108.62
2016,11,7,15,15,459.5,93.0,1.05,23.5,235.0,119.38,73.79
2016,11,7,15,30,432.0,82.0,0.9,23.0,198.0,76.16,48.58
2016,11,7,15,45,389.0,70.0,0.8,22.5,159.5,52.41,39.61
2016,11,7,16,0,346.0,58.0,0.7,22.0,121.0,43.73,31.9
2016,11,7,16,15,274.0,45.0,0.7,21.5,85.5,34.02,23.08
2016,11,7,16,30,202.0,32.0,0.7,21.0,50.0,24.25,12.95
2016,11,7,16,45,101.0,16.0,0.75,20.5,25.0,12.18,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,13.5,13.5,78.02,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,203.66,0.0
2016,11,8,7,15,310.0,28.5,0.9,14.5,63.5,348.34,258.97
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,475.51,377.86
2016,11,8,7,45,505.0,46.0,1.1,16.0,142.5,561.85,448.23
2016,11,8,8,0,578.0,53.0,1.2,17.0,185.0,650.55,516.17
2016,11,8,8,15,624.5,58.0,1.1,17.5,227.5,712.77,560.43
2016,11,8,8,30,671.0,63.0,1.0,18.0,270.0,774.47,601.78
2016,11,8,8,45,703.0,66.5,0.9,18.5,310.0,812.04,624.19
2016,11,8,9,0,735.0,70.0,0.8,19.0,350.0,854.7,649.06
2016,11,8,9,15,756.5,73.0,0.7,19.5,385.5,883.55,663.54
2016,11,8,9,30,778.0,76.0,0.6,20.0,421.0,909.26,675.52
2016,11,8,9,45,796.5,77.0,0.55,21.0,451.5,925.98,681.09
2016,11,8,10,0,815.0,78.0,0.5,22.0,482.0,939.11,684.36
2016,11,8,10,15,825.5,79.5,0.45,22.0,505.5,941.25,683.35
2016,11,8,10,30,836.0,81.0,0.4,22.0,529.0,939.65,680.28
2016,11,8,10,45,840.5,82.5,0.35,22.5,545.5,928.5,670.14
2016,11,8,11,0,845.0,84.0,0.3,23.0,562.0,913.73,658.09
2016,11,8,11,15,848.5,84.5,0.3,23.5,571.0,893.22,643.68
2016,11,8,11,30,852.0,85.0,0.3,24.0,580.0,859.47,621.07
2016,11,8,11,45,850.5,86.0,0.3,24.5,581.0,829.14,600.86
2016,11,8,12,0,849.0,87.0,0.3,25.0,582.0,804.32,584.18
2016,11,8,12,15,846.5,86.5,0.35,25.0,576.0,765.09,559.99
2016,11,8,12,30,844.0,86.0,0.4,25.0,570.0,723.36,534.02
2016,11,8,12,45,837.0,86.0,0.45,25.5,556.0,676.79,501.69
2016,11,8,13,0,830.0,86.0,0.5,26.0,542.0,628.5,467.08
2016,11,8,13,15,821.0,84.5,0.55,26.0,521.5,576.01,429.38
2016,11,8,13,30,812.0,83.0,0.6,26.0,501.0,522.55,389.59
2016,11,8,13,45,798.5,81.0,0.65,26.0,474.0,465.75,345.86
2016,11,8,14,0,785.0,79.0,0.7,26.0,447.0,408.99,300.51
2016,11,8,14,15,766.5,76.5,0.7,26.0,413.5,350.31,252.05
2016,11,8,14,30,748.0,74.0,0.7,26.0,380.0,292.8,203.41
2016,11,8,14,45,722.0,70.5,0.75,26.0,342.5,234.13,153.99
2016,11,8,15,0,696.0,67.0,0.8,26.0,305.0,178.12,108.1
2016,11,8,15,15,657.5,62.5,0.7,25.5,263.0,119.74,65.44
2016,11,8,15,30,619.0,58.0,0.6,25.0,221.0,68.76,38.12
2016,11,8,15,45,559.5,52.0,0.55,24.5,178.5,42.87,31.14
2016,11,8,16,0,500.0,46.0,0.5,24.0,136.0,38.01,26.76
2016,11,8,16,15,405.0,37.0,0.6,23.0,95.5,30.54,19.96
2016,11,8,16,30,310.0,28.0,0.7,22.0,55.0,23.15,11.69
