Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,45,155.0,14.0,0.85,21.0,27.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,8.5,0.8,13.0,11.5,56.08,0.0
2016,11,9,7,0,131.0,17.0,0.8,13.0,23.0,153.51,0.0
2016,11,9,7,15,244.5,30.5,0.95,13.5,58.5,295.43,217.37
2016,11,9,7,30,358.0,44.0,1.1,14.0,94.0,415.94,333.93
2016,11,9,7,45,438.0,53.0,1.25,15.0,136.5,509.92,411.76
2016,11,9,8,0,518.0,62.0,1.4,16.0,179.0,606.37,487.21
2016,11,9,8,15,567.5,68.5,1.4,16.5,221.0,672.75,536.73
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,738.56,583.6
2016,11,9,8,45,656.5,78.5,1.45,17.5,304.0,789.6,618.53
2016,11,9,9,0,696.0,82.0,1.5,18.0,345.0,838.68,651.03
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.5,869.93,670.37
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,898.24,687.53
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.5,918.04,698.02
2016,11,9,10,0,809.0,85.0,1.8,21.0,483.0,941.55,710.97
2016,11,9,10,15,820.0,86.5,1.7,21.5,507.0,944.22,708.75
2016,11,9,10,30,831.0,88.0,1.6,22.0,531.0,943.12,704.35
2016,11,9,10,45,839.0,89.0,1.55,22.5,548.0,934.7,695.99
2016,11,9,11,0,847.0,90.0,1.5,23.0,565.0,922.53,685.42
2016,11,9,11,15,850.5,90.5,1.4,23.0,574.0,901.92,670.14
2016,11,9,11,30,854.0,91.0,1.3,23.0,583.0,877.84,652.78
2016,11,9,11,45,853.5,91.0,1.25,23.5,584.5,846.39,630.14
2016,11,9,12,0,853.0,91.0,1.2,24.0,586.0,811.94,605.66
2016,11,9,12,15,850.5,91.0,1.15,24.0,579.5,773.09,579.41
2016,11,9,12,30,848.0,91.0,1.1,24.0,573.0,731.7,551.36
2016,11,9,12,45,848.0,88.0,1.05,24.5,560.5,686.45,517.67
2016,11,9,13,0,848.0,85.0,1.0,25.0,548.0,638.91,481.68
2016,11,9,13,15,838.5,83.5,0.9,25.0,526.5,585.31,440.99
2016,11,9,13,30,829.0,82.0,0.8,25.0,505.0,530.75,398.6
2016,11,9,13,45,812.5,81.0,0.75,25.5,477.0,472.66,352.14
2016,11,9,14,0,796.0,80.0,0.7,26.0,449.0,414.88,304.72
2016,11,9,14,15,776.5,77.0,0.65,26.0,415.0,354.77,255.03
2016,11,9,14,30,757.0,74.0,0.6,26.0,381.0,295.97,205.33
2016,11,9,14,45,726.5,71.5,0.6,26.0,342.5,236.63,155.55
2016,11,9,15,0,696.0,69.0,0.6,26.0,304.0,177.75,107.64
2016,11,9,15,15,656.0,64.0,0.55,25.5,262.0,121.48,66.74
2016,11,9,15,30,616.0,59.0,0.5,25.0,220.0,70.12,38.96
2016,11,9,15,45,555.0,53.0,0.5,24.5,176.5,43.63,31.76
2016,11,9,16,0,494.0,47.0,0.5,24.0,133.0,38.8,27.39
2016,11,9,16,15,398.0,37.0,0.6,23.0,93.0,30.54,19.9
2016,11,9,16,30,302.0,27.0,0.7,22.0,53.0,22.31,10.66
2016,11,9,16,45,151.0,13.5,0.8,21.5,26.5,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,74.0,8.0,0.9,14.0,11.0,6.29,0.0
2016,11,10,7,0,148.0,16.0,0.9,14.0,22.0,129.44,0.0
2016,11,10,7,15,269.0,28.0,1.15,14.5,57.0,313.63,224.55
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,439.59,350.79
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,529.06,426.06
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,621.07,498.96
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.5,685.76,547.75
2016,11,10,8,30,639.0,68.0,1.9,18.0,261.0,749.94,593.89
2016,11,10,8,45,608.5,82.0,1.95,18.5,286.5,746.7,590.12
2016,11,10,9,0,578.0,96.0,2.0,19.0,312.0,739.24,583.36
2016,11,10,9,15,386.5,141.0,2.0,19.5,291.5,596.95,475.82
2016,11,10,9,30,195.0,186.0,2.0,20.0,271.0,414.46,332.32
2016,11,10,9,45,330.0,177.0,2.0,21.0,333.0,554.41,440.67
2016,11,10,10,0,465.0,168.0,2.0,22.0,395.0,695.92,542.66
2016,11,10,10,15,351.0,200.0,1.95,22.5,376.5,589.64,460.0
2016,11,10,10,30,237.0,232.0,1.9,23.0,358.0,485.73,379.6
2016,11,10,10,45,274.0,234.5,1.85,23.5,384.0,537.23,417.18
2016,11,10,11,0,311.0,237.0,1.8,24.0,410.0,563.41,435.06
2016,11,10,11,15,445.5,203.5,1.7,24.0,456.5,656.09,503.1
2016,11,10,11,30,580.0,170.0,1.6,24.0,503.0,720.0,548.7
2016,11,10,11,45,577.5,172.0,1.5,24.5,504.0,696.44,529.05
2016,11,10,12,0,575.0,174.0,1.4,25.0,505.0,670.83,508.8
2016,11,10,12,15,537.0,185.0,1.3,25.0,491.5,625.16,474.79
2016,11,10,12,30,499.0,196.0,1.2,25.0,478.0,580.08,441.12
2016,11,10,12,45,375.0,217.0,1.1,25.5,426.5,472.8,360.87
2016,11,10,13,0,251.0,238.0,1.0,26.0,375.0,391.78,298.92
2016,11,10,13,15,390.0,199.5,0.95,26.0,402.0,417.95,319.04
2016,11,10,13,30,529.0,161.0,0.9,26.0,429.0,441.71,334.65
2016,11,10,13,45,510.5,155.0,0.85,26.5,402.0,392.94,295.32
2016,11,10,14,0,492.0,149.0,0.8,27.0,375.0,345.44,256.81
2016,11,10,14,15,487.0,137.5,0.7,26.5,347.0,299.62,219.47
2016,11,10,14,30,482.0,126.0,0.6,26.0,319.0,254.1,181.53
2016,11,10,14,45,460.5,116.5,0.5,26.0,286.5,206.78,142.2
2016,11,10,15,0,439.0,107.0,0.4,26.0,254.0,161.98,105.91
2016,11,10,15,15,414.0,95.0,0.35,25.5,218.5,117.63,73.15
2016,11,10,15,30,389.0,83.0,0.3,25.0,183.0,76.61,48.67
2016,11,10,15,45,349.5,69.5,0.3,25.0,146.5,51.7,38.49
2016,11,10,16,0,310.0,56.0,0.3,25.0,110.0,42.05,29.97
2016,11,10,16,15,244.0,42.0,0.4,24.0,76.5,31.71,20.71
2016,11,10,16,30,178.0,28.0,0.5,23.0,43.0,21.25,9.41
2016,11,10,16,45,89.0,14.0,0.6,22.5,21.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,141.5,30.5,1.35,15.0,48.5,209.18,144.5
2016,11,11,7,30,283.0,43.0,1.6,16.0,79.0,349.35,280.24
2016,11,11,7,45,339.0,55.5,1.85,17.0,116.5,420.86,342.11
2016,11,11,8,0,395.0,68.0,2.1,18.0,154.0,495.04,402.71
2016,11,11,8,15,431.5,79.0,2.05,18.5,191.5,550.12,445.77
2016,11,11,8,30,468.0,90.0,2.0,19.0,229.0,605.17,486.85
2016,11,11,8,45,502.5,96.0,2.0,19.5,265.0,650.61,519.36
2016,11,11,9,0,537.0,102.0,2.0,20.0,301.0,705.07,557.38
2016,11,11,9,15,539.0,114.0,2.05,20.5,330.5,713.76,561.61
2016,11,11,9,30,541.0,126.0,2.1,21.0,360.0,729.78,571.36
2016,11,11,9,45,524.0,141.0,2.2,22.0,381.0,727.89,567.33
2016,11,11,10,0,507.0,156.0,2.3,23.0,402.0,723.13,561.45
2016,11,11,10,15,439.5,181.5,2.35,23.5,402.0,678.22,525.88
2016,11,11,10,30,372.0,207.0,2.4,24.0,402.0,609.23,473.43
2016,11,11,10,45,263.0,229.5,2.5,24.5,370.0,521.14,405.25
2016,11,11,11,0,154.0,252.0,2.6,25.0,338.0,413.65,321.72
2016,11,11,11,15,102.0,246.5,2.65,25.0,303.5,330.81,257.9
2016,11,11,11,30,50.0,241.0,2.7,25.0,269.0,272.44,211.54
2016,11,11,11,45,50.0,241.5,2.75,25.0,270.0,268.16,208.31
2016,11,11,12,0,50.0,242.0,2.8,25.0,271.0,263.9,204.95
2016,11,11,12,15,100.0,249.5,2.75,25.0,306.5,305.32,238.06
2016,11,11,12,30,150.0,257.0,2.7,25.0,342.0,357.12,278.15
2016,11,11,12,45,86.5,231.0,2.7,25.0,280.0,263.17,204.72
2016,11,11,13,0,23.0,205.0,2.7,25.0,218.0,180.88,139.6
2016,11,11,13,15,47.0,211.0,2.6,24.5,235.5,207.98,161.68
2016,11,11,13,30,71.0,217.0,2.5,24.0,253.0,221.4,172.49
2016,11,11,13,45,67.5,205.5,2.45,24.0,238.5,203.1,157.82
2016,11,11,14,0,64.0,194.0,2.4,24.0,224.0,185.4,143.62
2016,11,11,14,15,61.5,179.5,2.3,23.5,206.5,166.15,128.31
2016,11,11,14,30,59.0,165.0,2.2,23.0,189.0,147.5,113.33
2016,11,11,14,45,55.0,148.5,2.15,22.5,169.0,127.56,97.26
2016,11,11,15,0,51.0,132.0,2.1,22.0,149.0,108.48,81.89
2016,11,11,15,15,44.5,114.5,1.9,21.5,128.0,89.31,66.71
2016,11,11,15,30,38.0,97.0,1.7,21.0,107.0,71.38,52.93
2016,11,11,15,45,27.5,78.5,1.55,20.5,85.0,56.19,43.13
2016,11,11,16,0,17.0,60.0,1.4,20.0,63.0,43.54,31.86
2016,11,11,16,15,8.5,42.0,1.3,19.5,43.5,31.03,20.49
2016,11,11,16,30,0.0,24.0,1.2,19.0,24.0,18.1,6.93
2016,11,11,16,45,0.0,12.0,1.15,18.5,12.0,9.44,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,122.89,0.0
2016,11,12,7,15,273.0,25.5,0.85,14.5,53.5,309.11,205.31
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,447.74,352.63
2016,11,12,7,45,481.5,45.0,1.0,16.0,130.0,538.23,428.14
2016,11,12,8,0,559.0,53.0,1.1,17.0,172.0,631.5,500.36
2016,11,12,8,15,609.0,58.0,1.05,17.5,214.5,696.51,547.83
2016,11,12,8,30,659.0,63.0,1.0,18.0,257.0,761.09,592.46
2016,11,12,8,45,694.5,66.5,1.0,18.5,297.0,801.07,618.47
2016,11,12,9,0,730.0,70.0,1.0,19.0,337.0,847.11,647.78
2016,11,12,9,15,753.0,73.0,0.95,19.0,372.5,877.47,665.91
2016,11,12,9,30,776.0,76.0,0.9,19.0,408.0,904.71,681.66
2016,11,12,9,45,799.5,76.0,0.9,19.5,439.5,925.2,692.31
2016,11,12,10,0,823.0,76.0,0.9,20.0,471.0,942.04,700.55
2016,11,12,10,15,834.5,77.5,0.85,20.5,495.0,945.23,699.01
2016,11,12,10,30,846.0,79.0,0.8,21.0,519.0,944.65,695.34
2016,11,12,10,45,854.5,79.0,0.75,22.0,536.0,924.29,677.84
2016,11,12,11,0,863.0,79.0,0.7,23.0,553.0,911.77,665.91
2016,11,12,11,15,867.0,79.5,0.75,23.0,562.5,892.11,653.93
2016,11,12,11,30,871.0,80.0,0.8,23.0,572.0,869.01,639.82
2016,11,12,11,45,871.0,80.5,0.85,23.5,574.0,839.14,620.06
2016,11,12,12,0,871.0,81.0,0.9,24.0,576.0,806.23,598.29
2016,11,12,12,15,670.5,140.5,1.0,24.0,519.5,691.3,521.07
2016,11,12,12,30,470.0,200.0,1.1,24.0,463.0,563.34,429.41
2016,11,12,12,45,415.5,207.5,1.25,24.0,435.5,506.07,388.66
2016,11,12,13,0,361.0,215.0,1.4,24.0,408.0,439.82,339.78
2016,11,12,13,15,383.0,201.0,1.45,24.0,399.0,416.1,321.87
2016,11,12,13,30,405.0,187.0,1.5,24.0,390.0,400.33,308.79
2016,11,12,13,45,407.5,175.0,1.6,24.0,369.5,362.68,278.73
2016,11,12,14,0,410.0,163.0,1.7,24.0,349.0,324.34,247.31
2016,11,12,14,15,398.5,153.0,1.7,23.5,322.5,282.07,212.49
2016,11,12,14,30,387.0,143.0,1.7,23.0,296.0,240.91,177.9
2016,11,12,14,45,547.5,103.5,1.7,23.0,296.0,221.8,154.04
2016,11,12,15,0,708.0,64.0,1.7,23.0,296.0,180.3,111.35
2016,11,12,15,15,668.0,59.5,1.6,22.5,254.5,124.31,69.42
2016,11,12,15,30,628.0,55.0,1.5,22.0,213.0,69.84,38.01
2016,11,12,15,45,564.0,49.0,1.45,21.5,170.0,40.66,29.57
2016,11,12,16,0,500.0,43.0,1.4,21.0,127.0,35.71,25.01
2016,11,12,16,15,397.0,34.0,1.4,20.0,87.5,28.15,17.96
2016,11,12,16,30,294.0,25.0,1.4,19.0,48.0,20.68,8.15
2016,11,12,16,45,147.0,12.5,1.4,18.0,24.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,118.05,0.0
2016,11,13,7,15,270.0,25.0,0.65,13.5,51.5,303.45,191.37
2016,11,13,7,30,403.0,37.0,0.7,14.0,86.0,446.42,350.59
2016,11,13,7,45,476.5,45.5,0.75,14.5,127.5,533.98,424.9
2016,11,13,8,0,550.0,54.0,0.8,15.0,169.0,624.08,495.46
2016,11,13,8,15,600.5,59.5,0.75,15.0,211.5,690.14,544.69
2016,11,13,8,30,651.0,65.0,0.7,15.0,254.0,755.77,591.11
2016,11,13,8,45,684.0,69.5,0.65,15.5,294.0,801.96,620.64
2016,11,13,9,0,717.0,74.0,0.6,16.0,334.0,846.14,647.58
2016,11,13,9,15,741.0,77.0,0.55,16.0,369.5,869.86,660.99
2016,11,13,9,30,765.0,80.0,0.5,16.0,405.0,898.13,677.31
2016,11,13,9,45,784.0,82.0,0.5,16.5,435.5,916.82,686.72
2016,11,13,10,0,803.0,84.0,0.5,17.0,466.0,931.93,693.86
2016,11,13,10,15,815.5,85.5,0.55,18.0,490.5,936.29,693.88
2016,11,13,10,30,828.0,87.0,0.6,19.0,515.0,936.88,691.75
2016,11,13,10,45,838.5,87.0,0.65,20.0,532.5,929.88,684.9
2016,11,13,11,0,849.0,87.0,0.7,21.0,550.0,919.07,675.85
2016,11,13,11,15,853.0,87.5,0.75,21.5,559.5,899.17,662.36
2016,11,13,11,30,857.0,88.0,0.8,22.0,569.0,875.77,646.78
2016,11,13,11,45,858.0,88.5,0.85,22.5,571.0,846.42,627.33
2016,11,13,12,0,859.0,89.0,0.9,23.0,573.0,813.94,605.81
2016,11,13,12,15,856.5,88.5,0.95,23.0,567.0,774.65,580.73
2016,11,13,12,30,854.0,88.0,1.0,23.0,561.0,732.84,553.67
2016,11,13,12,45,673.5,135.0,1.05,23.0,502.5,619.25,471.98
2016,11,13,13,0,493.0,182.0,1.1,23.0,444.0,505.53,388.48
2016,11,13,13,15,484.5,177.5,1.1,23.0,426.5,465.75,358.76
2016,11,13,13,30,476.0,173.0,1.1,23.0,409.0,425.8,327.56
2016,11,13,13,45,639.5,125.0,1.1,23.5,424.0,434.12,330.41
2016,11,13,14,0,803.0,77.0,1.1,24.0,439.0,416.88,311.23
2016,11,13,14,15,783.5,74.5,1.05,23.5,405.5,357.17,261.19
2016,11,13,14,30,764.0,72.0,1.0,23.0,372.0,298.71,211.21
2016,11,13,14,45,735.0,69.0,1.0,23.0,333.5,239.1,160.08
2016,11,13,15,0,706.0,66.0,1.0,23.0,295.0,182.46,112.78
2016,11,13,15,15,665.0,61.5,0.9,22.5,253.0,123.51,68.63
2016,11,13,15,30,624.0,57.0,0.8,22.0,211.0,72.07,39.54
2016,11,13,15,45,560.0,50.5,0.7,21.5,168.0,41.82,30.55
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,36.51,25.68
2016,11,13,16,15,393.0,34.5,0.7,20.0,85.5,28.57,18.26
2016,11,13,16,30,290.0,25.0,0.8,19.0,46.0,20.7,7.53
2016,11,13,16,45,145.0,12.5,0.9,18.5,23.0,9.83,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,12.5,8.0,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,16.0,121.07,0.0
2016,11,14,7,15,279.5,23.5,0.55,13.5,50.0,307.23,179.89
2016,11,14,7,30,417.0,35.0,0.5,14.0,84.0,455.96,354.8
2016,11,14,7,45,496.0,42.5,0.5,14.5,126.5,547.11,431.62
2016,11,14,8,0,575.0,50.0,0.5,15.0,169.0,641.16,503.81
2016,11,14,8,15,625.5,55.5,0.45,15.5,212.0,707.47,551.35
2016,11,14,8,30,676.0,61.0,0.4,16.0,255.0,773.44,595.98
2016,11,14,8,45,338.0,71.5,0.4,16.5,168.5,453.85,363.35
2016,11,14,9,0,0.0,82.0,0.4,17.0,82.0,65.48,48.98
2016,11,14,9,15,0.0,86.5,0.4,17.5,86.5,68.67,52.31
2016,11,14,9,30,0.0,91.0,0.4,18.0,91.0,72.03,54.9
2016,11,14,9,45,0.0,109.5,0.45,18.5,109.5,88.8,68.51
2016,11,14,10,0,0.0,128.0,0.5,19.0,128.0,105.7,82.02
2016,11,14,10,15,0.0,134.5,0.5,19.5,134.5,110.84,85.84
2016,11,14,10,30,0.0,141.0,0.5,20.0,141.0,116.04,89.72
2016,11,14,10,45,5.5,166.0,0.55,20.5,169.5,144.41,112.4
2016,11,14,11,0,11.0,191.0,0.6,21.0,198.0,172.76,134.64
2016,11,14,11,15,14.0,198.0,0.55,21.5,206.0,180.59,140.34
2016,11,14,11,30,17.0,205.0,0.5,22.0,214.0,188.25,145.94
2016,11,14,11,45,16.5,205.5,0.45,22.5,215.0,186.43,144.03
2016,11,14,12,0,16.0,206.0,0.4,23.0,216.0,184.73,142.3
2016,11,14,12,15,16.0,204.0,0.4,23.0,213.5,181.17,139.53
2016,11,14,12,30,16.0,202.0,0.4,23.0,211.0,177.7,136.87
2016,11,14,12,45,435.5,142.5,0.45,23.5,372.5,456.79,354.0
2016,11,14,13,0,855.0,83.0,0.5,24.0,534.0,642.19,483.85
2016,11,14,13,15,846.0,81.5,0.55,24.0,513.5,588.99,442.5
2016,11,14,13,30,837.0,80.0,0.6,24.0,493.0,534.74,401.91
2016,11,14,13,45,823.5,78.0,0.7,24.0,465.5,477.08,357.64
2016,11,14,14,0,810.0,76.0,0.8,24.0,438.0,419.41,311.47
2016,11,14,14,15,790.5,73.5,0.85,23.5,404.5,359.38,262.16
2016,11,14,14,30,771.0,71.0,0.9,23.0,371.0,300.58,212.35
2016,11,14,14,45,742.5,67.5,0.95,23.0,332.5,240.29,160.77
2016,11,14,15,0,714.0,64.0,1.0,23.0,294.0,182.91,112.84
2016,11,14,15,15,672.5,59.5,0.95,22.0,252.0,126.43,70.76
2016,11,14,15,30,631.0,55.0,0.9,21.0,210.0,71.69,38.86
2016,11,14,15,45,566.5,49.0,0.85,20.5,167.0,40.72,29.72
2016,11,14,16,0,502.0,43.0,0.8,20.0,124.0,35.76,25.13
2016,11,14,16,15,396.5,33.5,0.85,19.0,84.5,27.78,17.61
2016,11,14,16,30,291.0,24.0,0.9,18.0,45.0,19.88,6.35
2016,11,14,16,45,145.5,12.0,0.95,17.0,22.5,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,11.0,16.0,158.63,0.0
2016,11,15,7,15,332.0,20.5,1.1,11.5,50.5,334.46,179.23
2016,11,15,7,30,473.0,30.0,1.3,12.0,85.0,486.05,382.16
2016,11,15,7,45,546.0,36.5,1.55,13.0,126.5,573.44,460.64
2016,11,15,8,0,619.0,43.0,1.8,14.0,168.0,662.63,532.91
2016,11,15,8,15,664.5,47.0,1.9,14.5,210.0,723.95,580.85
2016,11,15,8,30,710.0,51.0,2.0,15.0,252.0,784.29,625.77
2016,11,15,8,45,741.0,53.5,2.1,15.5,291.0,827.01,656.08
2016,11,15,9,0,772.0,56.0,2.2,16.0,330.0,867.43,683.74
2016,11,15,9,15,792.5,58.5,2.3,16.5,365.0,894.81,701.43
2016,11,15,9,30,813.0,61.0,2.4,17.0,400.0,907.51,708.55
2016,11,15,9,45,802.5,71.0,2.5,17.5,426.0,919.66,715.31
2016,11,15,10,0,792.0,81.0,2.6,18.0,452.0,916.11,711.08
2016,11,15,10,15,803.0,82.5,2.65,18.0,475.0,919.2,712.63
2016,11,15,10,30,814.0,84.0,2.7,18.0,498.0,918.64,711.68
2016,11,15,10,45,817.0,86.0,2.8,18.5,514.0,907.39,702.51
2016,11,15,11,0,820.0,88.0,2.9,19.0,530.0,892.66,691.12
2016,11,15,11,15,824.0,88.5,2.95,19.0,539.0,873.61,677.75
2016,11,15,11,30,828.0,89.0,3.0,19.0,548.0,851.17,662.1
2016,11,15,11,45,830.0,88.5,3.15,19.5,550.0,822.58,641.49
2016,11,15,12,0,832.0,88.0,3.3,20.0,552.0,790.92,618.65
2016,11,15,12,15,829.5,87.5,3.4,20.0,546.0,752.88,591.98
2016,11,15,12,30,827.0,87.0,3.5,20.0,540.0,712.41,563.32
2016,11,15,12,45,419.0,136.0,3.65,20.0,365.5,439.19,352.23
2016,11,15,13,0,11.0,185.0,3.8,20.0,191.0,156.42,122.62
2016,11,15,13,15,23.0,190.5,3.85,19.5,202.0,166.94,132.05
2016,11,15,13,30,35.0,196.0,3.9,19.0,213.0,184.59,146.74
2016,11,15,13,45,54.0,191.5,3.95,19.0,216.5,185.6,147.51
2016,11,15,14,0,73.0,187.0,4.0,19.0,220.0,184.34,146.12
2016,11,15,14,15,36.5,158.5,3.95,18.5,175.0,140.89,111.08
2016,11,15,14,30,0.0,130.0,3.9,18.0,130.0,100.15,78.45
2016,11,15,14,45,0.0,116.5,3.85,18.0,116.5,88.98,69.29
2016,11,15,15,0,0.0,103.0,3.8,18.0,103.0,77.99,60.16
2016,11,15,15,15,0.0,88.5,3.65,17.5,88.5,66.45,50.57
2016,11,15,15,30,0.0,74.0,3.5,17.0,74.0,55.13,41.0
2016,11,15,15,45,0.0,59.0,3.35,16.5,59.0,43.92,33.02
2016,11,15,16,0,0.0,44.0,3.2,16.0,44.0,33.07,23.16
2016,11,15,16,15,0.0,29.5,2.85,15.5,29.5,22.45,13.3
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,11.42,0.85
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.5,6.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,137.0,12.0,1.6,9.0,14.0,116.89,0.0
2016,11,16,7,15,293.0,22.5,1.95,9.5,49.0,312.18,147.36
2016,11,16,7,30,449.0,33.0,2.3,10.0,84.0,480.35,381.98
2016,11,16,7,45,536.0,40.0,2.65,11.0,127.5,578.41,472.03
2016,11,16,8,0,623.0,47.0,3.0,12.0,171.0,669.81,548.08
2016,11,16,8,15,673.5,51.5,3.25,12.5,214.5,737.27,602.82
2016,11,16,8,30,724.0,56.0,3.5,13.0,258.0,803.57,654.24
2016,11,16,8,45,757.5,59.5,3.75,13.5,299.0,850.6,689.35
2016,11,16,9,0,791.0,63.0,4.0,14.0,340.0,895.21,721.56
2016,11,16,9,15,813.5,65.5,4.05,14.0,376.5,924.8,742.25
2016,11,16,9,30,836.0,68.0,4.1,14.0,413.0,951.12,760.27
2016,11,16,9,45,850.0,70.0,4.15,14.5,443.5,964.82,767.56
2016,11,16,10,0,864.0,72.0,4.2,15.0,474.0,974.82,772.25
2016,11,16,10,15,874.5,73.5,4.2,15.0,498.5,965.36,764.24
2016,11,16,10,30,885.0,75.0,4.2,15.0,523.0,963.76,762.15
2016,11,16,10,45,890.0,76.5,4.2,15.5,539.5,953.09,752.25
2016,11,16,11,0,895.0,78.0,4.2,16.0,556.0,938.73,739.97
2016,11,16,11,15,898.0,78.5,4.2,16.0,565.5,917.66,724.45
2016,11,16,11,30,901.0,79.0,4.2,16.0,575.0,893.09,706.56
2016,11,16,11,45,898.5,80.5,4.25,16.0,576.0,861.65,684.0
2016,11,16,12,0,896.0,82.0,4.3,16.0,577.0,827.22,659.34
2016,11,16,12,15,893.5,81.5,4.25,16.0,571.0,787.69,630.26
2016,11,16,12,30,891.0,81.0,4.2,16.0,565.0,745.59,599.28
2016,11,16,12,45,883.5,80.5,4.2,16.0,551.0,697.68,562.54
2016,11,16,13,0,876.0,80.0,4.2,16.0,537.0,652.87,526.33
2016,11,16,13,15,866.5,79.0,4.15,16.0,516.0,599.09,482.38
2016,11,16,13,30,857.0,78.0,4.1,16.0,495.0,544.24,436.47
2016,11,16,13,45,837.5,77.5,4.1,16.0,466.5,484.35,385.46
2016,11,16,14,0,818.0,77.0,4.1,16.0,438.0,425.0,333.52
2016,11,16,14,15,797.5,74.5,4.0,15.5,404.0,364.25,279.71
2016,11,16,14,30,777.0,72.0,3.9,15.0,370.0,304.84,225.93
2016,11,16,14,45,743.0,69.5,3.85,15.0,330.5,243.84,170.88
2016,11,16,15,0,709.0,67.0,3.8,15.0,291.0,183.95,118.54
2016,11,16,15,15,665.5,62.5,3.5,14.5,249.0,127.08,73.92
2016,11,16,15,30,622.0,58.0,3.2,14.0,207.0,75.49,42.76
2016,11,16,15,45,548.5,51.5,2.95,13.5,163.5,42.57,32.22
2016,11,16,16,0,475.0,45.0,2.7,13.0,120.0,37.26,27.13
2016,11,16,16,15,364.0,35.0,2.4,12.0,81.0,28.93,18.99
2016,11,16,16,30,253.0,25.0,2.1,11.0,42.0,20.69,5.39
2016,11,16,16,45,126.5,12.5,1.85,10.5,21.0,9.83,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.0,17.0,0.8,6.5,38.5,224.87,86.06
2016,11,17,7,30,396.0,34.0,0.9,7.0,77.0,435.53,345.43
2016,11,17,7,45,492.0,41.0,1.0,7.5,120.0,540.36,440.1
2016,11,17,8,0,588.0,48.0,1.1,8.0,163.0,648.78,528.06
2016,11,17,8,15,640.5,53.0,1.2,8.5,206.0,716.33,581.24
2016,11,17,8,30,693.0,58.0,1.3,9.0,249.0,775.62,626.08
2016,11,17,8,45,735.0,60.0,1.4,10.0,290.5,828.68,663.3
2016,11,17,9,0,777.0,62.0,1.5,11.0,332.0,879.39,697.35
2016,11,17,9,15,800.5,64.5,1.6,11.5,368.5,909.87,717.4
2016,11,17,9,30,824.0,67.0,1.7,12.0,405.0,937.17,735.01
2016,11,17,9,45,845.0,68.0,1.85,12.5,436.5,956.48,747.49
2016,11,17,10,0,866.0,69.0,2.0,13.0,468.0,960.52,749.37
2016,11,17,10,15,877.0,70.0,2.05,13.5,492.5,962.6,748.87
2016,11,17,10,30,888.0,71.0,2.1,14.0,517.0,960.93,745.91
2016,11,17,10,45,896.5,71.5,2.2,14.5,534.5,952.41,738.96
2016,11,17,11,0,905.0,72.0,2.3,15.0,552.0,940.09,729.55
2016,11,17,11,15,908.5,72.5,2.25,15.0,562.0,919.44,714.32
2016,11,17,11,30,912.0,73.0,2.2,15.0,572.0,895.24,696.82
2016,11,17,11,45,914.0,72.5,2.2,15.5,574.0,865.09,674.48
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,831.69,649.96
2016,11,17,12,15,914.0,72.0,2.2,16.0,570.0,792.66,622.63
2016,11,17,12,30,912.0,72.0,2.2,16.0,564.0,750.93,593.22
2016,11,17,12,45,906.5,71.0,2.25,16.5,550.5,703.19,557.5
2016,11,17,13,0,901.0,70.0,2.3,17.0,537.0,653.47,518.23
2016,11,17,13,15,892.5,69.0,2.25,17.0,516.0,600.25,475.77
2016,11,17,13,30,884.0,68.0,2.2,17.0,495.0,545.82,431.19
2016,11,17,13,45,870.5,66.5,2.2,17.0,467.5,487.53,382.5
2016,11,17,14,0,857.0,65.0,2.2,17.0,440.0,429.07,332.16
2016,11,17,14,15,838.0,63.0,2.1,16.5,406.5,368.53,279.17
2016,11,17,14,30,819.0,61.0,2.0,16.0,373.0,307.99,225.01
2016,11,17,14,45,792.5,58.0,1.95,16.0,334.0,246.09,169.41
2016,11,17,15,0,766.0,55.0,1.9,16.0,295.0,186.76,117.52
2016,11,17,15,15,726.0,51.5,1.65,15.5,253.0,128.3,71.78
2016,11,17,15,30,686.0,48.0,1.4,15.0,211.0,74.6,39.73
2016,11,17,15,45,625.0,42.5,1.15,14.5,167.5,39.18,29.09
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,34.06,24.23
2016,11,17,16,15,456.0,29.0,0.95,13.0,83.5,26.53,16.82
2016,11,17,16,30,348.0,21.0,1.0,12.0,43.0,19.13,3.58
2016,11,17,16,45,174.0,10.5,1.05,11.5,21.5,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.0,15.5,1.75,7.0,37.5,227.74,60.32
2016,11,18,7,30,414.0,31.0,2.0,8.0,75.0,447.48,353.99
2016,11,18,7,45,505.5,39.0,2.25,9.0,118.0,549.24,450.08
2016,11,18,8,0,597.0,47.0,2.5,10.0,161.0,655.05,537.82
2016,11,18,8,15,651.0,52.0,2.45,10.5,205.0,715.16,585.84
2016,11,18,8,30,705.0,57.0,2.4,11.0,249.0,785.06,638.51
2016,11,18,8,45,742.0,61.0,2.4,12.0,291.0,835.96,673.7
2016,11,18,9,0,779.0,65.0,2.4,13.0,333.0,884.55,705.66
2016,11,18,9,15,803.0,68.0,2.65,14.0,369.5,916.31,726.68
2016,11,18,9,30,827.0,71.0,2.9,15.0,406.0,944.84,744.94
2016,11,18,9,45,845.5,72.5,3.15,16.0,437.5,962.43,755.12
2016,11,18,10,0,864.0,74.0,3.4,17.0,469.0,976.3,762.58
2016,11,18,10,15,874.5,75.5,3.5,17.5,493.5,978.47,762.14
2016,11,18,10,30,885.0,77.0,3.6,18.0,518.0,976.76,759.19
2016,11,18,10,45,890.0,78.5,3.75,18.5,534.5,954.85,742.59
2016,11,18,11,0,895.0,80.0,3.9,19.0,551.0,940.58,731.57
2016,11,18,11,15,896.5,80.5,3.95,19.0,560.0,918.26,715.69
2016,11,18,11,30,898.0,81.0,4.0,19.0,569.0,892.54,697.53
2016,11,18,11,45,894.5,82.0,4.1,19.5,569.5,859.9,673.39
2016,11,18,12,0,891.0,83.0,4.2,20.0,570.0,824.36,647.2
2016,11,18,12,15,887.0,82.5,4.25,20.0,563.0,784.04,618.47
2016,11,18,12,30,883.0,82.0,4.3,20.0,556.0,741.28,587.76
2016,11,18,12,45,874.5,81.5,4.35,20.5,541.5,699.02,554.62
2016,11,18,13,0,866.0,81.0,4.4,21.0,527.0,648.42,514.03
2016,11,18,13,15,856.0,79.5,4.4,20.5,506.0,594.48,471.75
2016,11,18,13,30,846.0,78.0,4.4,20.0,485.0,539.58,427.4
2016,11,18,13,45,831.0,76.5,4.4,20.0,457.5,481.58,378.49
2016,11,18,14,0,816.0,75.0,4.4,20.0,430.0,423.69,328.31
2016,11,18,14,15,796.5,72.5,4.2,19.5,396.5,363.6,275.52
2016,11,18,14,30,777.0,70.0,4.0,19.0,363.0,304.72,222.82
2016,11,18,14,45,748.5,66.5,3.8,19.0,325.0,244.27,168.68
2016,11,18,15,0,720.0,63.0,3.6,19.0,287.0,186.71,118.59
2016,11,18,15,15,677.5,58.5,3.15,18.0,245.5,129.83,74.45
2016,11,18,15,30,635.0,54.0,2.7,17.0,204.0,74.92,40.61
2016,11,18,15,45,569.5,47.5,2.3,16.5,161.0,39.62,29.19
2016,11,18,16,0,504.0,41.0,1.9,16.0,118.0,34.23,24.1
2016,11,18,16,15,390.0,31.5,1.75,15.0,79.0,26.18,16.25
2016,11,18,16,30,276.0,22.0,1.6,14.0,40.0,18.23,2.07
2016,11,18,16,45,138.0,11.0,1.5,13.0,20.0,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
