Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,176.0,15.5,4.4,13.0,33.5,200.76,20.96
2016,11,19,7,30,352.0,31.0,4.4,13.0,67.0,394.29,307.77
2016,11,19,7,45,441.5,38.5,4.45,13.0,106.5,491.72,403.6
2016,11,19,8,0,531.0,46.0,4.5,13.0,146.0,593.15,490.79
2016,11,19,8,15,585.5,51.0,4.45,13.5,187.0,661.04,546.57
2016,11,19,8,30,640.0,56.0,4.4,14.0,228.0,729.0,599.64
2016,11,19,8,45,325.5,90.0,4.35,14.5,178.0,469.48,393.94
2016,11,19,9,0,11.0,124.0,4.3,15.0,128.0,125.42,101.05
2016,11,19,9,15,14.0,137.0,4.3,15.0,142.5,139.2,113.0
2016,11,19,9,30,17.0,150.0,4.3,15.0,157.0,153.11,124.54
2016,11,19,9,45,8.5,116.5,4.3,15.5,120.0,105.02,83.58
2016,11,19,10,0,0.0,83.0,4.3,16.0,83.0,64.02,48.53
2016,11,19,10,15,0.0,107.0,4.3,16.0,107.0,85.36,66.35
2016,11,19,10,30,0.0,131.0,4.3,16.0,131.0,107.23,84.47
2016,11,19,10,45,0.0,127.0,4.3,16.5,127.0,102.66,80.4
2016,11,19,11,0,0.0,123.0,4.3,17.0,123.0,98.44,76.67
2016,11,19,11,15,0.0,139.5,4.25,17.0,139.5,112.99,88.64
2016,11,19,11,30,0.0,156.0,4.2,17.0,156.0,127.62,100.61
2016,11,19,11,45,1.5,164.5,4.2,17.0,165.5,136.07,107.57
2016,11,19,12,0,3.0,173.0,4.2,17.0,175.0,144.39,114.42
2016,11,19,12,15,1.5,136.0,4.15,17.0,137.0,109.42,85.64
2016,11,19,12,30,0.0,99.0,4.1,17.0,99.0,76.74,58.6
2016,11,19,12,45,1.5,133.5,4.1,17.0,134.5,106.64,83.5
2016,11,19,13,0,3.0,168.0,4.1,17.0,170.0,137.04,108.63
2016,11,19,13,15,1.5,160.5,4.05,17.0,161.5,129.03,102.08
2016,11,19,13,30,0.0,153.0,4.0,17.0,153.0,121.32,95.84
2016,11,19,13,45,0.0,88.5,4.0,17.0,88.5,68.2,51.8
2016,11,19,14,0,0.0,24.0,4.0,17.0,24.0,18.3,9.87
2016,11,19,14,15,0.0,55.0,3.85,16.5,55.0,42.11,30.13
2016,11,19,14,30,0.0,86.0,3.7,16.0,86.0,66.1,50.56
2016,11,19,14,45,0.0,76.5,3.6,16.0,76.5,58.65,44.3
2016,11,19,15,0,0.0,67.0,3.5,16.0,67.0,51.3,38.09
2016,11,19,15,15,0.0,56.5,3.3,15.5,56.5,43.29,31.33
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,35.19,24.38
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,27.49,18.68
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,19.82,11.64
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,12.93,5.14
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,6.06,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,1.5,16.5,1.1,12.5,16.5,14.26,0.0
2016,11,20,7,30,3.0,33.0,1.2,13.0,33.0,36.46,23.05
2016,11,20,7,45,16.5,50.5,1.35,14.0,53.0,77.65,59.59
2016,11,20,8,0,30.0,68.0,1.5,15.0,73.0,109.48,87.51
2016,11,20,8,15,38.0,85.5,1.6,15.0,94.0,135.93,110.64
2016,11,20,8,30,46.0,103.0,1.7,15.0,115.0,162.16,133.22
2016,11,20,8,45,52.5,119.0,1.8,15.0,135.0,184.4,152.03
2016,11,20,9,0,59.0,135.0,1.9,15.0,155.0,206.66,170.55
2016,11,20,9,15,31.0,136.5,1.9,15.0,147.5,173.86,142.05
2016,11,20,9,30,3.0,138.0,1.9,15.0,140.0,125.67,100.63
2016,11,20,9,45,112.5,165.0,1.9,15.5,216.0,303.08,249.72
2016,11,20,10,0,222.0,192.0,1.9,16.0,292.0,440.91,359.74
2016,11,20,10,15,212.5,204.0,1.9,16.0,304.0,439.76,356.87
2016,11,20,10,30,203.0,216.0,1.9,16.0,316.0,437.87,354.34
2016,11,20,10,45,185.5,225.0,1.95,16.5,319.0,423.96,341.91
2016,11,20,11,0,168.0,234.0,2.0,17.0,322.0,409.94,329.53
2016,11,20,11,15,114.5,232.0,2.0,17.0,292.5,350.44,281.41
2016,11,20,11,30,61.0,230.0,2.0,17.0,263.0,274.41,219.99
2016,11,20,11,45,42.5,219.0,2.0,17.0,242.0,241.47,193.37
2016,11,20,12,0,24.0,208.0,2.0,17.0,221.0,194.69,155.33
2016,11,20,12,15,34.0,214.0,2.0,16.5,232.0,221.45,177.54
2016,11,20,12,30,44.0,220.0,2.0,16.0,243.0,231.24,185.88
2016,11,20,12,45,22.0,132.5,2.0,16.0,144.0,127.41,101.15
2016,11,20,13,0,0.0,45.0,2.0,16.0,45.0,34.46,23.47
2016,11,20,13,15,0.0,49.5,1.9,16.0,49.5,37.91,26.47
2016,11,20,13,30,0.0,54.0,1.8,16.0,54.0,41.37,29.43
2016,11,20,13,45,0.0,80.5,1.7,16.0,80.5,61.86,46.75
2016,11,20,14,0,0.0,107.0,1.6,16.0,107.0,82.97,64.52
2016,11,20,14,15,0.0,60.5,1.4,15.5,60.5,46.35,33.86
2016,11,20,14,30,0.0,14.0,1.2,15.0,14.0,10.65,3.5
2016,11,20,14,45,0.0,12.5,1.05,15.0,12.5,9.5,2.53
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,8.35,1.55
2016,11,20,15,15,0.0,9.5,0.8,14.5,9.5,7.21,0.56
2016,11,20,15,30,0.0,8.0,0.7,14.0,8.0,6.06,0.0
2016,11,20,15,45,0.0,6.0,0.6,14.0,6.0,4.54,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,15.0,1.25,9.5,32.0,196.7,0.0
2016,11,21,7,30,352.0,30.0,1.4,10.0,64.0,392.52,297.82
2016,11,21,7,45,448.0,38.0,1.6,11.0,104.5,495.99,401.24
2016,11,21,8,0,544.0,46.0,1.8,12.0,145.0,603.97,490.52
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.5,674.75,548.04
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,745.58,603.16
2016,11,21,8,45,701.5,59.5,2.4,13.5,269.0,792.65,638.6
2016,11,21,9,0,746.0,62.0,2.6,14.0,310.0,846.17,677.57
2016,11,21,9,15,374.5,99.5,2.65,14.0,224.0,529.72,437.76
2016,11,21,9,30,3.0,137.0,2.7,14.0,138.0,124.94,100.0
2016,11,21,9,45,408.5,106.5,2.8,14.5,289.0,567.03,469.92
2016,11,21,10,0,814.0,76.0,2.9,15.0,440.0,928.08,734.53
2016,11,21,10,15,826.5,77.5,2.95,15.0,464.0,932.81,733.78
2016,11,21,10,30,839.0,79.0,3.0,15.0,488.0,933.83,733.89
2016,11,21,10,45,847.5,80.0,3.05,15.5,505.5,926.61,726.97
2016,11,21,11,0,856.0,81.0,3.1,16.0,523.0,915.66,717.64
2016,11,21,11,15,860.5,81.5,3.1,16.0,533.0,896.76,703.83
2016,11,21,11,30,865.0,82.0,3.1,16.0,543.0,874.36,687.69
2016,11,21,11,45,865.5,82.5,3.1,16.5,545.5,845.16,665.52
2016,11,21,12,0,866.0,83.0,3.1,17.0,548.0,812.87,641.25
2016,11,21,12,15,864.5,82.5,3.05,17.0,542.5,774.93,613.82
2016,11,21,12,30,863.0,82.0,3.0,17.0,537.0,734.37,584.4
2016,11,21,12,45,864.0,79.5,3.0,17.0,525.5,690.86,551.42
2016,11,21,13,0,865.0,77.0,3.0,17.0,514.0,644.93,515.29
2016,11,21,13,15,856.0,75.5,2.95,17.0,494.0,591.99,472.66
2016,11,21,13,30,847.0,74.0,2.9,17.0,474.0,537.98,428.11
2016,11,21,13,45,833.0,72.5,2.9,17.0,447.0,480.76,379.93
2016,11,21,14,0,819.0,71.0,2.9,17.0,420.0,423.51,330.31
2016,11,21,14,15,799.0,68.5,2.8,16.5,387.5,363.37,277.57
2016,11,21,14,30,779.0,66.0,2.7,16.0,355.0,304.47,224.71
2016,11,21,14,45,748.0,63.5,2.65,16.0,317.0,244.43,170.69
2016,11,21,15,0,717.0,61.0,2.6,16.0,279.0,187.5,120.71
2016,11,21,15,15,673.5,56.5,2.25,15.5,237.5,130.74,75.74
2016,11,21,15,30,630.0,52.0,1.9,15.0,196.0,76.23,40.95
2016,11,21,15,45,559.5,46.0,1.55,14.5,153.5,38.39,28.32
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,33.37,23.5
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.0,25.32,15.42
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,17.38,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,16.0,1.0,8.5,30.0,175.64,0.0
2016,11,22,7,30,301.0,32.0,1.1,9.0,60.0,349.9,262.32
2016,11,22,7,45,396.0,41.5,1.2,10.0,99.5,453.53,367.71
2016,11,22,8,0,491.0,51.0,1.3,11.0,139.0,561.46,456.88
2016,11,22,8,15,550.5,57.5,1.3,11.5,180.5,635.81,515.84
2016,11,22,8,30,610.0,64.0,1.3,12.0,222.0,710.17,571.87
2016,11,22,8,45,594.0,72.5,1.35,12.5,246.5,713.88,574.27
2016,11,22,9,0,578.0,81.0,1.4,13.0,271.0,714.53,574.22
2016,11,22,9,15,591.0,89.5,1.4,13.5,302.5,740.7,591.8
2016,11,22,9,30,604.0,98.0,1.4,14.0,334.0,764.24,606.64
2016,11,22,9,45,554.5,118.5,1.45,14.5,349.0,736.76,585.06
2016,11,22,10,0,505.0,139.0,1.5,15.0,364.0,698.6,556.14
2016,11,22,10,15,543.0,138.0,1.5,15.0,391.0,726.36,575.91
2016,11,22,10,30,581.0,137.0,1.5,15.0,418.0,761.12,599.87
2016,11,22,10,45,555.5,150.5,1.55,15.5,427.0,729.97,575.84
2016,11,22,11,0,530.0,164.0,1.6,16.0,436.0,706.76,557.9
2016,11,22,11,15,500.5,175.5,1.6,16.0,436.5,675.98,534.31
2016,11,22,11,30,471.0,187.0,1.6,16.0,437.0,644.12,509.92
2016,11,22,11,45,504.0,178.5,1.6,16.5,447.0,643.03,508.59
2016,11,22,12,0,537.0,170.0,1.6,17.0,457.0,638.06,504.02
2016,11,22,12,15,475.0,184.5,1.55,17.0,436.5,580.0,459.13
2016,11,22,12,30,413.0,199.0,1.5,17.0,416.0,524.22,415.94
2016,11,22,12,45,399.0,196.5,1.5,17.0,402.0,473.55,377.53
2016,11,22,13,0,385.0,194.0,1.5,17.0,388.0,439.04,350.46
2016,11,22,13,15,444.5,172.5,1.5,16.5,388.0,442.16,352.88
2016,11,22,13,30,504.0,151.0,1.5,16.0,388.0,425.37,339.03
2016,11,22,13,45,484.0,145.5,1.5,16.0,362.0,378.42,300.2
2016,11,22,14,0,464.0,140.0,1.5,16.0,336.0,332.9,261.86
2016,11,22,14,15,471.5,126.0,1.4,15.5,312.5,291.67,226.01
2016,11,22,14,30,479.0,112.0,1.3,15.0,289.0,249.37,188.26
2016,11,22,14,45,449.0,106.0,1.2,15.0,258.0,203.58,148.14
2016,11,22,15,0,419.0,100.0,1.1,15.0,227.0,161.08,111.72
2016,11,22,15,15,390.0,88.5,1.0,14.5,193.0,117.99,77.34
2016,11,22,15,30,361.0,77.0,0.9,14.0,159.0,78.63,50.58
2016,11,22,15,45,323.0,63.0,0.85,13.5,124.5,47.01,36.03
2016,11,22,16,0,285.0,49.0,0.8,13.0,90.0,36.93,26.69
2016,11,22,16,15,207.0,35.0,0.85,12.5,59.0,26.46,16.32
2016,11,22,16,30,129.0,21.0,0.9,12.0,28.0,15.94,0.0
2016,11,22,16,45,64.5,10.5,0.95,11.5,14.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,28.0,150.43,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,56.0,309.87,228.03
2016,11,23,7,45,333.5,46.0,1.1,10.0,94.0,403.81,328.17
2016,11,23,8,0,421.0,58.0,1.1,11.0,132.0,503.49,411.29
2016,11,23,8,15,486.5,66.0,1.25,11.5,173.0,584.92,477.34
2016,11,23,8,30,552.0,74.0,1.4,12.0,214.0,666.26,540.64
2016,11,23,8,45,592.0,80.5,1.55,12.5,253.0,720.96,581.83
2016,11,23,9,0,632.0,87.0,1.7,13.0,292.0,773.84,620.47
2016,11,23,9,15,382.0,125.5,1.75,13.0,253.5,571.73,467.88
2016,11,23,9,30,132.0,164.0,1.8,13.0,215.0,329.27,272.06
2016,11,23,9,45,445.5,129.0,1.85,13.5,321.5,633.05,517.65
2016,11,23,10,0,759.0,94.0,1.9,14.0,428.0,902.97,710.14
2016,11,23,10,15,579.5,136.5,1.95,14.0,400.0,759.87,604.45
2016,11,23,10,30,400.0,179.0,2.0,14.0,372.0,626.95,504.56
2016,11,23,10,45,610.0,137.5,2.05,14.5,443.5,776.18,617.22
2016,11,23,11,0,820.0,96.0,2.1,15.0,515.0,900.05,702.55
2016,11,23,11,15,645.0,141.0,2.15,15.0,474.0,777.03,613.83
2016,11,23,11,30,470.0,186.0,2.2,15.0,433.0,642.36,513.56
2016,11,23,11,45,465.5,188.0,2.25,15.0,434.0,621.0,498.2
2016,11,23,12,0,461.0,190.0,2.3,15.0,435.0,598.08,480.64
2016,11,23,12,15,648.0,142.5,2.35,15.0,483.0,677.95,543.34
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,729.07,582.53
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.0,681.76,545.67
2016,11,23,13,0,813.0,96.0,2.5,15.0,503.0,633.07,507.73
2016,11,23,13,15,802.5,94.5,2.55,15.0,483.0,581.59,466.69
2016,11,23,13,30,792.0,93.0,2.6,15.0,463.0,529.27,423.81
2016,11,23,13,45,778.0,90.0,2.7,15.0,436.0,473.29,376.93
2016,11,23,14,0,764.0,87.0,2.8,15.0,409.0,417.29,328.56
2016,11,23,14,15,741.5,84.0,2.8,14.5,376.5,358.21,276.9
2016,11,23,14,30,719.0,81.0,2.8,14.0,344.0,300.76,225.44
2016,11,23,14,45,688.5,76.5,2.8,14.0,306.5,241.92,172.44
2016,11,23,15,0,658.0,72.0,2.8,14.0,269.0,186.27,123.35
2016,11,23,15,15,610.5,66.5,2.4,13.5,228.5,131.16,79.25
2016,11,23,15,30,563.0,61.0,2.0,13.0,188.0,81.84,47.24
2016,11,23,15,45,488.0,53.5,1.7,12.5,146.5,43.86,33.37
2016,11,23,16,0,413.0,46.0,1.4,12.0,105.0,37.9,27.61
2016,11,23,16,15,292.0,34.0,1.3,11.0,68.0,27.98,17.57
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,16.77,0.0
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,17.0,0.55,6.0,27.0,107.63,0.0
2016,11,24,7,30,233.0,34.0,0.6,6.0,54.0,298.1,215.34
2016,11,24,7,45,342.5,45.5,0.65,6.5,94.0,407.45,332.32
2016,11,24,8,0,452.0,57.0,0.7,7.0,134.0,529.76,434.19
2016,11,24,8,15,517.5,64.5,0.8,7.5,176.5,611.4,499.92
2016,11,24,8,30,583.0,72.0,0.9,8.0,219.0,692.7,562.72
2016,11,24,8,45,636.0,76.0,1.0,8.5,260.5,757.37,610.71
2016,11,24,9,0,689.0,80.0,1.1,9.0,302.0,820.21,655.75
2016,11,24,9,15,719.0,83.5,1.15,9.5,339.0,857.68,680.67
2016,11,24,9,30,749.0,87.0,1.2,10.0,376.0,892.28,703.19
2016,11,24,9,45,774.5,88.5,1.3,10.5,408.0,916.61,718.95
2016,11,24,10,0,800.0,90.0,1.4,11.0,440.0,929.83,726.94
2016,11,24,10,15,814.0,92.0,1.4,11.5,465.0,937.04,729.37
2016,11,24,10,30,828.0,94.0,1.4,12.0,490.0,940.42,729.32
2016,11,24,10,45,838.5,95.0,1.4,13.0,508.0,935.45,722.4
2016,11,24,11,0,849.0,96.0,1.4,14.0,526.0,926.64,713.15
2016,11,24,11,15,853.5,96.5,1.2,14.5,536.0,908.01,695.68
2016,11,24,11,30,858.0,97.0,1.0,15.0,546.0,885.85,676.0
2016,11,24,11,45,859.5,97.0,0.85,15.5,548.5,857.16,652.91
2016,11,24,12,0,861.0,97.0,0.7,16.0,551.0,825.3,627.91
2016,11,24,12,15,858.5,96.5,0.6,16.0,545.5,786.82,600.54
2016,11,24,12,30,856.0,96.0,0.5,16.0,540.0,745.78,571.48
2016,11,24,12,45,849.5,95.0,0.4,16.0,527.0,699.12,536.59
2016,11,24,13,0,843.0,94.0,0.3,16.0,514.0,650.68,499.83
2016,11,24,13,15,832.5,92.5,0.35,16.0,493.5,597.84,461.02
2016,11,24,13,30,822.0,91.0,0.4,16.0,473.0,544.09,420.17
2016,11,24,13,45,805.5,89.0,0.5,16.5,445.5,486.35,374.56
2016,11,24,14,0,789.0,87.0,0.6,17.0,418.0,428.9,327.44
2016,11,24,14,15,766.5,84.0,0.55,16.5,384.5,368.34,276.7
2016,11,24,14,30,744.0,81.0,0.5,16.0,351.0,309.46,225.99
2016,11,24,14,45,710.5,77.0,0.5,16.0,312.5,248.85,173.5
2016,11,24,15,0,677.0,73.0,0.5,16.0,274.0,191.73,124.74
2016,11,24,15,15,628.5,67.5,0.5,15.5,232.5,135.28,80.65
2016,11,24,15,30,580.0,62.0,0.5,15.0,191.0,84.74,48.28
2016,11,24,15,45,506.5,53.5,0.5,14.5,148.5,44.03,33.23
2016,11,24,16,0,433.0,45.0,0.5,14.0,106.0,37.22,26.79
2016,11,24,16,15,310.0,33.5,0.55,13.0,69.0,27.65,17.06
2016,11,24,16,30,187.0,22.0,0.6,12.0,32.0,18.15,0.0
2016,11,24,16,45,93.5,11.0,0.7,11.5,16.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,48.5,15.0,1.05,6.5,19.0,50.98,0.0
2016,11,25,7,30,97.0,30.0,1.0,7.0,38.0,153.93,106.51
2016,11,25,7,45,149.0,46.5,1.0,7.5,67.5,224.96,185.17
2016,11,25,8,0,201.0,63.0,1.0,8.0,97.0,294.57,247.6
2016,11,25,8,15,230.0,79.0,1.2,8.5,128.5,343.58,290.58
2016,11,25,8,30,259.0,95.0,1.4,9.0,160.0,392.85,332.43
2016,11,25,8,45,280.0,109.5,1.6,10.0,190.0,431.9,363.98
2016,11,25,9,0,301.0,124.0,1.8,11.0,220.0,470.42,394.09
2016,11,25,9,15,327.0,132.0,1.75,11.5,247.0,503.44,419.16
2016,11,25,9,30,353.0,140.0,1.7,12.0,274.0,535.89,443.07
2016,11,25,9,45,337.5,155.0,1.7,12.5,292.0,535.96,440.61
2016,11,25,10,0,322.0,170.0,1.7,13.0,310.0,534.3,437.05
2016,11,25,10,15,327.0,180.0,1.7,13.5,329.0,544.49,443.2
2016,11,25,10,30,332.0,190.0,1.7,14.0,348.0,553.08,448.0
2016,11,25,10,45,339.5,196.0,1.75,14.5,362.5,557.38,449.98
2016,11,25,11,0,347.0,202.0,1.8,15.0,377.0,560.01,450.74
2016,11,25,11,15,332.0,209.5,1.8,15.0,379.5,542.41,436.36
2016,11,25,11,30,317.0,217.0,1.8,15.0,382.0,524.1,421.6
2016,11,25,11,45,302.0,221.0,1.8,15.5,378.5,501.3,402.76
2016,11,25,12,0,287.0,225.0,1.8,16.0,375.0,478.3,383.81
2016,11,25,12,15,274.5,224.5,1.75,16.0,367.0,452.33,363.23
2016,11,25,12,30,262.0,224.0,1.7,16.0,359.0,426.51,342.67
2016,11,25,12,45,279.5,215.5,1.7,16.0,356.5,413.2,332.38
2016,11,25,13,0,297.0,207.0,1.7,16.0,354.0,397.9,320.17
2016,11,25,13,15,211.5,205.0,1.65,16.0,307.5,314.76,253.46
2016,11,25,13,30,126.0,203.0,1.6,16.0,261.0,252.95,203.28
2016,11,25,13,45,108.0,190.0,1.55,16.0,238.0,222.03,178.09
2016,11,25,14,0,90.0,177.0,1.5,16.0,215.0,185.97,148.5
2016,11,25,14,15,156.5,161.5,1.3,15.5,221.0,195.77,155.06
2016,11,25,14,30,223.0,146.0,1.1,15.0,227.0,195.96,152.26
2016,11,25,14,45,205.0,133.5,0.9,14.5,202.0,163.59,124.57
2016,11,25,15,0,187.0,121.0,0.7,14.0,177.0,130.63,96.86
2016,11,25,15,15,171.5,104.5,0.7,13.5,150.0,101.39,73.11
2016,11,25,15,30,156.0,88.0,0.7,13.0,123.0,74.44,52.96
2016,11,25,15,45,136.5,70.0,0.75,13.0,95.5,50.29,38.95
2016,11,25,16,0,117.0,52.0,0.8,13.0,68.0,37.97,27.51
2016,11,25,16,15,58.5,36.0,0.85,12.5,44.0,26.61,16.12
2016,11,25,16,30,0.0,20.0,0.9,12.0,20.0,14.92,0.0
2016,11,25,16,45,0.0,10.0,0.95,11.5,10.0,7.87,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.15,10.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.3,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,18.0,2.5,10.5,18.0,13.69,5.74
2016,11,26,8,0,0.0,26.0,2.7,11.0,26.0,19.81,11.25
2016,11,26,8,15,0.0,34.5,2.8,11.0,34.5,26.33,17.07
2016,11,26,8,30,0.0,43.0,2.9,11.0,43.0,32.86,22.86
2016,11,26,8,45,0.0,52.0,3.0,11.0,52.0,39.8,28.94
2016,11,26,9,0,0.0,61.0,3.1,11.0,61.0,46.75,34.97
2016,11,26,9,15,0.0,68.5,3.05,11.0,68.5,52.63,40.03
2016,11,26,9,30,0.0,76.0,3.0,11.0,76.0,58.97,45.44
2016,11,26,9,45,0.0,88.5,2.95,11.0,88.5,70.04,54.87
2016,11,26,10,0,0.0,101.0,2.9,11.0,101.0,81.14,64.27
2016,11,26,10,15,0.0,124.0,2.9,11.0,124.0,102.57,82.39
2016,11,26,10,30,0.0,147.0,2.9,11.0,147.0,124.35,100.64
2016,11,26,10,45,0.0,126.0,2.9,11.0,126.0,102.52,82.07
2016,11,26,11,0,0.0,105.0,2.9,11.0,105.0,82.74,65.25
2016,11,26,11,15,100.5,168.5,3.05,11.0,220.5,266.23,222.45
2016,11,26,11,30,201.0,232.0,3.2,11.0,336.0,421.12,349.49
2016,11,26,11,45,207.5,232.5,3.4,11.0,340.5,416.51,345.17
2016,11,26,12,0,214.0,233.0,3.6,11.0,345.0,410.94,340.76
2016,11,26,12,15,229.5,229.0,3.7,11.0,348.0,406.31,337.18
2016,11,26,12,30,245.0,225.0,3.8,11.0,351.0,415.74,344.56
2016,11,26,12,45,309.5,208.5,3.95,11.5,363.5,426.99,353.81
2016,11,26,13,0,374.0,192.0,4.1,12.0,376.0,432.29,357.7
2016,11,26,13,15,187.5,172.0,4.05,12.0,264.0,269.15,222.57
2016,11,26,13,30,1.0,152.0,4.0,12.0,152.0,121.73,98.01
2016,11,26,13,45,0.5,86.0,4.0,12.0,86.0,66.51,51.48
2016,11,26,14,0,0.0,20.0,4.0,12.0,20.0,15.24,7.52
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,9.89,2.93
2016,11,26,14,30,0.0,6.0,3.6,11.0,6.0,4.56,0.0
2016,11,26,14,45,0.0,5.5,3.45,11.0,5.5,4.17,0.0
2016,11,26,15,0,0.0,5.0,3.3,11.0,5.0,3.79,0.0
2016,11,26,15,15,0.0,4.0,3.15,11.0,4.0,3.03,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.27,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.51,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,15.5,2.5,9.5,23.0,89.51,0.0
2016,11,27,7,30,192.0,31.0,2.6,10.0,46.0,252.51,159.76
2016,11,27,7,45,323.5,40.5,2.75,10.5,85.0,385.49,313.08
2016,11,27,8,0,455.0,50.0,2.9,11.0,124.0,524.28,432.44
2016,11,27,8,15,522.5,57.0,3.1,11.0,165.0,606.06,502.0
2016,11,27,8,30,590.0,64.0,3.3,11.0,206.0,688.08,569.25
2016,11,27,8,45,646.0,66.5,3.5,11.5,247.5,753.05,619.95
2016,11,27,9,0,702.0,69.0,3.7,12.0,289.0,816.42,667.7
2016,11,27,9,15,731.0,72.5,3.7,12.0,325.0,852.86,694.2
2016,11,27,9,30,760.0,76.0,3.7,12.0,361.0,879.18,712.7
2016,11,27,9,45,661.5,98.5,3.75,12.5,361.5,817.01,664.33
2016,11,27,10,0,563.0,121.0,3.8,13.0,362.0,741.67,606.14
2016,11,27,10,15,702.5,100.5,3.7,13.0,418.0,846.01,683.53
2016,11,27,10,30,842.0,80.0,3.6,13.0,474.0,936.06,747.02
2016,11,27,10,45,851.5,81.0,3.55,13.5,492.0,930.25,739.52
2016,11,27,11,0,861.0,82.0,3.5,14.0,510.0,920.68,730.31
2016,11,27,11,15,865.5,82.5,3.35,14.0,520.5,902.22,715.61
2016,11,27,11,30,870.0,83.0,3.2,14.0,531.0,880.26,698.58
2016,11,27,11,45,870.5,83.0,3.1,14.5,533.5,850.89,675.43
2016,11,27,12,0,871.0,83.0,3.0,15.0,536.0,818.43,650.24
2016,11,27,12,15,868.5,83.0,2.95,15.0,531.0,780.72,622.79
2016,11,27,12,30,866.0,83.0,2.9,15.0,526.0,740.43,593.38
2016,11,27,12,45,737.0,107.5,2.85,15.0,478.0,640.26,516.04
2016,11,27,13,0,608.0,132.0,2.8,15.0,430.0,544.05,440.12
2016,11,27,13,15,531.5,144.5,2.65,15.0,398.0,469.56,380.21
2016,11,27,13,30,455.0,157.0,2.5,15.0,366.0,408.15,329.65
2016,11,27,13,45,463.5,145.5,2.45,15.0,347.5,372.16,299.08
2016,11,27,14,0,472.0,134.0,2.4,15.0,329.0,334.71,266.31
2016,11,27,14,15,429.0,129.0,2.3,14.5,295.5,282.59,222.01
2016,11,27,14,30,386.0,124.0,2.2,14.0,262.0,234.9,181.08
2016,11,27,14,45,354.0,116.5,2.1,14.0,232.5,192.61,144.11
2016,11,27,15,0,322.0,109.0,2.0,14.0,203.0,150.58,108.14
2016,11,27,15,15,296.5,95.0,1.75,13.5,171.5,112.87,77.34
2016,11,27,15,30,271.0,81.0,1.5,13.0,140.0,78.53,52.49
2016,11,27,15,45,232.5,65.5,1.25,12.5,108.0,48.14,37.08
2016,11,27,16,0,194.0,50.0,1.0,12.0,76.0,37.07,26.79
2016,11,27,16,15,97.0,36.0,1.0,11.5,49.0,26.62,16.01
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,16.17,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.0,2.8,12.0,12.0,9.44,0.0
2016,11,28,7,30,0.0,24.0,3.0,12.0,24.0,22.94,8.12
2016,11,28,7,45,24.0,41.5,3.25,12.0,45.5,75.24,56.89
2016,11,28,8,0,48.0,59.0,3.5,12.0,67.0,117.59,95.35
2016,11,28,8,15,62.0,77.5,3.6,12.0,90.5,152.4,126.48
2016,11,28,8,30,76.0,96.0,3.7,12.0,114.0,186.71,156.75
2016,11,28,8,45,89.0,113.0,3.85,12.0,137.5,236.23,199.07
2016,11,28,9,0,102.0,130.0,4.0,12.0,161.0,267.44,225.6
2016,11,28,9,15,113.5,143.0,4.05,12.0,182.0,290.67,245.1
2016,11,28,9,30,125.0,156.0,4.1,12.0,203.0,313.87,264.29
2016,11,28,9,45,147.0,169.5,4.2,12.5,229.0,347.76,291.88
2016,11,28,10,0,169.0,183.0,4.3,13.0,255.0,380.95,318.45
2016,11,28,10,15,122.0,191.5,4.3,13.0,245.0,339.5,282.41
2016,11,28,10,30,75.0,200.0,4.3,13.0,235.0,277.31,229.62
2016,11,28,10,45,303.5,178.5,4.35,13.5,327.5,502.71,417.93
2016,11,28,11,0,532.0,157.0,4.4,14.0,420.0,701.1,574.64
2016,11,28,11,15,479.0,174.0,4.4,14.0,414.5,655.98,536.8
2016,11,28,11,30,426.0,191.0,4.4,14.0,409.0,610.54,499.92
2016,11,28,11,45,213.0,171.0,4.4,14.0,280.0,371.25,307.06
2016,11,28,12,0,0.0,151.0,4.4,14.0,151.0,122.92,97.79
2016,11,28,12,15,0.0,149.5,4.35,14.0,149.5,121.06,96.51
2016,11,28,12,30,0.0,148.0,4.3,14.0,148.0,119.3,95.08
2016,11,28,12,45,350.0,139.0,4.3,14.0,310.0,400.55,332.75
2016,11,28,13,0,700.0,130.0,4.3,14.0,472.0,601.34,492.11
2016,11,28,13,15,687.5,127.5,4.2,14.0,452.5,552.33,450.3
2016,11,28,13,30,675.0,125.0,4.1,14.0,433.0,502.96,408.66
2016,11,28,13,45,443.5,149.0,4.1,14.0,346.5,366.45,297.4
2016,11,28,14,0,212.0,173.0,4.1,14.0,260.0,242.93,196.4
2016,11,28,14,15,139.5,159.0,4.0,14.0,214.5,188.63,151.35
2016,11,28,14,30,67.0,145.0,3.9,14.0,169.0,137.97,109.84
2016,11,28,14,45,60.0,131.0,3.85,14.0,151.0,118.84,93.51
2016,11,28,15,0,53.0,117.0,3.8,14.0,133.0,100.8,78.14
2016,11,28,15,15,45.5,100.0,3.35,13.5,112.0,81.6,62.14
2016,11,28,15,30,38.0,83.0,2.9,13.0,91.0,63.77,47.59
2016,11,28,15,45,29.5,65.5,2.5,12.5,71.0,47.26,36.29
2016,11,28,16,0,21.0,48.0,2.1,12.0,51.0,35.17,25.09
2016,11,28,16,15,10.5,31.0,1.85,11.0,32.5,23.19,13.15
2016,11,28,16,30,0.0,14.0,1.6,10.0,14.0,10.68,0.0
2016,11,28,16,45,0.0,7.0,1.4,9.5,7.0,5.51,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
