Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,11.0,1.6,5.0,25.0,171.65,0.0
2016,11,29,7,30,406.0,22.0,1.8,6.0,50.0,402.13,219.51
2016,11,29,7,45,508.0,28.5,2.05,7.0,90.0,521.52,417.33
2016,11,29,8,0,610.0,35.0,2.3,8.0,130.0,634.32,518.47
2016,11,29,8,15,667.5,39.5,2.35,8.0,172.5,706.62,580.33
2016,11,29,8,30,725.0,44.0,2.4,8.0,215.0,778.61,638.64
2016,11,29,8,45,762.0,47.5,2.45,8.5,255.5,828.76,676.74
2016,11,29,9,0,799.0,51.0,2.5,9.0,296.0,876.88,711.63
2016,11,29,9,15,823.5,53.0,2.4,9.5,332.0,897.14,723.54
2016,11,29,9,30,848.0,55.0,2.3,10.0,368.0,925.03,740.44
2016,11,29,9,45,864.5,57.0,2.2,10.5,399.0,941.9,748.79
2016,11,29,10,0,881.0,59.0,2.1,11.0,430.0,955.32,754.5
2016,11,29,10,15,891.5,60.0,2.05,11.5,454.5,957.8,753.08
2016,11,29,10,30,902.0,61.0,2.0,12.0,479.0,956.6,749.26
2016,11,29,10,45,908.5,62.0,2.0,12.5,496.5,947.84,740.98
2016,11,29,11,0,915.0,63.0,2.0,13.0,514.0,935.35,730.35
2016,11,29,11,15,918.5,63.5,2.05,13.5,524.0,915.79,715.56
2016,11,29,11,30,922.0,64.0,2.1,14.0,534.0,892.69,698.45
2016,11,29,11,45,921.5,64.5,2.2,14.5,536.5,862.75,677.08
2016,11,29,12,0,921.0,65.0,2.3,15.0,539.0,829.67,653.44
2016,11,29,12,15,918.5,65.0,2.35,15.0,534.0,791.46,626.78
2016,11,29,12,30,916.0,65.0,2.4,15.0,529.0,750.58,597.98
2016,11,29,12,45,849.5,74.0,2.45,15.0,496.5,679.51,545.4
2016,11,29,13,0,783.0,83.0,2.5,15.0,464.0,604.74,487.41
2016,11,29,13,15,822.0,77.0,2.5,14.5,462.5,579.9,467.54
2016,11,29,13,30,861.0,71.0,2.5,14.0,461.0,549.33,441.72
2016,11,29,13,45,844.5,69.5,2.55,14.0,434.5,490.87,392.42
2016,11,29,14,0,828.0,68.0,2.6,14.0,408.0,432.58,341.91
2016,11,29,14,15,808.0,66.0,2.55,14.0,375.5,372.97,288.78
2016,11,29,14,30,788.0,64.0,2.5,14.0,343.0,314.5,235.53
2016,11,29,14,45,760.0,60.5,2.5,14.0,306.0,254.06,180.6
2016,11,29,15,0,732.0,57.0,2.5,14.0,269.0,196.32,128.94
2016,11,29,15,15,688.5,53.0,2.15,13.0,228.5,139.1,82.16
2016,11,29,15,30,645.0,49.0,1.8,12.0,188.0,87.01,46.91
2016,11,29,15,45,576.0,42.5,1.5,11.5,146.5,38.85,28.98
2016,11,29,16,0,507.0,36.0,1.2,11.0,105.0,30.29,20.94
2016,11,29,16,15,383.5,27.0,1.15,10.0,67.5,22.53,12.63
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,14.91,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,0.85,8.0,9.5,7.47,0.0
2016,11,30,7,30,0.0,19.0,0.8,8.0,19.0,14.83,1.75
2016,11,30,7,45,1.5,35.5,0.75,8.5,36.0,36.13,24.2
2016,11,30,8,0,3.0,52.0,0.7,9.0,53.0,54.65,41.13
2016,11,30,8,15,11.0,69.0,0.85,9.5,71.5,78.84,62.72
2016,11,30,8,30,19.0,86.0,1.0,10.0,90.0,102.73,83.82
2016,11,30,8,45,24.0,101.5,1.15,10.5,108.0,137.43,113.58
2016,11,30,9,0,29.0,117.0,1.3,11.0,126.0,157.73,130.74
2016,11,30,9,15,34.0,130.5,1.35,11.0,142.5,174.97,145.32
2016,11,30,9,30,39.0,144.0,1.4,11.0,159.0,192.33,159.8
2016,11,30,9,45,175.0,154.5,1.5,11.5,227.0,354.91,297.33
2016,11,30,10,0,311.0,165.0,1.6,12.0,295.0,518.22,427.47
2016,11,30,10,15,163.5,168.0,1.6,12.0,236.5,349.38,289.17
2016,11,30,10,30,16.0,171.0,1.6,12.0,178.0,166.18,135.12
2016,11,30,10,45,54.5,193.0,1.6,12.5,219.5,244.28,200.84
2016,11,30,11,0,93.0,215.0,1.6,13.0,261.0,301.98,247.66
2016,11,30,11,15,200.0,213.5,1.6,13.0,314.5,409.94,335.76
2016,11,30,11,30,307.0,212.0,1.6,13.0,368.0,511.69,415.68
2016,11,30,11,45,273.0,218.5,1.65,13.5,357.5,476.38,385.91
2016,11,30,12,0,239.0,225.0,1.7,14.0,347.0,424.07,344.22
2016,11,30,12,15,171.5,224.5,1.85,14.0,312.0,358.84,291.93
2016,11,30,12,30,104.0,224.0,2.0,14.0,277.0,283.26,230.61
2016,11,30,12,45,441.5,161.5,2.15,14.0,376.5,487.16,397.84
2016,11,30,13,0,779.0,99.0,2.3,14.0,476.0,621.88,502.35
2016,11,30,13,15,438.0,147.5,2.35,13.5,358.0,419.6,341.73
2016,11,30,13,30,97.0,196.0,2.4,13.0,240.0,222.72,181.4
2016,11,30,13,45,89.0,184.0,2.45,13.0,222.5,200.45,163.26
2016,11,30,14,0,81.0,172.0,2.5,13.0,205.0,179.31,145.42
2016,11,30,14,15,235.0,146.5,2.4,12.5,232.0,220.7,177.05
2016,11,30,14,30,389.0,121.0,2.3,12.0,259.0,235.7,183.59
2016,11,30,14,45,352.0,115.5,2.2,12.0,230.0,193.61,146.4
2016,11,30,15,0,315.0,110.0,2.1,12.0,201.0,152.13,110.72
2016,11,30,15,15,288.0,96.0,1.9,11.5,169.5,114.5,79.62
2016,11,30,15,30,261.0,82.0,1.7,11.0,138.0,80.4,54.34
2016,11,30,15,45,205.5,67.5,1.55,11.0,105.5,49.3,38.31
2016,11,30,16,0,150.0,53.0,1.4,11.0,73.0,38.71,28.26
2016,11,30,16,15,75.0,36.5,1.3,11.0,46.5,26.83,15.94
2016,11,30,16,30,0.0,20.0,1.2,11.0,20.0,14.83,0.0
2016,11,30,16,45,0.0,10.0,1.2,11.0,10.0,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,5.5,21.5,139.53,0.0
2016,12,1,7,30,327.0,22.0,1.4,6.0,43.0,343.18,140.97
2016,12,1,7,45,444.0,29.5,1.5,7.0,82.0,464.8,368.37
2016,12,1,8,0,561.0,37.0,1.6,8.0,121.0,590.75,480.63
2016,12,1,8,15,624.5,42.5,1.9,8.5,163.5,669.29,547.73
2016,12,1,8,30,688.0,48.0,2.2,9.0,206.0,747.7,611.61
2016,12,1,8,45,731.0,51.0,2.55,9.5,246.5,802.71,655.76
2016,12,1,9,0,774.0,54.0,2.9,10.0,287.0,855.72,696.81
2016,12,1,9,15,800.5,57.0,2.95,10.5,324.0,890.3,720.83
2016,12,1,9,30,827.0,60.0,3.0,11.0,361.0,921.89,741.99
2016,12,1,9,45,841.0,63.0,3.15,11.5,391.5,937.93,752.2
2016,12,1,10,0,855.0,66.0,3.3,12.0,422.0,950.43,759.79
2016,12,1,10,15,868.0,67.5,3.35,12.0,447.0,945.04,755.13
2016,12,1,10,30,881.0,69.0,3.4,12.0,472.0,947.14,756.11
2016,12,1,10,45,889.5,70.0,3.45,12.5,490.5,940.56,749.47
2016,12,1,11,0,898.0,71.0,3.5,13.0,509.0,930.27,740.39
2016,12,1,11,15,902.5,71.5,3.55,13.0,519.5,912.01,727.09
2016,12,1,11,30,907.0,72.0,3.6,13.0,530.0,890.22,711.37
2016,12,1,11,45,908.0,72.5,3.65,13.5,533.0,862.01,689.75
2016,12,1,12,0,909.0,73.0,3.7,14.0,536.0,830.62,665.9
2016,12,1,12,15,907.0,72.5,3.65,14.0,531.5,792.67,637.94
2016,12,1,12,30,905.0,72.0,3.6,14.0,527.0,752.07,607.95
2016,12,1,12,45,900.5,71.5,3.55,14.5,515.0,707.26,573.02
2016,12,1,13,0,896.0,71.0,3.5,15.0,503.0,660.36,534.33
2016,12,1,13,15,886.5,69.5,3.45,15.0,483.0,607.55,491.29
2016,12,1,13,30,877.0,68.0,3.4,15.0,463.0,553.6,446.27
2016,12,1,13,45,862.5,67.0,3.4,15.0,436.5,499.28,399.76
2016,12,1,14,0,848.0,66.0,3.4,15.0,410.0,441.57,349.27
2016,12,1,14,15,827.5,63.5,3.3,14.5,377.5,380.3,295.12
2016,12,1,14,30,807.0,61.0,3.2,14.0,345.0,320.23,240.71
2016,12,1,14,45,777.0,58.0,3.1,14.0,307.5,258.73,184.53
2016,12,1,15,0,747.0,55.0,3.0,14.0,270.0,200.12,131.82
2016,12,1,15,15,703.0,51.0,2.6,13.0,229.0,141.92,83.83
2016,12,1,15,30,659.0,47.0,2.2,12.0,188.0,88.87,47.25
2016,12,1,15,45,589.0,41.0,1.85,11.5,146.0,39.26,29.32
2016,12,1,16,0,519.0,35.0,1.5,11.0,104.0,32.1,22.49
2016,12,1,16,15,259.5,32.5,1.5,10.0,67.0,26.72,15.86
2016,12,1,16,30,0.0,30.0,1.5,9.0,30.0,20.83,0.0
2016,12,1,16,45,0.0,15.0,1.5,8.5,15.0,11.8,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.5,21.5,156.12,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,43.0,364.93,118.5
2016,12,2,7,45,478.5,27.5,2.75,6.0,82.0,492.68,391.73
2016,12,2,8,0,586.0,35.0,3.0,7.0,121.0,610.37,502.71
2016,12,2,8,15,647.5,39.5,3.15,7.5,163.0,686.06,568.53
2016,12,2,8,30,709.0,44.0,3.3,8.0,205.0,761.47,630.4
2016,12,2,8,45,744.5,48.0,3.45,9.0,245.0,810.77,668.32
2016,12,2,9,0,780.0,52.0,3.6,10.0,285.0,858.06,702.89
2016,12,2,9,15,806.0,55.0,3.75,10.5,321.5,892.24,727.57
2016,12,2,9,30,832.0,58.0,3.9,11.0,358.0,923.44,749.33
2016,12,2,9,45,845.0,61.0,4.1,11.5,388.5,938.61,759.15
2016,12,2,10,0,858.0,64.0,4.3,12.0,419.0,939.06,758.4
2016,12,2,10,15,870.5,65.5,4.25,12.5,443.5,944.46,759.43
2016,12,2,10,30,883.0,67.0,4.2,13.0,468.0,946.21,757.91
2016,12,2,10,45,890.0,68.0,4.2,13.5,486.0,938.34,749.94
2016,12,2,11,0,897.0,69.0,4.2,14.0,504.0,926.81,739.55
2016,12,2,11,15,901.5,69.5,4.15,14.0,515.0,908.73,725.68
2016,12,2,11,30,906.0,70.0,4.1,14.0,526.0,887.13,709.42
2016,12,2,11,45,907.0,70.5,4.1,14.5,529.0,859.11,687.55
2016,12,2,12,0,908.0,71.0,4.1,15.0,532.0,827.91,663.48
2016,12,2,12,15,906.0,70.5,4.1,15.0,527.5,790.15,635.82
2016,12,2,12,30,904.0,70.0,4.1,15.0,523.0,749.74,606.08
2016,12,2,12,45,899.0,69.5,4.2,15.0,510.5,704.79,572.61
2016,12,2,13,0,894.0,69.0,4.3,15.0,498.0,657.79,535.24
2016,12,2,13,15,884.5,68.0,4.35,15.0,478.5,605.75,492.72
2016,12,2,13,30,875.0,67.0,4.4,15.0,459.0,552.56,448.12
2016,12,2,13,45,858.5,66.0,4.45,15.0,432.5,495.04,398.8
2016,12,2,14,0,842.0,65.0,4.5,15.0,406.0,439.24,349.44
2016,12,2,14,15,821.5,63.0,4.3,14.5,373.5,378.89,295.43
2016,12,2,14,30,801.0,61.0,4.1,14.0,341.0,319.7,241.31
2016,12,2,14,45,769.0,58.5,3.95,14.0,303.5,258.53,185.21
2016,12,2,15,0,737.0,56.0,3.8,14.0,266.0,200.47,132.83
2016,12,2,15,15,692.0,51.5,3.35,13.0,225.5,142.25,84.64
2016,12,2,15,30,647.0,47.0,2.9,12.0,185.0,89.33,47.72
2016,12,2,15,45,574.0,41.5,2.45,11.5,143.5,40.77,30.64
2016,12,2,16,0,501.0,36.0,2.0,11.0,102.0,30.26,20.85
2016,12,2,16,15,375.5,26.5,1.9,10.0,65.5,22.09,12.09
2016,12,2,16,30,250.0,17.0,1.8,9.0,29.0,14.05,0.0
2016,12,2,16,45,125.0,8.5,1.7,8.5,14.5,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,10.0,1.35,5.5,19.0,127.96,0.0
2016,12,3,7,30,301.0,20.0,1.5,6.0,38.0,315.21,67.01
2016,12,3,7,45,414.0,28.0,1.65,7.0,75.0,448.99,351.87
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,557.84,455.24
2016,12,3,8,15,591.0,41.5,1.95,8.5,153.0,635.99,522.18
2016,12,3,8,30,655.0,47.0,2.1,9.0,194.0,714.15,585.47
2016,12,3,8,45,697.0,50.5,2.25,9.5,233.0,768.37,627.99
2016,12,3,9,0,739.0,54.0,2.4,10.0,272.0,820.75,667.45
2016,12,3,9,15,766.5,57.0,2.4,10.5,308.0,856.14,691.8
2016,12,3,9,30,794.0,60.0,2.4,11.0,344.0,888.68,713.32
2016,12,3,9,45,810.0,62.5,2.4,11.5,374.5,906.13,723.4
2016,12,3,10,0,826.0,65.0,2.4,12.0,405.0,920.16,730.96
2016,12,3,10,15,839.5,66.5,2.45,12.5,429.5,926.82,733.7
2016,12,3,10,30,853.0,68.0,2.5,13.0,454.0,918.82,726.17
2016,12,3,10,45,862.5,69.0,2.6,13.5,472.0,913.83,721.46
2016,12,3,11,0,872.0,70.0,2.7,14.0,490.0,905.22,714.24
2016,12,3,11,15,877.0,70.5,2.75,14.0,501.0,888.24,702.09
2016,12,3,11,30,882.0,71.0,2.8,14.0,512.0,867.81,687.63
2016,12,3,11,45,884.0,71.0,2.9,14.5,515.5,840.83,667.59
2016,12,3,12,0,886.0,71.0,3.0,15.0,519.0,810.7,645.32
2016,12,3,12,15,884.5,70.5,3.0,15.0,514.5,774.26,618.96
2016,12,3,12,30,883.0,70.0,3.0,15.0,510.0,735.18,590.58
2016,12,3,12,45,878.0,69.5,3.0,15.5,498.5,691.23,556.89
2016,12,3,13,0,873.0,69.0,3.0,16.0,487.0,645.3,519.47
2016,12,3,13,15,864.5,68.0,2.95,16.0,468.0,594.96,478.65
2016,12,3,13,30,856.0,67.0,2.9,16.0,449.0,543.41,435.86
2016,12,3,13,45,843.5,65.0,2.9,16.5,424.0,490.35,390.05
2016,12,3,14,0,831.0,63.0,2.9,17.0,399.0,433.73,340.34
2016,12,3,14,15,811.5,61.0,2.7,16.5,367.5,374.48,288.3
2016,12,3,14,30,792.0,59.0,2.5,16.0,336.0,316.3,235.95
2016,12,3,14,45,762.5,56.5,2.35,16.0,299.5,256.38,181.69
2016,12,3,15,0,733.0,54.0,2.2,16.0,263.0,199.27,130.67
2016,12,3,15,15,690.0,50.0,1.9,15.0,223.0,142.02,83.64
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,89.8,47.32
2016,12,3,15,45,574.0,40.5,1.3,13.5,142.0,41.13,30.7
2016,12,3,16,0,501.0,35.0,1.0,13.0,101.0,29.45,19.98
2016,12,3,16,15,377.5,26.0,1.0,12.5,65.0,21.69,11.59
2016,12,3,16,30,254.0,17.0,1.0,12.0,29.0,14.06,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,10.5,0.45,8.0,17.0,100.68,0.0
2016,12,4,7,30,232.0,21.0,0.4,8.0,34.0,256.34,19.47
2016,12,4,7,45,349.5,30.5,0.4,8.5,70.0,396.06,303.17
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,520.18,415.42
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.5,601.46,481.6
2016,12,4,8,30,605.0,53.0,0.5,10.0,187.0,683.73,544.86
2016,12,4,8,45,653.5,57.0,0.6,10.5,226.5,743.13,589.39
2016,12,4,9,0,702.0,61.0,0.7,11.0,266.0,793.51,625.91
2016,12,4,9,15,731.0,64.5,0.8,11.5,302.0,831.02,652.2
2016,12,4,9,30,760.0,68.0,0.9,12.0,338.0,865.7,675.87
2016,12,4,9,45,749.5,78.0,1.05,13.0,363.5,866.61,675.3
2016,12,4,10,0,739.0,88.0,1.2,14.0,389.0,872.18,678.13
2016,12,4,10,15,652.5,108.5,1.2,14.0,386.5,806.1,631.03
2016,12,4,10,30,566.0,129.0,1.2,14.0,384.0,736.24,581.4
2016,12,4,10,45,597.0,126.0,1.25,14.5,404.5,750.81,591.5
2016,12,4,11,0,628.0,123.0,1.3,15.0,425.0,761.44,597.82
2016,12,4,11,15,614.0,130.5,1.3,15.0,431.0,739.17,581.36
2016,12,4,11,30,600.0,138.0,1.3,15.0,437.0,714.72,563.75
2016,12,4,11,45,706.5,115.5,1.3,15.5,469.5,757.98,593.73
2016,12,4,12,0,813.0,93.0,1.3,16.0,502.0,786.33,612.08
2016,12,4,12,15,684.0,122.0,1.4,16.0,464.5,689.8,543.62
2016,12,4,12,30,555.0,151.0,1.5,16.0,427.0,585.35,466.03
2016,12,4,12,45,554.0,147.5,1.6,16.0,417.5,552.63,442.05
2016,12,4,13,0,553.0,144.0,1.7,16.0,408.0,518.51,415.72
2016,12,4,13,15,442.5,159.5,1.75,16.0,365.5,436.63,350.86
2016,12,4,13,30,332.0,175.0,1.8,16.0,323.0,352.31,283.54
2016,12,4,13,45,301.5,168.5,1.9,16.0,297.0,309.63,248.72
2016,12,4,14,0,271.0,162.0,2.0,16.0,271.0,269.83,215.53
2016,12,4,14,15,300.0,145.0,1.8,15.5,257.0,246.2,194.38
2016,12,4,14,30,329.0,128.0,1.6,15.0,243.0,219.48,169.67
2016,12,4,14,45,289.0,123.0,1.45,15.0,216.0,181.69,137.11
2016,12,4,15,0,249.0,118.0,1.3,15.0,189.0,148.23,108.94
2016,12,4,15,15,220.5,102.5,1.2,14.0,158.5,112.8,80.23
2016,12,4,15,30,192.0,87.0,1.1,13.0,128.0,81.16,56.44
2016,12,4,15,45,161.0,69.5,1.0,12.5,98.5,52.02,40.43
2016,12,4,16,0,130.0,52.0,0.9,12.0,69.0,37.91,27.41
2016,12,4,16,15,65.0,35.0,0.9,11.5,43.5,25.81,14.9
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,13.49,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.0,9.0,7.08,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,16.5,1.15,9.5,16.5,12.55,4.27
2016,12,5,8,0,0.0,25.0,1.3,10.0,25.0,19.06,10.48
2016,12,5,8,15,0.0,35.0,1.3,10.0,35.0,26.73,17.38
2016,12,5,8,30,0.0,45.0,1.3,10.0,45.0,34.43,24.25
2016,12,5,8,45,0.0,55.0,1.3,10.5,55.0,42.46,31.29
2016,12,5,9,0,0.0,65.0,1.3,11.0,65.0,51.21,38.85
2016,12,5,9,15,0.0,73.5,1.3,11.0,73.5,58.4,45.05
2016,12,5,9,30,0.0,82.0,1.3,11.0,82.0,65.63,51.22
2016,12,5,9,45,4.0,113.5,1.3,11.5,115.0,100.75,81.2
2016,12,5,10,0,8.0,145.0,1.3,12.0,148.0,137.05,111.58
2016,12,5,10,15,19.5,160.5,1.3,12.0,169.0,162.52,133.07
2016,12,5,10,30,31.0,176.0,1.3,12.0,190.0,207.57,170.42
2016,12,5,10,45,15.5,161.0,1.35,12.5,168.0,153.65,124.74
2016,12,5,11,0,0.0,146.0,1.4,13.0,146.0,122.15,97.7
2016,12,5,11,15,0.0,144.0,1.45,13.0,144.0,119.16,95.21
2016,12,5,11,30,0.0,142.0,1.5,13.0,142.0,116.45,92.91
2016,12,5,11,45,8.0,164.0,1.6,13.0,168.0,143.46,115.66
2016,12,5,12,0,16.0,186.0,1.7,13.0,194.0,170.16,137.91
2016,12,5,12,15,18.0,187.0,1.7,13.0,196.0,171.05,138.6
2016,12,5,12,30,20.0,188.0,1.7,13.0,198.0,171.84,139.3
2016,12,5,12,45,33.0,192.0,1.75,13.0,208.0,195.84,159.36
2016,12,5,13,0,46.0,196.0,1.8,13.0,218.0,205.0,167.06
2016,12,5,13,15,70.0,194.0,1.75,13.0,226.0,213.25,174.05
2016,12,5,13,30,94.0,192.0,1.7,13.0,234.0,219.02,178.7
2016,12,5,13,45,84.0,180.0,1.65,13.0,216.0,195.91,159.29
2016,12,5,14,0,74.0,168.0,1.6,13.0,198.0,174.17,141.02
2016,12,5,14,15,66.0,156.5,1.55,12.5,181.5,155.0,125.03
2016,12,5,14,30,58.0,145.0,1.5,12.0,165.0,136.93,109.86
2016,12,5,14,45,52.5,129.5,1.45,12.0,146.0,117.32,93.07
2016,12,5,15,0,47.0,114.0,1.4,12.0,127.0,98.74,77.16
2016,12,5,15,15,39.0,97.0,1.25,11.5,107.0,79.73,61.22
2016,12,5,15,30,31.0,80.0,1.1,11.0,87.0,62.18,46.68
2016,12,5,15,45,19.5,62.5,0.95,11.0,66.5,45.76,33.28
2016,12,5,16,0,8.0,45.0,0.8,11.0,46.0,33.18,23.41
2016,12,5,16,15,4.0,28.5,0.75,10.5,29.0,21.36,11.42
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,14.0,1.15,4.5,14.0,11.02,0.0
2016,12,6,7,30,0.0,28.0,1.2,5.0,28.0,41.57,0.0
2016,12,6,7,45,183.0,35.5,1.25,6.0,60.5,260.61,201.19
2016,12,6,8,0,366.0,43.0,1.3,7.0,93.0,432.31,356.44
2016,12,6,8,15,422.0,52.0,1.5,7.5,128.5,502.98,418.34
2016,12,6,8,30,478.0,61.0,1.7,8.0,164.0,574.35,478.16
2016,12,6,8,45,518.0,68.0,1.9,9.0,199.5,628.25,521.16
2016,12,6,9,0,558.0,75.0,2.1,10.0,235.0,680.94,561.49
2016,12,6,9,15,587.5,79.0,2.25,10.0,267.0,718.08,590.43
2016,12,6,9,30,617.0,83.0,2.4,10.0,299.0,752.9,617.05
2016,12,6,9,45,650.0,84.0,2.55,10.5,329.5,784.62,639.72
2016,12,6,10,0,683.0,85.0,2.7,11.0,360.0,813.38,659.84
2016,12,6,10,15,636.5,103.0,2.75,11.0,372.0,783.93,637.18
2016,12,6,10,30,590.0,121.0,2.8,11.0,384.0,750.57,611.98
2016,12,6,10,45,647.5,111.0,2.85,11.5,410.0,781.46,633.83
2016,12,6,11,0,705.0,101.0,2.9,12.0,436.0,806.81,650.89
2016,12,6,11,15,798.5,87.0,2.9,12.0,475.0,849.1,681.23
2016,12,6,11,30,892.0,73.0,2.9,12.0,514.0,880.19,703.08
2016,12,6,11,45,891.0,74.0,2.95,12.5,517.0,851.88,681.1
2016,12,6,12,0,890.0,75.0,3.0,13.0,520.0,820.56,657.5
2016,12,6,12,15,887.5,75.0,3.0,13.0,515.5,784.0,630.92
2016,12,6,12,30,885.0,75.0,3.0,13.0,511.0,744.85,602.32
2016,12,6,12,45,878.5,74.5,3.05,13.0,499.5,699.96,568.97
2016,12,6,13,0,872.0,74.0,3.1,13.0,488.0,658.38,535.64
2016,12,6,13,15,862.5,73.0,3.15,13.0,468.5,606.78,493.85
2016,12,6,13,30,853.0,72.0,3.2,13.0,449.0,554.04,450.04
2016,12,6,13,45,836.0,70.5,3.25,13.0,423.0,496.21,400.94
2016,12,6,14,0,819.0,69.0,3.3,13.0,397.0,438.58,350.58
2016,12,6,14,15,798.0,67.0,3.25,12.5,365.5,379.41,298.08
2016,12,6,14,30,777.0,65.0,3.2,12.0,334.0,321.46,245.34
2016,12,6,14,45,740.5,63.0,3.2,12.0,297.0,260.91,189.98
2016,12,6,15,0,704.0,61.0,3.2,12.0,260.0,203.97,138.5
2016,12,6,15,15,658.0,56.0,2.8,11.5,220.0,144.87,88.66
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,92.86,50.84
2016,12,6,15,45,535.0,45.0,2.05,10.5,139.5,45.01,27.73
2016,12,6,16,0,458.0,39.0,1.7,10.0,99.0,32.5,22.89
2016,12,6,16,15,330.5,29.0,1.6,9.0,63.5,24.03,13.62
2016,12,6,16,30,203.0,19.0,1.5,8.0,28.0,15.68,0.0
2016,12,6,16,45,101.5,9.5,1.4,7.5,14.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,9.05,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,28.43,0.0
2016,12,7,7,45,117.0,34.5,0.45,5.0,50.0,182.93,138.85
2016,12,7,8,0,234.0,46.0,0.4,5.0,77.0,318.93,264.55
2016,12,7,8,15,264.0,60.5,0.5,5.0,107.5,368.18,309.29
2016,12,7,8,30,294.0,75.0,0.6,5.0,138.0,417.8,352.69
2016,12,7,8,45,314.0,88.0,0.75,5.5,167.5,455.66,384.7
2016,12,7,9,0,334.0,101.0,0.9,6.0,197.0,492.75,414.98
2016,12,7,9,15,350.5,112.0,0.95,6.5,223.5,522.67,437.97
2016,12,7,9,30,367.0,123.0,1.0,7.0,250.0,551.22,459.25
2016,12,7,9,45,356.5,137.0,1.1,7.5,270.0,532.18,443.63
2016,12,7,10,0,346.0,151.0,1.2,8.0,290.0,535.09,444.72
2016,12,7,10,15,371.5,157.0,1.2,8.0,314.5,560.44,464.03
2016,12,7,10,30,397.0,163.0,1.2,8.0,339.0,606.96,498.38
2016,12,7,10,45,451.0,158.5,1.3,8.5,366.5,642.64,525.23
2016,12,7,11,0,505.0,154.0,1.4,9.0,394.0,674.65,549.09
2016,12,7,11,15,321.0,187.0,1.45,9.0,341.0,510.22,419.6
2016,12,7,11,30,137.0,220.0,1.5,9.0,288.0,356.31,294.29
2016,12,7,11,45,109.0,219.0,1.6,9.0,273.5,304.73,252.93
2016,12,7,12,0,81.0,218.0,1.7,9.0,259.0,274.22,227.4
2016,12,7,12,15,40.5,167.5,1.85,9.0,188.0,182.64,150.97
2016,12,7,12,30,0.0,117.0,2.0,9.0,117.0,92.49,73.97
2016,12,7,12,45,0.0,89.0,2.15,9.5,89.0,68.7,53.69
2016,12,7,13,0,0.0,61.0,2.3,10.0,61.0,46.77,34.83
2016,12,7,13,15,45.5,126.0,2.4,10.0,146.0,133.79,109.98
2016,12,7,13,30,91.0,191.0,2.5,10.0,231.0,217.07,179.82
2016,12,7,13,45,45.5,143.5,2.6,10.0,163.5,143.5,117.53
2016,12,7,14,0,0.0,96.0,2.7,10.0,96.0,74.5,58.85
2016,12,7,14,15,0.0,88.5,2.65,10.0,88.5,68.41,53.75
2016,12,7,14,30,0.0,81.0,2.6,10.0,81.0,62.4,48.63
2016,12,7,14,45,0.0,72.0,2.6,10.0,72.0,55.29,42.51
2016,12,7,15,0,0.0,63.0,2.6,10.0,63.0,48.27,36.42
2016,12,7,15,15,0.0,53.5,2.5,9.5,53.5,40.97,30.07
2016,12,7,15,30,0.0,44.0,2.4,9.0,44.0,33.66,23.62
2016,12,7,15,45,0.0,34.0,2.3,9.0,34.0,25.96,16.73
2016,12,7,16,0,0.0,24.0,2.2,9.0,24.0,18.29,10.49
2016,12,7,16,15,0.0,15.0,2.2,8.5,15.0,11.41,3.52
2016,12,7,16,30,0.0,6.0,2.2,8.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,2.2,8.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,9.0,4.2,13.0,9.0,7.08,0.0
2016,12,8,7,30,0.0,18.0,4.2,13.0,18.0,17.5,0.0
2016,12,8,7,45,66.5,32.5,4.2,13.5,41.0,118.05,84.26
2016,12,8,8,0,133.0,47.0,4.2,14.0,64.0,211.53,172.19
2016,12,8,8,15,157.5,63.0,4.15,14.0,91.0,255.57,212.67
2016,12,8,8,30,182.0,79.0,4.1,14.0,118.0,299.66,251.69
2016,12,8,8,45,197.0,94.5,4.1,14.5,144.0,333.83,280.75
2016,12,8,9,0,212.0,110.0,4.1,15.0,170.0,367.48,308.42
2016,12,8,9,15,223.0,124.0,4.0,15.0,194.5,394.22,330.14
2016,12,8,9,30,234.0,138.0,3.9,15.0,219.0,420.1,350.68
2016,12,8,9,45,398.5,124.0,3.85,15.0,277.0,580.08,480.91
2016,12,8,10,0,563.0,110.0,3.8,15.0,335.0,727.1,593.19
2016,12,8,10,15,430.0,144.5,3.7,15.0,322.5,625.05,512.26
2016,12,8,10,30,297.0,179.0,3.6,15.0,310.0,509.6,418.89
2016,12,8,10,45,205.5,193.5,3.55,15.5,286.0,411.13,338.08
2016,12,8,11,0,114.0,208.0,3.5,16.0,262.0,336.71,274.97
2016,12,8,11,15,214.5,205.0,3.4,16.0,309.5,416.03,340.98
2016,12,8,11,30,315.0,202.0,3.3,16.0,357.0,510.42,416.04
2016,12,8,11,45,312.5,205.0,3.2,16.5,359.5,497.84,404.2
2016,12,8,12,0,310.0,208.0,3.1,17.0,362.0,484.28,392.19
2016,12,8,12,15,323.5,203.0,3.0,17.0,363.0,473.32,383.39
2016,12,8,12,30,337.0,198.0,2.9,17.0,364.0,460.58,373.08
2016,12,8,12,45,297.0,199.5,2.85,17.0,343.0,415.87,336.86
2016,12,8,13,0,257.0,201.0,2.8,17.0,322.0,373.73,302.57
2016,12,8,13,15,307.5,185.0,2.7,17.0,324.5,371.05,300.35
2016,12,8,13,30,358.0,169.0,2.6,17.0,327.0,363.39,293.32
2016,12,8,13,45,243.5,169.5,2.55,17.0,274.5,284.56,228.79
2016,12,8,14,0,129.0,170.0,2.5,17.0,222.0,208.95,167.16
2016,12,8,14,15,123.5,157.5,2.35,16.5,204.0,185.38,147.54
2016,12,8,14,30,118.0,145.0,2.2,16.0,186.0,162.64,128.23
2016,12,8,14,45,114.0,129.5,2.1,16.0,166.0,138.64,107.48
2016,12,8,15,0,110.0,114.0,2.0,16.0,146.0,115.49,87.45
2016,12,8,15,15,100.0,97.5,1.8,15.5,123.0,91.57,67.48
2016,12,8,15,30,90.0,81.0,1.6,15.0,100.0,69.32,49.62
2016,12,8,15,45,74.0,64.0,1.45,15.0,77.5,48.33,34.08
2016,12,8,16,0,58.0,47.0,1.3,15.0,55.0,34.52,24.12
2016,12,8,16,15,29.0,31.0,1.25,14.5,35.0,23.17,12.59
2016,12,8,16,30,0.0,15.0,1.2,14.0,15.0,11.45,0.0
2016,12,8,16,45,0.0,7.5,1.15,14.0,7.5,5.9,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,8.65,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,27.72,0.0
2016,12,9,7,45,162.0,31.0,1.3,13.5,52.0,234.99,168.21
2016,12,9,8,0,324.0,40.0,1.4,14.0,82.0,390.9,314.05
2016,12,9,8,15,371.5,51.5,1.6,14.5,116.5,454.94,370.46
2016,12,9,8,30,419.0,63.0,1.8,15.0,151.0,519.96,424.67
2016,12,9,8,45,461.0,70.5,2.05,15.5,185.0,575.74,469.85
2016,12,9,9,0,503.0,78.0,2.3,16.0,219.0,630.45,512.63
2016,12,9,9,15,525.0,85.0,2.4,16.0,249.5,663.79,538.26
2016,12,9,9,30,547.0,92.0,2.5,16.0,280.0,694.96,561.72
2016,12,9,9,45,418.5,124.5,2.6,16.5,276.0,600.24,488.63
