Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,0,290.0,157.0,2.7,17.0,272.0,489.41,399.71
2016,12,9,10,15,219.5,174.5,2.75,17.0,264.5,415.63,340.35
2016,12,9,10,30,149.0,192.0,2.8,17.0,257.0,364.04,297.05
2016,12,9,10,45,193.0,197.0,2.9,17.5,285.5,404.34,329.49
2016,12,9,11,0,237.0,202.0,3.0,18.0,314.0,463.95,375.62
2016,12,9,11,15,269.0,202.5,2.9,18.0,332.5,483.06,390.21
2016,12,9,11,30,301.0,203.0,2.8,18.0,351.0,499.83,403.01
2016,12,9,11,45,227.0,212.5,2.75,18.0,324.5,415.79,335.89
2016,12,9,12,0,153.0,222.0,2.7,18.0,298.0,355.42,286.6
2016,12,9,12,15,152.0,220.5,2.6,18.0,295.5,343.47,277.03
2016,12,9,12,30,151.0,219.0,2.5,18.0,293.0,331.34,267.09
2016,12,9,12,45,150.5,214.0,2.45,18.0,286.5,315.62,254.38
2016,12,9,13,0,150.0,209.0,2.4,18.0,280.0,299.81,241.53
2016,12,9,13,15,148.5,201.0,2.25,18.0,269.0,280.27,225.5
2016,12,9,13,30,147.0,193.0,2.1,18.0,258.0,260.87,209.45
2016,12,9,13,45,145.5,182.0,2.0,18.0,243.0,238.74,191.08
2016,12,9,14,0,144.0,171.0,1.9,18.0,228.0,216.89,172.7
2016,12,9,14,15,141.0,157.5,1.7,17.5,209.5,192.51,152.27
2016,12,9,14,30,138.0,144.0,1.5,17.0,191.0,168.7,132.02
2016,12,9,14,45,132.5,128.5,1.35,17.0,170.0,143.15,110.01
2016,12,9,15,0,127.0,113.0,1.2,17.0,149.0,118.6,88.88
2016,12,9,15,15,116.5,97.0,1.1,16.5,126.0,93.96,68.4
2016,12,9,15,30,106.0,81.0,1.0,16.0,103.0,71.0,50.15
2016,12,9,15,45,89.5,64.0,0.9,16.0,79.5,48.98,34.17
2016,12,9,16,0,73.0,47.0,0.8,16.0,56.0,34.61,24.11
2016,12,9,16,15,36.5,31.5,0.75,15.5,36.0,23.5,12.83
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,12.15,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.29,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.03,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,3.79,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,4.93,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,6.07,0.0
2016,12,10,9,15,0.0,9.5,3.95,15.0,9.5,7.21,0.54
2016,12,10,9,30,0.0,11.0,4.0,15.0,11.0,8.36,1.52
2016,12,10,9,45,0.0,22.0,4.1,15.5,22.0,16.76,8.69
2016,12,10,10,0,0.0,33.0,4.2,16.0,33.0,25.18,15.83
2016,12,10,10,15,0.0,61.0,4.15,16.0,61.0,46.75,34.09
2016,12,10,10,30,0.0,89.0,4.1,16.0,89.0,69.61,53.32
2016,12,10,10,45,0.0,110.5,4.05,16.0,110.5,89.05,69.53
2016,12,10,11,0,0.0,132.0,4.0,16.0,132.0,108.91,86.01
2016,12,10,11,15,0.0,85.0,3.85,16.0,85.0,65.47,49.63
2016,12,10,11,30,0.0,38.0,3.7,16.0,38.0,29.06,18.97
2016,12,10,11,45,0.0,62.5,3.6,16.0,62.5,47.94,34.9
2016,12,10,12,0,0.0,87.0,3.5,16.0,87.0,67.04,50.93
2016,12,10,12,15,0.0,92.0,3.35,16.0,92.0,71.23,54.43
2016,12,10,12,30,0.0,97.0,3.2,16.0,97.0,75.42,57.95
2016,12,10,12,45,0.0,56.5,3.05,16.0,56.5,43.3,31.01
2016,12,10,13,0,0.0,16.0,2.9,16.0,16.0,12.2,4.72
2016,12,10,13,15,0.0,49.5,2.8,16.0,49.5,37.89,26.53
2016,12,10,13,30,0.0,83.0,2.7,16.0,83.0,63.91,48.51
2016,12,10,13,45,0.0,75.0,2.6,16.0,75.0,57.58,43.23
2016,12,10,14,0,0.0,67.0,2.5,16.0,67.0,51.38,38.05
2016,12,10,14,15,0.0,61.5,2.35,16.0,61.5,47.12,34.51
2016,12,10,14,30,0.0,56.0,2.2,16.0,56.0,42.87,30.94
2016,12,10,14,45,0.0,50.0,2.05,16.0,50.0,38.24,27.03
2016,12,10,15,0,0.0,44.0,1.9,16.0,44.0,33.62,23.08
2016,12,10,15,15,0.0,37.0,1.8,15.5,37.0,28.24,18.49
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,22.86,13.85
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,17.5,9.14
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,12.15,4.86
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,7.58,0.34
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,0.85,7.0,6.5,5.11,0.0
2016,12,11,7,30,0.0,13.0,0.8,7.0,13.0,10.23,0.0
2016,12,11,7,45,33.0,29.0,0.75,7.5,33.0,81.36,53.74
2016,12,11,8,0,66.0,45.0,0.7,8.0,53.0,132.76,107.35
2016,12,11,8,15,79.5,62.0,0.75,8.0,75.5,166.66,138.79
2016,12,11,8,30,93.0,79.0,0.8,8.0,98.0,199.88,168.53
2016,12,11,8,45,101.0,95.0,0.9,8.5,120.0,225.76,190.98
2016,12,11,9,0,109.0,111.0,1.0,9.0,142.0,251.38,212.58
2016,12,11,9,15,115.0,125.5,1.1,9.0,162.0,272.27,230.12
2016,12,11,9,30,121.0,140.0,1.2,9.0,182.0,292.86,247.08
2016,12,11,9,45,156.0,152.5,1.3,9.5,211.5,338.23,284.53
2016,12,11,10,0,191.0,165.0,1.4,10.0,241.0,383.04,320.62
2016,12,11,10,15,105.5,165.0,1.5,10.5,207.5,293.43,244.42
2016,12,11,10,30,20.0,165.0,1.6,11.0,174.0,166.33,136.34
2016,12,11,10,45,240.0,163.5,1.75,11.5,275.0,428.09,356.59
2016,12,11,11,0,460.0,162.0,1.9,12.0,376.0,643.68,524.92
2016,12,11,11,15,310.5,189.5,1.9,12.0,335.5,505.38,413.63
2016,12,11,11,30,161.0,217.0,1.9,12.0,295.0,375.27,308.05
2016,12,11,11,45,168.0,218.5,1.95,12.5,301.0,373.94,307.1
2016,12,11,12,0,175.0,220.0,2.0,13.0,307.0,371.79,304.77
2016,12,11,12,15,192.5,217.5,1.95,13.0,312.0,372.33,305.22
2016,12,11,12,30,210.0,215.0,1.9,13.0,317.0,371.23,304.26
2016,12,11,12,45,116.0,197.0,1.9,13.5,253.0,274.4,224.25
2016,12,11,13,0,22.0,179.0,1.9,14.0,189.0,162.21,130.82
2016,12,11,13,15,15.5,168.0,1.95,13.5,175.5,146.54,118.29
2016,12,11,13,30,9.0,157.0,2.0,13.0,162.0,131.84,106.28
2016,12,11,13,45,4.5,144.5,2.05,13.0,147.0,117.78,94.59
2016,12,11,14,0,0.0,132.0,2.1,13.0,132.0,104.52,83.56
2016,12,11,14,15,0.0,121.5,2.0,12.5,121.5,95.43,76.16
2016,12,11,14,30,0.0,111.0,1.9,12.0,111.0,86.51,68.81
2016,12,11,14,45,0.0,98.5,1.85,12.0,98.5,76.15,60.02
2016,12,11,15,0,0.0,86.0,1.8,12.0,86.0,65.98,51.3
2016,12,11,15,15,0.0,73.0,1.5,11.5,73.0,55.61,42.41
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,45.44,33.56
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,35.13,24.42
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,25.15,16.43
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,16.02,7.26
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,6.5,8.0,6.29,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,12.59,0.0
2016,12,12,7,45,89.0,29.0,1.1,7.5,40.0,145.61,98.01
2016,12,12,8,0,178.0,42.0,1.2,8.0,64.0,263.97,216.38
2016,12,12,8,15,205.5,58.0,1.25,8.0,92.5,291.26,245.04
2016,12,12,8,30,233.0,74.0,1.3,8.0,121.0,339.54,287.97
2016,12,12,8,45,252.0,88.0,1.4,8.5,148.5,376.13,319.29
2016,12,12,9,0,271.0,102.0,1.5,9.0,176.0,412.35,349.2
2016,12,12,9,15,284.5,114.5,1.4,9.5,202.0,440.23,370.67
2016,12,12,9,30,298.0,127.0,1.3,10.0,228.0,467.19,390.63
2016,12,12,9,45,423.5,118.5,1.25,10.5,276.5,597.46,492.13
2016,12,12,10,0,549.0,110.0,1.2,11.0,325.0,713.13,575.44
2016,12,12,10,15,565.5,115.0,1.1,11.0,348.5,729.14,583.89
2016,12,12,10,30,582.0,120.0,1.0,11.0,372.0,742.21,591.18
2016,12,12,10,45,530.0,138.5,0.95,11.5,376.0,694.23,553.91
2016,12,12,11,0,478.0,157.0,0.9,12.0,380.0,654.83,522.78
2016,12,12,11,15,487.5,159.5,0.95,12.0,391.5,651.69,520.91
2016,12,12,11,30,497.0,162.0,1.0,12.0,403.0,646.1,516.8
2016,12,12,11,45,343.5,190.5,1.05,12.5,358.0,509.1,410.78
2016,12,12,12,0,190.0,219.0,1.1,13.0,313.0,383.23,310.78
2016,12,12,12,15,158.5,218.0,1.1,13.0,296.0,346.93,282.17
2016,12,12,12,30,127.0,217.0,1.1,13.0,279.0,312.69,254.34
2016,12,12,12,45,177.0,210.0,1.15,13.0,294.0,331.0,270.01
2016,12,12,13,0,227.0,203.0,1.2,13.0,309.0,344.89,281.4
2016,12,12,13,15,233.0,194.0,1.15,12.5,299.5,337.79,275.36
2016,12,12,13,30,239.0,185.0,1.1,12.0,290.0,316.24,257.84
2016,12,12,13,45,148.5,174.0,1.1,12.0,238.0,233.84,190.4
2016,12,12,14,0,58.0,163.0,1.1,12.0,186.0,164.27,133.16
2016,12,12,14,15,54.0,151.0,1.0,12.0,171.0,147.13,118.8
2016,12,12,14,30,50.0,139.0,0.9,12.0,156.0,130.69,104.76
2016,12,12,14,45,46.0,124.5,0.85,12.0,139.0,112.86,89.51
2016,12,12,15,0,42.0,110.0,0.8,12.0,122.0,95.84,74.91
2016,12,12,15,15,35.5,94.0,0.75,11.5,103.0,78.11,59.97
2016,12,12,15,30,29.0,78.0,0.7,11.0,84.0,61.59,46.16
2016,12,12,15,45,18.5,61.5,0.65,11.0,65.0,45.86,33.21
2016,12,12,16,0,8.0,45.0,0.6,11.0,46.0,33.22,23.49
2016,12,12,16,15,4.0,29.0,0.6,10.5,29.5,21.73,11.91
2016,12,12,16,30,0.0,13.0,0.6,10.0,13.0,9.9,0.0
2016,12,12,16,45,0.0,6.5,0.65,10.0,6.5,5.11,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.0,9.5,5.0,3.93,0.0
2016,12,13,7,30,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,12,13,7,45,15.0,26.0,1.2,11.0,27.5,44.99,25.02
2016,12,13,8,0,30.0,42.0,1.3,12.0,45.0,80.14,61.46
2016,12,13,8,15,46.0,59.0,1.35,12.0,66.5,115.1,93.15
2016,12,13,8,30,62.0,76.0,1.4,12.0,88.0,149.36,123.6
2016,12,13,8,45,72.0,92.5,1.5,12.5,109.5,176.87,147.46
2016,12,13,9,0,82.0,109.0,1.6,13.0,131.0,223.22,186.21
2016,12,13,9,15,90.0,123.5,1.55,13.0,151.0,245.85,205.0
2016,12,13,9,30,98.0,138.0,1.5,13.0,171.0,268.29,223.33
2016,12,13,9,45,86.0,150.0,1.45,13.5,181.0,246.54,204.42
2016,12,13,10,0,74.0,162.0,1.4,14.0,191.0,245.01,201.97
2016,12,13,10,15,168.5,170.5,1.4,14.0,242.0,362.37,299.02
2016,12,13,10,30,263.0,179.0,1.4,14.0,293.0,478.78,390.91
2016,12,13,10,45,236.5,190.5,1.4,14.5,296.5,459.86,373.22
2016,12,13,11,0,210.0,202.0,1.4,15.0,300.0,419.45,340.42
2016,12,13,11,15,360.5,180.0,1.4,15.0,352.5,539.63,435.93
2016,12,13,11,30,511.0,158.0,1.4,15.0,405.0,654.34,522.34
2016,12,13,11,45,255.5,147.0,1.4,15.0,270.5,384.7,312.93
2016,12,13,12,0,0.0,136.0,1.4,15.0,136.0,110.26,86.53
2016,12,13,12,15,0.0,146.0,1.3,15.0,146.0,119.02,94.34
2016,12,13,12,30,0.0,156.0,1.2,15.0,156.0,127.8,101.56
2016,12,13,12,45,0.0,152.5,1.15,15.0,152.5,124.11,98.54
2016,12,13,13,0,0.0,149.0,1.1,15.0,149.0,120.56,95.68
2016,12,13,13,15,0.0,132.0,1.05,15.0,132.0,105.23,83.07
2016,12,13,13,30,0.0,115.0,1.0,15.0,115.0,90.49,70.91
2016,12,13,13,45,19.0,136.5,0.95,15.0,144.0,118.24,94.25
2016,12,13,14,0,38.0,158.0,0.9,15.0,173.0,150.9,121.05
2016,12,13,14,15,35.0,146.0,0.8,14.5,159.0,135.4,108.17
2016,12,13,14,30,32.0,134.0,0.7,14.0,145.0,120.54,95.88
2016,12,13,14,45,27.5,120.0,0.65,14.0,129.0,104.2,82.14
2016,12,13,15,0,23.0,106.0,0.6,14.0,113.0,88.73,69.1
2016,12,13,15,15,16.5,91.0,0.55,13.5,95.5,71.65,54.89
2016,12,13,15,30,10.0,76.0,0.5,13.0,78.0,57.87,43.42
2016,12,13,15,45,5.0,59.5,0.45,13.0,60.5,44.17,31.76
2016,12,13,16,0,0.0,43.0,0.4,13.0,43.0,31.89,22.16
2016,12,13,16,15,0.0,27.5,0.4,13.0,27.5,20.72,11.02
2016,12,13,16,30,0.0,12.0,0.4,13.0,12.0,9.13,0.0
2016,12,13,16,45,0.0,6.0,0.45,13.0,6.0,4.72,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.9,12.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.1,12.0,7.0,5.51,0.0
2016,12,14,7,45,0.0,19.0,2.3,12.5,19.0,14.5,3.69
2016,12,14,8,0,0.0,31.0,2.5,13.0,31.0,25.31,15.11
2016,12,14,8,15,0.0,45.5,2.55,13.0,45.5,40.06,28.17
2016,12,14,8,30,0.0,60.0,2.6,13.0,60.0,54.06,40.48
2016,12,14,8,45,0.0,74.5,2.65,13.5,74.5,67.67,52.27
2016,12,14,9,0,0.0,89.0,2.7,14.0,89.0,81.08,63.72
2016,12,14,9,15,0.0,102.5,2.75,14.0,102.5,93.11,73.98
2016,12,14,9,30,0.0,116.0,2.8,14.0,116.0,105.16,84.12
2016,12,14,9,45,82.0,140.0,2.85,14.5,172.0,228.43,190.31
2016,12,14,10,0,164.0,164.0,2.9,15.0,228.0,356.49,296.09
2016,12,14,10,15,177.5,175.0,2.9,15.0,248.0,377.62,312.34
2016,12,14,10,30,191.0,186.0,2.9,15.0,268.0,397.89,328.17
2016,12,14,10,45,185.5,195.0,2.95,15.5,277.5,396.55,325.69
2016,12,14,11,0,180.0,204.0,3.0,16.0,287.0,394.72,322.94
2016,12,14,11,15,90.0,155.5,3.0,16.0,197.0,246.3,201.57
2016,12,14,11,30,0.0,107.0,3.0,16.0,107.0,84.66,65.52
2016,12,14,11,45,0.0,120.5,3.0,16.0,120.5,96.51,75.54
2016,12,14,12,0,0.0,134.0,3.0,16.0,134.0,108.45,85.43
2016,12,14,12,15,0.0,137.0,3.0,16.0,137.0,110.8,87.36
2016,12,14,12,30,0.0,140.0,3.0,16.0,140.0,113.16,89.34
2016,12,14,12,45,74.5,173.5,3.0,16.0,208.5,207.53,168.99
2016,12,14,13,0,149.0,207.0,3.0,16.0,277.0,299.13,243.86
2016,12,14,13,15,74.5,167.0,2.95,16.0,202.0,191.44,155.01
2016,12,14,13,30,0.0,127.0,2.9,16.0,127.0,100.75,79.21
2016,12,14,13,45,0.0,127.0,2.9,16.0,127.0,100.59,79.28
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,100.39,79.22
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,91.79,72.26
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,83.34,65.36
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,73.84,57.37
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,64.5,49.44
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,54.17,40.66
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,44.04,31.94
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,34.13,23.25
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,24.46,15.59
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,15.63,6.92
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,9.0,4.25,14.0,9.0,6.82,0.0
2016,12,15,8,0,0.0,15.0,4.3,14.0,15.0,11.39,3.63
2016,12,15,8,15,0.0,22.0,4.2,14.0,22.0,16.74,8.43
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,22.1,13.17
2016,12,15,8,45,0.0,36.5,4.05,14.0,36.5,27.86,18.23
2016,12,15,9,0,0.0,44.0,4.0,14.0,44.0,33.62,23.25
2016,12,15,9,15,0.0,51.0,4.05,14.0,51.0,39.02,27.91
2016,12,15,9,30,0.0,58.0,4.1,14.0,58.0,44.42,32.53
2016,12,15,9,45,0.0,66.0,4.15,14.5,66.0,50.61,37.71
2016,12,15,10,0,0.0,74.0,4.2,15.0,74.0,56.91,42.93
2016,12,15,10,15,0.0,66.0,4.2,15.0,66.0,50.61,37.52
2016,12,15,10,30,0.0,58.0,4.2,15.0,58.0,44.43,32.23
2016,12,15,10,45,0.0,57.0,4.2,15.5,57.0,43.67,31.47
2016,12,15,11,0,0.0,56.0,4.2,16.0,56.0,42.9,30.73
2016,12,15,11,15,0.0,78.0,4.15,16.0,78.0,59.92,45.03
2016,12,15,11,30,0.0,100.0,4.1,16.0,100.0,78.46,60.54
2016,12,15,11,45,0.0,100.5,4.1,16.0,100.5,78.72,60.72
2016,12,15,12,0,0.0,101.0,4.1,16.0,101.0,79.03,60.97
2016,12,15,12,15,0.0,116.5,4.1,16.0,116.5,92.42,72.16
2016,12,15,12,30,0.0,132.0,4.1,16.0,132.0,105.97,83.45
2016,12,15,12,45,0.0,110.5,4.2,16.0,110.5,86.92,67.6
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,68.77,52.46
2016,12,15,13,15,0.0,85.5,4.45,16.0,85.5,65.92,50.13
2016,12,15,13,30,0.0,82.0,4.6,16.0,82.0,63.11,47.82
2016,12,15,13,45,0.0,66.0,4.75,16.0,66.0,50.61,37.33
2016,12,15,14,0,0.0,50.0,4.9,16.0,50.0,38.25,26.92
2016,12,15,14,15,0.0,46.0,4.9,16.0,46.0,35.17,24.33
2016,12,15,14,30,0.0,42.0,4.9,16.0,42.0,32.08,21.74
2016,12,15,14,45,0.0,37.5,4.95,16.0,37.5,28.62,18.8
2016,12,15,15,0,0.0,33.0,5.0,16.0,33.0,25.16,15.84
2016,12,15,15,15,0.0,28.0,4.9,16.0,28.0,21.32,12.53
2016,12,15,15,30,0.0,23.0,4.8,16.0,23.0,17.5,9.2
2016,12,15,15,45,0.0,18.0,4.7,16.0,18.0,13.68,5.85
2016,12,15,16,0,0.0,13.0,4.6,16.0,13.0,9.86,2.85
2016,12,15,16,15,0.0,8.0,4.5,15.5,8.0,6.06,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,2.5,3.7,8.0,2.5,0.0,0.0
2016,12,16,7,30,0.0,5.0,3.8,8.0,5.0,3.93,0.0
2016,12,16,7,45,0.0,15.5,3.9,8.5,15.5,11.8,1.45
2016,12,16,8,0,0.0,26.0,4.0,9.0,26.0,19.85,10.77
2016,12,16,8,15,0.0,38.5,4.15,9.0,38.5,30.78,20.66
2016,12,16,8,30,0.0,51.0,4.3,9.0,51.0,42.47,31.1
2016,12,16,8,45,0.0,63.0,4.5,9.5,63.0,53.28,40.65
2016,12,16,9,0,0.0,75.0,4.7,10.0,75.0,64.0,49.99
2016,12,16,9,15,0.0,86.5,4.75,10.0,86.5,74.09,58.77
2016,12,16,9,30,0.0,98.0,4.8,10.0,98.0,84.19,67.48
2016,12,16,9,45,0.0,108.0,4.85,10.5,108.0,92.63,74.54
2016,12,16,10,0,0.0,118.0,4.9,11.0,118.0,101.16,81.59
2016,12,16,10,15,140.5,148.0,4.9,11.0,208.0,305.67,259.79
2016,12,16,10,30,281.0,178.0,4.9,11.0,298.0,495.56,418.02
2016,12,16,10,45,286.5,184.5,4.9,11.0,311.5,500.18,420.45
2016,12,16,11,0,292.0,191.0,4.9,11.0,325.0,503.51,422.52
2016,12,16,11,15,586.0,134.0,4.85,11.0,412.5,721.87,600.31
2016,12,16,11,30,880.0,77.0,4.8,11.0,500.0,890.26,727.13
2016,12,16,11,45,879.5,78.0,4.8,11.0,504.5,863.18,705.4
2016,12,16,12,0,879.0,79.0,4.8,11.0,509.0,833.0,682.65
2016,12,16,12,15,878.0,79.0,4.7,11.0,506.0,798.25,655.85
2016,12,16,12,30,877.0,79.0,4.6,11.0,503.0,760.75,626.97
2016,12,16,12,45,873.5,78.0,4.6,11.0,493.0,717.75,594.08
2016,12,16,13,0,870.0,77.0,4.6,11.0,483.0,672.57,557.18
2016,12,16,13,15,861.5,76.0,4.55,11.0,465.5,622.36,515.29
2016,12,16,13,30,853.0,75.0,4.5,11.0,448.0,570.85,471.42
2016,12,16,13,45,837.5,74.0,4.5,11.0,423.5,514.73,422.89
2016,12,16,14,0,822.0,73.0,4.5,11.0,399.0,458.54,373.01
2016,12,16,14,15,802.0,70.5,4.4,10.5,368.5,399.29,319.87
2016,12,16,14,30,782.0,68.0,4.3,10.0,338.0,341.08,266.35
2016,12,16,14,45,751.0,65.0,4.2,10.0,302.0,280.63,210.1
2016,12,16,15,0,720.0,62.0,4.1,10.0,266.0,223.07,156.75
2016,12,16,15,15,675.0,57.5,3.75,9.5,226.5,163.26,104.5
2016,12,16,15,30,630.0,53.0,3.4,9.0,187.0,110.05,62.8
2016,12,16,15,45,561.0,46.0,3.05,9.0,146.0,59.21,32.64
2016,12,16,16,0,492.0,39.0,2.7,9.0,105.0,32.65,23.19
2016,12,16,16,15,246.0,35.5,2.55,8.5,68.5,26.96,16.58
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,22.21,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,14.16,0.0
2016,12,17,7,45,258.5,25.0,1.3,2.0,54.0,296.21,170.08
2016,12,17,8,0,517.0,32.0,1.4,3.0,90.0,534.42,431.11
2016,12,17,8,15,594.5,38.0,1.55,3.5,132.0,625.79,515.41
2016,12,17,8,30,672.0,44.0,1.7,4.0,174.0,717.47,591.96
2016,12,17,8,45,719.5,48.5,1.9,5.0,215.0,779.31,641.56
2016,12,17,9,0,767.0,53.0,2.1,6.0,256.0,839.48,687.56
2016,12,17,9,15,797.5,56.0,2.2,6.5,294.0,879.22,716.84
2016,12,17,9,30,828.0,59.0,2.3,7.0,332.0,916.07,743.03
2016,12,17,9,45,849.0,61.5,2.4,7.5,364.5,939.81,758.96
2016,12,17,10,0,870.0,64.0,2.5,8.0,397.0,960.05,772.1
2016,12,17,10,15,884.0,65.5,2.5,8.0,423.5,957.52,769.12
2016,12,17,10,30,898.0,67.0,2.5,8.0,450.0,962.13,771.52
2016,12,17,10,45,906.0,68.0,2.55,8.5,470.0,956.61,765.77
2016,12,17,11,0,914.0,69.0,2.6,9.0,490.0,947.4,757.6
2016,12,17,11,15,919.0,70.0,2.6,9.0,502.0,931.74,745.85
2016,12,17,11,30,924.0,71.0,2.6,9.0,514.0,912.46,731.67
2016,12,17,11,45,924.5,71.5,2.6,9.5,518.5,885.15,710.5
2016,12,17,12,0,925.0,72.0,2.6,10.0,523.0,854.61,687.16
2016,12,17,12,15,923.5,72.0,2.55,10.0,520.5,818.79,660.84
2016,12,17,12,30,922.0,72.0,2.5,10.0,518.0,780.16,632.43
2016,12,17,12,45,912.0,73.0,2.5,10.0,506.5,734.05,598.62
2016,12,17,13,0,902.0,74.0,2.5,10.0,495.0,686.13,561.03
2016,12,17,13,15,893.5,73.0,2.4,10.0,477.0,640.03,523.0
2016,12,17,13,30,885.0,72.0,2.3,10.0,459.0,587.08,478.88
2016,12,17,13,45,871.0,70.5,2.25,10.0,434.0,529.68,430.35
2016,12,17,14,0,857.0,69.0,2.2,10.0,409.0,472.0,380.22
2016,12,17,14,15,837.0,66.5,2.05,9.5,378.0,410.93,326.38
2016,12,17,14,30,817.0,64.0,1.9,9.0,347.0,350.84,271.94
2016,12,17,14,45,788.0,61.0,1.75,9.0,310.5,288.99,214.95
2016,12,17,15,0,759.0,58.0,1.6,9.0,274.0,229.75,160.4
2016,12,17,15,15,715.5,54.0,1.4,8.5,233.5,170.14,108.4
2016,12,17,15,30,672.0,50.0,1.2,8.0,193.0,115.47,65.52
2016,12,17,15,45,602.5,44.0,1.05,7.5,151.5,63.22,34.72
2016,12,17,16,0,533.0,38.0,0.9,7.0,110.0,32.06,22.93
2016,12,17,16,15,266.5,36.0,0.95,6.5,72.0,27.41,17.25
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,23.37,0.0
2016,12,17,16,45,0.0,17.0,1.05,5.5,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,212.0,12.0,1.3,1.0,17.0,181.44,0.0
2016,12,18,7,45,361.5,21.5,1.5,1.5,52.0,367.11,198.62
2016,12,18,8,0,511.0,31.0,1.7,2.0,87.0,528.09,427.37
2016,12,18,8,15,590.0,37.0,1.7,2.5,128.5,620.28,513.67
2016,12,18,8,30,669.0,43.0,1.7,3.0,170.0,713.11,590.57
2016,12,18,8,45,719.5,47.0,1.7,3.5,212.0,777.04,641.28
2016,12,18,9,0,770.0,51.0,1.7,4.0,254.0,839.4,688.19
2016,12,18,9,15,802.0,54.0,1.7,4.5,292.0,880.61,717.38
2016,12,18,9,30,834.0,57.0,1.7,5.0,330.0,919.0,743.42
2016,12,18,9,45,854.0,59.5,1.75,5.5,363.5,941.88,758.16
2016,12,18,10,0,874.0,62.0,1.8,6.0,397.0,950.37,762.43
2016,12,18,10,15,889.0,63.5,1.8,6.5,424.0,959.73,766.67
2016,12,18,10,30,904.0,65.0,1.8,7.0,451.0,965.43,768.27
2016,12,18,10,45,914.5,66.5,1.85,7.5,471.5,963.04,764.96
2016,12,18,11,0,925.0,68.0,1.9,8.0,492.0,956.82,759.15
2016,12,18,11,15,931.0,68.5,1.9,8.0,505.0,941.32,747.67
2016,12,18,11,30,937.0,69.0,1.9,8.0,518.0,922.14,733.81
2016,12,18,11,45,939.0,69.0,1.95,8.5,523.0,895.27,713.89
2016,12,18,12,0,941.0,69.0,2.0,9.0,528.0,865.05,691.66
2016,12,18,12,15,940.0,69.0,2.05,9.0,525.5,829.23,666.57
2016,12,18,12,30,939.0,69.0,2.1,9.0,523.0,790.51,639.19
2016,12,18,12,45,934.0,68.5,2.2,9.5,512.5,745.64,606.26
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,698.56,569.53
2016,12,18,13,15,920.5,67.0,2.35,10.0,483.5,646.77,528.24
2016,12,18,13,30,912.0,66.0,2.4,10.0,465.0,593.55,484.61
2016,12,18,13,45,898.0,64.5,2.5,10.0,440.0,535.79,436.21
2016,12,18,14,0,884.0,63.0,2.6,10.0,415.0,477.69,385.88
2016,12,18,14,15,865.0,61.0,2.5,9.5,383.5,418.29,333.11
2016,12,18,14,30,846.0,59.0,2.4,9.0,352.0,357.6,277.86
2016,12,18,14,45,817.0,56.5,2.3,9.0,315.5,294.65,219.58
2016,12,18,15,0,788.0,54.0,2.2,9.0,279.0,234.25,163.63
2016,12,18,15,15,746.5,50.5,1.9,8.0,238.5,173.69,110.49
2016,12,18,15,30,705.0,47.0,1.6,7.0,198.0,117.78,66.22
2016,12,18,15,45,637.5,41.5,1.35,6.5,156.0,63.9,33.99
2016,12,18,16,0,570.0,36.0,1.1,6.0,114.0,33.27,24.12
2016,12,18,16,15,451.0,27.5,1.1,5.0,75.0,25.22,15.63
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,17.31,0.0
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,84.5,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,169.0,12.0,1.3,1.0,15.0,146.38,0.0
2016,12,19,7,45,313.0,22.0,1.45,1.5,48.5,336.98,171.54
2016,12,19,8,0,457.0,32.0,1.6,2.0,82.0,495.15,400.78
2016,12,19,8,15,538.0,39.0,1.65,2.5,122.5,586.49,487.17
2016,12,19,8,30,619.0,46.0,1.7,3.0,163.0,669.66,557.5
2016,12,19,8,45,671.0,50.0,1.75,4.0,203.5,734.77,609.11
2016,12,19,9,0,723.0,54.0,1.8,5.0,244.0,798.21,656.73
2016,12,19,9,15,755.5,57.5,1.85,5.5,281.0,840.33,687.55
2016,12,19,9,30,788.0,61.0,1.9,6.0,318.0,879.76,715.35
2016,12,19,9,45,810.5,63.0,2.0,6.5,350.5,904.45,732.18
2016,12,19,10,0,833.0,65.0,2.1,7.0,383.0,925.75,746.31
2016,12,19,10,15,847.5,67.0,2.2,7.5,409.5,935.74,752.11
2016,12,19,10,30,862.0,69.0,2.3,8.0,436.0,942.03,755.33
2016,12,19,10,45,870.5,70.5,2.4,8.5,455.5,938.19,751.34
2016,12,19,11,0,879.0,72.0,2.5,9.0,475.0,930.63,744.86
2016,12,19,11,15,885.0,73.0,2.45,9.5,487.5,906.32,725.05
2016,12,19,11,30,891.0,74.0,2.4,10.0,500.0,888.91,710.55
2016,12,19,11,45,892.5,74.5,2.4,10.5,505.0,863.53,690.83
2016,12,19,12,0,894.0,75.0,2.4,11.0,510.0,834.96,668.98
2016,12,19,12,15,893.0,74.5,2.4,11.0,507.5,800.16,643.83
2016,12,19,12,30,892.0,74.0,2.4,11.0,505.0,762.62,616.61
2016,12,19,12,45,886.5,74.0,2.45,11.0,495.0,719.88,585.65
2016,12,19,13,0,881.0,74.0,2.5,11.0,485.0,680.59,554.85
2016,12,19,13,15,701.5,104.5,2.45,11.0,424.5,560.52,459.03
2016,12,19,13,30,522.0,135.0,2.4,11.0,364.0,443.3,364.28
2016,12,19,13,45,536.5,124.0,2.35,11.0,348.0,408.73,334.9
2016,12,19,14,0,551.0,113.0,2.3,11.0,332.0,377.63,306.79
2016,12,19,14,15,673.5,89.0,2.1,10.5,336.5,369.96,295.49
2016,12,19,14,30,796.0,65.0,1.9,10.0,341.0,347.85,269.67
2016,12,19,14,45,767.0,61.5,1.75,10.0,305.0,286.7,213.42
2016,12,19,15,0,738.0,58.0,1.6,10.0,269.0,228.19,159.73
2016,12,19,15,15,694.5,54.0,1.4,9.0,229.5,169.71,108.92
2016,12,19,15,30,651.0,50.0,1.2,8.0,190.0,116.17,66.67
2016,12,19,15,45,582.0,44.0,1.05,7.5,149.5,62.36,33.32
2016,12,19,16,0,513.0,38.0,0.9,7.0,109.0,31.92,22.86
2016,12,19,16,15,394.5,29.0,0.9,6.5,72.0,24.19,14.76
2016,12,19,16,30,276.0,20.0,0.9,6.0,35.0,16.59,0.0
