Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,45,138.0,10.0,0.95,5.5,17.5,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,68.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,137.0,11.0,1.3,2.0,14.0,119.52,0.0
2016,12,20,7,45,278.5,21.5,1.4,3.0,45.5,306.13,144.43
2016,12,20,8,0,420.0,32.0,1.5,4.0,77.0,462.56,371.78
2016,12,20,8,15,501.0,38.5,1.5,4.5,116.0,552.29,456.4
2016,12,20,8,30,582.0,45.0,1.5,5.0,155.0,644.41,532.93
2016,12,20,8,45,631.5,50.0,1.55,5.5,194.0,697.39,576.03
2016,12,20,9,0,681.0,55.0,1.6,6.0,233.0,759.19,623.69
2016,12,20,9,15,714.0,58.5,1.55,6.5,269.0,801.52,653.67
2016,12,20,9,30,747.0,62.0,1.5,7.0,305.0,841.28,680.55
2016,12,20,9,45,774.5,63.0,1.5,8.0,337.0,869.52,697.5
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,894.47,711.65
2016,12,20,10,15,817.0,66.0,1.55,9.5,395.0,905.22,717.47
2016,12,20,10,30,832.0,68.0,1.6,10.0,421.0,912.41,720.9
2016,12,20,10,45,842.0,69.0,1.65,11.0,440.5,909.84,716.24
2016,12,20,11,0,852.0,70.0,1.7,12.0,460.0,903.63,709.26
2016,12,20,11,15,858.0,70.5,1.7,12.0,472.5,879.39,691.73
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,862.19,679.44
2016,12,20,11,45,866.0,71.5,1.75,12.5,490.0,838.17,661.65
2016,12,20,12,0,868.0,72.0,1.8,13.0,495.0,811.04,641.73
2016,12,20,12,15,867.0,72.0,1.85,13.0,493.0,777.91,618.65
2016,12,20,12,30,866.0,72.0,1.9,13.0,491.0,742.09,593.49
2016,12,20,12,45,856.5,73.0,1.95,13.5,480.5,705.22,566.28
2016,12,20,13,0,847.0,74.0,2.0,14.0,470.0,659.52,530.22
2016,12,20,13,15,838.5,73.0,2.05,14.0,453.0,610.72,491.91
2016,12,20,13,30,830.0,72.0,2.1,14.0,436.0,560.67,451.52
2016,12,20,13,45,816.5,70.5,2.15,14.0,412.5,506.49,406.7
2016,12,20,14,0,803.0,69.0,2.2,14.0,389.0,452.07,360.27
2016,12,20,14,15,783.0,66.5,2.05,13.5,359.5,394.03,309.8
2016,12,20,14,30,763.0,64.0,1.9,13.0,330.0,337.04,258.89
2016,12,20,14,45,736.0,61.0,1.75,13.0,295.5,278.86,205.92
2016,12,20,15,0,709.0,58.0,1.6,13.0,261.0,223.08,155.09
2016,12,20,15,15,666.5,53.5,1.45,12.0,223.0,166.01,105.96
2016,12,20,15,30,624.0,49.0,1.3,11.0,185.0,113.77,64.91
2016,12,20,15,45,560.5,43.0,1.15,10.0,145.5,61.81,32.55
2016,12,20,16,0,497.0,37.0,1.0,9.0,106.0,31.01,21.87
2016,12,20,16,15,382.5,28.5,1.0,8.5,70.0,23.71,14.3
2016,12,20,16,30,268.0,20.0,1.0,8.0,34.0,16.55,0.0
2016,12,20,16,45,134.0,10.0,1.05,7.5,17.0,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.0,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,7.0,11.0,8.65,0.0
2016,12,21,7,45,138.5,23.0,1.15,7.5,37.5,187.21,78.9
2016,12,21,8,0,277.0,35.0,1.3,8.0,64.0,340.46,272.22
2016,12,21,8,15,339.5,46.0,1.4,8.0,98.0,415.77,344.5
2016,12,21,8,30,402.0,57.0,1.5,8.0,132.0,493.36,411.54
2016,12,21,8,45,440.5,66.5,1.6,8.5,166.5,547.95,457.0
2016,12,21,9,0,479.0,76.0,1.7,9.0,201.0,601.78,500.07
2016,12,21,9,15,505.0,84.5,1.75,9.5,233.0,641.24,530.19
2016,12,21,9,30,531.0,93.0,1.8,10.0,265.0,678.74,557.85
2016,12,21,9,45,555.5,98.5,1.9,11.0,294.5,709.21,578.77
2016,12,21,10,0,580.0,104.0,2.0,12.0,324.0,737.03,597.24
2016,12,21,10,15,601.5,105.0,2.0,12.0,347.5,753.95,608.77
2016,12,21,10,30,623.0,106.0,2.0,12.0,371.0,767.72,617.99
2016,12,21,10,45,624.5,112.5,2.05,12.5,388.5,765.79,615.0
2016,12,21,11,0,626.0,119.0,2.1,13.0,406.0,760.94,610.11
2016,12,21,11,15,729.0,98.0,2.1,13.5,440.5,813.06,646.41
2016,12,21,11,30,832.0,77.0,2.1,14.0,475.0,852.1,672.24
2016,12,21,11,45,834.5,77.0,2.1,14.5,480.0,828.24,653.29
2016,12,21,12,0,837.0,77.0,2.1,15.0,485.0,801.27,632.88
2016,12,21,12,15,837.0,77.0,2.1,15.0,483.5,769.31,610.09
2016,12,21,12,30,837.0,77.0,2.1,15.0,482.0,734.63,585.28
2016,12,21,12,45,834.5,76.0,2.15,15.0,473.0,694.44,556.61
2016,12,21,13,0,832.0,75.0,2.2,15.0,464.0,652.08,523.97
2016,12,21,13,15,824.0,74.0,2.15,15.0,447.5,604.33,485.88
2016,12,21,13,30,816.0,73.0,2.1,15.0,431.0,555.3,445.9
2016,12,21,13,45,806.5,70.5,2.1,15.0,409.0,502.86,402.43
2016,12,21,14,0,797.0,68.0,2.1,15.0,387.0,449.83,357.18
2016,12,21,14,15,778.5,66.0,2.0,15.0,358.0,393.27,307.65
2016,12,21,14,30,760.0,64.0,1.9,15.0,329.0,337.55,257.67
2016,12,21,14,45,735.0,60.5,1.85,15.0,295.0,279.63,205.38
2016,12,21,15,0,710.0,57.0,1.8,15.0,261.0,223.91,154.89
2016,12,21,15,15,669.0,53.0,1.6,14.0,223.0,167.42,106.36
2016,12,21,15,30,628.0,49.0,1.4,13.0,185.0,115.57,65.62
2016,12,21,15,45,565.0,43.0,1.2,12.0,146.0,63.28,32.92
2016,12,21,16,0,502.0,37.0,1.0,11.0,107.0,31.03,21.71
2016,12,21,16,15,390.5,28.5,1.05,10.5,71.0,23.74,14.27
2016,12,21,16,30,279.0,20.0,1.1,10.0,35.0,16.57,0.0
2016,12,21,16,45,139.5,10.0,1.15,9.5,17.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,58.5,5.5,1.55,6.0,6.5,0.0,0.0
2016,12,22,7,30,117.0,11.0,1.5,6.0,13.0,103.1,0.0
2016,12,22,7,45,265.0,22.0,1.5,6.5,44.5,292.8,114.93
2016,12,22,8,0,413.0,33.0,1.5,7.0,76.0,456.72,361.36
2016,12,22,8,15,498.5,40.5,1.45,7.5,116.0,552.02,450.52
2016,12,22,8,30,584.0,48.0,1.4,8.0,156.0,649.84,530.24
2016,12,22,8,45,640.0,52.5,1.35,8.5,196.5,717.26,582.59
2016,12,22,9,0,696.0,57.0,1.3,9.0,237.0,775.29,625.28
2016,12,22,9,15,729.5,60.5,1.25,9.5,274.0,818.62,655.16
2016,12,22,9,30,763.0,64.0,1.2,10.0,311.0,859.26,681.77
2016,12,22,9,45,788.0,66.5,1.15,10.5,344.0,887.39,698.53
2016,12,22,10,0,813.0,69.0,1.1,11.0,377.0,912.2,712.51
2016,12,22,10,15,828.0,70.5,1.15,11.5,403.0,922.47,717.92
2016,12,22,10,30,843.0,72.0,1.2,12.0,429.0,929.1,720.98
2016,12,22,10,45,853.0,73.5,1.25,13.0,449.0,927.24,716.99
2016,12,22,11,0,863.0,75.0,1.3,14.0,469.0,921.67,710.67
2016,12,22,11,15,869.0,75.5,1.35,14.0,482.0,907.44,701.18
2016,12,22,11,30,875.0,76.0,1.4,14.0,495.0,889.64,689.39
2016,12,22,11,45,877.0,76.5,1.5,14.5,500.0,864.88,672.25
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,836.87,652.82
2016,12,22,12,15,878.5,77.0,1.65,15.0,503.0,803.15,629.89
2016,12,22,12,30,878.0,77.0,1.7,15.0,501.0,766.6,604.79
2016,12,22,12,45,876.5,75.5,1.75,15.5,492.0,724.94,574.69
2016,12,22,13,0,875.0,74.0,1.8,16.0,483.0,680.92,540.77
2016,12,22,13,15,866.5,73.0,1.7,16.0,466.0,630.93,501.29
2016,12,22,13,30,858.0,72.0,1.6,16.0,449.0,579.59,459.93
2016,12,22,13,45,846.0,70.0,1.55,16.0,425.5,524.29,414.78
2016,12,22,14,0,834.0,68.0,1.5,16.0,402.0,468.54,367.96
2016,12,22,14,15,814.5,66.0,1.3,15.5,372.0,409.53,317.37
2016,12,22,14,30,795.0,64.0,1.1,15.0,342.0,351.41,266.22
2016,12,22,14,45,767.0,61.0,0.95,15.0,306.5,291.02,212.28
2016,12,22,15,0,739.0,58.0,0.8,15.0,271.0,233.11,160.37
2016,12,22,15,15,696.0,54.0,0.75,14.5,232.0,174.44,110.34
2016,12,22,15,30,653.0,50.0,0.7,14.0,193.0,120.62,68.21
2016,12,22,15,45,583.5,44.0,0.7,13.5,152.0,68.82,36.36
2016,12,22,16,0,514.0,38.0,0.7,13.0,111.0,31.91,22.31
2016,12,22,16,15,400.5,29.5,0.7,12.5,74.0,24.6,14.94
2016,12,22,16,30,287.0,21.0,0.7,12.0,37.0,17.43,0.71
2016,12,22,16,45,143.5,10.5,0.75,11.5,18.5,8.26,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,24.0,18.0,4.8,8.5,20.5,48.11,12.47
2016,12,23,8,0,48.0,36.0,4.9,9.0,41.0,103.64,79.93
2016,12,23,8,15,66.0,53.0,4.95,9.0,63.0,142.32,117.34
2016,12,23,8,30,84.0,70.0,5.0,9.0,85.0,180.02,151.9
2016,12,23,8,45,94.0,86.5,5.05,9.5,107.5,208.97,177.77
2016,12,23,9,0,104.0,103.0,5.1,10.0,130.0,237.55,202.67
2016,12,23,9,15,110.0,118.5,5.0,10.0,151.0,260.25,222.21
2016,12,23,9,30,116.0,134.0,4.9,10.0,172.0,282.55,241.0
2016,12,23,9,45,121.5,147.5,4.85,10.5,190.5,300.82,255.66
2016,12,23,10,0,127.0,161.0,4.8,11.0,209.0,318.66,269.69
2016,12,23,10,15,63.5,136.5,4.6,11.0,160.5,197.01,165.46
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,91.95,73.45
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,84.76,67.16
2016,12,23,11,0,0.0,99.0,4.0,12.0,99.0,78.2,61.38
2016,12,23,11,15,0.0,104.5,4.0,12.0,104.5,82.83,65.26
2016,12,23,11,30,0.0,110.0,4.0,12.0,110.0,87.47,69.15
2016,12,23,11,45,0.0,102.0,4.0,12.5,102.0,80.09,62.73
2016,12,23,12,0,0.0,94.0,4.0,13.0,94.0,73.03,56.62
2016,12,23,12,15,0.0,98.0,4.25,12.5,98.0,76.39,59.59
2016,12,23,12,30,0.0,102.0,4.5,12.0,102.0,79.74,62.57
2016,12,23,12,45,105.0,153.5,4.75,12.0,203.0,224.2,186.9
2016,12,23,13,0,210.0,205.0,5.0,12.0,304.0,340.76,284.31
2016,12,23,13,15,105.0,147.5,5.0,12.0,197.0,204.49,169.51
2016,12,23,13,30,0.0,90.0,5.0,12.0,90.0,69.64,54.1
2016,12,23,13,45,0.0,65.0,5.0,12.0,65.0,49.84,37.28
2016,12,23,14,0,0.0,40.0,5.0,12.0,40.0,30.56,20.75
2016,12,23,14,15,0.0,37.0,4.85,11.5,37.0,28.25,18.84
2016,12,23,14,30,0.0,34.0,4.7,11.0,34.0,25.94,16.9
2016,12,23,14,45,0.0,30.5,4.55,11.0,30.5,23.25,14.58
2016,12,23,15,0,0.0,27.0,4.4,11.0,27.0,20.56,12.25
2016,12,23,15,15,0.0,23.0,4.05,10.5,23.0,17.5,9.59
2016,12,23,15,30,0.0,19.0,3.7,10.0,19.0,14.44,6.9
2016,12,23,15,45,0.0,15.0,3.35,9.5,15.0,11.39,4.19
2016,12,23,16,0,0.0,11.0,3.0,9.0,11.0,8.34,1.77
2016,12,23,16,15,0.0,7.0,2.75,8.5,7.0,5.3,0.0
2016,12,23,16,30,0.0,3.0,2.5,8.0,3.0,2.27,0.0
2016,12,23,16,45,0.0,1.5,2.3,8.0,1.5,1.18,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.5,1.6,5.5,37.0,239.15,76.17
2016,12,24,8,0,428.0,31.0,1.7,6.0,74.0,467.09,369.51
2016,12,24,8,15,513.5,37.5,1.9,6.5,114.0,560.9,460.69
2016,12,24,8,30,599.0,44.0,2.1,7.0,154.0,647.31,534.58
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.5,716.84,592.17
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,785.08,646.37
2016,12,24,9,15,746.5,55.5,2.65,8.0,272.5,828.46,679.77
2016,12,24,9,30,780.0,59.0,2.7,8.0,310.0,869.28,710.25
2016,12,24,9,45,807.5,60.0,2.8,8.5,343.5,897.92,730.04
2016,12,24,10,0,835.0,61.0,2.9,9.0,377.0,923.24,747.0
2016,12,24,10,15,850.5,62.5,2.95,9.0,403.5,923.08,746.14
2016,12,24,10,30,866.0,64.0,3.0,9.0,430.0,930.33,750.9
2016,12,24,10,45,877.0,65.0,3.1,9.5,450.5,928.97,748.4
2016,12,24,11,0,888.0,66.0,3.2,10.0,471.0,923.93,743.39
2016,12,24,11,15,894.5,66.5,3.2,10.0,484.5,910.39,732.95
2016,12,24,11,30,901.0,67.0,3.2,10.0,498.0,893.27,720.1
2016,12,24,11,45,903.5,67.5,3.25,10.0,504.0,869.16,702.58
2016,12,24,12,0,906.0,68.0,3.3,10.0,510.0,841.76,682.69
2016,12,24,12,15,905.5,68.0,3.3,10.0,508.0,808.16,657.9
2016,12,24,12,30,905.0,68.0,3.3,10.0,506.0,771.71,630.92
2016,12,24,12,45,894.0,69.5,3.3,10.0,496.0,726.8,597.4
2016,12,24,13,0,883.0,71.0,3.3,10.0,486.0,680.16,560.86
2016,12,24,13,15,875.0,70.0,3.25,10.0,469.0,631.13,520.61
2016,12,24,13,30,867.0,69.0,3.2,10.0,452.0,584.62,481.27
2016,12,24,13,45,856.0,67.5,3.15,10.0,429.0,530.05,434.6
2016,12,24,14,0,845.0,66.0,3.1,10.0,406.0,474.87,386.16
2016,12,24,14,15,827.0,64.0,2.95,10.0,376.0,415.92,333.24
2016,12,24,14,30,809.0,62.0,2.8,10.0,346.0,357.68,279.69
2016,12,24,14,45,782.5,59.0,2.65,10.0,311.0,296.92,223.46
2016,12,24,15,0,756.0,56.0,2.5,10.0,276.0,238.42,169.12
2016,12,24,15,15,715.5,52.0,2.15,9.0,237.0,179.07,116.62
2016,12,24,15,30,675.0,48.0,1.8,8.0,198.0,124.24,71.96
2016,12,24,15,45,612.0,42.5,1.45,7.5,157.5,71.61,37.92
2016,12,24,16,0,549.0,37.0,1.1,7.0,117.0,33.98,24.81
2016,12,24,16,15,436.5,29.0,1.1,6.5,79.0,26.46,17.15
2016,12,24,16,30,324.0,21.0,1.1,6.0,41.0,17.49,2.85
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.5,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,15.5,1.25,4.0,36.5,235.22,66.62
2016,12,25,8,0,420.0,31.0,1.3,5.0,73.0,459.85,363.07
2016,12,25,8,15,506.0,38.0,1.5,5.5,113.0,554.62,455.26
2016,12,25,8,30,592.0,45.0,1.7,6.0,153.0,652.24,537.69
2016,12,25,8,45,645.0,49.5,1.9,6.5,193.0,708.02,584.37
2016,12,25,9,0,698.0,54.0,2.1,7.0,233.0,773.16,636.07
2016,12,25,9,15,732.5,57.5,2.15,7.5,270.5,817.56,668.94
2016,12,25,9,30,767.0,61.0,2.2,8.0,308.0,859.4,698.76
2016,12,25,9,45,786.5,64.5,2.25,8.5,340.0,883.78,714.91
2016,12,25,10,0,806.0,68.0,2.3,9.0,372.0,904.88,728.4
2016,12,25,10,15,822.0,70.0,2.3,9.5,399.0,917.15,734.8
2016,12,25,10,30,838.0,72.0,2.3,10.0,426.0,925.8,738.61
2016,12,25,10,45,848.5,73.0,2.3,10.5,446.0,924.18,735.16
2016,12,25,11,0,859.0,74.0,2.3,11.0,466.0,918.85,729.29
2016,12,25,11,15,559.0,139.5,2.3,11.0,397.5,699.62,568.43
2016,12,25,11,30,259.0,205.0,2.3,11.0,329.0,471.9,388.28
2016,12,25,11,45,266.5,206.5,2.35,11.0,335.5,468.15,386.57
2016,12,25,12,0,274.0,208.0,2.4,11.0,342.0,463.07,382.41
2016,12,25,12,15,321.5,199.0,2.4,11.0,356.0,476.47,393.68
2016,12,25,12,30,369.0,190.0,2.4,11.0,370.0,485.92,401.46
2016,12,25,12,45,614.5,132.5,2.4,11.0,424.5,606.42,498.1
2016,12,25,13,0,860.0,75.0,2.4,11.0,479.0,676.41,552.35
2016,12,25,13,15,851.0,74.0,2.35,11.0,462.5,626.94,511.54
2016,12,25,13,30,842.0,73.0,2.3,11.0,446.0,576.19,469.75
2016,12,25,13,45,829.0,71.0,2.25,11.0,422.5,521.26,423.6
2016,12,25,14,0,816.0,69.0,2.2,11.0,399.0,465.99,375.9
2016,12,25,14,15,796.5,67.0,2.05,11.0,369.5,407.94,324.48
2016,12,25,14,30,777.0,65.0,1.9,11.0,340.0,350.8,272.64
2016,12,25,14,45,751.5,61.5,1.8,11.0,305.5,291.62,218.55
2016,12,25,15,0,726.0,58.0,1.7,11.0,271.0,234.64,166.17
2016,12,25,15,15,685.0,54.0,1.55,10.0,232.5,176.89,115.57
2016,12,25,15,30,644.0,50.0,1.4,9.0,194.0,123.73,72.45
2016,12,25,15,45,583.0,44.0,1.25,8.5,154.5,72.52,38.98
2016,12,25,16,0,522.0,38.0,1.1,8.0,115.0,31.93,22.9
2016,12,25,16,15,413.5,29.5,1.2,7.0,78.0,24.62,15.61
2016,12,25,16,30,305.0,21.0,1.3,6.0,41.0,17.42,3.65
2016,12,25,16,45,152.5,10.5,1.4,5.5,20.5,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.0,14.0,1.35,2.0,37.0,241.61,60.6
2016,12,26,8,0,456.0,28.0,1.5,3.0,74.0,474.44,376.48
2016,12,26,8,15,538.5,34.5,1.55,3.5,114.0,568.23,468.98
2016,12,26,8,30,621.0,41.0,1.6,4.0,154.0,663.73,549.35
2016,12,26,8,45,670.5,45.5,1.65,4.5,194.0,726.91,600.66
2016,12,26,9,0,720.0,50.0,1.7,5.0,234.0,788.88,648.56
2016,12,26,9,15,753.0,53.5,1.7,5.5,271.5,831.95,679.75
2016,12,26,9,30,786.0,57.0,1.7,6.0,309.0,872.52,707.85
2016,12,26,9,45,802.5,60.5,1.75,7.0,341.0,894.14,720.64
2016,12,26,10,0,819.0,64.0,1.8,8.0,373.0,912.48,730.8
2016,12,26,10,15,834.5,66.0,1.8,8.5,400.0,924.32,736.79
2016,12,26,10,30,850.0,68.0,1.8,9.0,427.0,932.53,740.21
2016,12,26,10,45,858.0,70.0,1.85,9.5,447.0,929.87,736.67
2016,12,26,11,0,866.0,72.0,1.9,10.0,467.0,923.53,730.76
2016,12,26,11,15,872.0,72.5,1.8,10.5,480.5,909.72,717.92
2016,12,26,11,30,878.0,73.0,1.7,11.0,494.0,882.56,695.95
2016,12,26,11,45,879.0,74.0,1.65,11.5,499.5,858.47,677.06
2016,12,26,12,0,880.0,75.0,1.6,12.0,505.0,831.22,656.04
2016,12,26,12,15,879.0,74.5,1.55,12.0,503.0,797.53,631.73
2016,12,26,12,30,878.0,74.0,1.5,12.0,501.0,761.11,605.47
2016,12,26,12,45,874.0,73.5,1.45,12.0,492.0,719.96,575.69
2016,12,26,13,0,870.0,73.0,1.4,12.0,483.0,682.32,546.86
2016,12,26,13,15,861.5,72.0,1.35,12.0,466.5,632.8,507.85
2016,12,26,13,30,853.0,71.0,1.3,12.0,450.0,581.92,466.95
2016,12,26,13,45,840.5,69.5,1.3,12.0,426.5,527.28,422.37
2016,12,26,14,0,828.0,68.0,1.3,12.0,403.0,472.2,376.04
2016,12,26,14,15,809.0,65.5,1.2,12.0,373.5,413.23,324.86
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,355.1,273.09
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.0,295.38,219.42
2016,12,26,15,0,734.0,58.0,1.0,12.0,274.0,238.08,167.5
2016,12,26,15,15,693.5,54.0,1.0,11.0,235.5,179.85,117.02
2016,12,26,15,30,653.0,50.0,1.0,10.0,197.0,126.15,73.65
2016,12,26,15,45,588.5,44.5,1.0,9.0,156.5,74.5,40.0
2016,12,26,16,0,524.0,39.0,1.0,8.0,116.0,32.74,23.65
2016,12,26,16,15,417.0,30.5,1.05,7.5,79.0,25.45,16.37
2016,12,26,16,30,310.0,22.0,1.1,7.0,42.0,18.27,4.87
2016,12,26,16,45,155.0,11.0,1.15,6.5,21.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.5,217.86,46.15
2016,12,27,8,0,381.0,31.0,0.6,4.0,69.0,425.52,333.93
2016,12,27,8,15,467.5,39.0,0.65,4.5,108.0,521.06,425.13
2016,12,27,8,30,554.0,47.0,0.7,5.0,147.0,619.78,506.2
2016,12,27,8,45,613.0,51.5,0.75,5.5,187.0,689.67,561.33
2016,12,27,9,0,672.0,56.0,0.8,6.0,227.0,750.59,607.39
2016,12,27,9,15,706.5,59.5,0.8,6.5,264.0,795.05,638.75
2016,12,27,9,30,741.0,63.0,0.8,7.0,301.0,836.99,667.07
2016,12,27,9,45,767.0,65.0,0.85,8.0,333.5,865.89,684.91
2016,12,27,10,0,793.0,67.0,0.9,9.0,366.0,891.58,700.12
2016,12,27,10,15,809.0,69.0,1.0,9.5,393.0,904.13,708.13
2016,12,27,10,30,825.0,71.0,1.1,10.0,420.0,913.13,713.77
2016,12,27,10,45,835.0,73.0,1.2,11.0,440.5,912.73,711.64
2016,12,27,11,0,845.0,75.0,1.3,12.0,461.0,908.68,707.12
2016,12,27,11,15,851.5,75.5,1.4,12.0,474.0,895.82,699.15
2016,12,27,11,30,858.0,76.0,1.5,12.0,487.0,879.41,688.79
2016,12,27,11,45,859.5,77.0,1.65,12.5,493.0,855.81,672.72
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,829.0,654.25
2016,12,27,12,15,860.5,78.0,1.85,13.0,497.5,796.32,631.6
2016,12,27,12,30,860.0,78.0,1.9,13.0,496.0,760.83,606.8
2016,12,27,12,45,852.0,78.5,1.95,13.0,486.5,717.88,576.31
2016,12,27,13,0,844.0,79.0,2.0,13.0,477.0,673.05,542.38
2016,12,27,13,15,835.5,78.0,1.95,13.0,461.0,624.63,503.93
2016,12,27,13,30,827.0,77.0,1.9,13.0,445.0,574.89,463.56
2016,12,27,13,45,675.0,99.5,1.9,13.0,389.5,473.29,382.04
2016,12,27,14,0,523.0,122.0,1.9,13.0,334.0,376.23,303.28
2016,12,27,14,15,510.5,114.0,1.8,12.5,309.0,330.48,264.2
2016,12,27,14,30,498.0,106.0,1.7,12.0,284.0,285.55,224.56
2016,12,27,14,45,469.0,101.0,1.6,12.0,255.0,239.23,183.14
2016,12,27,15,0,440.0,96.0,1.5,12.0,226.0,195.82,144.25
2016,12,27,15,15,412.5,85.5,1.35,11.0,194.5,151.31,105.7
2016,12,27,15,30,385.0,75.0,1.2,10.0,163.0,110.15,71.95
2016,12,27,15,45,344.5,62.5,1.05,9.5,129.5,70.14,43.63
2016,12,27,16,0,304.0,50.0,0.9,9.0,96.0,37.78,28.06
2016,12,27,16,15,233.0,37.0,0.95,8.5,65.5,28.05,18.62
2016,12,27,16,30,162.0,24.0,1.0,8.0,35.0,18.27,5.55
2016,12,27,16,45,81.0,12.0,1.05,7.5,17.5,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.5,14.0,1.7,3.0,36.5,242.63,44.58
2016,12,28,8,0,449.0,28.0,1.9,4.0,73.0,467.56,369.61
2016,12,28,8,15,533.5,35.0,1.95,4.5,113.0,563.56,465.49
2016,12,28,8,30,618.0,42.0,2.0,5.0,153.0,661.53,548.34
2016,12,28,8,45,672.0,46.0,2.05,5.5,194.0,728.59,602.99
2016,12,28,9,0,726.0,50.0,2.1,6.0,235.0,794.41,654.05
2016,12,28,9,15,759.0,53.0,2.1,6.5,272.5,837.08,685.15
2016,12,28,9,30,792.0,56.0,2.1,7.0,310.0,877.2,713.15
2016,12,28,9,45,820.0,57.0,2.15,8.0,343.5,906.71,731.67
2016,12,28,10,0,848.0,58.0,2.2,9.0,377.0,921.87,739.36
2016,12,28,10,15,862.5,59.5,2.25,9.5,404.5,932.14,744.83
2016,12,28,10,30,877.0,61.0,2.3,10.0,432.0,938.9,747.77
2016,12,28,10,45,887.5,62.0,2.35,11.0,452.5,937.46,743.6
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,932.33,736.99
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,918.19,726.37
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,900.48,713.43
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,876.42,694.79
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,849.01,673.92
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,815.15,649.69
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,778.42,623.33
2016,12,28,12,45,906.0,64.5,2.45,13.5,500.5,735.24,591.31
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,689.99,556.74
2016,12,28,13,15,891.5,64.5,2.5,14.0,474.5,641.42,518.21
2016,12,28,13,30,884.0,64.0,2.5,14.0,458.0,591.31,477.49
2016,12,28,13,45,872.5,62.5,2.5,14.0,435.0,536.68,432.12
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,481.42,384.89
2016,12,28,14,15,843.5,59.0,2.35,13.5,382.5,422.74,333.89
2016,12,28,14,30,826.0,57.0,2.2,13.0,353.0,365.36,282.5
2016,12,28,14,45,801.0,54.5,2.1,13.0,318.5,304.56,227.06
2016,12,28,15,0,776.0,52.0,2.0,13.0,284.0,245.78,173.06
2016,12,28,15,15,738.5,48.5,1.75,12.0,245.0,186.04,120.42
2016,12,28,15,30,701.0,45.0,1.5,11.0,206.0,130.38,74.79
2016,12,28,15,45,642.5,40.5,1.25,10.5,165.5,76.83,39.24
2016,12,28,16,0,584.0,36.0,1.0,10.0,125.0,33.31,24.0
2016,12,28,16,15,483.5,28.5,1.05,9.0,86.0,26.19,17.05
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,19.18,6.79
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,15.0,2.2,5.5,35.5,231.85,35.08
2016,12,29,8,0,419.0,30.0,2.3,6.0,71.0,456.82,359.28
2016,12,29,8,15,507.5,37.5,2.25,6.5,111.5,554.3,456.21
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,655.05,540.67
2016,12,29,8,45,647.0,50.5,2.2,7.5,193.0,710.23,585.86
2016,12,29,9,0,698.0,56.0,2.2,8.0,234.0,775.15,635.97
2016,12,29,9,15,733.5,60.0,2.2,8.5,272.0,821.69,669.99
2016,12,29,9,30,769.0,64.0,2.2,9.0,310.0,865.67,700.78
2016,12,29,9,45,774.0,71.0,2.25,9.5,340.5,880.75,710.07
2016,12,29,10,0,779.0,78.0,2.3,10.0,371.0,892.4,716.79
2016,12,29,10,15,796.5,80.0,2.3,10.5,398.5,906.83,724.85
2016,12,29,10,30,814.0,82.0,2.3,11.0,426.0,917.61,730.16
2016,12,29,10,45,829.0,82.5,2.3,12.0,448.0,920.42,728.51
2016,12,29,11,0,844.0,83.0,2.3,13.0,470.0,919.4,724.31
2016,12,29,11,15,850.5,84.0,2.25,13.5,483.5,907.3,713.31
2016,12,29,11,30,857.0,85.0,2.2,14.0,497.0,891.61,700.07
2016,12,29,11,45,861.5,85.0,2.15,14.5,503.5,869.44,682.47
2016,12,29,12,0,866.0,85.0,2.1,15.0,510.0,843.89,662.69
2016,12,29,12,15,864.5,85.0,2.05,15.0,508.5,810.25,638.49
2016,12,29,12,30,863.0,85.0,2.0,15.0,507.0,773.84,612.34
2016,12,29,12,45,867.0,81.5,1.95,15.5,499.5,734.88,583.18
2016,12,29,13,0,871.0,78.0,1.9,16.0,492.0,693.11,550.5
2016,12,29,13,15,862.5,77.0,1.85,16.0,475.0,643.54,511.83
2016,12,29,13,30,854.0,76.0,1.8,16.0,458.0,592.57,471.22
2016,12,29,13,45,839.5,74.5,1.75,16.0,434.5,536.75,425.86
2016,12,29,14,0,825.0,73.0,1.7,16.0,411.0,480.67,379.03
2016,12,29,14,15,805.5,71.0,1.55,16.0,381.5,421.99,328.56
2016,12,29,14,30,786.0,69.0,1.4,16.0,352.0,364.16,277.6
2016,12,29,14,45,756.5,66.0,1.25,16.0,316.5,303.46,223.72
2016,12,29,15,0,727.0,63.0,1.1,16.0,281.0,245.37,171.78
2016,12,29,15,15,686.0,58.5,1.05,15.0,242.5,186.69,121.52
2016,12,29,15,30,645.0,54.0,1.0,14.0,204.0,130.48,76.26
2016,12,29,15,45,577.5,48.5,1.0,13.0,163.0,78.23,41.75
2016,12,29,16,0,510.0,43.0,1.0,12.0,122.0,35.84,26.04
2016,12,29,16,15,404.0,34.0,1.05,11.5,84.0,28.23,18.66
2016,12,29,16,30,298.0,25.0,1.1,11.0,46.0,20.71,8.28
2016,12,29,16,45,149.0,12.5,1.15,10.5,23.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,4.0,16.5,1.05,8.5,17.0,15.93,0.0
2016,12,30,8,0,8.0,33.0,1.0,9.0,34.0,40.37,26.97
2016,12,30,8,15,25.0,50.0,1.25,9.5,54.5,84.79,67.0
2016,12,30,8,30,42.0,67.0,1.5,10.0,75.0,119.98,98.52
2016,12,30,8,45,51.0,84.0,1.75,11.0,95.5,147.4,122.51
2016,12,30,9,0,60.0,101.0,2.0,12.0,116.0,174.5,145.7
2016,12,30,9,15,66.0,116.5,2.0,12.5,135.5,196.01,163.77
2016,12,30,9,30,72.0,132.0,2.0,13.0,155.0,217.42,181.36
2016,12,30,9,45,79.5,146.0,2.05,14.0,174.0,237.83,197.52
2016,12,30,10,0,87.0,160.0,2.1,15.0,193.0,258.1,213.23
2016,12,30,10,15,90.5,171.0,2.15,15.0,207.5,269.94,222.55
2016,12,30,10,30,94.0,182.0,2.2,15.0,222.0,281.65,231.72
2016,12,30,10,45,93.5,192.0,2.3,15.5,233.5,287.97,235.96
2016,12,30,11,0,93.0,202.0,2.4,16.0,245.0,294.1,240.06
2016,12,30,11,15,93.5,208.0,2.4,16.0,252.0,295.81,241.06
2016,12,30,11,30,94.0,214.0,2.4,16.0,259.0,297.42,242.02
2016,12,30,11,45,47.0,184.0,2.45,16.5,206.5,215.45,174.1
2016,12,30,12,0,0.0,154.0,2.5,17.0,154.0,127.3,100.38
2016,12,30,12,15,0.0,153.5,2.5,17.0,153.5,126.15,99.57
2016,12,30,12,30,0.0,153.0,2.5,17.0,153.0,125.12,98.74
2016,12,30,12,45,0.0,150.5,2.5,17.0,150.5,122.35,96.5
2016,12,30,13,0,0.0,148.0,2.5,17.0,148.0,119.69,94.38
2016,12,30,13,15,409.0,113.5,2.5,17.0,297.0,390.48,319.42
2016,12,30,13,30,818.0,79.0,2.5,17.0,446.0,576.32,462.19
2016,12,30,13,45,804.5,77.5,2.5,17.0,423.5,522.81,416.79
2016,12,30,14,0,791.0,76.0,2.5,17.0,401.0,468.98,371.52
2016,12,30,14,15,772.0,73.5,2.45,16.5,372.0,411.81,322.89
2016,12,30,14,30,753.0,71.0,2.4,16.0,343.0,355.5,273.57
2016,12,30,14,45,722.5,68.0,2.4,15.5,309.0,296.31,221.15
2016,12,30,15,0,692.0,65.0,2.4,15.0,275.0,238.55,169.5
2016,12,30,15,15,651.5,60.5,2.1,14.0,237.0,181.55,119.87
2016,12,30,15,30,611.0,56.0,1.8,13.0,199.0,129.1,77.05
2016,12,30,15,45,542.0,50.5,1.55,12.5,159.0,78.64,43.09
2016,12,30,16,0,473.0,45.0,1.3,12.0,119.0,37.19,27.25
2016,12,30,16,15,372.0,35.5,1.35,11.5,82.5,29.29,19.63
2016,12,30,16,30,271.0,26.0,1.4,11.0,46.0,21.45,9.35
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.0,10.23,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
